Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,173.0,15.5,2.8,0.0,30.5,79.18,0.0
2016,1,1,8,0,346.0,31.0,3.1,0.0,61.0,171.45,125.02
2016,1,1,8,15,443.5,39.5,3.05,0.5,100.5,231.96,187.29
2016,1,1,8,30,541.0,48.0,3.0,1.0,140.0,299.29,249.24
2016,1,1,8,45,601.0,53.5,2.95,1.5,180.5,352.03,297.89
2016,1,1,9,0,661.0,59.0,2.9,2.0,221.0,407.21,347.21
2016,1,1,9,15,699.5,63.5,2.75,2.5,259.0,451.95,386.2
2016,1,1,9,30,738.0,68.0,2.6,3.0,297.0,493.9,421.58
2016,1,1,9,45,770.0,69.5,2.5,4.0,331.5,531.55,451.61
2016,1,1,10,0,802.0,71.0,2.4,5.0,366.0,568.05,479.63
2016,1,1,10,15,819.5,73.5,2.3,5.5,394.5,595.35,500.25
2016,1,1,10,30,837.0,76.0,2.2,6.0,423.0,620.4,518.53
2016,1,1,10,45,848.5,77.5,2.1,6.5,444.5,638.03,530.57
2016,1,1,11,0,860.0,79.0,2.0,7.0,466.0,652.88,540.17
2016,1,1,11,15,867.0,80.0,1.9,7.0,480.5,661.32,545.59
2016,1,1,11,30,874.0,81.0,1.8,7.0,495.0,666.7,548.55
2016,1,1,11,45,876.5,81.5,1.75,7.5,501.5,665.48,545.78
2016,1,1,12,0,879.0,82.0,1.7,8.0,508.0,661.13,540.62
2016,1,1,12,15,879.0,82.0,1.65,8.0,507.5,651.52,532.38
2016,1,1,12,30,879.0,82.0,1.6,8.0,507.0,638.85,521.75
2016,1,1,12,45,877.5,80.5,1.55,8.0,499.0,620.65,506.81
2016,1,1,13,0,876.0,79.0,1.5,8.0,491.0,599.59,489.49
2016,1,1,13,15,868.0,78.0,1.45,8.0,475.0,572.7,467.38
2016,1,1,13,30,860.0,77.0,1.4,8.0,459.0,543.48,443.08
2016,1,1,13,45,846.0,76.0,1.4,8.0,436.0,509.11,414.54
2016,1,1,14,0,832.0,75.0,1.4,8.0,413.0,473.14,384.08
2016,1,1,14,15,813.0,72.5,1.3,8.0,384.0,432.08,348.45
2016,1,1,14,30,794.0,70.0,1.2,8.0,355.0,390.3,311.48
2016,1,1,14,45,765.5,67.0,1.2,8.0,320.0,344.19,270.65
2016,1,1,15,0,737.0,64.0,1.2,8.0,285.0,298.7,229.49
2016,1,1,15,15,696.0,60.0,1.1,7.0,246.0,249.8,185.84
2016,1,1,15,30,655.0,56.0,1.0,6.0,207.0,202.86,143.63
2016,1,1,15,45,589.0,50.0,0.95,5.5,166.5,152.71,100.28
2016,1,1,16,0,523.0,44.0,0.9,5.0,126.0,108.18,63.87
2016,1,1,16,15,417.0,35.0,0.95,4.5,87.5,63.75,32.49
2016,1,1,16,30,311.0,26.0,1.0,4.0,49.0,29.51,10.52
2016,1,1,16,45,155.5,13.0,1.05,3.5,24.5,12.78,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,44.5,16.0,1.8,1.5,19.5,35.45,0.0
2016,1,2,8,0,89.0,32.0,2.0,2.0,39.0,77.88,54.84
2016,1,2,8,15,119.5,48.5,2.0,2.0,64.5,111.82,88.98
2016,1,2,8,30,150.0,65.0,2.0,2.0,90.0,147.52,122.0
2016,1,2,8,45,167.5,81.0,2.05,2.5,116.5,178.36,150.22
2016,1,2,9,0,185.0,97.0,2.1,3.0,143.0,209.89,178.44
2016,1,2,9,15,195.0,112.5,2.0,3.5,167.5,237.42,202.48
2016,1,2,9,30,205.0,128.0,1.9,4.0,192.0,264.91,225.83
2016,1,2,9,45,220.5,139.5,1.85,4.5,215.0,290.53,247.23
2016,1,2,10,0,236.0,151.0,1.8,5.0,238.0,316.18,268.2
2016,1,2,10,15,170.0,165.5,1.65,5.5,230.5,287.98,242.92
2016,1,2,10,30,104.0,180.0,1.5,6.0,223.0,257.21,215.49
2016,1,2,10,45,205.5,182.5,1.4,6.5,273.0,331.3,277.64
2016,1,2,11,0,307.0,185.0,1.3,7.0,323.0,407.09,338.75
2016,1,2,11,15,385.0,176.0,1.2,7.5,355.0,447.31,370.1
2016,1,2,11,30,463.0,167.0,1.1,8.0,387.0,494.53,406.17
2016,1,2,11,45,309.0,193.0,1.05,8.5,341.0,413.74,339.09
2016,1,2,12,0,155.0,219.0,1.0,9.0,295.0,334.05,272.89
2016,1,2,12,15,206.0,215.0,1.05,9.0,315.0,358.96,294.18
2016,1,2,12,30,257.0,211.0,1.1,9.0,335.0,388.13,317.76
2016,1,2,12,45,243.0,209.0,1.2,9.5,325.0,371.78,304.0
2016,1,2,13,0,229.0,207.0,1.3,10.0,315.0,349.93,286.19
2016,1,2,13,15,114.5,172.5,1.25,10.0,226.5,242.9,198.87
2016,1,2,13,30,0.0,138.0,1.2,10.0,138.0,135.24,109.17
2016,1,2,13,45,0.0,138.0,1.2,10.5,138.5,135.19,109.36
2016,1,2,14,0,0.0,138.0,1.2,11.0,139.0,135.14,109.27
2016,1,2,14,15,79.5,145.0,1.0,11.0,174.5,179.01,145.7
2016,1,2,14,30,159.0,152.0,0.8,11.0,210.0,216.84,175.45
2016,1,2,14,45,150.5,139.0,0.65,11.0,189.5,193.35,155.09
2016,1,2,15,0,142.0,126.0,0.5,11.0,169.0,170.35,135.28
2016,1,2,15,15,133.0,110.0,0.6,10.5,146.0,144.8,113.66
2016,1,2,15,30,124.0,94.0,0.7,10.0,123.0,119.98,92.33
2016,1,2,15,45,109.5,77.0,0.8,9.5,99.0,94.04,70.14
2016,1,2,16,0,95.0,60.0,0.9,9.0,75.0,69.56,49.36
2016,1,2,16,15,66.5,43.5,0.95,8.0,52.0,46.03,30.32
2016,1,2,16,30,38.0,27.0,1.0,7.0,29.0,25.6,11.88
2016,1,2,16,45,19.0,13.5,1.1,6.5,14.5,13.27,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,15.5,1.0,4.5,19.5,33.94,0.0
2016,1,3,8,0,84.0,31.0,1.0,5.0,39.0,74.58,51.67
2016,1,3,8,15,112.0,47.5,1.0,5.0,63.5,107.5,84.36
2016,1,3,8,30,140.0,64.0,1.0,5.0,88.0,141.94,115.75
2016,1,3,8,45,156.5,80.5,1.0,5.5,114.0,172.68,143.32
2016,1,3,9,0,173.0,97.0,1.0,6.0,140.0,204.02,170.77
2016,1,3,9,15,181.5,112.5,1.1,6.0,164.0,230.43,193.87
2016,1,3,9,30,190.0,128.0,1.2,6.0,188.0,249.76,210.68
2016,1,3,9,45,198.0,141.0,1.3,6.5,209.0,272.35,229.47
2016,1,3,10,0,206.0,154.0,1.4,7.0,230.0,294.73,247.7
2016,1,3,10,15,235.5,163.0,1.55,7.0,256.5,332.62,279.18
2016,1,3,10,30,265.0,172.0,1.7,7.0,283.0,363.38,304.57
2016,1,3,10,45,318.5,173.5,1.85,7.0,313.0,400.64,335.57
2016,1,3,11,0,372.0,175.0,2.0,7.0,343.0,437.93,366.27
2016,1,3,11,15,239.0,193.5,2.15,7.0,303.0,372.7,311.19
2016,1,3,11,30,106.0,212.0,2.3,7.0,263.0,291.76,242.78
2016,1,3,11,45,62.5,198.5,2.5,7.5,228.5,246.91,204.86
2016,1,3,12,0,19.0,185.0,2.7,8.0,194.0,197.04,162.26
2016,1,3,12,15,47.5,199.0,2.8,8.0,222.0,235.27,194.78
2016,1,3,12,30,76.0,213.0,2.9,8.0,250.0,266.89,221.34
2016,1,3,12,45,150.0,210.5,3.05,8.5,282.5,312.17,259.39
2016,1,3,13,0,224.0,208.0,3.2,9.0,315.0,348.5,289.42
2016,1,3,13,15,162.0,202.5,3.15,9.0,278.5,301.7,250.03
2016,1,3,13,30,100.0,197.0,3.1,9.0,242.0,253.31,209.5
2016,1,3,13,45,214.0,179.0,3.05,9.0,269.0,292.09,242.35
2016,1,3,14,0,328.0,161.0,3.0,9.0,296.0,322.84,267.08
2016,1,3,14,15,280.5,154.5,2.8,9.0,264.5,282.67,232.73
2016,1,3,14,30,233.0,148.0,2.6,9.0,233.0,245.26,200.88
2016,1,3,14,45,217.0,136.5,2.4,9.0,209.5,217.23,176.49
2016,1,3,15,0,201.0,125.0,2.2,9.0,186.0,190.13,152.69
2016,1,3,15,15,188.0,109.5,2.0,8.5,160.5,160.95,127.17
2016,1,3,15,30,175.0,94.0,1.8,8.0,135.0,132.75,102.33
2016,1,3,15,45,150.0,77.5,1.65,8.0,108.0,102.55,76.21
2016,1,3,16,0,125.0,61.0,1.5,8.0,81.0,74.75,52.68
2016,1,3,16,15,89.5,44.5,1.55,7.5,56.5,48.97,32.01
2016,1,3,16,30,54.0,28.0,1.6,7.0,32.0,27.09,13.14
2016,1,3,16,45,27.0,14.0,1.65,6.5,16.0,13.76,0.0
2016,1,3,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.15,7.5,2.0,1.93,0.0
2016,1,4,8,0,0.0,4.0,2.3,8.0,4.0,3.85,0.0
2016,1,4,8,15,0.0,6.5,2.4,8.0,6.5,6.26,0.0
2016,1,4,8,30,0.0,9.0,2.5,8.0,9.0,8.67,1.84
2016,1,4,8,45,0.0,12.0,2.7,8.5,12.0,11.57,4.42
2016,1,4,9,0,0.0,15.0,2.9,9.0,15.0,14.46,6.97
2016,1,4,9,15,0.0,17.5,2.95,9.5,17.5,16.88,9.08
2016,1,4,9,30,0.0,20.0,3.0,10.0,20.0,19.29,11.16
2016,1,4,9,45,0.0,22.5,3.1,10.5,22.5,21.71,13.22
2016,1,4,10,0,0.0,25.0,3.2,11.0,25.0,24.13,15.25
2016,1,4,10,15,188.0,90.5,3.3,11.0,169.0,219.03,184.63
2016,1,4,10,30,376.0,156.0,3.4,11.0,313.0,414.63,346.65
2016,1,4,10,45,328.5,173.0,3.55,11.5,315.5,406.76,337.92
2016,1,4,11,0,281.0,190.0,3.7,12.0,318.0,396.64,328.13
2016,1,4,11,15,285.0,196.0,3.8,12.0,329.0,405.78,335.38
2016,1,4,11,30,289.0,202.0,3.9,12.0,340.0,413.91,341.7
2016,1,4,11,45,185.0,208.5,4.0,12.5,297.5,344.43,283.27
2016,1,4,12,0,81.0,215.0,4.1,13.0,255.0,275.92,225.26
2016,1,4,12,15,85.5,216.0,4.05,13.0,258.0,278.15,227.19
2016,1,4,12,30,90.0,217.0,4.0,13.0,261.0,280.06,228.71
2016,1,4,12,45,45.0,168.0,4.0,13.0,190.0,197.71,160.74
2016,1,4,13,0,0.0,119.0,4.0,13.0,119.0,116.14,92.45
2016,1,4,13,15,55.0,159.0,3.8,13.0,183.5,191.1,155.75
2016,1,4,13,30,110.0,199.0,3.6,13.0,248.0,265.2,216.74
2016,1,4,13,45,55.0,158.5,3.4,13.0,183.0,186.85,151.81
2016,1,4,14,0,0.0,118.0,3.2,13.0,118.0,115.06,91.91
2016,1,4,14,15,0.0,75.5,2.8,12.5,75.5,73.02,56.8
2016,1,4,14,30,0.0,33.0,2.4,12.0,33.0,31.86,21.82
2016,1,4,14,45,0.0,29.5,2.0,12.0,29.5,28.47,18.96
2016,1,4,15,0,0.0,26.0,1.6,12.0,26.0,25.09,16.07
2016,1,4,15,15,0.0,22.5,1.55,11.5,22.5,21.71,13.17
2016,1,4,15,30,0.0,19.0,1.5,11.0,19.0,18.32,10.24
2016,1,4,15,45,0.0,15.0,1.45,11.0,15.0,14.46,6.82
2016,1,4,16,0,0.0,11.0,1.4,11.0,11.0,10.6,3.4
2016,1,4,16,15,0.0,7.5,1.45,10.5,7.5,7.23,0.39
2016,1,4,16,30,0.0,4.0,1.5,10.0,4.0,3.85,0.0
2016,1,4,16,45,0.0,2.0,1.55,10.0,2.0,1.97,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.3,8.5,12.5,12.06,0.0
2016,1,5,8,0,0.0,25.0,2.3,9.0,25.0,24.62,13.49
2016,1,5,8,15,0.0,41.0,2.35,9.0,41.0,41.9,29.64
2016,1,5,8,30,0.0,57.0,2.4,9.0,57.0,58.69,44.64
2016,1,5,8,45,3.5,73.0,2.45,9.5,73.5,76.85,60.56
2016,1,5,9,0,7.0,89.0,2.5,10.0,90.0,95.13,76.4
2016,1,5,9,15,11.5,103.0,2.65,10.0,106.0,111.75,90.79
2016,1,5,9,30,16.0,117.0,2.8,10.0,122.0,128.63,105.26
2016,1,5,9,45,19.0,129.0,2.95,10.5,135.5,142.6,116.87
2016,1,5,10,0,22.0,141.0,3.1,11.0,149.0,156.72,128.47
2016,1,5,10,15,11.0,79.0,3.25,11.0,83.0,83.35,66.17
2016,1,5,10,30,0.0,17.0,3.4,11.0,17.0,16.41,8.51
2016,1,5,10,45,8.0,93.0,3.6,11.0,97.0,95.68,76.52
2016,1,5,11,0,16.0,169.0,3.8,11.0,177.0,180.4,147.63
2016,1,5,11,15,9.5,164.5,3.85,11.0,169.0,170.72,139.12
2016,1,5,11,30,3.0,160.0,3.9,11.0,161.0,161.21,130.93
2016,1,5,11,45,1.5,150.5,4.0,11.0,151.0,149.92,121.44
2016,1,5,12,0,0.0,141.0,4.1,11.0,141.0,138.88,112.16
2016,1,5,12,15,16.5,169.0,4.1,11.0,177.0,178.13,145.3
2016,1,5,12,30,33.0,197.0,4.1,11.0,213.0,222.79,182.52
2016,1,5,12,45,16.5,135.0,4.15,11.0,143.0,142.36,115.43
2016,1,5,13,0,0.0,73.0,4.2,11.0,73.0,70.58,54.71
2016,1,5,13,15,20.5,129.0,4.1,10.5,138.5,140.5,114.44
2016,1,5,13,30,41.0,185.0,4.0,10.0,204.0,209.21,172.28
2016,1,5,13,45,21.5,163.5,3.9,10.0,173.5,171.91,140.87
2016,1,5,14,0,2.0,142.0,3.8,10.0,143.0,140.07,114.15
2016,1,5,14,15,132.0,145.0,3.6,10.0,193.5,205.56,169.34
2016,1,5,14,30,262.0,148.0,3.4,10.0,244.0,258.09,211.32
2016,1,5,14,45,246.5,137.0,3.25,10.0,220.5,229.54,186.18
2016,1,5,15,0,231.0,126.0,3.1,10.0,197.0,201.8,161.71
2016,1,5,15,15,216.5,111.0,2.85,9.5,171.0,171.31,134.99
2016,1,5,15,30,202.0,96.0,2.6,9.0,145.0,141.88,109.01
2016,1,5,15,45,180.0,79.5,2.35,9.0,117.0,110.8,81.86
2016,1,5,16,0,158.0,63.0,2.1,9.0,89.0,81.78,57.07
2016,1,5,16,15,119.0,46.5,2.0,8.5,63.0,53.56,34.63
2016,1,5,16,30,80.0,30.0,1.9,8.0,37.0,29.45,15.06
2016,1,5,16,45,40.0,15.0,1.8,7.5,18.5,12.78,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,3.2,10.0,1.0,0.96,0.0
2016,1,6,8,30,0.0,2.0,3.2,10.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,3.25,10.0,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,3.3,10.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,3.5,3.3,10.0,3.5,3.37,0.0
2016,1,6,9,30,0.0,4.0,3.3,10.0,4.0,3.86,0.0
2016,1,6,9,45,0.0,4.5,3.35,10.0,4.5,4.34,0.0
2016,1,6,10,0,0.0,5.0,3.4,10.0,5.0,4.82,0.0
2016,1,6,10,15,12.5,83.5,3.4,10.0,89.0,88.88,71.33
2016,1,6,10,30,25.0,162.0,3.4,10.0,173.0,180.02,148.39
2016,1,6,10,45,12.5,97.0,3.4,10.0,102.5,102.65,82.68
2016,1,6,11,0,0.0,32.0,3.4,10.0,32.0,30.9,21.03
2016,1,6,11,15,12.5,109.0,3.35,10.0,115.0,114.74,92.91
2016,1,6,11,30,25.0,186.0,3.3,10.0,198.0,203.24,166.98
2016,1,6,11,45,13.5,174.0,3.25,10.0,180.5,182.36,149.06
2016,1,6,12,0,2.0,162.0,3.2,10.0,163.0,161.9,131.7
2016,1,6,12,15,26.5,185.0,3.2,10.0,198.0,201.23,165.01
2016,1,6,12,30,51.0,208.0,3.2,10.0,233.0,246.05,202.34
2016,1,6,12,45,251.0,190.5,3.2,10.0,311.0,358.42,297.57
2016,1,6,13,0,451.0,173.0,3.2,10.0,389.0,456.77,378.25
2016,1,6,13,15,265.0,185.0,3.1,10.0,311.0,347.13,287.03
2016,1,6,13,30,79.0,197.0,3.0,10.0,233.0,242.49,199.38
2016,1,6,13,45,66.5,185.0,2.95,10.0,214.5,220.62,181.47
2016,1,6,14,0,54.0,173.0,2.9,10.0,196.0,199.51,163.9
2016,1,6,14,15,63.0,163.5,2.7,9.5,188.5,191.36,157.36
2016,1,6,14,30,72.0,154.0,2.5,9.0,181.0,182.48,149.97
2016,1,6,14,45,68.0,141.5,2.35,9.0,165.0,164.99,135.01
2016,1,6,15,0,64.0,129.0,2.2,9.0,149.0,147.78,120.16
2016,1,6,15,15,57.0,113.0,2.05,8.5,129.0,126.56,102.05
2016,1,6,15,30,50.0,97.0,1.9,8.0,109.0,106.02,84.34
2016,1,6,15,45,40.5,79.5,1.75,8.0,88.5,84.3,65.49
2016,1,6,16,0,31.0,62.0,1.6,8.0,68.0,63.66,47.59
2016,1,6,16,15,15.5,45.0,1.55,7.5,48.0,44.11,31.0
2016,1,6,16,30,0.0,28.0,1.5,7.0,28.0,26.69,14.99
2016,1,6,16,45,0.0,14.0,1.45,7.0,14.0,13.52,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,91.5,18.5,1.1,6.5,26.5,57.08,0.0
2016,1,7,8,0,183.0,37.0,1.2,7.0,53.0,123.62,87.53
2016,1,7,8,15,277.5,49.5,1.15,7.0,89.0,179.84,141.51
2016,1,7,8,30,372.0,62.0,1.1,7.0,125.0,243.62,197.77
2016,1,7,8,45,458.0,67.0,1.05,7.5,165.5,301.72,248.24
2016,1,7,9,0,544.0,72.0,1.0,8.0,206.0,365.37,301.97
2016,1,7,9,15,586.5,77.5,0.8,8.0,243.5,410.54,339.2
2016,1,7,9,30,629.0,83.0,0.6,8.0,281.0,456.31,375.34
2016,1,7,9,45,698.5,77.5,0.45,8.5,319.5,505.27,412.36
2016,1,7,10,0,768.0,72.0,0.3,9.0,358.0,552.49,446.56
2016,1,7,10,15,786.5,74.0,0.35,9.0,386.0,579.87,467.44
2016,1,7,10,30,805.0,76.0,0.4,9.0,414.0,605.15,486.66
2016,1,7,10,45,816.5,78.0,0.45,9.5,436.0,623.62,499.68
2016,1,7,11,0,828.0,80.0,0.5,10.0,458.0,639.43,510.6
2016,1,7,11,15,835.5,81.0,0.6,10.0,472.5,648.68,518.21
2016,1,7,11,30,843.0,82.0,0.7,10.0,487.0,654.97,523.64
2016,1,7,11,45,846.5,82.5,0.85,10.0,494.5,655.06,525.03
2016,1,7,12,0,850.0,83.0,1.0,10.0,502.0,652.09,524.01
2016,1,7,12,15,850.0,83.0,1.1,10.0,502.0,643.27,517.96
2016,1,7,12,30,850.0,83.0,1.2,10.0,502.0,631.47,509.52
2016,1,7,12,45,850.0,81.0,1.3,10.0,495.0,614.55,497.07
2016,1,7,13,0,850.0,79.0,1.4,10.0,488.0,594.8,482.14
2016,1,7,13,15,842.5,78.0,1.45,10.0,473.5,569.11,461.89
2016,1,7,13,30,835.0,77.0,1.5,10.0,459.0,541.11,439.42
2016,1,7,13,45,823.0,75.5,1.6,10.0,437.0,508.13,412.77
2016,1,7,14,0,811.0,74.0,1.7,10.0,415.0,473.46,384.03
2016,1,7,14,15,793.5,72.0,1.6,10.0,387.0,434.35,350.27
2016,1,7,14,30,776.0,70.0,1.5,10.0,359.0,394.41,315.13
2016,1,7,14,45,755.0,66.0,1.4,10.0,326.0,350.54,276.11
2016,1,7,15,0,734.0,62.0,1.3,10.0,293.0,306.67,236.33
2016,1,7,15,15,696.5,58.0,1.15,9.5,255.0,258.43,193.06
2016,1,7,15,30,659.0,54.0,1.0,9.0,217.0,212.25,151.31
2016,1,7,15,45,607.0,48.5,0.85,9.0,177.5,163.63,108.42
2016,1,7,16,0,555.0,43.0,0.7,9.0,138.0,119.68,71.35
2016,1,7,16,15,462.5,35.5,0.7,8.5,99.0,74.69,38.53
2016,1,7,16,30,370.0,28.0,0.7,8.0,60.0,38.7,16.2
2016,1,7,16,45,185.0,14.0,0.75,8.0,30.0,10.49,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,13.0,15.5,0.95,4.0,16.5,19.79,0.0
2016,1,8,8,0,26.0,31.0,1.0,4.0,33.0,44.08,28.97
2016,1,8,8,15,45.0,48.0,0.95,4.0,54.5,71.54,55.14
2016,1,8,8,30,64.0,65.0,0.9,4.0,76.0,105.22,85.37
2016,1,8,8,45,75.0,82.0,0.9,4.5,98.0,131.1,108.52
2016,1,8,9,0,86.0,99.0,0.9,5.0,120.0,157.42,131.62
2016,1,8,9,15,92.0,115.0,0.8,5.0,141.0,180.25,151.41
2016,1,8,9,30,98.0,131.0,0.7,5.0,162.0,203.14,170.81
2016,1,8,9,45,99.5,144.5,0.6,5.5,179.0,220.37,184.68
2016,1,8,10,0,101.0,158.0,0.5,6.0,196.0,237.4,198.02
2016,1,8,10,15,88.5,169.0,0.4,6.5,204.0,235.37,195.25
2016,1,8,10,30,76.0,180.0,0.3,7.0,212.0,239.78,197.71
2016,1,8,10,45,191.5,184.5,0.25,7.5,270.5,325.78,268.25
2016,1,8,11,0,307.0,189.0,0.2,8.0,329.0,413.89,337.04
2016,1,8,11,15,274.0,200.0,0.2,8.5,328.5,404.68,327.33
2016,1,8,11,30,241.0,211.0,0.2,9.0,328.0,394.17,317.78
2016,1,8,11,45,120.5,175.5,0.2,9.5,234.0,266.38,215.73
2016,1,8,12,0,0.0,140.0,0.2,10.0,140.0,137.79,109.84
2016,1,8,12,15,21.5,172.5,0.25,10.0,183.5,184.97,149.7
2016,1,8,12,30,43.0,205.0,0.3,10.0,227.0,237.82,192.43
2016,1,8,12,45,132.5,209.5,0.4,10.5,274.0,301.69,244.32
2016,1,8,13,0,222.0,214.0,0.5,11.0,321.0,355.97,287.34
2016,1,8,13,15,303.0,195.0,0.55,11.0,336.5,380.66,307.04
2016,1,8,13,30,384.0,176.0,0.6,11.0,352.0,395.39,318.84
2016,1,8,13,45,230.5,178.0,0.7,11.0,282.5,305.97,247.52
2016,1,8,14,0,77.0,180.0,0.8,11.0,213.0,218.1,176.73
2016,1,8,14,15,58.5,165.0,0.75,10.5,189.0,191.12,155.31
2016,1,8,14,30,40.0,150.0,0.7,10.0,165.0,165.53,134.55
2016,1,8,14,45,35.0,137.0,0.65,10.0,149.0,148.48,120.43
2016,1,8,15,0,30.0,124.0,0.6,10.0,133.0,131.88,106.53
2016,1,8,15,15,25.0,109.0,0.6,9.5,116.0,113.77,91.45
2016,1,8,15,30,20.0,94.0,0.6,9.0,99.0,95.62,76.13
2016,1,8,15,45,12.0,77.5,0.65,9.0,80.5,76.89,60.13
2016,1,8,16,0,4.0,61.0,0.7,9.0,62.0,59.05,44.79
2016,1,8,16,15,2.0,44.0,0.75,8.5,44.5,42.25,30.01
2016,1,8,16,30,0.0,27.0,0.8,8.0,27.0,25.9,14.89
2016,1,8,16,45,0.0,13.5,0.85,8.0,13.5,13.03,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.15,6.5,29.5,76.36,0.0
2016,1,9,8,0,337.0,29.0,3.3,7.0,59.0,166.25,118.49
2016,1,9,8,15,430.5,37.0,3.3,7.0,97.0,224.4,177.28
2016,1,9,8,30,524.0,45.0,3.3,7.0,135.0,289.39,236.48
2016,1,9,8,45,581.0,50.5,3.35,7.0,175.0,340.6,283.6
2016,1,9,9,0,638.0,56.0,3.4,7.0,215.0,394.31,331.7
2016,1,9,9,15,486.0,87.0,3.35,7.0,219.0,367.16,310.86
2016,1,9,9,30,334.0,118.0,3.3,7.0,223.0,324.59,275.53
2016,1,9,9,45,332.5,130.0,3.3,7.5,244.5,344.7,292.37
2016,1,9,10,0,331.0,142.0,3.3,8.0,266.0,363.65,307.56
2016,1,9,10,15,198.0,160.0,3.2,8.0,236.0,299.59,252.4
2016,1,9,10,30,65.0,178.0,3.1,8.0,206.0,230.47,192.1
2016,1,9,10,45,49.0,181.0,3.05,8.5,202.5,222.69,184.84
2016,1,9,11,0,33.0,184.0,3.0,9.0,199.0,214.65,177.2
2016,1,9,11,15,50.0,196.5,2.9,9.0,220.5,238.95,197.52
2016,1,9,11,30,67.0,209.0,2.8,9.0,242.0,263.17,217.55
2016,1,9,11,45,88.5,216.5,2.7,9.0,260.5,284.45,235.17
2016,1,9,12,0,110.0,224.0,2.6,9.0,279.0,305.29,252.29
2016,1,9,12,15,100.0,223.0,2.45,9.0,273.0,295.7,243.93
2016,1,9,12,30,90.0,222.0,2.3,9.0,267.0,286.12,235.71
2016,1,9,12,45,143.5,219.5,2.2,9.0,290.0,319.58,263.74
2016,1,9,13,0,197.0,217.0,2.1,9.0,313.0,344.8,284.54
2016,1,9,13,15,115.5,201.0,2.0,9.0,256.5,275.41,226.85
2016,1,9,13,30,34.0,185.0,1.9,9.0,200.0,205.57,168.59
2016,1,9,13,45,17.0,162.0,1.85,9.0,169.5,168.13,137.61
2016,1,9,14,0,0.0,139.0,1.8,9.0,139.0,136.0,110.77
2016,1,9,14,15,0.0,122.0,1.75,9.0,122.0,118.95,96.6
2016,1,9,14,30,0.0,105.0,1.7,9.0,105.0,102.05,82.42
2016,1,9,14,45,0.0,95.0,1.7,9.0,95.0,92.18,74.12
2016,1,9,15,0,0.0,85.0,1.7,9.0,85.0,82.35,65.78
2016,1,9,15,15,0.0,74.0,1.65,8.5,74.0,71.59,56.66
2016,1,9,15,30,0.0,63.0,1.6,8.0,63.0,60.88,47.43
2016,1,9,15,45,0.0,51.5,1.55,8.0,51.5,49.73,37.61
2016,1,9,16,0,0.0,40.0,1.5,8.0,40.0,38.64,27.73
2016,1,9,16,15,0.0,28.5,1.45,8.0,28.5,27.52,17.75
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,16.4,7.5
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,8.19,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,161.5,15.5,1.75,6.5,30.0,75.6,0.0
2016,1,10,8,0,323.0,31.0,2.0,7.0,60.0,163.51,116.75
2016,1,10,8,15,417.5,40.0,1.95,7.0,99.0,222.87,175.7
2016,1,10,8,30,512.0,49.0,1.9,7.0,138.0,289.11,235.24
2016,1,10,8,45,577.0,54.5,1.9,7.5,179.0,343.83,283.99
2016,1,10,9,0,642.0,60.0,1.9,8.0,220.0,401.52,333.81
2016,1,10,9,15,680.0,64.5,1.85,8.0,258.5,446.28,372.27
2016,1,10,9,30,718.0,69.0,1.8,8.0,297.0,491.27,409.76
2016,1,10,9,45,751.0,70.5,1.8,8.5,332.0,527.09,438.52
2016,1,10,10,0,784.0,72.0,1.8,9.0,367.0,564.83,467.9
2016,1,10,10,15,801.5,74.0,1.7,9.5,395.5,592.22,487.86
2016,1,10,10,30,819.0,76.0,1.6,10.0,424.0,617.45,505.59
2016,1,10,10,45,836.5,76.0,1.55,10.5,447.0,638.01,519.73
2016,1,10,11,0,854.0,76.0,1.5,11.0,470.0,655.97,531.61
2016,1,10,11,15,861.0,77.0,1.4,11.0,485.0,665.33,537.31
2016,1,10,11,30,868.0,78.0,1.3,11.0,500.0,671.65,540.65
2016,1,10,11,45,875.0,77.0,1.25,11.5,508.5,672.58,539.48
2016,1,10,12,0,882.0,76.0,1.2,12.0,517.0,667.0,533.61
2016,1,10,12,15,881.5,76.0,1.15,12.0,516.5,658.04,526.02
2016,1,10,12,30,881.0,76.0,1.1,12.0,516.0,646.03,516.12
2016,1,10,12,45,879.5,74.5,1.1,12.0,509.0,628.74,502.73
2016,1,10,13,0,878.0,73.0,1.1,12.0,502.0,608.56,487.01
2016,1,10,13,15,870.5,72.0,1.1,12.0,487.0,582.69,466.71
2016,1,10,13,30,863.0,71.0,1.1,12.0,472.0,556.23,445.55
2016,1,10,13,45,851.0,70.0,1.15,12.0,450.0,523.08,419.18
2016,1,10,14,0,839.0,69.0,1.2,12.0,428.0,488.15,390.74
2016,1,10,14,15,602.5,104.5,1.15,12.0,353.5,387.97,310.71
2016,1,10,14,30,366.0,140.0,1.1,12.0,279.0,299.59,240.03
2016,1,10,14,45,560.0,100.0,1.1,12.0,291.0,317.75,250.96
2016,1,10,15,0,754.0,60.0,1.1,12.0,303.0,317.34,243.46
2016,1,10,15,15,719.0,56.5,1.0,11.5,265.0,269.18,200.44
2016,1,10,15,30,684.0,53.0,0.9,11.0,227.0,222.81,158.75
2016,1,10,15,45,631.0,48.0,0.85,10.5,187.0,173.5,115.69
2016,1,10,16,0,578.0,43.0,0.8,10.0,147.0,128.42,77.67
2016,1,10,16,15,492.0,36.0,0.85,9.5,107.5,81.83,42.81
2016,1,10,16,30,406.0,29.0,0.9,9.0,68.0,44.33,19.14
2016,1,10,16,45,203.0,14.5,1.0,8.5,34.0,10.66,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,15.5,1.0,7.0,17.5,23.57,0.0
2016,1,11,8,0,35.0,31.0,1.0,7.0,35.0,51.76,34.8
2016,1,11,8,15,55.5,48.5,1.1,7.0,57.0,81.21,62.59
2016,1,11,8,30,76.0,66.0,1.2,7.0,79.0,111.5,89.79
2016,1,11,8,45,87.0,83.0,1.35,7.5,102.0,137.82,113.22
2016,1,11,9,0,98.0,100.0,1.5,8.0,125.0,164.57,136.61
2016,1,11,9,15,104.5,116.5,1.45,8.0,146.5,188.69,157.47
2016,1,11,9,30,111.0,133.0,1.4,8.0,168.0,212.85,177.96
2016,1,11,9,45,116.5,147.0,1.4,8.5,187.5,233.35,194.73
2016,1,11,10,0,122.0,161.0,1.4,9.0,207.0,253.77,211.12
2016,1,11,10,15,68.5,159.5,1.45,9.5,186.0,211.79,175.04
2016,1,11,10,30,15.0,158.0,1.5,10.0,165.0,169.13,138.15
2016,1,11,10,45,7.5,139.5,1.55,10.5,143.0,143.71,116.56
2016,1,11,11,0,0.0,121.0,1.6,11.0,121.0,119.03,95.49
2016,1,11,11,15,2.5,144.0,1.65,11.0,145.0,144.3,116.58
2016,1,11,11,30,5.0,167.0,1.7,11.0,169.0,169.72,137.51
2016,1,11,11,45,27.5,189.0,1.75,11.5,202.5,213.58,173.63
2016,1,11,12,0,50.0,211.0,1.8,12.0,236.0,251.66,204.46
2016,1,11,12,15,74.5,218.0,1.8,12.0,255.5,273.9,222.7
2016,1,11,12,30,99.0,225.0,1.8,12.0,275.0,295.37,240.22
2016,1,11,12,45,203.5,215.5,1.85,12.5,316.0,352.96,287.43
2016,1,11,13,0,308.0,206.0,1.9,13.0,357.0,405.86,329.59
2016,1,11,13,15,163.0,191.0,1.9,13.0,271.0,292.67,237.77
2016,1,11,13,30,18.0,176.0,1.9,13.0,185.0,183.58,147.86
2016,1,11,13,45,420.0,123.0,1.9,13.0,304.5,353.91,289.73
2016,1,11,14,0,822.0,70.0,1.9,13.0,424.0,483.13,389.94
2016,1,11,14,15,411.0,99.5,1.8,13.0,276.5,294.74,238.28
2016,1,11,14,30,0.0,129.0,1.7,13.0,129.0,125.83,100.64
2016,1,11,14,45,373.0,94.5,1.6,13.0,216.0,241.04,192.4
2016,1,11,15,0,746.0,60.0,1.5,13.0,303.0,316.76,243.81
2016,1,11,15,15,711.5,56.5,1.35,12.5,265.5,269.02,200.68
2016,1,11,15,30,677.0,53.0,1.2,12.0,228.0,223.01,159.24
2016,1,11,15,45,626.5,48.0,1.05,11.5,188.0,174.38,116.57
2016,1,11,16,0,576.0,43.0,0.9,11.0,148.0,129.74,78.71
2016,1,11,16,15,491.5,36.0,0.95,10.5,109.0,83.16,43.68
2016,1,11,16,30,407.0,29.0,1.0,10.0,70.0,45.5,19.73
2016,1,11,16,45,203.5,14.5,1.05,9.5,35.0,10.57,0.0
