Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,45,192.5,14.0,1.75,6.5,31.5,83.37,0.0
2016,1,12,8,0,385.0,28.0,1.9,7.0,63.0,182.1,130.87
2016,1,12,8,15,475.0,35.5,1.75,7.0,102.5,240.49,189.51
2016,1,12,8,30,565.0,43.0,1.6,7.0,142.0,305.47,248.08
2016,1,12,8,45,621.0,48.0,1.5,7.5,182.5,354.5,292.04
2016,1,12,9,0,677.0,53.0,1.4,8.0,223.0,409.11,338.85
2016,1,12,9,15,480.0,88.5,1.35,8.0,219.0,367.19,306.19
2016,1,12,9,30,283.0,124.0,1.3,8.0,215.0,304.5,254.76
2016,1,12,9,45,294.5,136.0,1.3,8.5,239.5,330.87,276.65
2016,1,12,10,0,306.0,148.0,1.3,9.0,264.0,356.85,297.19
2016,1,12,10,15,328.5,156.5,1.4,9.5,290.0,385.01,319.58
2016,1,12,10,30,351.0,165.0,1.5,10.0,316.0,412.87,341.37
2016,1,12,10,45,439.5,156.5,1.6,10.5,354.5,471.88,388.39
2016,1,12,11,0,528.0,148.0,1.7,11.0,393.0,523.5,428.8
2016,1,12,11,15,417.5,177.0,1.75,11.0,375.0,483.65,395.4
2016,1,12,11,30,307.0,206.0,1.8,11.0,357.0,434.22,354.89
2016,1,12,11,45,590.5,141.0,1.85,11.5,436.5,559.66,456.73
2016,1,12,12,0,874.0,76.0,1.9,12.0,516.0,665.63,539.28
2016,1,12,12,15,523.0,153.0,1.9,12.0,416.0,514.68,418.16
2016,1,12,12,30,172.0,230.0,1.9,12.0,316.0,353.56,286.8
2016,1,12,12,45,278.0,211.5,1.9,12.5,349.5,401.26,326.43
2016,1,12,13,0,384.0,193.0,1.9,13.0,383.0,438.48,355.91
2016,1,12,13,15,251.0,201.0,1.8,13.0,324.0,359.81,291.71
2016,1,12,13,30,118.0,209.0,1.7,13.0,265.0,282.04,228.23
2016,1,12,13,45,316.5,173.0,1.6,13.0,312.5,348.29,282.98
2016,1,12,14,0,515.0,137.0,1.5,13.0,360.0,401.84,324.48
2016,1,12,14,15,399.0,145.5,1.25,12.5,312.0,337.79,271.91
2016,1,12,14,30,283.0,154.0,1.0,12.0,264.0,277.9,223.35
2016,1,12,14,45,270.0,142.5,0.8,12.0,240.0,248.69,198.56
2016,1,12,15,0,257.0,131.0,0.6,12.0,216.0,220.04,173.76
2016,1,12,15,15,246.0,116.0,0.7,11.5,189.0,189.17,147.62
2016,1,12,15,30,235.0,101.0,0.8,11.0,162.0,158.98,121.53
2016,1,12,15,45,213.5,85.0,0.9,11.0,133.5,126.48,93.47
2016,1,12,16,0,192.0,69.0,1.0,11.0,105.0,95.92,67.38
2016,1,12,16,15,160.0,53.0,1.0,11.0,77.5,66.38,43.44
2016,1,12,16,30,128.0,37.0,1.0,11.0,50.0,40.17,23.18
2016,1,12,16,45,64.0,18.5,1.05,11.0,25.0,15.7,1.81
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,146.0,16.5,3.4,10.5,30.0,72.65,0.0
2016,1,13,8,0,292.0,33.0,3.6,11.0,60.0,155.23,110.65
2016,1,13,8,15,390.0,42.5,3.75,11.0,99.0,215.7,168.75
2016,1,13,8,30,488.0,52.0,3.9,11.0,138.0,283.35,229.11
2016,1,13,8,45,545.5,58.5,4.05,11.5,178.0,335.33,275.69
2016,1,13,9,0,603.0,65.0,4.2,12.0,218.0,389.84,323.28
2016,1,13,9,15,644.0,70.0,4.45,12.0,256.5,435.95,363.75
2016,1,13,9,30,685.0,75.0,4.7,12.0,295.0,482.56,403.8
2016,1,13,9,45,375.5,116.5,4.95,12.5,239.0,363.55,304.5
2016,1,13,10,0,66.0,158.0,5.2,13.0,183.0,209.3,172.24
2016,1,13,10,15,303.5,143.5,5.35,13.0,272.5,354.68,296.99
2016,1,13,10,30,541.0,129.0,5.5,13.0,362.0,502.33,420.0
2016,1,13,10,45,342.0,169.0,5.65,13.0,319.0,415.06,345.77
2016,1,13,11,0,143.0,209.0,5.8,13.0,276.0,323.28,266.86
2016,1,13,11,15,336.0,184.5,5.85,13.0,348.5,430.82,358.43
2016,1,13,11,30,529.0,160.0,5.9,13.0,421.0,539.9,448.83
2016,1,13,11,45,672.0,130.0,6.0,13.0,467.0,603.65,501.39
2016,1,13,12,0,815.0,100.0,6.1,13.0,513.0,658.56,546.58
2016,1,13,12,15,599.5,150.5,6.1,12.5,454.5,565.89,469.94
2016,1,13,12,30,384.0,201.0,6.1,12.0,396.0,464.23,385.42
2016,1,13,12,45,214.5,204.0,6.1,12.0,312.5,348.26,288.61
2016,1,13,13,0,45.0,207.0,6.1,12.0,229.0,238.46,195.26
2016,1,13,13,15,196.0,198.0,6.0,12.0,291.0,320.13,265.21
2016,1,13,13,30,347.0,189.0,5.9,12.0,353.0,393.4,326.22
2016,1,13,13,45,336.5,181.5,5.8,12.0,335.0,368.63,305.06
2016,1,13,14,0,326.0,174.0,5.7,12.0,317.0,343.59,283.68
2016,1,13,14,15,304.0,165.0,5.45,11.5,291.5,311.52,256.7
2016,1,13,14,30,282.0,156.0,5.2,11.0,266.0,280.31,230.16
2016,1,13,14,45,492.0,115.5,4.95,11.0,287.0,310.42,251.48
2016,1,13,15,0,702.0,75.0,4.7,11.0,308.0,321.07,253.32
2016,1,13,15,15,664.5,71.0,4.15,10.5,270.5,273.38,209.73
2016,1,13,15,30,627.0,67.0,3.6,10.0,233.0,227.8,167.99
2016,1,13,15,45,591.5,58.5,3.1,10.0,194.0,180.6,125.05
2016,1,13,16,0,556.0,50.0,2.6,10.0,155.0,136.04,85.75
2016,1,13,16,15,466.5,42.5,2.35,9.5,115.0,89.67,50.28
2016,1,13,16,30,377.0,35.0,2.1,9.0,75.0,52.05,25.57
2016,1,13,16,45,230.0,23.0,1.85,8.5,44.0,18.79,4.81
2016,1,13,17,0,83.0,11.0,1.6,8.0,13.0,10.81,0.0
2016,1,13,17,15,41.5,5.5,1.55,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,27.5,16.5,1.2,6.5,19.0,27.95,0.0
2016,1,14,8,0,55.0,33.0,1.3,7.0,38.0,61.41,42.59
2016,1,14,8,15,75.5,50.5,1.4,7.5,61.5,91.53,71.08
2016,1,14,8,30,96.0,68.0,1.5,8.0,85.0,122.55,98.87
2016,1,14,8,45,108.5,85.0,1.65,8.5,109.0,150.28,123.54
2016,1,14,9,0,121.0,102.0,1.8,9.0,133.0,178.53,148.17
2016,1,14,9,15,127.0,118.5,1.8,9.0,156.0,203.13,169.43
2016,1,14,9,30,133.0,135.0,1.8,9.0,179.0,227.69,190.24
2016,1,14,9,45,138.0,149.0,1.85,9.5,198.5,248.49,207.25
2016,1,14,10,0,143.0,163.0,1.9,10.0,218.0,269.13,223.82
2016,1,14,10,15,106.5,173.5,1.95,10.0,216.0,259.38,214.89
2016,1,14,10,30,70.0,184.0,2.0,10.0,214.0,240.69,198.61
2016,1,14,10,45,106.0,197.0,2.05,10.0,245.5,278.45,230.17
2016,1,14,11,0,142.0,210.0,2.1,10.0,277.0,323.95,267.38
2016,1,14,11,15,118.5,215.5,2.15,10.0,272.5,313.65,258.11
2016,1,14,11,30,95.0,221.0,2.2,10.0,268.0,295.71,242.96
2016,1,14,11,45,93.0,225.0,2.25,10.0,271.5,297.45,244.25
2016,1,14,12,0,91.0,229.0,2.3,10.0,275.0,298.96,245.29
2016,1,14,12,15,74.5,224.0,2.3,10.0,262.0,280.76,230.1
2016,1,14,12,30,58.0,219.0,2.3,10.0,249.0,262.86,215.2
2016,1,14,12,45,44.5,209.0,2.3,10.5,232.0,241.85,197.51
2016,1,14,13,0,31.0,199.0,2.3,11.0,215.0,221.41,180.3
2016,1,14,13,15,15.5,146.0,2.15,10.5,154.0,152.21,123.41
2016,1,14,13,30,0.0,93.0,2.0,10.0,93.0,90.13,71.45
2016,1,14,13,45,0.0,80.5,1.95,10.0,80.5,77.85,61.2
2016,1,14,14,0,0.0,68.0,1.9,10.0,68.0,65.73,50.97
2016,1,14,14,15,0.0,84.0,1.75,10.0,84.0,81.32,64.37
2016,1,14,14,30,0.0,100.0,1.6,10.0,100.0,97.06,77.85
2016,1,14,14,45,0.0,90.5,1.5,10.0,90.5,87.72,69.98
2016,1,14,15,0,0.0,81.0,1.4,10.0,81.0,78.41,62.13
2016,1,14,15,15,0.0,71.0,1.45,9.5,71.0,68.66,53.93
2016,1,14,15,30,0.0,61.0,1.5,9.0,61.0,58.95,45.63
2016,1,14,15,45,0.0,50.0,1.6,9.0,50.0,48.31,36.32
2016,1,14,16,0,0.0,39.0,1.7,9.0,39.0,37.67,26.9
2016,1,14,16,15,0.0,28.5,2.0,9.0,28.5,27.51,17.84
2016,1,14,16,30,0.0,18.0,2.3,9.0,18.0,17.36,8.7
2016,1,14,16,45,0.0,10.5,2.65,9.5,10.5,10.12,0.59
2016,1,14,17,0,0.0,3.0,3.0,10.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,3.2,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,176.0,15.5,0.45,7.5,32.0,81.08,2.02
2016,1,15,8,0,352.0,31.0,0.4,8.0,64.0,174.64,126.09
2016,1,15,8,15,444.5,39.0,0.5,8.0,103.5,233.84,182.85
2016,1,15,8,30,537.0,47.0,0.6,8.0,143.0,299.79,241.1
2016,1,15,8,45,591.5,53.0,0.75,8.5,183.5,351.64,286.87
2016,1,15,9,0,646.0,59.0,0.9,9.0,224.0,405.84,333.3
2016,1,15,9,15,683.5,63.0,1.0,9.0,262.5,450.44,371.3
2016,1,15,9,30,721.0,67.0,1.1,9.0,301.0,492.7,406.59
2016,1,15,9,45,735.0,72.5,1.2,9.5,333.5,525.42,432.67
2016,1,15,10,0,749.0,78.0,1.3,10.0,366.0,556.38,456.75
2016,1,15,10,15,767.5,80.5,1.3,10.0,395.0,584.89,478.68
2016,1,15,10,30,786.0,83.0,1.3,10.0,424.0,611.36,498.64
2016,1,15,10,45,798.0,85.0,1.3,10.5,446.5,630.77,512.01
2016,1,15,11,0,810.0,87.0,1.3,11.0,469.0,647.57,523.24
2016,1,15,11,15,592.0,142.5,1.25,11.0,426.5,568.35,459.4
2016,1,15,11,30,374.0,198.0,1.2,11.0,384.0,472.24,382.47
2016,1,15,11,45,390.5,198.0,1.2,11.0,395.5,481.32,390.24
2016,1,15,12,0,407.0,198.0,1.2,11.0,407.0,495.79,401.01
2016,1,15,12,15,390.5,202.0,1.15,11.0,402.5,477.58,386.2
2016,1,15,12,30,374.0,206.0,1.1,11.0,398.0,465.13,375.92
2016,1,15,12,45,250.5,217.0,1.05,11.0,344.5,391.93,316.98
2016,1,15,13,0,127.0,228.0,1.0,11.0,291.0,316.54,255.95
2016,1,15,13,15,477.0,155.0,0.9,11.0,384.5,451.61,366.59
2016,1,15,13,30,827.0,82.0,0.8,11.0,478.0,559.65,448.98
2016,1,15,13,45,818.0,79.5,0.75,11.5,457.0,527.46,420.74
2016,1,15,14,0,809.0,77.0,0.7,12.0,436.0,493.39,392.19
2016,1,15,14,15,791.5,75.0,0.65,12.0,407.5,454.17,359.84
2016,1,15,14,30,774.0,73.0,0.6,12.0,379.0,414.07,326.08
2016,1,15,14,45,755.5,69.0,0.6,12.0,346.5,370.9,289.38
2016,1,15,15,0,737.0,65.0,0.6,12.0,314.0,327.47,251.5
2016,1,15,15,15,702.0,61.0,0.6,11.5,276.0,279.03,209.45
2016,1,15,15,30,667.0,57.0,0.6,11.0,238.0,232.37,168.19
2016,1,15,15,45,618.0,52.0,0.6,11.0,198.0,183.22,125.05
2016,1,15,16,0,569.0,47.0,0.6,11.0,158.0,138.43,86.65
2016,1,15,16,15,487.5,40.0,0.65,10.5,118.5,92.24,51.13
2016,1,15,16,30,406.0,33.0,0.7,10.0,79.0,53.93,25.66
2016,1,15,16,45,266.5,22.5,0.8,9.5,47.0,19.81,7.57
2016,1,15,17,0,127.0,12.0,0.9,9.0,15.0,11.8,0.0
2016,1,15,17,15,63.5,6.0,0.9,9.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,7,45,135.0,17.5,3.25,10.0,30.5,69.86,4.71
2016,1,16,8,0,270.0,35.0,3.3,10.0,61.0,151.06,109.62
2016,1,16,8,15,363.0,45.0,3.25,10.0,99.0,208.9,164.54
2016,1,16,8,30,456.0,55.0,3.2,10.0,137.0,274.42,222.94
2016,1,16,8,45,527.5,60.0,3.2,10.5,178.0,330.56,272.62
2016,1,16,9,0,599.0,65.0,3.2,11.0,219.0,390.18,323.98
2016,1,16,9,15,357.5,101.5,3.15,11.0,197.5,319.73,266.93
2016,1,16,9,30,116.0,138.0,3.1,11.0,176.0,221.98,184.27
2016,1,16,9,45,120.0,151.5,3.1,11.5,194.5,241.15,200.18
2016,1,16,10,0,124.0,165.0,3.1,12.0,213.0,260.18,215.4
2016,1,16,10,15,62.0,134.0,3.05,12.5,158.0,178.45,146.37
2016,1,16,10,30,0.0,103.0,3.0,13.0,103.0,100.86,79.87
2016,1,16,10,45,0.0,102.0,3.0,13.5,102.0,99.6,78.63
2016,1,16,11,0,0.0,101.0,3.0,14.0,101.0,98.42,77.39
2016,1,16,11,15,0.0,129.5,3.0,14.0,129.5,127.41,101.39
2016,1,16,11,30,0.0,158.0,3.0,14.0,158.0,156.69,125.38
2016,1,16,11,45,0.0,129.5,3.0,14.0,129.5,127.0,100.81
2016,1,16,12,0,0.0,101.0,3.0,14.0,101.0,98.12,76.86
2016,1,16,12,15,7.5,145.5,2.9,14.0,149.5,147.98,118.34
2016,1,16,12,30,15.0,190.0,2.8,14.0,198.0,198.42,159.63
2016,1,16,12,45,28.0,199.0,2.75,14.5,213.5,220.71,177.57
2016,1,16,13,0,41.0,208.0,2.7,15.0,229.0,237.18,190.72
2016,1,16,13,15,39.0,203.0,2.55,15.0,222.5,229.14,184.14
2016,1,16,13,30,37.0,198.0,2.4,15.0,216.0,221.15,177.7
2016,1,16,13,45,36.0,189.5,2.3,15.0,206.0,210.1,168.83
2016,1,16,14,0,35.0,181.0,2.2,15.0,196.0,199.12,160.0
2016,1,16,14,15,33.0,169.5,2.0,14.5,183.5,184.63,148.53
2016,1,16,14,30,31.0,158.0,1.8,14.0,171.0,170.33,137.11
2016,1,16,14,45,28.5,145.0,1.65,14.0,156.0,154.5,124.11
2016,1,16,15,0,26.0,132.0,1.5,14.0,141.0,138.93,111.22
2016,1,16,15,15,21.0,117.0,1.4,13.5,124.0,119.91,95.59
2016,1,16,15,30,16.0,102.0,1.3,13.0,107.0,102.75,81.36
2016,1,16,15,45,9.0,86.0,1.2,13.0,88.5,84.72,66.18
2016,1,16,16,0,2.0,70.0,1.1,13.0,70.0,67.46,51.55
2016,1,16,16,15,1.0,52.5,1.1,12.5,52.5,50.32,36.73
2016,1,16,16,30,0.0,35.0,1.1,12.0,35.0,33.49,21.95
2016,1,16,16,45,0.0,21.0,1.15,12.0,21.0,20.23,7.89
2016,1,16,17,0,0.0,7.0,1.2,12.0,7.0,6.88,0.0
2016,1,16,17,15,0.0,3.5,1.2,11.5,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.0,2.65,12.0,9.0,8.68,0.0
2016,1,17,8,0,0.0,18.0,2.8,12.0,18.0,17.37,8.18
2016,1,17,8,15,0.0,28.5,2.75,12.0,28.5,27.51,17.45
2016,1,17,8,30,0.0,39.0,2.7,12.0,39.0,37.67,26.46
2016,1,17,8,45,0.0,50.0,2.7,12.5,50.0,48.47,35.88
2016,1,17,9,0,0.0,61.0,2.7,13.0,61.0,59.53,45.39
2016,1,17,9,15,0.0,71.5,2.7,13.0,71.5,70.05,54.4
2016,1,17,9,30,0.0,82.0,2.7,13.0,82.0,80.57,63.3
2016,1,17,9,45,0.0,91.5,2.75,13.0,91.5,90.04,71.22
2016,1,17,10,0,0.0,101.0,2.8,13.0,101.0,99.52,79.1
2016,1,17,10,15,11.0,134.5,2.8,13.0,139.5,141.52,114.38
2016,1,17,10,30,22.0,168.0,2.8,13.0,178.0,184.3,149.8
2016,1,17,10,45,11.0,88.5,2.85,13.0,93.5,93.13,73.58
2016,1,17,11,0,0.0,9.0,2.9,13.0,9.0,8.69,1.76
2016,1,17,11,15,0.0,63.5,2.9,13.0,63.5,61.38,46.55
2016,1,17,11,30,0.0,118.0,2.9,13.0,118.0,115.41,91.73
2016,1,17,11,45,0.0,116.5,2.9,13.5,116.5,113.77,90.06
2016,1,17,12,0,0.0,115.0,2.9,14.0,115.0,112.16,88.52
2016,1,17,12,15,1.5,142.0,2.8,13.5,143.0,140.42,112.09
2016,1,17,12,30,3.0,169.0,2.7,13.0,171.0,168.86,135.68
2016,1,17,12,45,1.5,101.5,2.65,13.0,102.5,99.49,78.27
2016,1,17,13,0,0.0,34.0,2.6,13.0,34.0,32.84,22.29
2016,1,17,13,15,0.0,75.5,2.5,13.0,75.5,73.01,56.3
2016,1,17,13,30,0.0,117.0,2.4,13.0,117.0,113.91,90.56
2016,1,17,13,45,0.0,71.5,2.35,13.0,71.5,69.13,53.08
2016,1,17,14,0,0.0,26.0,2.3,13.0,26.0,25.1,15.83
2016,1,17,14,15,0.0,72.5,2.2,13.0,72.5,70.09,54.16
2016,1,17,14,30,0.0,119.0,2.1,13.0,119.0,115.78,92.65
2016,1,17,14,45,0.0,109.0,2.05,13.0,109.0,105.86,84.4
2016,1,17,15,0,0.0,99.0,2.0,13.0,99.0,95.98,76.22
2016,1,17,15,15,0.0,87.5,1.9,12.5,87.5,84.68,66.88
2016,1,17,15,30,0.0,76.0,1.8,12.0,76.0,73.44,57.44
2016,1,17,15,45,0.0,63.5,1.75,12.0,63.5,61.28,46.97
2016,1,17,16,0,0.0,51.0,1.7,12.0,51.0,49.19,36.43
2016,1,17,16,15,0.0,38.5,1.7,12.0,38.5,37.17,25.84
2016,1,17,16,30,0.0,26.0,1.7,12.0,26.0,25.1,15.12
2016,1,17,16,45,0.0,15.5,1.75,12.0,15.5,14.95,4.82
2016,1,17,17,0,0.0,5.0,1.8,12.0,5.0,4.91,0.0
2016,1,17,17,15,0.0,2.5,1.85,12.0,2.5,2.46,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,212.5,14.0,0.6,9.5,35.0,91.27,17.74
2016,1,18,8,0,425.0,28.0,0.7,10.0,70.0,193.82,140.79
2016,1,18,8,15,513.0,35.5,0.75,10.5,111.5,254.62,198.09
2016,1,18,8,30,601.0,43.0,0.8,11.0,153.0,321.51,256.46
2016,1,18,8,45,658.5,47.0,0.9,12.0,195.5,375.61,303.01
2016,1,18,9,0,716.0,51.0,1.0,13.0,238.0,431.96,349.74
2016,1,18,9,15,750.0,54.5,1.05,13.0,277.5,476.91,387.19
2016,1,18,9,30,784.0,58.0,1.1,13.0,317.0,521.69,423.43
2016,1,18,9,45,802.5,61.5,1.2,13.5,351.5,556.74,450.78
2016,1,18,10,0,821.0,65.0,1.3,14.0,386.0,590.09,476.18
2016,1,18,10,15,553.0,123.5,1.4,14.0,347.0,501.2,405.92
2016,1,18,10,30,285.0,182.0,1.5,14.0,308.0,393.37,319.1
2016,1,18,10,45,279.5,194.5,1.65,14.5,323.0,406.16,329.1
2016,1,18,11,0,274.0,207.0,1.8,15.0,338.0,417.74,337.26
2016,1,18,11,15,236.0,217.5,1.95,15.0,333.5,396.28,319.89
2016,1,18,11,30,198.0,228.0,2.1,15.0,329.0,381.31,307.49
2016,1,18,11,45,193.0,233.5,2.25,15.0,333.0,382.32,308.24
2016,1,18,12,0,188.0,239.0,2.4,15.0,337.0,382.69,308.4
2016,1,18,12,15,95.0,203.0,2.35,15.0,252.5,271.77,219.03
2016,1,18,12,30,2.0,167.0,2.3,15.0,168.0,166.11,131.98
2016,1,18,12,45,1.0,127.0,2.25,15.0,127.5,124.66,98.34
2016,1,18,13,0,0.0,87.0,2.2,15.0,87.0,84.17,64.98
2016,1,18,13,15,8.5,134.5,2.1,14.5,139.0,136.51,108.72
2016,1,18,13,30,17.0,182.0,2.0,14.0,191.0,189.14,152.09
2016,1,18,13,45,17.0,176.0,1.9,14.0,184.5,182.38,146.53
2016,1,18,14,0,17.0,170.0,1.8,14.0,178.0,175.62,141.13
2016,1,18,14,15,15.0,159.5,1.65,14.0,166.5,163.36,131.19
2016,1,18,14,30,13.0,149.0,1.5,14.0,155.0,151.28,121.37
2016,1,18,14,45,10.0,137.5,1.35,14.0,141.5,137.98,110.51
2016,1,18,15,0,7.0,126.0,1.2,14.0,128.0,124.96,99.84
2016,1,18,15,15,3.5,112.0,1.1,13.5,113.0,109.63,87.36
2016,1,18,15,30,0.0,98.0,1.0,13.0,98.0,94.68,75.07
2016,1,18,15,45,0.0,82.0,0.9,13.0,82.0,78.99,61.73
2016,1,18,16,0,0.0,66.0,0.8,13.0,66.0,63.41,48.31
2016,1,18,16,15,0.0,50.0,0.8,12.5,50.0,47.95,34.91
2016,1,18,16,30,0.0,34.0,0.8,12.0,34.0,32.67,21.47
2016,1,18,16,45,0.0,21.0,0.85,12.0,21.0,20.28,9.07
2016,1,18,17,0,0.0,8.0,0.9,12.0,8.0,7.86,0.0
2016,1,18,17,15,0.0,4.0,0.9,12.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.25,12.0,9.5,9.16,0.0
2016,1,19,8,0,0.0,19.0,5.4,12.0,19.0,18.33,9.05
2016,1,19,8,15,0.0,30.5,5.35,12.0,30.5,29.45,19.09
2016,1,19,8,30,0.0,42.0,5.3,12.0,42.0,40.58,28.93
2016,1,19,8,45,0.0,54.0,5.3,12.5,54.0,52.73,39.5
2016,1,19,9,0,0.0,66.0,5.3,13.0,66.0,64.84,49.91
2016,1,19,9,15,0.0,77.5,5.3,13.0,77.5,76.4,59.81
2016,1,19,9,30,0.0,89.0,5.3,13.0,89.0,87.96,69.59
2016,1,19,9,45,0.0,83.0,5.3,13.5,83.0,81.05,63.51
2016,1,19,10,0,0.0,77.0,5.3,14.0,77.0,74.58,57.83
2016,1,19,10,15,0.5,113.0,5.4,14.0,113.5,111.88,89.12
2016,1,19,10,30,1.0,149.0,5.5,14.0,150.0,149.86,120.64
2016,1,19,10,45,14.0,169.0,5.65,14.0,176.0,179.24,145.15
2016,1,19,11,0,27.0,189.0,5.8,14.0,202.0,208.88,169.75
2016,1,19,11,15,100.5,210.5,5.95,14.0,261.0,289.15,237.22
2016,1,19,11,30,174.0,232.0,6.1,14.0,320.0,369.82,303.93
2016,1,19,11,45,101.5,220.0,6.25,14.5,271.5,298.16,243.57
2016,1,19,12,0,29.0,208.0,6.4,15.0,223.0,234.3,189.32
2016,1,19,12,15,14.5,112.0,6.25,14.5,119.5,118.75,94.31
2016,1,19,12,30,0.0,16.0,6.1,14.0,16.0,15.45,7.43
2016,1,19,12,45,6.0,100.5,5.95,14.0,103.5,101.37,79.88
2016,1,19,13,0,12.0,185.0,5.8,14.0,191.0,190.29,153.64
2016,1,19,13,15,15.0,185.0,5.65,14.0,192.5,191.62,154.76
2016,1,19,13,30,18.0,185.0,5.5,14.0,194.0,192.77,155.84
2016,1,19,13,45,28.5,185.0,5.35,14.0,198.5,201.41,163.2
2016,1,19,14,0,39.0,185.0,5.2,14.0,203.0,205.43,166.69
2016,1,19,14,15,219.0,166.5,4.95,13.5,257.5,277.49,227.14
2016,1,19,14,30,399.0,148.0,4.7,13.0,312.0,332.09,270.77
2016,1,19,14,45,533.0,119.0,4.5,13.0,318.0,339.45,273.56
2016,1,19,15,0,667.0,90.0,4.3,13.0,324.0,336.37,265.82
2016,1,19,15,15,630.0,85.0,3.9,12.5,286.5,288.53,223.1
2016,1,19,15,30,593.0,80.0,3.5,12.0,249.0,242.82,182.01
2016,1,19,15,45,543.5,72.5,3.15,12.0,209.0,194.31,138.92
2016,1,19,16,0,494.0,65.0,2.8,12.0,169.0,149.86,100.29
2016,1,19,16,15,411.5,55.5,2.55,11.5,128.5,103.82,64.02
2016,1,19,16,30,329.0,46.0,2.3,11.0,88.0,64.93,36.51
2016,1,19,16,45,164.5,34.0,2.05,11.0,55.0,31.31,15.76
2016,1,19,17,0,0.0,22.0,1.8,11.0,22.0,21.63,0.0
2016,1,19,17,15,0.0,11.0,1.65,10.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,17.5,1.05,8.5,29.5,66.37,18.71
2016,1,20,8,0,240.0,35.0,1.1,9.0,59.0,141.09,104.34
2016,1,20,8,15,287.0,49.0,1.15,9.5,92.5,184.95,146.01
2016,1,20,8,30,334.0,63.0,1.2,10.0,126.0,232.24,188.21
2016,1,20,8,45,373.0,74.5,1.25,10.5,160.5,275.62,226.32
2016,1,20,9,0,412.0,86.0,1.3,11.0,195.0,320.95,264.98
2016,1,20,9,15,436.0,95.0,1.2,11.0,227.0,356.72,295.02
2016,1,20,9,30,460.0,104.0,1.1,11.0,259.0,392.7,324.31
2016,1,20,9,45,272.5,136.0,1.05,11.5,230.0,321.16,264.63
2016,1,20,10,0,85.0,168.0,1.0,12.0,201.0,232.77,190.02
2016,1,20,10,15,329.0,148.0,1.0,12.0,292.0,379.96,312.64
2016,1,20,10,30,573.0,128.0,1.0,12.0,383.0,533.22,432.99
2016,1,20,10,45,597.5,128.0,1.05,12.5,406.5,556.48,448.64
2016,1,20,11,0,622.0,128.0,1.1,13.0,430.0,578.0,464.09
2016,1,20,11,15,579.5,146.5,1.1,13.0,435.0,571.53,457.79
2016,1,20,11,30,537.0,165.0,1.1,13.0,440.0,559.98,447.99
2016,1,20,11,45,708.0,122.5,1.1,13.5,491.5,632.28,503.3
2016,1,20,12,0,879.0,80.0,1.1,14.0,543.0,691.53,546.45
2016,1,20,12,15,689.5,132.0,1.0,14.0,495.5,618.36,488.54
2016,1,20,12,30,500.0,184.0,0.9,14.0,448.0,536.27,424.42
2016,1,20,12,45,694.5,129.0,0.85,14.0,491.0,596.77,472.17
2016,1,20,13,0,889.0,74.0,0.8,14.0,534.0,640.81,505.18
2016,1,20,13,15,703.5,119.0,0.7,14.0,477.0,560.22,441.58
2016,1,20,13,30,518.0,164.0,0.6,14.0,420.0,478.07,377.68
2016,1,20,13,45,539.5,150.5,0.5,14.5,407.5,459.41,362.53
2016,1,20,14,0,561.0,137.0,0.4,15.0,395.0,437.95,344.26
2016,1,20,14,15,501.0,139.5,0.3,14.5,359.5,390.61,306.98
2016,1,20,14,30,441.0,142.0,0.2,14.0,324.0,346.05,271.69
2016,1,20,14,45,495.5,120.0,0.15,14.0,308.5,326.86,254.8
2016,1,20,15,0,550.0,98.0,0.1,14.0,293.0,303.77,233.43
2016,1,20,15,15,525.5,90.5,0.15,13.5,260.5,262.45,198.69
2016,1,20,15,30,501.0,83.0,0.2,13.0,228.0,222.36,164.34
2016,1,20,15,45,465.5,74.0,0.3,13.0,192.0,179.79,127.78
2016,1,20,16,0,430.0,65.0,0.4,13.0,156.0,140.04,93.85
2016,1,20,16,15,382.5,53.0,0.45,12.5,120.0,98.92,60.74
2016,1,20,16,30,335.0,41.0,0.5,12.0,84.0,62.37,33.88
2016,1,20,16,45,167.5,31.5,0.6,12.0,53.0,29.77,14.72
2016,1,20,17,0,0.0,22.0,0.7,12.0,22.0,20.11,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.5,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,11.5,2.35,8.5,11.5,11.09,0.0
2016,1,21,8,0,0.0,23.0,2.6,9.0,23.0,22.2,12.51
2016,1,21,8,15,0.0,36.0,2.55,9.5,36.0,34.96,24.06
2016,1,21,8,30,0.0,49.0,2.5,10.0,49.0,48.24,35.8
2016,1,21,8,45,0.0,63.0,2.5,10.5,63.0,62.55,48.29
2016,1,21,9,0,0.0,77.0,2.5,11.0,77.0,76.79,60.54
2016,1,21,9,15,0.0,90.0,2.55,11.5,90.0,89.9,71.63
2016,1,21,9,30,0.0,103.0,2.6,12.0,103.0,103.01,82.54
2016,1,21,9,45,0.0,119.0,2.65,12.5,119.0,119.39,96.04
2016,1,21,10,0,0.0,135.0,2.7,13.0,135.0,135.77,109.36
2016,1,21,10,15,52.5,166.0,2.75,13.5,189.5,209.17,170.87
2016,1,21,10,30,105.0,197.0,2.8,14.0,244.0,278.87,227.91
2016,1,21,10,45,301.5,181.0,2.9,14.5,326.0,407.2,333.72
2016,1,21,11,0,498.0,165.0,3.0,15.0,408.0,532.79,433.64
2016,1,21,11,15,491.5,173.0,2.9,15.0,419.5,538.95,436.82
2016,1,21,11,30,485.0,181.0,2.8,15.0,431.0,543.14,439.1
2016,1,21,11,45,476.0,188.0,2.75,15.5,436.5,542.6,437.08
2016,1,21,12,0,467.0,195.0,2.7,16.0,442.0,540.23,433.7
2016,1,21,12,15,435.5,202.0,2.55,16.0,433.0,520.94,417.66
2016,1,21,12,30,404.0,209.0,2.4,16.0,424.0,494.33,396.26
2016,1,21,12,45,406.0,205.5,2.25,16.0,419.5,484.22,388.02
2016,1,21,13,0,408.0,202.0,2.1,16.0,415.0,478.28,382.67
2016,1,21,13,15,300.5,213.0,1.8,15.5,368.0,408.72,327.26
2016,1,21,13,30,193.0,224.0,1.5,15.0,321.0,343.95,275.4
2016,1,21,13,45,294.0,199.5,1.2,15.0,339.5,371.71,297.57
2016,1,21,14,0,395.0,175.0,0.9,15.0,358.0,392.15,312.21
2016,1,21,14,15,210.0,168.0,0.85,14.5,265.0,275.95,220.5
2016,1,21,14,30,25.0,161.0,0.8,14.0,172.0,168.66,134.7
2016,1,21,14,45,51.0,155.0,0.8,14.0,174.5,174.02,139.48
2016,1,21,15,0,77.0,149.0,0.8,14.0,177.0,174.87,139.71
2016,1,21,15,15,71.0,133.5,0.85,13.5,157.0,153.52,122.19
2016,1,21,15,30,65.0,118.0,0.9,13.0,137.0,132.7,104.92
2016,1,21,15,45,58.0,100.5,0.95,13.0,115.5,110.31,85.94
2016,1,21,16,0,51.0,83.0,1.0,13.0,94.0,88.69,67.49
2016,1,21,16,15,39.0,65.0,1.05,12.5,72.5,66.79,49.14
2016,1,21,16,30,27.0,47.0,1.1,12.0,51.0,46.36,32.03
2016,1,21,16,45,13.5,30.0,1.15,12.0,32.0,28.38,16.15
2016,1,21,17,0,0.0,13.0,1.2,12.0,13.0,12.55,0.0
2016,1,21,17,15,0.0,6.5,1.2,12.0,6.5,6.39,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
