Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,924.0,75.0,3.75,11.0,558.5,628.53,515.13
2016,2,1,14,0,916.0,73.0,3.6,11.0,537.0,592.13,484.85
2016,2,1,14,15,902.0,71.5,3.4,10.5,507.5,550.94,450.9
2016,2,1,14,30,888.0,70.0,3.2,10.0,478.0,508.23,414.9
2016,2,1,14,45,794.5,75.5,3.0,10.0,420.5,436.35,354.37
2016,2,1,15,0,701.0,81.0,2.8,10.0,363.0,368.98,297.0
2016,2,1,15,15,749.5,70.5,2.35,9.5,345.0,343.57,271.48
2016,2,1,15,30,798.0,60.0,1.9,9.0,327.0,311.93,239.16
2016,2,1,15,45,760.5,56.0,1.5,9.0,282.5,258.04,189.47
2016,2,1,16,0,723.0,52.0,1.1,9.0,238.0,206.61,142.28
2016,2,1,16,15,664.0,46.5,1.1,8.5,192.5,153.01,96.16
2016,2,1,16,30,605.0,41.0,1.1,8.0,147.0,104.85,57.73
2016,2,1,16,45,508.0,33.0,1.1,7.5,103.5,57.91,27.12
2016,2,1,17,0,411.0,25.0,1.1,7.0,60.0,21.23,11.45
2016,2,1,17,15,205.5,12.5,1.15,6.5,30.0,12.29,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,49.0,9.0,1.6,6.0,11.0,20.6,0.0
2016,2,2,7,30,98.0,18.0,1.7,6.0,22.0,55.99,0.0
2016,2,2,7,45,224.0,32.0,1.85,6.5,57.5,127.87,89.73
2016,2,2,8,0,350.0,46.0,2.0,7.0,93.0,200.1,157.73
2016,2,2,8,15,432.5,55.5,2.05,7.0,135.5,261.24,213.26
2016,2,2,8,30,515.0,65.0,2.1,7.0,178.0,328.22,272.79
2016,2,2,8,45,291.0,94.0,2.15,7.0,160.5,260.02,218.64
2016,2,2,9,0,67.0,123.0,2.2,7.0,143.0,169.93,141.93
2016,2,2,9,15,76.0,139.5,2.2,7.0,165.5,194.29,163.08
2016,2,2,9,30,85.0,156.0,2.2,7.0,188.0,219.06,183.97
2016,2,2,9,45,42.5,111.5,2.25,7.5,127.5,141.4,117.27
2016,2,2,10,0,0.0,67.0,2.3,8.0,67.0,64.77,50.5
2016,2,2,10,15,3.0,117.5,2.2,8.0,119.5,117.59,95.67
2016,2,2,10,30,6.0,168.0,2.1,8.0,172.0,172.36,141.51
2016,2,2,10,45,3.0,133.0,2.05,8.5,135.0,133.02,107.92
2016,2,2,11,0,0.0,98.0,2.0,9.0,98.0,95.13,75.68
2016,2,2,11,15,42.0,174.5,1.9,9.0,198.0,209.35,172.18
2016,2,2,11,30,84.0,251.0,1.8,9.0,298.0,323.36,264.8
2016,2,2,11,45,138.0,259.0,1.7,9.0,337.5,377.47,308.18
2016,2,2,12,0,192.0,267.0,1.6,9.0,377.0,423.19,344.52
2016,2,2,12,15,188.5,270.0,1.4,9.0,378.5,420.92,341.45
2016,2,2,12,30,185.0,273.0,1.2,9.0,380.0,418.03,338.18
2016,2,2,12,45,190.0,269.0,1.0,9.5,378.0,412.85,332.77
2016,2,2,13,0,195.0,265.0,0.8,10.0,376.0,406.92,326.72
2016,2,2,13,15,195.0,258.5,0.9,10.0,367.0,394.3,317.5
2016,2,2,13,30,195.0,252.0,1.0,10.0,358.0,381.12,307.74
2016,2,2,13,45,532.0,167.0,1.15,10.0,441.5,495.2,401.59
2016,2,2,14,0,869.0,82.0,1.3,10.0,525.0,579.79,468.1
2016,2,2,14,15,855.5,80.0,1.45,10.0,496.5,539.49,435.51
2016,2,2,14,30,842.0,78.0,1.6,10.0,468.0,497.75,401.83
2016,2,2,14,45,822.0,75.5,1.75,10.0,433.5,451.39,363.31
2016,2,2,15,0,802.0,73.0,1.9,10.0,399.0,404.64,323.18
2016,2,2,15,15,774.5,70.0,1.85,9.5,359.5,354.58,279.34
2016,2,2,15,30,747.0,67.0,1.8,9.0,320.0,305.41,235.17
2016,2,2,15,45,695.0,64.5,1.75,9.0,275.5,250.59,185.97
2016,2,2,16,0,643.0,62.0,1.7,9.0,231.0,200.38,140.89
2016,2,2,16,15,580.5,55.5,1.65,8.5,186.5,148.91,96.71
2016,2,2,16,30,518.0,49.0,1.6,8.0,142.0,103.35,60.24
2016,2,2,16,45,415.0,40.0,1.55,7.5,100.0,59.27,30.9
2016,2,2,17,0,312.0,31.0,1.5,7.0,58.0,26.14,15.83
2016,2,2,17,15,156.0,15.5,1.5,6.5,29.0,12.03,0.0
2016,2,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,0.5,3.0,13.0,12.78,0.0
2016,2,3,7,30,0.0,26.0,0.5,3.0,26.0,29.73,0.0
2016,2,3,7,45,218.0,33.5,0.55,3.5,63.0,128.12,92.38
2016,2,3,8,0,436.0,41.0,0.6,4.0,100.0,228.85,181.43
2016,2,3,8,15,512.0,48.5,0.75,4.5,144.0,288.61,235.61
2016,2,3,8,30,588.0,56.0,0.9,5.0,188.0,353.66,293.06
2016,2,3,8,45,633.5,62.0,1.05,5.5,231.5,406.24,339.03
2016,2,3,9,0,679.0,68.0,1.2,6.0,275.0,460.54,385.0
2016,2,3,9,15,712.5,72.0,1.3,6.5,316.0,506.8,422.99
2016,2,3,9,30,746.0,76.0,1.4,7.0,357.0,550.5,458.0
2016,2,3,9,45,763.0,81.0,1.5,7.5,393.0,587.12,486.44
2016,2,3,10,0,780.0,86.0,1.6,8.0,429.0,622.06,512.95
2016,2,3,10,15,641.5,125.0,1.65,8.5,420.5,590.46,485.33
2016,2,3,10,30,503.0,164.0,1.7,9.0,412.0,544.48,446.84
2016,2,3,10,45,406.0,195.5,1.75,9.5,402.0,516.32,422.37
2016,2,3,11,0,309.0,227.0,1.8,10.0,392.0,476.58,388.66
2016,2,3,11,15,375.5,220.5,1.75,10.0,427.0,518.19,421.98
2016,2,3,11,30,442.0,214.0,1.7,10.0,462.0,567.06,459.53
2016,2,3,11,45,320.5,241.0,1.7,10.5,423.0,498.67,403.24
2016,2,3,12,0,199.0,268.0,1.7,11.0,384.0,429.85,346.79
2016,2,3,12,15,171.5,270.0,1.65,11.0,370.0,409.2,330.21
2016,2,3,12,30,144.0,272.0,1.6,11.0,356.0,388.46,313.24
2016,2,3,12,45,112.0,264.5,1.6,11.0,329.5,348.51,281.39
2016,2,3,13,0,80.0,257.0,1.6,11.0,303.0,315.88,255.12
2016,2,3,13,15,53.5,236.5,1.5,11.0,267.0,274.27,221.58
2016,2,3,13,30,27.0,216.0,1.4,11.0,231.0,229.82,185.54
2016,2,3,13,45,32.5,213.0,1.35,11.0,230.5,232.91,188.43
2016,2,3,14,0,38.0,210.0,1.3,11.0,230.0,231.25,187.27
2016,2,3,14,15,141.0,205.5,1.2,11.0,273.0,282.61,229.8
2016,2,3,14,30,244.0,201.0,1.1,11.0,316.0,325.33,263.57
2016,2,3,14,45,274.5,181.5,1.0,11.0,302.0,308.1,248.67
2016,2,3,15,0,305.0,162.0,0.9,11.0,288.0,287.93,231.12
2016,2,3,15,15,284.0,150.5,0.85,10.5,258.5,253.64,202.54
2016,2,3,15,30,263.0,139.0,0.8,10.0,229.0,220.76,174.77
2016,2,3,15,45,247.0,122.0,0.75,10.0,197.5,185.53,144.35
2016,2,3,16,0,231.0,105.0,0.7,10.0,166.0,151.66,114.9
2016,2,3,16,15,206.5,87.0,0.75,9.5,134.0,116.91,85.47
2016,2,3,16,30,182.0,69.0,0.8,9.0,102.0,84.69,58.81
2016,2,3,16,45,141.0,51.0,0.85,9.0,72.0,54.16,35.35
2016,2,3,17,0,100.0,33.0,0.9,9.0,42.0,28.35,17.87
2016,2,3,17,15,50.0,16.5,0.9,8.5,21.0,14.02,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,110.5,9.0,2.3,4.0,14.0,35.79,0.0
2016,2,4,7,30,221.0,18.0,2.5,4.0,28.0,93.56,0.0
2016,2,4,7,45,346.5,28.5,2.75,4.5,66.5,166.34,121.42
2016,2,4,8,0,472.0,39.0,3.0,5.0,105.0,241.58,193.07
2016,2,4,8,15,546.5,46.0,2.95,5.5,150.0,301.79,248.81
2016,2,4,8,30,621.0,53.0,2.9,6.0,195.0,367.2,307.44
2016,2,4,8,45,665.5,58.5,2.9,6.5,239.0,420.1,354.23
2016,2,4,9,0,710.0,64.0,2.9,7.0,283.0,472.02,398.69
2016,2,4,9,15,742.0,68.0,2.85,7.0,324.5,518.82,438.14
2016,2,4,9,30,774.0,72.0,2.8,7.0,366.0,565.36,476.24
2016,2,4,9,45,707.0,90.0,2.8,7.5,379.0,566.91,475.92
2016,2,4,10,0,640.0,108.0,2.8,8.0,392.0,559.82,468.56
2016,2,4,10,15,740.0,96.5,2.7,8.0,447.0,627.67,522.68
2016,2,4,10,30,840.0,85.0,2.6,8.0,502.0,694.44,573.34
2016,2,4,10,45,851.0,86.5,2.55,8.5,526.5,715.13,586.28
2016,2,4,11,0,862.0,88.0,2.5,9.0,551.0,732.98,597.37
2016,2,4,11,15,605.0,163.0,2.45,9.5,493.0,635.11,518.29
2016,2,4,11,30,348.0,238.0,2.4,10.0,435.0,518.31,422.14
2016,2,4,11,45,345.5,244.0,2.35,10.5,442.5,521.32,423.81
2016,2,4,12,0,343.0,250.0,2.3,11.0,450.0,522.98,423.67
2016,2,4,12,15,617.0,170.0,2.2,11.0,531.0,640.34,518.32
2016,2,4,12,30,891.0,90.0,2.1,11.0,612.0,735.29,590.71
2016,2,4,12,45,889.0,89.5,2.05,11.5,606.0,719.27,576.7
2016,2,4,13,0,887.0,89.0,2.0,12.0,600.0,700.19,561.63
2016,2,4,13,15,881.5,88.5,2.0,12.0,586.0,678.31,544.9
2016,2,4,13,30,876.0,88.0,2.0,12.0,572.0,650.97,523.74
2016,2,4,13,45,707.0,127.0,2.05,12.0,508.5,565.1,456.3
2016,2,4,14,0,538.0,166.0,2.1,12.0,445.0,482.61,390.77
2016,2,4,14,15,482.5,169.0,2.05,12.0,409.0,435.5,352.94
2016,2,4,14,30,427.0,172.0,2.0,12.0,373.0,390.89,316.47
2016,2,4,14,45,485.0,146.5,2.0,12.0,359.5,372.85,301.0
2016,2,4,15,0,543.0,121.0,2.0,12.0,346.0,349.04,279.62
2016,2,4,15,15,516.0,115.0,1.7,11.5,312.5,307.1,243.25
2016,2,4,15,30,489.0,109.0,1.4,11.0,279.0,266.57,207.59
2016,2,4,15,45,468.5,97.0,1.15,11.0,242.5,223.69,169.24
2016,2,4,16,0,448.0,85.0,0.9,11.0,206.0,182.17,132.0
2016,2,4,16,15,500.5,66.5,0.9,10.5,178.5,149.37,99.88
2016,2,4,16,30,553.0,48.0,0.9,10.0,151.0,109.52,63.28
2016,2,4,16,45,462.0,39.0,0.95,9.5,108.5,63.63,32.08
2016,2,4,17,0,371.0,30.0,1.0,9.0,66.0,27.34,13.83
2016,2,4,17,15,185.5,15.0,1.0,8.5,33.0,11.27,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,10.0,0.95,4.5,15.0,34.05,0.0
2016,2,5,7,30,197.0,20.0,1.1,5.0,30.0,89.69,1.82
2016,2,5,7,45,320.5,32.0,1.25,5.5,68.5,162.01,119.08
2016,2,5,8,0,444.0,44.0,1.4,6.0,107.0,237.42,188.82
2016,2,5,8,15,520.0,52.0,1.5,6.5,152.0,298.72,244.36
2016,2,5,8,30,596.0,60.0,1.6,7.0,197.0,365.28,302.89
2016,2,5,8,45,645.5,65.5,1.7,7.5,242.0,420.06,350.38
2016,2,5,9,0,695.0,71.0,1.8,8.0,287.0,476.8,397.93
2016,2,5,9,15,728.5,75.0,1.9,8.5,329.5,523.93,436.43
2016,2,5,9,30,762.0,79.0,2.0,9.0,372.0,568.31,471.78
2016,2,5,9,45,789.0,81.5,2.1,10.0,410.5,609.2,502.55
2016,2,5,10,0,816.0,84.0,2.2,11.0,449.0,648.81,531.52
2016,2,5,10,15,832.5,86.0,2.2,11.0,481.0,679.06,553.94
2016,2,5,10,30,849.0,88.0,2.2,11.0,513.0,707.0,573.67
2016,2,5,10,45,860.0,90.0,2.2,11.5,538.0,728.45,587.4
2016,2,5,11,0,871.0,92.0,2.2,12.0,563.0,747.02,598.99
2016,2,5,11,15,878.0,93.5,2.15,12.0,581.0,759.06,606.57
2016,2,5,11,30,885.0,95.0,2.1,12.0,599.0,767.88,611.93
2016,2,5,11,45,884.5,97.0,2.1,12.5,608.0,768.44,610.7
2016,2,5,12,0,884.0,99.0,2.1,13.0,617.0,765.68,607.28
2016,2,5,12,15,659.5,164.5,1.95,13.0,552.0,667.64,531.88
2016,2,5,12,30,435.0,230.0,1.8,13.0,487.0,564.72,450.29
2016,2,5,12,45,657.0,164.0,1.7,13.5,547.5,644.67,513.36
2016,2,5,13,0,879.0,98.0,1.6,14.0,608.0,710.4,562.35
2016,2,5,13,15,873.0,97.0,1.55,14.0,594.0,684.97,542.06
2016,2,5,13,30,867.0,96.0,1.5,14.0,580.0,656.88,520.5
2016,2,5,13,45,655.5,144.5,1.45,14.0,502.5,554.49,441.06
2016,2,5,14,0,444.0,193.0,1.4,14.0,425.0,458.11,365.43
2016,2,5,14,15,639.5,139.0,1.5,14.0,453.5,493.13,394.09
2016,2,5,14,30,835.0,85.0,1.6,14.0,482.0,510.06,406.21
2016,2,5,14,45,822.5,80.5,1.75,14.0,448.5,465.01,369.12
2016,2,5,15,0,810.0,76.0,1.9,14.0,415.0,418.98,330.39
2016,2,5,15,15,785.0,72.5,1.7,13.5,375.5,368.56,286.78
2016,2,5,15,30,760.0,69.0,1.5,13.0,336.0,318.8,242.71
2016,2,5,15,45,720.5,65.5,1.35,12.5,292.0,265.98,195.9
2016,2,5,16,0,681.0,62.0,1.2,12.0,248.0,214.86,150.36
2016,2,5,16,15,623.5,56.0,1.2,11.0,202.5,162.08,105.32
2016,2,5,16,30,566.0,50.0,1.2,10.0,157.0,114.62,67.02
2016,2,5,16,45,462.0,41.5,1.2,9.5,113.0,67.33,34.88
2016,2,5,17,0,358.0,33.0,1.2,9.0,69.0,31.12,16.47
2016,2,5,17,15,179.0,16.5,1.2,8.5,34.5,12.51,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,121.5,10.0,1.6,4.5,16.5,39.97,0.0
2016,2,6,7,30,243.0,20.0,1.8,5.0,33.0,104.48,18.19
2016,2,6,7,45,363.0,30.0,2.05,6.0,72.0,175.3,130.12
2016,2,6,8,0,483.0,40.0,2.3,7.0,111.0,249.47,198.74
2016,2,6,8,15,554.5,47.0,2.2,7.5,156.0,309.39,253.37
2016,2,6,8,30,626.0,54.0,2.1,8.0,201.0,374.25,310.47
2016,2,6,8,45,677.0,58.0,2.05,8.5,246.5,426.68,355.88
2016,2,6,9,0,728.0,62.0,2.0,9.0,292.0,484.03,403.51
2016,2,6,9,15,758.0,65.5,1.95,9.5,333.5,529.95,440.38
2016,2,6,9,30,788.0,69.0,1.9,10.0,375.0,575.46,475.67
2016,2,6,9,45,807.0,72.5,1.9,11.0,412.0,613.12,503.1
2016,2,6,10,0,826.0,76.0,1.9,12.0,449.0,649.08,528.4
2016,2,6,10,15,841.0,78.0,1.85,12.0,480.0,678.58,549.15
2016,2,6,10,30,856.0,80.0,1.8,12.0,511.0,705.71,567.64
2016,2,6,10,45,868.0,81.0,1.8,12.5,536.0,726.92,580.99
2016,2,6,11,0,880.0,82.0,1.8,13.0,561.0,740.99,589.15
2016,2,6,11,15,886.0,82.5,1.95,13.0,578.5,751.39,597.09
2016,2,6,11,30,892.0,83.0,2.1,13.0,596.0,758.6,602.83
2016,2,6,11,45,719.5,138.0,2.3,13.5,556.0,696.79,556.88
2016,2,6,12,0,547.0,193.0,2.5,14.0,516.0,621.28,497.26
2016,2,6,12,15,438.5,225.5,2.55,14.0,485.0,570.92,457.31
2016,2,6,12,30,330.0,258.0,2.6,14.0,454.0,514.48,412.2
2016,2,6,12,45,611.0,171.5,2.65,14.5,530.0,622.47,499.49
2016,2,6,13,0,892.0,85.0,2.7,15.0,606.0,705.59,564.0
2016,2,6,13,15,886.5,84.5,2.7,15.0,592.5,681.12,545.16
2016,2,6,13,30,881.0,84.0,2.7,15.0,579.0,653.93,524.13
2016,2,6,13,45,873.0,82.5,2.7,15.0,558.0,621.6,498.88
2016,2,6,14,0,865.0,81.0,2.7,15.0,537.0,588.46,472.48
2016,2,6,14,15,648.5,128.0,2.55,15.0,459.5,489.04,392.68
2016,2,6,14,30,432.0,175.0,2.4,15.0,382.0,399.23,320.17
2016,2,6,14,45,418.0,163.5,2.3,15.0,352.5,361.87,289.71
2016,2,6,15,0,404.0,152.0,2.2,15.0,323.0,324.75,258.64
2016,2,6,15,15,581.0,108.5,1.9,14.5,328.5,329.84,258.7
2016,2,6,15,30,758.0,65.0,1.6,14.0,334.0,316.53,240.82
2016,2,6,15,45,725.0,60.5,1.35,13.5,291.5,264.49,194.24
2016,2,6,16,0,692.0,56.0,1.1,13.0,249.0,214.53,149.38
2016,2,6,16,15,636.5,50.5,1.1,12.5,203.5,162.0,104.29
2016,2,6,16,30,581.0,45.0,1.1,12.0,158.0,113.31,64.74
2016,2,6,16,45,492.5,37.5,1.1,11.5,115.0,66.92,32.88
2016,2,6,17,0,404.0,30.0,1.1,11.0,72.0,29.83,14.27
2016,2,6,17,15,202.0,15.0,1.1,10.5,36.0,11.02,0.0
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,7,15,164.5,9.0,2.45,7.5,18.5,50.01,0.0
2016,2,7,7,30,329.0,18.0,2.8,8.0,37.0,126.83,37.05
2016,2,7,7,45,449.5,26.5,3.15,8.5,78.5,198.74,147.51
2016,2,7,8,0,570.0,35.0,3.5,9.0,120.0,276.0,219.19
2016,2,7,8,15,636.5,40.0,3.55,9.5,166.5,335.8,274.37
2016,2,7,8,30,703.0,45.0,3.6,10.0,213.0,399.77,331.4
2016,2,7,8,45,746.5,48.5,3.7,10.5,258.5,453.71,378.65
2016,2,7,9,0,790.0,52.0,3.8,11.0,304.0,508.93,425.33
2016,2,7,9,15,818.0,55.0,3.7,11.5,347.0,551.4,460.04
2016,2,7,9,30,846.0,58.0,3.6,12.0,390.0,596.9,495.82
2016,2,7,9,45,859.0,62.5,3.55,12.5,427.0,633.51,523.58
2016,2,7,10,0,872.0,67.0,3.5,13.0,464.0,667.98,548.31
2016,2,7,10,15,886.5,68.5,3.45,13.5,496.0,697.58,568.36
2016,2,7,10,30,901.0,70.0,3.4,14.0,528.0,724.68,586.3
2016,2,7,10,45,911.5,71.0,3.35,14.5,553.5,745.59,599.45
2016,2,7,11,0,922.0,72.0,3.3,15.0,579.0,763.48,610.34
2016,2,7,11,15,928.0,73.0,3.3,15.0,596.5,774.86,617.86
2016,2,7,11,30,934.0,74.0,3.3,15.0,614.0,782.88,623.07
2016,2,7,11,45,937.5,74.5,3.35,15.5,624.5,785.03,623.24
2016,2,7,12,0,941.0,75.0,3.4,16.0,635.0,783.72,621.05
2016,2,7,12,15,941.5,75.0,3.4,16.0,636.5,776.14,615.37
2016,2,7,12,30,942.0,75.0,3.4,16.0,638.0,765.13,607.36
2016,2,7,12,45,941.5,74.0,3.4,16.5,632.5,748.92,594.55
2016,2,7,13,0,941.0,73.0,3.4,17.0,627.0,729.42,579.48
2016,2,7,13,15,935.5,72.5,3.3,17.0,612.5,703.93,560.73
2016,2,7,13,30,930.0,72.0,3.2,17.0,598.0,675.55,538.9
2016,2,7,13,45,922.0,70.5,3.15,17.0,576.5,641.86,512.53
2016,2,7,14,0,914.0,69.0,3.1,17.0,555.0,605.77,483.88
2016,2,7,14,15,902.0,68.0,2.9,17.0,526.5,565.84,451.21
2016,2,7,14,30,890.0,67.0,2.7,17.0,498.0,524.2,416.58
2016,2,7,14,45,873.5,65.0,2.55,17.0,463.0,477.96,377.79
2016,2,7,15,0,857.0,63.0,2.4,17.0,428.0,430.88,337.41
2016,2,7,15,15,833.0,60.5,2.05,16.5,388.0,379.88,293.25
2016,2,7,15,30,809.0,58.0,1.7,16.0,348.0,328.82,248.06
2016,2,7,15,45,775.0,54.5,1.35,16.0,304.0,274.9,199.71
2016,2,7,16,0,741.0,51.0,1.0,16.0,260.0,223.06,153.05
2016,2,7,16,15,689.0,46.5,1.05,15.0,214.0,169.4,107.36
2016,2,7,16,30,637.0,42.0,1.1,14.0,168.0,120.4,67.68
2016,2,7,16,45,550.5,35.5,1.15,13.5,123.0,71.97,34.39
2016,2,7,17,0,464.0,29.0,1.2,13.0,78.0,32.72,15.07
2016,2,7,17,15,232.0,14.5,1.2,12.5,39.0,11.28,0.0
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.0,10.5,1.35,8.5,19.0,44.67,0.0
2016,2,8,7,30,272.0,21.0,1.4,9.0,38.0,116.96,44.7
2016,2,8,7,45,391.0,31.0,1.5,10.0,79.0,188.0,139.76
2016,2,8,8,0,510.0,41.0,1.6,11.0,120.0,263.91,207.69
2016,2,8,8,15,581.5,47.5,1.7,11.5,166.0,324.96,262.24
2016,2,8,8,30,653.0,54.0,1.8,12.0,212.0,388.04,317.04
2016,2,8,8,45,696.0,59.0,1.95,12.5,257.5,441.9,362.99
2016,2,8,9,0,739.0,64.0,2.1,13.0,303.0,497.04,408.47
2016,2,8,9,15,770.0,67.5,2.1,13.5,345.5,544.22,445.81
2016,2,8,9,30,801.0,71.0,2.1,14.0,388.0,591.02,481.65
2016,2,8,9,45,828.5,72.0,2.1,14.5,427.5,631.89,512.02
2016,2,8,10,0,856.0,73.0,2.1,15.0,467.0,671.42,540.32
2016,2,8,10,15,871.0,75.0,2.1,15.5,499.0,701.74,560.31
2016,2,8,10,30,886.0,77.0,2.1,16.0,531.0,725.25,575.16
2016,2,8,10,45,895.5,78.5,2.15,16.5,556.0,745.81,588.18
2016,2,8,11,0,905.0,80.0,2.2,17.0,581.0,763.37,599.05
2016,2,8,11,15,911.5,81.0,2.2,17.0,599.0,774.99,606.5
2016,2,8,11,30,918.0,82.0,2.2,17.0,617.0,783.3,611.75
2016,2,8,11,45,921.0,82.5,2.2,17.5,627.0,785.06,611.34
2016,2,8,12,0,924.0,83.0,2.2,18.0,637.0,783.4,608.7
2016,2,8,12,15,924.5,83.0,2.15,18.0,639.0,775.9,602.87
2016,2,8,12,30,925.0,83.0,2.1,18.0,641.0,765.03,594.83
2016,2,8,12,45,930.0,80.5,2.05,18.5,636.5,751.28,583.8
2016,2,8,13,0,935.0,78.0,2.0,19.0,632.0,734.1,570.5
2016,2,8,13,15,930.0,77.0,1.9,19.0,618.0,708.46,551.99
2016,2,8,13,30,925.0,76.0,1.8,19.0,604.0,679.93,530.55
2016,2,8,13,45,916.5,75.5,1.75,19.0,582.5,647.05,505.53
2016,2,8,14,0,908.0,75.0,1.7,19.0,561.0,611.8,478.34
2016,2,8,14,15,896.0,73.5,1.55,19.0,532.5,571.43,446.24
2016,2,8,14,30,884.0,72.0,1.4,19.0,504.0,529.36,412.24
2016,2,8,14,45,866.0,70.0,1.3,19.0,469.0,482.51,374.16
2016,2,8,15,0,848.0,68.0,1.2,19.0,434.0,435.03,334.67
2016,2,8,15,15,824.0,65.5,1.1,18.5,393.5,383.98,292.07
2016,2,8,15,30,800.0,63.0,1.0,18.0,353.0,333.4,248.67
2016,2,8,15,45,764.5,59.5,0.9,17.5,308.5,279.28,201.84
2016,2,8,16,0,729.0,56.0,0.8,17.0,264.0,227.42,156.4
2016,2,8,16,15,676.0,51.0,0.85,16.0,218.0,173.48,110.87
2016,2,8,16,30,623.0,46.0,0.9,15.0,172.0,124.34,71.23
2016,2,8,16,45,535.5,38.5,1.0,14.5,126.5,75.33,37.26
2016,2,8,17,0,448.0,31.0,1.1,14.0,81.0,33.84,15.47
2016,2,8,17,15,224.0,15.5,1.1,13.5,40.5,11.24,0.7
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.0,11.0,1.55,8.5,20.5,49.33,0.0
2016,2,9,7,30,302.0,22.0,1.7,9.0,41.0,128.63,59.13
2016,2,9,7,45,419.5,31.5,1.9,9.5,83.0,199.6,149.92
2016,2,9,8,0,537.0,41.0,2.1,10.0,125.0,276.1,219.01
2016,2,9,8,15,606.0,47.0,2.2,10.5,172.0,333.9,271.48
2016,2,9,8,30,675.0,53.0,2.3,11.0,219.0,399.66,328.87
2016,2,9,8,45,719.5,57.5,2.4,11.5,265.5,454.75,375.99
2016,2,9,9,0,764.0,62.0,2.5,12.0,312.0,511.18,422.6
2016,2,9,9,15,794.0,65.5,2.5,12.5,355.5,558.74,460.44
2016,2,9,9,30,824.0,69.0,2.5,13.0,399.0,605.79,496.69
2016,2,9,9,45,847.0,71.0,2.5,13.5,437.5,645.64,526.42
2016,2,9,10,0,870.0,73.0,2.5,14.0,476.0,683.87,553.63
2016,2,9,10,15,738.0,108.0,2.45,14.5,466.5,652.03,526.29
2016,2,9,10,30,606.0,143.0,2.4,15.0,457.0,608.57,489.94
2016,2,9,10,45,762.5,111.0,2.35,15.5,524.5,695.38,555.55
2016,2,9,11,0,919.0,79.0,2.3,16.0,592.0,775.86,611.29
2016,2,9,11,15,925.5,80.0,2.15,16.5,610.0,787.62,615.97
2016,2,9,11,30,932.0,81.0,2.0,17.0,628.0,796.03,618.86
2016,2,9,11,45,933.5,82.0,1.9,17.5,638.0,797.24,617.16
2016,2,9,12,0,935.0,83.0,1.8,18.0,648.0,794.98,613.2
2016,2,9,12,15,935.5,83.0,1.65,18.0,649.5,787.4,606.34
2016,2,9,12,30,936.0,83.0,1.5,18.0,651.0,776.39,597.22
2016,2,9,12,45,934.5,82.5,1.4,18.5,645.0,760.03,583.91
2016,2,9,13,0,933.0,82.0,1.3,19.0,639.0,740.42,568.52
2016,2,9,13,15,927.5,81.0,1.2,19.0,624.5,714.41,549.86
2016,2,9,13,30,922.0,80.0,1.1,19.0,610.0,685.55,528.39
2016,2,9,13,45,910.0,80.0,1.0,19.0,587.5,651.02,502.1
2016,2,9,14,0,898.0,80.0,0.9,19.0,565.0,614.35,473.9
2016,2,9,14,15,569.5,148.0,0.9,19.0,449.5,472.26,366.77
2016,2,9,14,30,241.0,216.0,0.9,19.0,334.0,343.37,267.72
2016,2,9,14,45,280.0,194.5,0.9,19.0,323.0,328.78,257.04
2016,2,9,15,0,319.0,173.0,0.9,19.0,312.0,310.54,242.03
2016,2,9,15,15,303.5,158.0,0.9,18.0,280.5,273.75,213.04
2016,2,9,15,30,288.0,143.0,0.9,17.0,249.0,237.9,184.16
2016,2,9,15,45,269.0,128.0,0.9,16.5,217.5,202.12,154.46
2016,2,9,16,0,250.0,113.0,0.9,16.0,186.0,167.91,125.7
2016,2,9,16,15,229.0,95.5,0.95,15.5,153.5,132.73,96.21
2016,2,9,16,30,208.0,78.0,1.0,15.0,121.0,99.67,68.95
2016,2,9,16,45,177.0,59.5,1.05,14.5,89.5,67.22,43.81
2016,2,9,17,0,146.0,41.0,1.1,14.0,58.0,38.38,23.34
2016,2,9,17,15,73.0,25.0,1.1,14.0,33.5,20.92,7.54
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,8.0,1.0,9.5,8.0,7.86,0.0
2016,2,10,7,30,0.0,16.0,1.0,10.0,16.0,15.44,3.7
2016,2,10,7,45,0.0,32.0,1.0,10.5,32.0,31.67,20.58
2016,2,10,8,0,0.0,48.0,1.0,11.0,48.0,48.29,35.39
2016,2,10,8,15,0.0,66.0,1.05,11.0,66.0,66.98,51.79
2016,2,10,8,30,0.0,84.0,1.1,11.0,84.0,85.48,67.83
2016,2,10,8,45,2.5,101.0,1.2,11.5,101.5,104.04,83.55
2016,2,10,9,0,5.0,118.0,1.3,12.0,119.0,122.75,99.12
2016,2,10,9,15,8.5,132.5,1.3,12.0,135.5,139.42,112.94
2016,2,10,9,30,12.0,147.0,1.3,12.0,152.0,156.32,126.8
2016,2,10,9,45,223.5,157.5,1.35,12.5,261.5,327.61,270.18
2016,2,10,10,0,435.0,168.0,1.4,13.0,371.0,496.63,403.83
2016,2,10,10,15,501.5,162.5,1.4,13.5,412.0,545.57,439.7
2016,2,10,10,30,568.0,157.0,1.4,14.0,453.0,595.27,476.36
2016,2,10,10,45,722.5,123.5,1.4,14.5,518.0,682.84,541.63
2016,2,10,11,0,877.0,90.0,1.4,15.0,583.0,764.74,597.8
2016,2,10,11,15,753.5,128.0,1.4,15.0,560.5,721.99,565.73
2016,2,10,11,30,630.0,166.0,1.4,15.0,538.0,671.2,527.27
2016,2,10,11,45,764.0,129.5,1.4,15.5,588.5,731.47,571.52
2016,2,10,12,0,898.0,93.0,1.4,16.0,639.0,781.64,604.92
2016,2,10,12,15,899.0,93.0,1.4,16.0,641.0,774.65,599.29
2016,2,10,12,30,900.0,93.0,1.4,16.0,643.0,764.35,592.13
2016,2,10,12,45,899.5,92.0,1.45,16.5,637.5,748.62,580.72
2016,2,10,13,0,899.0,91.0,1.5,17.0,632.0,729.73,567.19
2016,2,10,13,15,894.0,90.0,1.55,17.0,618.0,704.7,550.37
2016,2,10,13,30,889.0,89.0,1.6,17.0,604.0,676.9,530.39
2016,2,10,13,45,744.0,123.0,1.7,17.0,543.5,598.7,471.44
2016,2,10,14,0,599.0,157.0,1.8,17.0,483.0,522.48,413.17
2016,2,10,14,15,608.5,145.0,1.8,17.0,461.5,492.84,390.5
2016,2,10,14,30,618.0,133.0,1.8,17.0,440.0,460.87,365.05
2016,2,10,14,45,614.0,123.5,1.8,17.0,411.5,422.64,334.01
2016,2,10,15,0,610.0,114.0,1.8,17.0,383.0,383.29,301.27
2016,2,10,15,15,525.0,118.0,1.6,16.5,334.5,323.37,252.36
2016,2,10,15,30,440.0,122.0,1.4,16.0,286.0,271.59,209.81
2016,2,10,15,45,409.0,112.5,1.2,15.5,250.0,229.79,174.19
2016,2,10,16,0,378.0,103.0,1.0,15.0,214.0,190.44,140.4
2016,2,10,16,15,347.5,88.5,1.0,14.5,177.0,149.19,105.45
2016,2,10,16,30,317.0,74.0,1.0,14.0,140.0,110.87,73.8
2016,2,10,16,45,270.0,57.5,1.05,13.5,104.0,72.5,44.76
2016,2,10,17,0,223.0,41.0,1.1,13.0,68.0,39.26,22.71
2016,2,10,17,15,111.5,26.0,1.1,12.5,39.5,20.25,8.23
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,85.5,12.5,0.75,9.5,18.5,34.54,0.0
2016,2,11,7,30,171.0,25.0,0.8,10.0,37.0,94.1,52.57
2016,2,11,7,45,234.0,40.5,0.85,10.5,71.0,145.23,109.96
2016,2,11,8,0,297.0,56.0,0.9,11.0,105.0,198.55,157.62
2016,2,11,8,15,336.5,70.5,0.9,11.5,143.0,245.37,198.92
2016,2,11,8,30,376.0,85.0,0.9,12.0,181.0,294.88,241.23
2016,2,11,8,45,407.5,96.0,0.95,12.5,217.5,338.34,277.56
2016,2,11,9,0,439.0,107.0,1.0,13.0,254.0,383.14,313.87
2016,2,11,9,15,415.5,127.0,1.0,13.0,280.5,406.18,331.84
2016,2,11,9,30,392.0,147.0,1.0,13.0,307.0,426.12,346.86
2016,2,11,9,45,496.5,137.5,1.0,13.5,359.5,494.51,400.14
2016,2,11,10,0,601.0,128.0,1.0,14.0,412.0,570.52,457.16
2016,2,11,10,15,616.0,133.5,1.0,14.0,441.0,599.49,477.58
2016,2,11,10,30,631.0,139.0,1.0,14.0,470.0,626.75,496.93
2016,2,11,10,45,561.5,170.5,1.0,14.5,475.5,614.61,484.79
2016,2,11,11,0,492.0,202.0,1.0,15.0,481.0,602.04,472.61
2016,2,11,11,15,399.5,233.0,1.05,15.0,463.5,559.93,439.94
2016,2,11,11,30,307.0,264.0,1.1,15.0,446.0,523.71,411.22
2016,2,11,11,45,301.5,271.0,1.15,15.5,453.0,525.34,411.77
2016,2,11,12,0,296.0,278.0,1.2,16.0,460.0,525.77,411.1
2016,2,11,12,15,266.0,282.5,1.2,16.0,446.5,504.03,394.15
2016,2,11,12,30,236.0,287.0,1.2,16.0,433.0,475.08,372.1
2016,2,11,12,45,406.5,238.5,1.3,16.5,486.5,553.67,434.02
2016,2,11,13,0,577.0,190.0,1.4,17.0,540.0,613.16,479.82
2016,2,11,13,15,434.5,224.5,1.4,17.0,485.0,537.41,420.86
2016,2,11,13,30,292.0,259.0,1.4,17.0,430.0,461.83,362.37
2016,2,11,13,45,523.5,193.0,1.45,17.0,486.0,533.03,419.94
2016,2,11,14,0,755.0,127.0,1.5,17.0,542.0,586.6,461.39
2016,2,11,14,15,740.5,124.0,1.4,17.0,514.0,547.37,429.88
2016,2,11,14,30,726.0,121.0,1.3,17.0,486.0,507.09,397.81
2016,2,11,14,45,576.0,139.5,1.25,17.0,416.5,420.63,330.27
2016,2,11,15,0,426.0,158.0,1.2,17.0,347.0,346.68,271.99
2016,2,11,15,15,450.0,138.0,1.1,16.5,321.5,315.2,245.88
2016,2,11,15,30,474.0,118.0,1.0,16.0,296.0,280.78,216.05
2016,2,11,15,45,423.5,114.0,0.9,16.0,258.5,236.73,178.8
2016,2,11,16,0,373.0,110.0,0.8,16.0,221.0,196.96,145.22
2016,2,11,16,15,334.5,95.0,0.85,15.5,182.0,153.77,109.34
2016,2,11,16,30,296.0,80.0,0.9,15.0,143.0,114.39,77.35
2016,2,11,16,45,239.5,63.0,0.95,14.5,106.0,75.66,48.29
2016,2,11,17,0,183.0,46.0,1.0,14.0,69.0,43.12,26.3
2016,2,11,17,15,91.5,28.5,1.0,13.5,40.0,23.71,11.47
2016,2,11,17,30,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
