Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,7,15,126.5,13.5,1.0,10.0,23.0,46.54,0.0
2016,2,12,7,30,253.0,27.0,1.1,10.0,46.0,123.7,74.75
2016,2,12,7,45,362.0,38.0,1.2,10.5,87.5,189.63,144.45
2016,2,12,8,0,471.0,49.0,1.3,11.0,129.0,263.12,209.14
2016,2,12,8,15,392.5,71.5,1.2,11.5,152.0,272.75,221.39
2016,2,12,8,30,314.0,94.0,1.1,12.0,175.0,275.96,226.16
2016,2,12,8,45,348.5,105.5,1.05,12.5,211.0,319.2,262.34
2016,2,12,9,0,383.0,117.0,1.0,13.0,247.0,364.16,298.5
2016,2,12,9,15,408.5,129.5,0.95,13.0,284.0,406.15,331.68
2016,2,12,9,30,434.0,142.0,0.9,13.0,321.0,448.49,364.26
2016,2,12,9,45,545.5,128.0,0.9,13.5,374.0,517.85,417.77
2016,2,12,10,0,657.0,114.0,0.9,14.0,427.0,595.81,475.77
2016,2,12,10,15,577.0,148.5,0.95,14.0,436.5,586.91,466.76
2016,2,12,10,30,497.0,183.0,1.0,14.0,446.0,576.56,457.28
2016,2,12,10,45,670.0,142.0,1.05,14.5,514.0,669.57,527.69
2016,2,12,11,0,843.0,101.0,1.1,15.0,582.0,757.93,589.37
2016,2,12,11,15,849.5,102.0,1.15,15.0,600.0,769.08,596.02
2016,2,12,11,30,856.0,103.0,1.2,15.0,618.0,777.1,601.54
2016,2,12,11,45,738.5,141.0,1.25,15.0,590.5,730.24,568.6
2016,2,12,12,0,621.0,179.0,1.3,15.0,563.0,677.14,529.21
2016,2,12,12,15,477.5,225.5,1.3,15.0,521.0,609.53,477.36
2016,2,12,12,30,334.0,272.0,1.3,15.0,479.0,538.89,422.58
2016,2,12,12,45,399.0,253.0,1.3,15.0,498.0,558.82,439.27
2016,2,12,13,0,464.0,234.0,1.3,15.0,517.0,581.3,456.66
2016,2,12,13,15,398.5,244.0,1.25,15.0,483.5,529.19,416.41
2016,2,12,13,30,333.0,254.0,1.2,15.0,450.0,484.53,381.89
2016,2,12,13,45,276.5,253.0,1.2,15.0,412.0,436.43,345.02
2016,2,12,14,0,220.0,252.0,1.2,15.0,374.0,386.94,306.75
2016,2,12,14,15,343.0,215.5,1.05,15.0,395.0,413.28,328.03
2016,2,12,14,30,466.0,179.0,0.9,15.0,416.0,429.52,339.73
2016,2,12,14,45,516.0,154.0,0.8,15.0,399.5,407.92,321.53
2016,2,12,15,0,566.0,129.0,0.7,15.0,383.0,382.66,299.8
2016,2,12,15,15,453.5,135.5,0.7,14.5,327.0,315.53,246.69
2016,2,12,15,30,341.0,142.0,0.7,14.0,271.0,257.96,201.12
2016,2,12,15,45,313.0,129.5,0.75,14.0,237.5,219.08,168.64
2016,2,12,16,0,285.0,117.0,0.8,14.0,204.0,182.54,137.69
2016,2,12,16,15,258.5,100.0,0.85,13.5,169.0,144.66,105.87
2016,2,12,16,30,232.0,83.0,0.9,13.0,134.0,109.43,76.71
2016,2,12,16,45,190.5,65.0,0.95,13.0,100.0,74.84,49.8
2016,2,12,17,0,149.0,47.0,1.0,13.0,66.0,44.93,28.45
2016,2,12,17,15,74.5,29.5,1.0,12.5,39.0,24.51,12.87
2016,2,12,17,30,0.0,12.0,1.0,12.0,12.0,11.8,0.0
2016,2,12,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.5,2.05,8.5,26.0,57.61,0.0
2016,2,13,7,30,341.0,25.0,2.1,9.0,52.0,151.27,96.77
2016,2,13,7,45,454.5,34.0,2.2,9.5,96.5,219.95,169.26
2016,2,13,8,0,568.0,43.0,2.3,10.0,141.0,297.62,238.57
2016,2,13,8,15,632.0,48.5,2.15,10.5,188.5,355.28,290.34
2016,2,13,8,30,696.0,54.0,2.0,11.0,236.0,420.13,345.94
2016,2,13,8,45,741.5,57.5,1.9,11.5,283.5,476.16,392.53
2016,2,13,9,0,787.0,61.0,1.8,12.0,331.0,533.56,438.3
2016,2,13,9,15,815.0,64.0,1.9,12.5,375.0,580.66,475.34
2016,2,13,9,30,843.0,67.0,2.0,13.0,419.0,627.06,510.84
2016,2,13,9,45,872.0,66.5,2.15,13.5,459.0,664.74,539.0
2016,2,13,10,0,901.0,66.0,2.3,14.0,499.0,705.18,567.57
2016,2,13,10,15,914.5,68.0,2.3,14.5,532.0,735.8,587.59
2016,2,13,10,30,928.0,70.0,2.3,15.0,565.0,763.76,605.51
2016,2,13,10,45,940.5,70.0,2.35,15.5,592.0,785.78,619.38
2016,2,13,11,0,953.0,70.0,2.4,16.0,619.0,804.71,631.07
2016,2,13,11,15,959.0,70.5,2.45,16.0,637.0,815.97,638.55
2016,2,13,11,30,965.0,71.0,2.5,16.0,655.0,823.74,643.75
2016,2,13,11,45,970.5,70.5,2.6,16.5,666.0,826.42,644.64
2016,2,13,12,0,976.0,70.0,2.7,17.0,677.0,825.47,643.13
2016,2,13,12,15,976.5,70.0,2.7,17.0,679.0,817.63,637.42
2016,2,13,12,30,977.0,70.0,2.7,17.0,681.0,806.21,629.34
2016,2,13,12,45,968.5,73.5,2.7,17.0,674.5,788.52,616.92
2016,2,13,13,0,960.0,77.0,2.7,17.0,668.0,767.6,602.31
2016,2,13,13,15,955.0,76.0,2.75,17.0,653.0,741.18,584.05
2016,2,13,13,30,950.0,75.0,2.8,17.0,638.0,711.78,563.58
2016,2,13,13,45,939.0,75.0,2.85,17.0,615.5,676.81,537.35
2016,2,13,14,0,928.0,75.0,2.9,17.0,593.0,639.53,508.67
2016,2,13,14,15,916.0,73.5,2.9,17.0,563.5,598.04,476.0
2016,2,13,14,30,904.0,72.0,2.9,17.0,534.0,554.79,441.21
2016,2,13,14,45,886.0,70.5,2.95,17.0,498.0,507.1,402.21
2016,2,13,15,0,868.0,69.0,3.0,17.0,462.0,458.65,361.51
2016,2,13,15,15,845.0,66.5,2.65,16.5,420.5,406.47,316.73
2016,2,13,15,30,822.0,64.0,2.3,16.0,379.0,354.58,271.11
2016,2,13,15,45,784.5,61.0,1.95,15.5,333.5,298.44,221.52
2016,2,13,16,0,747.0,58.0,1.6,15.0,288.0,244.73,173.52
2016,2,13,16,15,696.5,53.5,1.55,14.0,240.0,189.76,125.88
2016,2,13,16,30,646.0,49.0,1.5,13.0,192.0,139.33,83.68
2016,2,13,16,45,559.0,42.5,1.45,12.5,145.0,87.04,45.26
2016,2,13,17,0,472.0,36.0,1.4,12.0,98.0,45.29,21.63
2016,2,13,17,15,326.5,25.5,1.4,11.5,59.5,19.62,9.7
2016,2,13,17,30,181.0,15.0,1.4,11.0,21.0,14.74,0.0
2016,2,13,17,45,90.5,7.5,1.45,11.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,153.5,12.5,1.8,9.5,25.5,53.54,0.0
2016,2,14,7,30,307.0,25.0,2.0,10.0,51.0,142.52,94.26
2016,2,14,7,45,382.0,37.0,2.25,10.5,90.5,198.18,152.86
2016,2,14,8,0,457.0,49.0,2.5,11.0,130.0,260.43,209.13
2016,2,14,8,15,508.5,57.5,2.5,11.5,172.5,314.07,257.21
2016,2,14,8,30,560.0,66.0,2.5,12.0,215.0,370.99,306.51
2016,2,14,8,45,593.0,73.0,2.55,12.5,256.0,418.98,347.14
2016,2,14,9,0,626.0,80.0,2.6,13.0,297.0,467.84,387.14
2016,2,14,9,15,360.0,130.0,2.75,13.5,258.5,379.75,313.86
2016,2,14,9,30,94.0,180.0,2.9,14.0,220.0,253.06,206.7
2016,2,14,9,45,233.5,184.5,3.05,15.0,295.0,368.11,301.42
2016,2,14,10,0,373.0,189.0,3.2,16.0,370.0,474.6,385.9
2016,2,14,10,15,423.0,191.0,3.45,16.5,409.0,527.9,426.64
2016,2,14,10,30,473.0,193.0,3.7,17.0,448.0,573.47,461.37
2016,2,14,10,45,682.5,136.0,4.0,17.5,522.0,677.32,543.57
2016,2,14,11,0,892.0,79.0,4.3,18.0,596.0,772.15,613.09
2016,2,14,11,15,604.5,174.0,4.4,18.0,529.0,668.52,533.18
2016,2,14,11,30,317.0,269.0,4.5,18.0,462.0,539.86,429.32
2016,2,14,11,45,614.5,175.5,4.6,18.5,558.0,677.1,539.97
2016,2,14,12,0,912.0,82.0,4.7,19.0,654.0,793.42,626.5
2016,2,14,12,15,914.0,82.5,4.7,19.0,657.0,787.67,621.46
2016,2,14,12,30,916.0,83.0,4.7,19.0,660.0,778.52,614.78
2016,2,14,12,45,914.5,83.0,4.7,19.0,654.5,762.88,603.47
2016,2,14,13,0,913.0,83.0,4.7,19.0,649.0,744.03,589.91
2016,2,14,13,15,909.5,82.5,4.65,19.0,636.0,720.14,572.45
2016,2,14,13,30,906.0,82.0,4.6,19.0,623.0,693.32,552.84
2016,2,14,13,45,895.0,82.5,4.55,19.0,601.5,660.01,526.71
2016,2,14,14,0,884.0,83.0,4.5,19.0,580.0,624.51,498.54
2016,2,14,14,15,656.5,137.5,4.35,19.0,496.5,520.74,415.3
2016,2,14,14,30,429.0,192.0,4.2,19.0,413.0,425.78,338.68
2016,2,14,14,45,411.5,181.0,4.1,19.0,381.5,386.66,307.24
2016,2,14,15,0,394.0,170.0,4.0,19.0,350.0,348.07,275.53
2016,2,14,15,15,347.0,160.5,3.85,18.5,309.0,298.22,235.07
2016,2,14,15,30,300.0,151.0,3.7,18.0,268.0,254.12,198.89
2016,2,14,15,45,282.5,136.0,3.55,17.5,236.0,217.79,168.24
2016,2,14,16,0,265.0,121.0,3.4,17.0,204.0,182.86,138.42
2016,2,14,16,15,245.5,103.5,3.2,16.5,170.5,146.76,107.7
2016,2,14,16,30,226.0,86.0,3.0,16.0,137.0,112.6,79.07
2016,2,14,16,45,196.5,67.0,2.8,15.5,104.0,78.3,51.94
2016,2,14,17,0,167.0,48.0,2.6,15.0,71.0,47.44,29.63
2016,2,14,17,15,83.5,32.0,2.55,14.5,43.5,26.5,15.32
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,15.73,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,7.86,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,215.5,12.5,2.45,11.5,31.0,70.84,0.0
2016,2,15,7,30,431.0,25.0,2.6,12.0,62.0,179.82,121.67
2016,2,15,7,45,531.0,32.0,2.8,13.0,108.0,245.7,188.34
2016,2,15,8,0,631.0,39.0,3.0,14.0,154.0,320.15,254.38
2016,2,15,8,15,688.5,44.0,3.05,14.0,202.0,380.57,308.78
2016,2,15,8,30,746.0,49.0,3.1,14.0,250.0,444.34,364.25
2016,2,15,8,45,783.5,52.5,3.2,14.5,297.5,498.28,409.59
2016,2,15,9,0,821.0,56.0,3.3,15.0,345.0,552.94,453.94
2016,2,15,9,15,846.0,58.5,3.25,15.0,388.0,595.03,487.75
2016,2,15,9,30,871.0,61.0,3.2,15.0,431.0,639.98,522.69
2016,2,15,9,45,889.0,62.5,3.2,15.5,469.5,677.77,549.38
2016,2,15,10,0,907.0,64.0,3.2,16.0,508.0,713.59,573.74
2016,2,15,10,15,919.0,65.5,3.2,16.5,540.0,742.85,592.9
2016,2,15,10,30,931.0,67.0,3.2,17.0,572.0,769.36,609.9
2016,2,15,10,45,939.5,68.0,3.25,17.5,597.5,789.7,622.59
2016,2,15,11,0,948.0,69.0,3.3,18.0,623.0,806.84,633.01
2016,2,15,11,15,953.5,69.5,3.3,18.0,641.0,817.74,639.96
2016,2,15,11,30,959.0,70.0,3.3,18.0,659.0,825.15,644.58
2016,2,15,11,45,961.5,70.5,3.35,18.5,669.0,826.67,644.21
2016,2,15,12,0,964.0,71.0,3.4,19.0,679.0,824.59,641.46
2016,2,15,12,15,964.5,71.0,3.4,19.0,681.0,816.81,635.77
2016,2,15,12,30,965.0,71.0,3.4,19.0,683.0,805.47,627.72
2016,2,15,12,45,956.0,74.0,3.4,19.0,676.0,786.91,614.62
2016,2,15,13,0,947.0,77.0,3.4,19.0,669.0,765.19,599.36
2016,2,15,13,15,942.5,76.5,3.35,19.0,655.0,739.84,581.29
2016,2,15,13,30,938.0,76.0,3.3,19.0,641.0,711.51,561.08
2016,2,15,13,45,929.0,75.5,3.3,19.5,619.0,677.46,534.68
2016,2,15,14,0,920.0,75.0,3.3,20.0,597.0,641.02,505.63
2016,2,15,14,15,909.0,73.5,3.15,19.5,568.0,600.2,474.19
2016,2,15,14,30,898.0,72.0,3.0,19.0,539.0,557.57,440.59
2016,2,15,14,45,881.5,70.5,2.9,19.0,503.5,510.64,402.16
2016,2,15,15,0,865.0,69.0,2.8,19.0,468.0,462.84,362.11
2016,2,15,15,15,843.0,66.5,2.45,18.5,427.0,410.91,318.03
2016,2,15,15,30,821.0,64.0,2.1,18.0,386.0,359.22,273.05
2016,2,15,15,45,788.5,61.0,1.8,18.0,341.0,304.33,224.48
2016,2,15,16,0,756.0,58.0,1.5,18.0,296.0,251.36,177.1
2016,2,15,16,15,709.5,53.5,1.4,17.0,248.5,196.32,129.68
2016,2,15,16,30,663.0,49.0,1.3,16.0,201.0,145.39,87.09
2016,2,15,16,45,589.5,42.5,1.25,15.5,154.0,94.41,49.21
2016,2,15,17,0,516.0,36.0,1.2,15.0,107.0,51.27,24.13
2016,2,15,17,15,380.0,26.0,1.2,15.0,66.5,19.71,10.23
2016,2,15,17,30,244.0,16.0,1.2,15.0,26.0,12.53,0.0
2016,2,15,17,45,122.0,8.0,1.25,15.0,13.0,7.86,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,203.0,13.5,1.6,10.5,32.0,78.86,0.0
2016,2,16,7,30,406.0,27.0,1.9,11.0,64.0,179.03,124.58
2016,2,16,7,45,505.0,35.0,2.2,12.0,109.5,240.89,185.96
2016,2,16,8,0,604.0,43.0,2.5,13.0,155.0,315.33,251.78
2016,2,16,8,15,662.0,48.5,2.45,13.0,203.0,375.75,305.74
2016,2,16,8,30,720.0,54.0,2.4,13.0,251.0,439.55,360.7
2016,2,16,8,45,758.0,57.5,2.35,13.5,298.0,492.98,404.93
2016,2,16,9,0,796.0,61.0,2.3,14.0,345.0,547.19,448.06
2016,2,16,9,15,821.5,64.0,2.35,14.5,388.0,593.43,483.93
2016,2,16,9,30,847.0,67.0,2.4,15.0,431.0,638.81,518.08
2016,2,16,9,45,867.0,68.5,2.45,16.0,470.0,673.21,541.37
2016,2,16,10,0,887.0,70.0,2.5,17.0,509.0,709.94,565.29
2016,2,16,10,15,900.0,72.0,2.5,17.0,541.0,740.09,585.87
2016,2,16,10,30,913.0,74.0,2.5,17.0,573.0,767.58,604.45
2016,2,16,10,45,920.5,75.5,2.5,17.5,598.5,787.47,616.36
2016,2,16,11,0,928.0,77.0,2.5,18.0,624.0,804.19,626.05
2016,2,16,11,15,933.5,77.5,2.5,18.0,642.0,814.91,632.76
2016,2,16,11,30,939.0,78.0,2.5,18.0,660.0,822.21,637.23
2016,2,16,11,45,941.0,79.0,2.5,18.5,670.0,823.85,636.66
2016,2,16,12,0,943.0,80.0,2.5,19.0,680.0,821.95,633.81
2016,2,16,12,15,943.5,80.0,2.5,19.0,681.5,814.25,628.27
2016,2,16,12,30,944.0,80.0,2.5,19.0,683.0,803.06,620.45
2016,2,16,12,45,944.0,79.0,2.55,19.5,677.5,786.97,608.49
2016,2,16,13,0,944.0,78.0,2.6,20.0,672.0,767.51,594.28
2016,2,16,13,15,939.5,77.5,2.6,20.0,658.0,742.17,576.76
2016,2,16,13,30,935.0,77.0,2.6,20.0,644.0,713.85,557.13
2016,2,16,13,45,927.0,76.0,2.65,20.0,622.0,679.92,532.67
2016,2,16,14,0,919.0,75.0,2.7,20.0,600.0,643.54,505.25
2016,2,16,14,15,908.5,73.5,2.65,20.0,571.0,602.95,473.68
2016,2,16,14,30,898.0,72.0,2.6,20.0,542.0,560.52,440.01
2016,2,16,14,45,883.0,70.0,2.55,20.0,507.0,513.72,402.2
2016,2,16,15,0,868.0,68.0,2.5,20.0,472.0,465.92,362.63
2016,2,16,15,15,846.0,65.5,2.2,19.5,431.0,414.03,318.96
2016,2,16,15,30,824.0,63.0,1.9,19.0,390.0,361.76,273.91
2016,2,16,15,45,790.5,60.5,1.65,18.5,344.5,306.77,226.04
2016,2,16,16,0,757.0,58.0,1.4,18.0,299.0,253.78,179.21
2016,2,16,16,15,711.0,53.5,1.3,17.5,251.5,198.61,131.4
2016,2,16,16,30,665.0,49.0,1.2,17.0,204.0,147.49,88.44
2016,2,16,16,45,585.5,43.0,1.15,16.5,156.5,96.05,50.35
2016,2,16,17,0,506.0,37.0,1.1,16.0,109.0,51.24,23.71
2016,2,16,17,15,253.0,32.5,1.05,15.5,68.5,25.13,14.85
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,24.72,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.35,14.0,0.5,0.48,0.0
2016,2,17,7,30,0.0,1.0,3.5,14.0,1.0,0.96,0.0
2016,2,17,7,45,0.0,2.0,3.7,14.0,2.0,1.93,0.0
2016,2,17,8,0,0.0,3.0,3.9,14.0,3.0,2.89,0.0
2016,2,17,8,15,0.0,4.0,4.0,14.5,4.0,3.85,0.0
2016,2,17,8,30,0.0,5.0,4.1,15.0,5.0,4.82,0.0
2016,2,17,8,45,0.0,6.0,4.25,15.5,6.0,5.78,0.0
2016,2,17,9,0,0.0,7.0,4.4,16.0,7.0,6.75,0.09
2016,2,17,9,15,156.0,90.5,4.5,16.0,158.5,201.37,166.49
2016,2,17,9,30,312.0,174.0,4.6,16.0,310.0,404.33,332.66
2016,2,17,9,45,431.0,164.0,4.75,16.5,369.0,490.09,401.4
2016,2,17,10,0,550.0,154.0,4.9,17.0,428.0,572.93,467.06
2016,2,17,10,15,505.5,179.0,5.1,17.0,443.5,579.34,470.55
2016,2,17,10,30,461.0,204.0,5.3,17.0,459.0,581.7,471.08
2016,2,17,10,45,360.5,237.5,5.5,17.0,442.5,539.28,435.79
2016,2,17,11,0,260.0,271.0,5.7,17.0,426.0,501.35,403.49
2016,2,17,11,15,246.0,282.0,5.85,17.0,432.0,494.42,397.7
2016,2,17,11,30,232.0,293.0,6.0,17.0,438.0,494.75,397.34
2016,2,17,11,45,239.0,297.0,6.2,17.0,448.5,502.8,403.73
2016,2,17,12,0,246.0,301.0,6.4,17.0,459.0,509.92,409.41
2016,2,17,12,15,234.5,303.5,6.45,16.5,454.5,500.14,402.09
2016,2,17,12,30,223.0,306.0,6.5,16.0,450.0,489.69,394.29
2016,2,17,12,45,305.0,287.0,6.6,16.0,482.0,531.69,429.26
2016,2,17,13,0,387.0,268.0,6.7,16.0,514.0,563.29,455.78
2016,2,17,13,15,417.5,254.5,6.65,16.0,514.5,560.02,453.65
2016,2,17,13,30,448.0,241.0,6.6,16.0,515.0,558.84,452.99
2016,2,17,13,45,606.0,186.0,6.6,16.0,542.5,589.78,479.87
2016,2,17,14,0,764.0,131.0,6.6,16.0,570.0,611.56,498.5
2016,2,17,14,15,597.0,165.5,6.35,15.5,498.5,520.83,424.42
2016,2,17,14,30,430.0,200.0,6.1,15.0,427.0,438.28,356.64
2016,2,17,14,45,344.0,200.5,5.9,15.0,374.5,373.44,303.19
2016,2,17,15,0,258.0,201.0,5.7,15.0,322.0,317.82,257.09
2016,2,17,15,15,455.0,152.5,5.5,14.5,343.5,339.53,272.96
2016,2,17,15,30,652.0,104.0,5.3,14.0,365.0,341.54,269.52
2016,2,17,15,45,623.0,96.0,5.1,14.0,322.5,290.44,223.55
2016,2,17,16,0,594.0,88.0,4.9,14.0,280.0,241.28,179.02
2016,2,17,16,15,539.5,80.5,4.8,13.5,234.0,189.51,133.87
2016,2,17,16,30,485.0,73.0,4.7,13.0,188.0,143.02,94.58
2016,2,17,16,45,408.5,62.0,4.6,13.0,143.5,95.6,58.11
2016,2,17,17,0,332.0,51.0,4.5,13.0,99.0,57.2,33.18
2016,2,17,17,15,166.0,38.0,4.65,13.0,62.0,29.6,18.94
2016,2,17,17,30,0.0,25.0,4.8,13.0,25.0,22.73,0.0
2016,2,17,17,45,0.0,12.5,4.95,13.0,12.5,12.29,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,84.5,21.0,3.75,10.0,29.5,52.48,0.0
2016,2,18,7,30,169.0,42.0,3.8,10.0,59.0,115.72,83.9
2016,2,18,7,45,279.5,55.5,3.9,10.5,102.0,184.77,145.74
2016,2,18,8,0,390.0,69.0,4.0,11.0,145.0,259.57,211.26
2016,2,18,8,15,459.5,78.5,4.1,11.0,191.5,319.84,264.98
2016,2,18,8,30,529.0,88.0,4.2,11.0,238.0,386.89,323.29
2016,2,18,8,45,582.5,94.0,4.35,11.5,285.0,444.94,372.48
2016,2,18,9,0,636.0,100.0,4.5,12.0,332.0,505.23,422.27
2016,2,18,9,15,324.5,130.0,4.55,12.0,249.0,362.35,303.35
2016,2,18,9,30,13.0,160.0,4.6,12.0,166.0,170.07,138.37
2016,2,18,9,45,160.5,185.5,4.7,12.0,266.0,313.47,260.54
2016,2,18,10,0,308.0,211.0,4.8,12.0,366.0,458.41,379.95
2016,2,18,10,15,541.0,169.0,4.8,12.0,462.0,596.07,493.09
2016,2,18,10,30,774.0,127.0,4.8,12.0,558.0,737.28,604.93
2016,2,18,10,45,599.0,182.0,4.8,12.5,524.5,670.33,548.04
2016,2,18,11,0,424.0,237.0,4.8,13.0,491.0,599.62,487.92
2016,2,18,11,15,617.0,186.0,4.75,13.0,567.5,700.05,569.38
2016,2,18,11,30,810.0,135.0,4.7,13.0,644.0,797.84,644.17
2016,2,18,11,45,813.5,136.0,4.7,13.0,654.0,797.16,642.62
2016,2,18,12,0,817.0,137.0,4.7,13.0,664.0,796.4,641.76
2016,2,18,12,15,536.5,220.0,4.7,13.0,567.0,659.55,533.7
2016,2,18,12,30,256.0,303.0,4.7,13.0,470.0,519.03,418.63
2016,2,18,12,45,134.0,261.5,4.7,13.0,349.0,371.51,300.92
2016,2,18,13,0,12.0,220.0,4.7,13.0,228.0,225.14,180.52
2016,2,18,13,15,12.0,217.0,4.6,13.0,224.5,221.56,177.94
2016,2,18,13,30,12.0,214.0,4.5,13.0,221.0,217.96,175.14
2016,2,18,13,45,186.5,228.5,4.45,13.0,336.5,353.35,288.43
2016,2,18,14,0,361.0,243.0,4.4,13.0,452.0,472.57,384.69
2016,2,18,14,15,584.0,174.0,4.25,13.0,493.5,521.92,425.2
2016,2,18,14,30,807.0,105.0,4.1,13.0,535.0,551.37,448.31
2016,2,18,14,45,491.5,157.5,3.95,13.0,414.0,408.72,332.01
2016,2,18,15,0,176.0,210.0,3.8,13.0,293.0,287.72,233.05
2016,2,18,15,15,356.5,164.0,3.5,12.5,314.5,309.61,249.92
2016,2,18,15,30,537.0,118.0,3.2,12.0,336.0,313.69,249.03
2016,2,18,15,45,498.0,113.0,2.9,12.0,297.0,267.93,208.43
2016,2,18,16,0,459.0,108.0,2.6,12.0,258.0,225.22,170.47
2016,2,18,16,15,509.5,87.0,2.3,11.5,229.5,190.88,136.77
2016,2,18,16,30,560.0,66.0,2.0,11.0,201.0,149.34,97.11
2016,2,18,16,45,485.0,56.5,1.7,10.5,155.0,100.05,59.0
2016,2,18,17,0,410.0,47.0,1.4,10.0,109.0,58.87,32.5
2016,2,18,17,15,283.0,34.5,1.35,9.5,69.5,27.26,17.54
2016,2,18,17,30,156.0,22.0,1.3,9.0,30.0,17.34,0.0
2016,2,18,17,45,78.0,11.0,1.3,9.0,15.0,10.81,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,180.5,16.0,2.95,8.5,35.0,79.32,14.72
2016,2,19,7,30,361.0,32.0,3.2,9.0,70.0,173.25,127.73
2016,2,19,7,45,448.0,42.0,3.45,9.5,114.0,235.32,186.41
2016,2,19,8,0,535.0,52.0,3.7,10.0,158.0,305.17,249.21
2016,2,19,8,15,593.5,58.5,3.95,10.5,205.5,364.39,302.34
2016,2,19,8,30,652.0,65.0,4.2,11.0,253.0,427.29,357.13
2016,2,19,8,45,683.0,71.5,4.45,11.5,297.5,477.97,400.51
2016,2,19,9,0,714.0,78.0,4.7,12.0,342.0,529.15,443.07
2016,2,19,9,15,741.5,82.0,4.75,12.0,384.5,572.72,478.97
2016,2,19,9,30,769.0,86.0,4.8,12.0,427.0,618.47,515.74
2016,2,19,9,45,596.0,138.0,4.9,12.5,416.0,581.08,482.05
2016,2,19,10,0,423.0,190.0,5.0,13.0,405.0,526.21,434.19
2016,2,19,10,15,463.5,192.5,4.9,13.0,441.5,567.01,466.55
2016,2,19,10,30,504.0,195.0,4.8,13.0,478.0,607.66,497.98
2016,2,19,10,45,410.5,230.0,4.75,13.0,467.0,571.73,466.9
2016,2,19,11,0,317.0,265.0,4.7,13.0,456.0,540.69,439.54
2016,2,19,11,15,158.5,211.5,4.55,12.5,307.0,349.27,285.77
2016,2,19,11,30,0.0,158.0,4.4,12.0,158.0,154.96,123.55
2016,2,19,11,45,24.0,219.5,4.25,12.0,235.0,236.46,191.07
2016,2,19,12,0,48.0,281.0,4.1,12.0,312.0,326.62,263.69
2016,2,19,12,15,28.5,246.0,3.95,12.0,264.5,272.59,219.54
2016,2,19,12,30,9.0,211.0,3.8,12.0,217.0,214.68,172.29
2016,2,19,12,45,13.5,224.5,3.7,12.0,233.5,231.32,186.01
2016,2,19,13,0,18.0,238.0,3.6,12.0,250.0,247.72,199.36
2016,2,19,13,15,66.5,264.5,3.6,12.0,306.5,313.54,253.56
2016,2,19,13,30,115.0,291.0,3.6,12.0,363.0,371.49,300.51
2016,2,19,13,45,57.5,211.0,3.65,12.0,247.0,247.49,200.42
2016,2,19,14,0,0.0,131.0,3.7,12.0,131.0,127.18,101.07
2016,2,19,14,15,1.0,149.5,3.6,11.5,150.0,145.83,117.08
2016,2,19,14,30,2.0,168.0,3.5,11.0,169.0,164.32,132.84
2016,2,19,14,45,6.5,169.5,3.45,11.0,172.5,167.74,135.96
2016,2,19,15,0,11.0,171.0,3.4,11.0,176.0,170.68,138.68
2016,2,19,15,15,75.0,173.5,3.15,10.5,204.5,199.71,163.05
2016,2,19,15,30,139.0,176.0,2.9,10.0,233.0,221.88,180.62
2016,2,19,15,45,127.5,158.5,2.65,10.0,206.0,192.96,155.88
2016,2,19,16,0,116.0,141.0,2.4,10.0,179.0,165.11,132.02
2016,2,19,16,15,105.0,120.0,2.15,9.5,151.0,135.36,106.68
2016,2,19,16,30,94.0,99.0,1.9,9.0,123.0,106.91,82.41
2016,2,19,16,45,75.5,78.0,1.65,9.0,94.5,79.06,59.09
2016,2,19,17,0,57.0,57.0,1.4,9.0,66.0,53.6,38.29
2016,2,19,17,15,28.5,38.0,1.3,8.5,42.5,34.36,23.9
2016,2,19,17,30,0.0,19.0,1.2,8.0,19.0,18.16,1.03
2016,2,19,17,45,0.0,9.5,1.15,8.0,9.5,9.34,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,19.0,1.7,4.5,32.0,65.1,20.78
2016,2,20,7,30,239.0,38.0,1.7,5.0,64.0,139.5,105.42
2016,2,20,7,45,298.0,54.0,1.75,5.5,103.0,191.52,154.23
2016,2,20,8,0,357.0,70.0,1.8,6.0,142.0,248.84,205.89
2016,2,20,8,15,399.5,82.5,1.85,6.5,183.5,298.84,250.47
2016,2,20,8,30,442.0,95.0,1.9,7.0,225.0,351.72,296.13
2016,2,20,8,45,482.5,101.5,1.95,8.0,264.5,398.88,335.32
2016,2,20,9,0,523.0,108.0,2.0,9.0,304.0,447.91,374.76
2016,2,20,9,15,526.5,122.5,2.0,9.5,339.5,484.13,402.85
2016,2,20,9,30,530.0,137.0,2.0,10.0,375.0,518.81,428.96
2016,2,20,9,45,432.0,173.5,2.05,10.5,378.5,506.01,415.77
2016,2,20,10,0,334.0,210.0,2.1,11.0,382.0,477.89,390.76
2016,2,20,10,15,600.5,154.5,2.0,11.0,486.0,631.48,513.43
2016,2,20,10,30,867.0,99.0,1.9,11.0,590.0,779.57,622.52
2016,2,20,10,45,869.0,103.5,1.85,11.5,614.0,797.89,631.57
2016,2,20,11,0,871.0,108.0,1.8,12.0,638.0,812.97,639.63
2016,2,20,11,15,712.0,159.0,1.75,12.0,601.0,751.21,593.98
2016,2,20,11,30,553.0,210.0,1.7,12.0,564.0,677.54,536.81
2016,2,20,11,45,508.5,231.5,1.65,12.0,560.5,663.47,525.16
2016,2,20,12,0,464.0,253.0,1.6,12.0,557.0,647.19,511.35
2016,2,20,12,15,410.0,270.0,1.6,12.0,539.0,610.46,483.03
2016,2,20,12,30,356.0,287.0,1.6,12.0,521.0,580.42,459.49
2016,2,20,12,45,476.0,244.0,1.65,12.5,554.0,624.44,494.59
2016,2,20,13,0,596.0,201.0,1.7,13.0,587.0,656.75,519.96
2016,2,20,13,15,531.5,219.5,1.7,13.0,558.5,614.62,487.02
2016,2,20,13,30,467.0,238.0,1.7,13.0,530.0,573.26,455.04
2016,2,20,13,45,680.5,164.5,1.75,13.0,573.5,625.08,497.85
2016,2,20,14,0,894.0,91.0,1.8,13.0,617.0,656.92,523.86
2016,2,20,14,15,883.0,89.0,1.8,13.0,588.0,617.04,492.41
2016,2,20,14,30,872.0,87.0,1.8,13.0,559.0,573.94,458.45
2016,2,20,14,45,859.0,84.0,1.8,13.0,524.0,527.31,420.9
2016,2,20,15,0,846.0,81.0,1.8,13.0,489.0,479.6,381.42
2016,2,20,15,15,824.5,78.0,1.65,12.5,447.5,427.5,337.54
2016,2,20,15,30,803.0,75.0,1.5,12.0,406.0,375.66,292.63
2016,2,20,15,45,777.0,70.0,1.35,12.0,361.5,320.93,243.91
2016,2,20,16,0,751.0,65.0,1.2,12.0,317.0,267.53,195.58
2016,2,20,16,15,706.5,60.0,1.15,11.5,268.5,211.74,146.31
2016,2,20,16,30,662.0,55.0,1.1,11.0,220.0,159.89,101.45
2016,2,20,16,45,595.5,48.0,1.1,10.5,172.0,106.31,59.3
2016,2,20,17,0,529.0,41.0,1.1,10.0,124.0,61.21,30.14
2016,2,20,17,15,407.0,31.0,1.1,9.5,81.0,23.39,14.55
2016,2,20,17,30,285.0,21.0,1.1,9.0,38.0,16.5,2.28
2016,2,20,17,45,142.5,10.5,1.1,9.0,19.0,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,221.0,16.5,1.3,6.5,41.0,94.33,41.06
2016,2,21,7,30,442.0,33.0,1.5,7.0,82.0,204.46,154.34
2016,2,21,7,45,535.0,41.0,1.7,8.0,130.5,271.27,216.06
2016,2,21,8,0,628.0,49.0,1.9,9.0,179.0,343.2,279.92
2016,2,21,8,15,683.0,54.5,1.9,9.5,229.0,404.57,333.84
2016,2,21,8,30,738.0,60.0,1.9,10.0,279.0,468.96,388.17
2016,2,21,8,45,777.5,63.0,1.9,10.5,327.5,524.29,433.37
2016,2,21,9,0,817.0,66.0,1.9,11.0,376.0,580.42,477.55
2016,2,21,9,15,842.0,69.0,1.9,11.5,421.0,627.68,513.39
2016,2,21,9,30,867.0,72.0,1.9,12.0,466.0,673.95,547.23
2016,2,21,9,45,886.5,74.0,1.95,12.5,505.5,709.52,571.3
2016,2,21,10,0,906.0,76.0,2.0,13.0,545.0,747.38,596.79
2016,2,21,10,15,918.5,78.0,2.0,13.0,578.5,777.82,617.29
2016,2,21,10,30,931.0,80.0,2.0,13.0,612.0,805.49,635.74
2016,2,21,10,45,940.5,81.0,2.0,13.5,638.0,826.72,648.37
2016,2,21,11,0,950.0,82.0,2.0,14.0,664.0,844.72,658.76
2016,2,21,11,15,955.5,82.5,2.0,14.0,682.5,855.62,665.46
2016,2,21,11,30,961.0,83.0,2.0,14.0,701.0,862.98,669.89
2016,2,21,11,45,963.5,83.5,2.05,14.0,711.0,864.35,670.8
2016,2,21,12,0,966.0,84.0,2.1,14.0,721.0,862.07,669.37
2016,2,21,12,15,966.0,84.5,2.15,14.0,723.0,854.17,664.17
2016,2,21,12,30,966.0,85.0,2.2,14.0,725.0,842.69,656.61
2016,2,21,12,45,963.0,85.0,2.25,14.5,718.5,824.85,643.48
2016,2,21,13,0,960.0,85.0,2.3,15.0,712.0,803.64,628.09
2016,2,21,13,15,955.5,84.5,2.35,15.0,697.0,777.58,610.44
2016,2,21,13,30,951.0,84.0,2.4,15.0,682.0,748.48,590.56
2016,2,21,13,45,940.0,84.0,2.45,15.0,659.0,712.7,565.47
2016,2,21,14,0,929.0,84.0,2.5,15.0,636.0,674.6,536.75
2016,2,21,14,15,917.5,82.5,2.5,15.0,606.0,632.54,504.22
2016,2,21,14,30,906.0,81.0,2.5,15.0,576.0,588.68,469.54
2016,2,21,14,45,888.5,79.5,2.5,15.0,539.0,540.17,430.38
2016,2,21,15,0,871.0,78.0,2.5,15.0,502.0,490.85,389.53
2016,2,21,15,15,752.0,89.0,2.25,14.5,433.0,410.21,323.81
2016,2,21,15,30,633.0,100.0,2.0,14.0,364.0,337.94,264.27
2016,2,21,15,45,698.5,82.5,1.75,13.5,344.0,308.8,235.66
2016,2,21,16,0,764.0,65.0,1.5,13.0,324.0,273.14,199.79
2016,2,21,16,15,718.0,60.0,1.45,12.0,275.0,216.14,149.73
2016,2,21,16,30,672.0,55.0,1.4,11.0,226.0,163.25,104.09
2016,2,21,16,45,601.5,48.5,1.35,10.5,176.5,108.93,61.2
2016,2,21,17,0,531.0,42.0,1.3,10.0,127.0,63.54,31.61
2016,2,21,17,15,408.5,32.0,1.3,9.5,83.5,24.12,15.28
2016,2,21,17,30,286.0,22.0,1.3,9.0,40.0,17.28,4.17
2016,2,21,17,45,143.0,11.0,1.35,9.0,20.0,10.81,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.0,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,160.0,10.0,1.4,7.0,13.0,49.0,0.0
2016,2,22,7,15,321.5,21.0,1.65,7.5,50.5,131.07,68.1
2016,2,22,7,30,483.0,32.0,1.9,8.0,88.0,215.39,163.11
2016,2,22,7,45,567.0,39.0,2.15,9.0,136.0,280.54,223.59
2016,2,22,8,0,651.0,46.0,2.4,10.0,184.0,352.53,287.63
2016,2,22,8,15,703.5,51.0,2.6,10.5,234.0,413.2,341.44
