Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,756.0,56.0,2.8,11.0,284.0,476.72,395.74
2016,2,22,8,45,789.0,60.5,3.0,11.5,332.0,530.89,440.86
2016,2,22,9,0,822.0,65.0,3.2,12.0,380.0,585.4,484.82
2016,2,22,9,15,846.5,67.5,3.35,12.5,424.5,632.02,521.31
2016,2,22,9,30,871.0,70.0,3.5,13.0,469.0,673.39,552.37
2016,2,22,9,45,887.5,73.0,3.65,13.5,508.5,712.44,580.02
2016,2,22,10,0,904.0,76.0,3.8,14.0,548.0,749.39,605.76
2016,2,22,10,15,916.5,77.5,3.8,14.0,581.5,779.25,626.52
2016,2,22,10,30,929.0,79.0,3.8,14.0,615.0,806.36,645.19
2016,2,22,10,45,937.0,81.0,3.85,14.5,641.0,827.57,658.53
2016,2,22,11,0,945.0,83.0,3.9,15.0,667.0,845.5,669.53
2016,2,22,11,15,951.0,83.5,3.95,15.0,685.5,856.75,677.04
2016,2,22,11,30,957.0,84.0,4.0,15.0,704.0,864.49,682.18
2016,2,22,11,45,959.5,85.0,4.05,15.5,714.5,866.39,682.0
2016,2,22,12,0,962.0,86.0,4.1,16.0,725.0,864.64,679.39
2016,2,22,12,15,963.0,86.0,4.1,16.0,727.0,856.97,673.72
2016,2,22,12,30,964.0,86.0,4.1,16.0,729.0,845.7,665.64
2016,2,22,12,45,959.5,87.0,4.15,16.0,722.5,827.76,653.09
2016,2,22,13,0,955.0,88.0,4.2,16.0,716.0,806.51,638.23
2016,2,22,13,15,951.5,87.5,4.15,16.0,702.0,781.19,620.04
2016,2,22,13,30,948.0,87.0,4.1,16.0,688.0,752.79,599.62
2016,2,22,13,45,941.5,85.5,4.1,16.0,666.0,718.4,574.83
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,681.43,546.19
2016,2,22,14,15,925.0,82.5,3.95,16.0,614.5,639.96,513.13
2016,2,22,14,30,915.0,81.0,3.8,16.0,585.0,596.55,477.94
2016,2,22,14,45,791.5,98.0,3.65,16.0,514.0,511.92,409.87
2016,2,22,15,0,668.0,115.0,3.5,16.0,443.0,434.17,346.58
2016,2,22,15,15,756.0,93.5,3.15,15.5,435.5,417.91,330.63
2016,2,22,15,30,844.0,72.0,2.8,15.0,428.0,392.78,305.46
2016,2,22,15,45,813.5,69.0,2.45,15.0,381.5,336.25,254.91
2016,2,22,16,0,783.0,66.0,2.1,15.0,335.0,281.43,205.3
2016,2,22,16,15,739.5,61.0,1.95,14.0,285.0,223.8,154.67
2016,2,22,16,30,696.0,56.0,1.8,13.0,235.0,169.97,108.14
2016,2,22,16,45,625.5,50.0,1.7,12.0,185.0,114.53,64.47
2016,2,22,17,0,555.0,44.0,1.6,11.0,135.0,68.04,34.08
2016,2,22,17,15,434.0,34.0,1.6,10.5,90.0,25.8,16.75
2016,2,22,17,30,313.0,24.0,1.6,10.0,45.0,19.07,6.41
2016,2,22,17,45,156.5,12.0,1.6,10.0,22.5,11.8,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,73.5,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,147.0,11.0,1.5,7.0,15.0,47.28,0.0
2016,2,23,7,15,308.0,23.0,1.6,7.5,53.5,131.37,75.78
2016,2,23,7,30,469.0,35.0,1.7,8.0,92.0,219.15,167.3
2016,2,23,7,45,556.5,43.0,1.8,8.5,141.5,285.93,228.72
2016,2,23,8,0,644.0,51.0,1.9,9.0,191.0,357.23,292.21
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,390.01,322.92
2016,2,23,8,30,584.0,78.0,1.6,9.0,257.0,415.55,345.83
2016,2,23,8,45,629.0,79.5,1.45,9.5,300.0,466.44,387.21
2016,2,23,9,0,674.0,81.0,1.3,10.0,343.0,518.87,427.89
2016,2,23,9,15,775.5,78.5,1.3,10.5,412.5,602.1,491.87
2016,2,23,9,30,877.0,76.0,1.3,11.0,482.0,692.04,557.81
2016,2,23,9,45,896.0,78.0,1.35,11.5,522.0,727.66,580.98
2016,2,23,10,0,915.0,80.0,1.4,12.0,562.0,765.53,606.04
2016,2,23,10,15,927.0,81.5,1.4,12.5,595.5,795.27,624.42
2016,2,23,10,30,939.0,83.0,1.4,13.0,629.0,822.2,640.71
2016,2,23,10,45,947.0,84.5,1.45,13.5,655.0,842.96,653.26
2016,2,23,11,0,955.0,86.0,1.5,14.0,681.0,860.42,663.61
2016,2,23,11,15,960.5,87.0,1.45,14.5,699.5,871.88,668.66
2016,2,23,11,30,966.0,88.0,1.4,15.0,718.0,879.78,671.39
2016,2,23,11,45,966.5,89.0,1.35,15.5,727.5,880.0,669.06
2016,2,23,12,0,967.0,90.0,1.3,16.0,737.0,876.57,664.5
2016,2,23,12,15,967.0,90.5,1.25,16.0,738.5,868.54,658.26
2016,2,23,12,30,967.0,91.0,1.2,16.0,740.0,856.92,649.78
2016,2,23,12,45,961.0,92.0,1.15,16.5,732.5,837.68,635.13
2016,2,23,13,0,955.0,93.0,1.1,17.0,725.0,815.17,618.49
2016,2,23,13,15,950.0,92.5,1.1,17.0,710.0,788.66,601.07
2016,2,23,13,30,945.0,92.0,1.1,17.0,695.0,759.15,581.57
2016,2,23,13,45,935.5,91.5,1.1,17.0,672.0,723.78,557.77
2016,2,23,14,0,926.0,91.0,1.1,17.0,649.0,686.0,530.45
2016,2,23,14,15,915.0,89.0,1.05,17.0,619.0,643.59,498.74
2016,2,23,14,30,904.0,87.0,1.0,17.0,589.0,599.35,465.01
2016,2,23,14,45,887.0,85.0,0.95,17.0,551.5,550.75,427.22
2016,2,23,15,0,870.0,83.0,0.9,17.0,514.0,500.63,387.29
2016,2,23,15,15,741.5,95.5,0.85,16.5,441.5,415.82,321.37
2016,2,23,15,30,613.0,108.0,0.8,16.0,369.0,341.66,262.81
2016,2,23,15,45,573.0,105.0,0.8,16.0,328.0,292.95,221.92
2016,2,23,16,0,533.0,102.0,0.8,16.0,287.0,247.36,182.85
2016,2,23,16,15,501.0,90.5,0.85,15.5,244.5,197.96,140.77
2016,2,23,16,30,469.0,79.0,0.9,15.0,202.0,152.49,102.26
2016,2,23,16,45,407.5,68.0,1.0,14.5,158.5,107.17,66.94
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,68.41,40.39
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,32.45,22.32
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,20.29,8.08
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,12.78,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,12.0,0.3,9.0,14.0,36.93,0.0
2016,2,24,7,15,240.0,25.5,0.35,9.0,50.5,115.64,71.05
2016,2,24,7,30,380.0,39.0,0.4,9.0,87.0,193.7,147.58
2016,2,24,7,45,469.0,48.0,0.45,9.5,134.0,258.43,204.99
2016,2,24,8,0,558.0,57.0,0.5,10.0,181.0,330.87,267.21
2016,2,24,8,15,613.0,63.5,0.55,10.5,229.5,390.65,317.79
2016,2,24,8,30,668.0,70.0,0.6,11.0,278.0,453.75,369.19
2016,2,24,8,45,710.5,74.0,0.7,11.5,326.0,509.49,413.55
2016,2,24,9,0,753.0,78.0,0.8,12.0,374.0,564.09,455.8
2016,2,24,9,15,779.0,81.5,0.85,12.5,417.5,610.76,490.34
2016,2,24,9,30,805.0,85.0,0.9,13.0,461.0,656.65,523.39
2016,2,24,9,45,827.0,86.5,0.95,13.5,500.5,696.3,549.95
2016,2,24,10,0,849.0,88.0,1.0,14.0,540.0,734.26,574.9
2016,2,24,10,15,862.0,90.0,0.95,14.5,572.5,764.0,592.44
2016,2,24,10,30,875.0,92.0,0.9,15.0,605.0,791.14,607.97
2016,2,24,10,45,884.5,93.5,0.85,15.5,630.5,807.42,615.9
2016,2,24,11,0,894.0,95.0,0.8,16.0,656.0,825.36,625.05
2016,2,24,11,15,899.5,96.0,0.75,16.0,673.5,836.34,630.63
2016,2,24,11,30,905.0,97.0,0.7,16.0,691.0,843.97,634.13
2016,2,24,11,45,907.0,97.5,0.65,16.5,701.0,844.8,632.07
2016,2,24,12,0,909.0,98.0,0.6,17.0,711.0,842.19,627.95
2016,2,24,12,15,909.5,98.5,0.65,17.0,712.5,834.93,623.95
2016,2,24,12,30,910.0,99.0,0.7,17.0,714.0,824.28,617.83
2016,2,24,12,45,906.0,99.0,0.8,17.5,707.5,806.26,606.55
2016,2,24,13,0,902.0,99.0,0.9,18.0,701.0,785.12,593.16
2016,2,24,13,15,897.5,98.5,1.0,18.0,686.5,760.07,578.08
2016,2,24,13,30,893.0,98.0,1.1,18.0,672.0,732.16,560.83
2016,2,24,13,45,885.5,96.0,1.2,18.0,650.0,697.96,538.59
2016,2,24,14,0,878.0,94.0,1.3,18.0,628.0,662.91,513.99
2016,2,24,14,15,866.5,92.5,1.35,18.0,598.5,621.94,483.95
2016,2,24,14,30,855.0,91.0,1.4,18.0,569.0,579.3,451.88
2016,2,24,14,45,838.5,88.5,1.45,18.0,533.0,531.62,415.1
2016,2,24,15,0,822.0,86.0,1.5,18.0,497.0,483.21,376.63
2016,2,24,15,15,800.0,83.0,1.4,17.5,455.5,431.47,334.51
2016,2,24,15,30,778.0,80.0,1.3,17.0,414.0,380.1,291.43
2016,2,24,15,45,746.5,76.0,1.25,17.0,368.5,325.22,244.27
2016,2,24,16,0,715.0,72.0,1.2,17.0,323.0,271.06,196.89
2016,2,24,16,15,670.5,66.5,1.15,16.0,275.0,215.79,149.4
2016,2,24,16,30,626.0,61.0,1.1,15.0,227.0,164.52,105.79
2016,2,24,16,45,558.5,53.5,1.05,14.5,179.0,112.95,65.22
2016,2,24,17,0,491.0,46.0,1.0,14.0,131.0,68.59,35.46
2016,2,24,17,15,381.0,35.5,1.0,13.5,88.0,28.66,19.15
2016,2,24,17,30,271.0,25.0,1.0,13.0,45.0,19.61,8.4
2016,2,24,17,45,135.5,12.5,1.05,12.5,22.5,12.29,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.7,10.0,16.0,36.22,0.0
2016,2,25,7,15,223.0,27.5,0.8,10.5,52.0,114.52,73.83
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,188.91,144.32
2016,2,25,7,45,432.5,53.0,1.0,11.5,133.5,250.76,199.3
2016,2,25,8,0,511.0,64.0,1.1,12.0,179.0,319.39,258.64
2016,2,25,8,15,566.0,71.5,1.1,12.5,227.0,378.6,308.72
2016,2,25,8,30,621.0,79.0,1.1,13.0,275.0,441.15,359.65
2016,2,25,8,45,656.0,85.5,1.1,13.5,321.0,493.81,401.05
2016,2,25,9,0,691.0,92.0,1.1,14.0,367.0,547.28,441.64
2016,2,25,9,15,718.0,96.5,1.15,14.5,410.0,593.63,475.98
2016,2,25,9,30,745.0,101.0,1.2,15.0,453.0,639.45,509.05
2016,2,25,9,45,768.0,103.0,1.3,15.5,491.5,678.65,536.81
2016,2,25,10,0,791.0,105.0,1.4,16.0,530.0,713.75,560.38
2016,2,25,10,15,805.5,107.5,1.35,16.5,562.0,744.0,578.81
2016,2,25,10,30,820.0,110.0,1.3,17.0,594.0,771.86,595.33
2016,2,25,10,45,835.0,109.5,1.3,17.5,620.5,794.2,608.42
2016,2,25,11,0,850.0,109.0,1.3,18.0,647.0,813.74,619.61
2016,2,25,11,15,705.0,164.0,1.25,18.0,618.0,764.3,584.05
2016,2,25,11,30,560.0,219.0,1.2,18.0,589.0,702.97,537.83
2016,2,25,11,45,560.5,223.0,1.2,18.5,598.0,705.71,538.94
2016,2,25,12,0,561.0,227.0,1.2,19.0,607.0,706.18,537.81
2016,2,25,12,15,718.5,169.0,1.15,19.0,657.0,767.5,582.84
2016,2,25,12,30,876.0,111.0,1.1,19.0,707.0,817.33,615.39
2016,2,25,12,45,882.5,106.5,1.05,19.0,703.0,799.24,602.0
2016,2,25,13,0,889.0,102.0,1.0,19.0,699.0,781.59,589.84
2016,2,25,13,15,653.0,183.5,0.95,19.0,617.0,677.34,515.34
2016,2,25,13,30,417.0,265.0,0.9,19.0,535.0,568.26,433.93
2016,2,25,13,45,640.0,182.0,0.85,19.5,581.0,626.46,479.14
2016,2,25,14,0,863.0,99.0,0.8,20.0,627.0,661.28,504.58
2016,2,25,14,15,852.0,97.5,0.75,20.0,598.5,621.0,474.08
2016,2,25,14,30,841.0,96.0,0.7,20.0,570.0,579.07,442.62
2016,2,25,14,45,821.5,95.0,0.65,20.0,534.0,531.76,406.5
2016,2,25,15,0,802.0,94.0,0.6,20.0,498.0,483.99,369.15
2016,2,25,15,15,780.0,90.5,0.55,19.5,457.0,432.5,328.7
2016,2,25,15,30,758.0,87.0,0.5,19.0,416.0,381.43,287.3
2016,2,25,15,45,724.5,83.0,0.5,18.5,370.5,325.58,241.43
2016,2,25,16,0,691.0,79.0,0.5,18.0,325.0,272.84,196.86
2016,2,25,16,15,646.5,73.0,0.55,17.5,277.0,218.15,150.66
2016,2,25,16,30,602.0,67.0,0.6,17.0,229.0,167.52,108.17
2016,2,25,16,45,541.5,58.0,0.7,16.5,181.5,116.48,68.2
2016,2,25,17,0,481.0,49.0,0.8,16.0,134.0,71.91,37.93
2016,2,25,17,15,373.0,38.0,0.85,15.5,90.5,31.82,21.76
2016,2,25,17,30,265.0,27.0,0.9,15.0,47.0,21.37,10.21
2016,2,25,17,45,132.5,13.5,0.95,14.5,23.5,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,0.0,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,14.74,0.0
2016,2,26,7,15,101.0,32.0,1.1,11.0,45.5,77.32,51.05
2016,2,26,7,30,202.0,49.0,1.3,11.0,76.0,143.26,110.44
2016,2,26,7,45,246.0,67.0,1.5,11.5,114.0,191.12,153.18
2016,2,26,8,0,290.0,85.0,1.7,12.0,152.0,242.8,198.39
2016,2,26,8,15,320.0,102.0,1.75,12.0,191.5,289.71,239.0
2016,2,26,8,30,350.0,119.0,1.8,12.0,231.0,338.46,280.06
2016,2,26,8,45,366.5,136.0,1.85,12.5,269.5,380.81,314.26
2016,2,26,9,0,383.0,153.0,1.9,13.0,308.0,423.32,347.63
2016,2,26,9,15,409.0,162.0,2.0,13.5,343.5,463.14,378.51
2016,2,26,9,30,435.0,171.0,2.1,14.0,379.0,503.32,409.07
2016,2,26,9,45,394.0,196.5,2.25,14.5,396.0,505.25,408.69
2016,2,26,10,0,353.0,222.0,2.4,15.0,413.0,512.17,411.94
2016,2,26,10,15,264.5,250.0,2.4,15.0,398.5,482.2,386.11
2016,2,26,10,30,176.0,278.0,2.4,15.0,384.0,438.85,350.05
2016,2,26,10,45,356.0,247.0,2.45,15.5,471.0,557.11,443.96
2016,2,26,11,0,536.0,216.0,2.5,16.0,558.0,679.65,536.82
2016,2,26,11,15,531.5,224.5,2.5,16.0,571.0,687.49,540.82
2016,2,26,11,30,527.0,233.0,2.5,16.0,584.0,693.07,544.1
2016,2,26,11,45,474.5,259.0,2.55,16.5,578.5,675.8,528.75
2016,2,26,12,0,422.0,285.0,2.6,17.0,573.0,649.55,507.25
2016,2,26,12,15,649.0,199.5,2.65,17.0,644.0,746.11,583.27
2016,2,26,12,30,876.0,114.0,2.7,17.0,715.0,823.63,639.69
2016,2,26,12,45,648.5,196.5,2.8,17.0,639.0,720.87,564.08
2016,2,26,13,0,421.0,279.0,2.9,17.0,563.0,611.49,479.6
2016,2,26,13,15,645.0,193.0,2.95,17.0,618.5,683.28,538.47
2016,2,26,13,30,869.0,107.0,3.0,17.0,674.0,732.81,578.0
2016,2,26,13,45,861.0,105.0,3.15,17.0,651.5,698.37,553.21
2016,2,26,14,0,853.0,103.0,3.3,17.0,629.0,661.68,525.95
2016,2,26,14,15,840.5,101.0,3.35,16.5,599.0,620.21,494.98
2016,2,26,14,30,828.0,99.0,3.4,16.0,569.0,577.24,462.03
2016,2,26,14,45,815.0,95.0,3.5,16.0,533.5,530.73,424.72
2016,2,26,15,0,802.0,91.0,3.6,16.0,498.0,483.28,385.61
2016,2,26,15,15,779.5,87.5,3.55,15.5,457.0,431.47,342.4
2016,2,26,15,30,757.0,84.0,3.5,15.0,416.0,380.13,298.34
2016,2,26,15,45,730.5,78.5,3.5,14.5,371.0,326.23,251.18
2016,2,26,16,0,704.0,73.0,3.5,14.0,326.0,272.56,203.25
2016,2,26,16,15,660.5,68.0,3.25,13.5,278.5,218.27,154.87
2016,2,26,16,30,617.0,63.0,3.0,13.0,231.0,167.87,110.65
2016,2,26,16,45,553.0,55.5,2.8,12.5,183.5,116.81,69.37
2016,2,26,17,0,489.0,48.0,2.6,12.0,136.0,72.59,38.62
2016,2,26,17,15,380.5,37.5,2.4,11.5,93.0,32.22,18.74
2016,2,26,17,30,272.0,27.0,2.2,11.0,50.0,21.13,10.76
2016,2,26,17,45,136.0,13.5,2.0,11.0,25.0,13.27,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,11.8,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,26.63,0.0
2016,2,27,7,15,230.0,31.5,1.3,9.5,63.5,122.9,85.31
2016,2,27,7,30,460.0,39.0,1.4,10.0,103.0,227.1,175.92
2016,2,27,7,45,540.0,46.5,1.55,10.5,151.5,291.3,233.71
2016,2,27,8,0,620.0,54.0,1.7,11.0,200.0,362.25,295.79
2016,2,27,8,15,669.5,59.5,1.65,11.0,249.5,419.0,345.02
2016,2,27,8,30,719.0,65.0,1.6,11.0,299.0,481.17,396.72
2016,2,27,8,45,752.5,69.0,1.55,11.5,346.5,534.35,438.75
2016,2,27,9,0,786.0,73.0,1.5,12.0,394.0,587.95,479.5
2016,2,27,9,15,810.0,76.0,1.5,12.5,437.5,634.12,513.55
2016,2,27,9,30,834.0,79.0,1.5,13.0,481.0,679.3,545.02
2016,2,27,9,45,850.0,81.5,1.5,13.5,519.5,716.79,569.61
2016,2,27,10,0,866.0,84.0,1.5,14.0,558.0,752.22,592.38
2016,2,27,10,15,878.5,86.0,1.5,14.0,590.5,777.4,608.7
2016,2,27,10,30,891.0,88.0,1.5,14.0,623.0,804.51,626.43
2016,2,27,10,45,900.0,89.5,1.5,14.5,648.5,825.4,638.56
2016,2,27,11,0,909.0,91.0,1.5,15.0,674.0,843.17,648.57
2016,2,27,11,15,681.5,178.0,1.5,15.0,621.5,765.34,593.2
2016,2,27,11,30,454.0,265.0,1.5,15.0,569.0,669.1,519.24
2016,2,27,11,45,689.5,179.5,1.5,15.5,649.5,772.32,598.17
2016,2,27,12,0,925.0,94.0,1.5,16.0,730.0,860.74,656.83
2016,2,27,12,15,925.5,94.0,1.55,16.0,732.0,852.71,650.76
2016,2,27,12,30,926.0,94.0,1.6,16.0,734.0,841.22,643.55
2016,2,27,12,45,718.0,169.5,1.7,16.0,663.5,749.24,580.41
2016,2,27,13,0,510.0,245.0,1.8,16.0,593.0,651.01,506.76
2016,2,27,13,15,485.0,250.0,1.75,16.0,575.0,623.71,486.81
2016,2,27,13,30,460.0,255.0,1.7,16.0,557.0,595.8,465.67
2016,2,27,13,45,669.0,177.0,1.7,16.0,600.5,645.18,505.96
2016,2,27,14,0,878.0,99.0,1.7,16.0,644.0,676.39,531.2
2016,2,27,14,15,672.5,154.5,1.7,16.0,560.5,574.57,452.48
2016,2,27,14,30,467.0,210.0,1.7,16.0,477.0,481.97,380.44
2016,2,27,14,45,486.5,190.5,1.75,16.0,453.5,451.45,357.4
2016,2,27,15,0,506.0,171.0,1.8,16.0,430.0,418.24,331.0
2016,2,27,15,15,475.5,161.5,1.65,15.5,389.5,369.92,292.06
2016,2,27,15,30,445.0,152.0,1.5,15.0,349.0,323.56,254.02
2016,2,27,15,45,597.0,110.5,1.35,15.0,345.0,312.45,239.83
2016,2,27,16,0,749.0,69.0,1.2,15.0,341.0,284.76,209.31
2016,2,27,16,15,707.0,64.5,1.15,14.5,292.5,228.95,160.34
2016,2,27,16,30,665.0,60.0,1.1,14.0,244.0,175.23,113.83
2016,2,27,16,45,607.0,52.5,1.05,13.5,195.0,122.07,70.88
2016,2,27,17,0,549.0,45.0,1.0,13.0,146.0,75.01,38.02
2016,2,27,17,15,441.0,36.0,1.05,12.5,100.5,32.34,17.69
2016,2,27,17,30,333.0,27.0,1.1,12.0,55.0,20.93,10.98
2016,2,27,17,45,166.5,13.5,1.15,11.5,27.5,13.27,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,5.41,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,10.61,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,30.4,18.63
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,50.46,37.03
2016,2,28,7,45,10.0,69.0,2.3,10.5,71.5,75.37,58.82
2016,2,28,8,0,20.0,89.0,2.5,11.0,94.0,105.4,84.82
2016,2,28,8,15,26.5,109.0,2.45,11.0,117.0,130.67,106.59
2016,2,28,8,30,33.0,129.0,2.4,11.0,140.0,156.37,128.37
2016,2,28,8,45,38.5,147.5,2.4,11.5,162.0,180.08,147.87
2016,2,28,9,0,44.0,166.0,2.4,12.0,184.0,204.12,167.28
2016,2,28,9,15,40.0,180.5,2.4,12.0,198.5,217.46,177.71
2016,2,28,9,30,36.0,195.0,2.4,12.0,213.0,230.49,187.76
2016,2,28,9,45,99.0,224.0,2.4,12.5,278.0,308.42,251.54
2016,2,28,10,0,162.0,253.0,2.4,13.0,343.0,397.69,322.26
2016,2,28,10,15,196.5,266.0,2.4,13.5,381.0,440.63,354.87
2016,2,28,10,30,231.0,279.0,2.4,14.0,419.0,484.2,387.66
2016,2,28,10,45,218.5,293.0,2.4,14.5,430.0,491.3,391.06
2016,2,28,11,0,206.0,307.0,2.4,15.0,441.0,497.19,393.76
2016,2,28,11,15,360.0,274.5,2.45,15.0,515.5,596.15,472.01
2016,2,28,11,30,514.0,242.0,2.5,15.0,590.0,695.72,548.11
2016,2,28,11,45,519.0,244.0,2.55,15.0,599.5,699.86,550.28
2016,2,28,12,0,524.0,246.0,2.6,15.0,609.0,701.87,551.7
2016,2,28,12,15,414.0,283.5,2.6,15.0,570.5,645.51,507.21
2016,2,28,12,30,304.0,321.0,2.6,15.0,532.0,583.79,458.81
2016,2,28,12,45,252.0,326.0,2.6,15.5,500.0,541.3,425.36
2016,2,28,13,0,200.0,331.0,2.6,16.0,468.0,493.76,387.93
2016,2,28,13,15,368.5,278.5,2.55,15.5,524.5,562.98,445.2
2016,2,28,13,30,537.0,226.0,2.5,15.0,581.0,622.74,493.48
2016,2,28,13,45,414.0,253.5,2.45,15.0,522.0,547.99,434.39
2016,2,28,14,0,291.0,281.0,2.4,15.0,463.0,475.83,377.55
2016,2,28,14,15,403.5,238.0,2.35,15.0,478.0,489.25,389.95
2016,2,28,14,30,516.0,195.0,2.3,15.0,493.0,496.69,396.35
2016,2,28,14,45,342.0,214.0,2.25,15.0,406.0,396.2,316.38
2016,2,28,15,0,168.0,233.0,2.2,15.0,319.0,310.5,247.88
2016,2,28,15,15,364.0,180.5,2.0,15.0,348.5,338.59,269.63
2016,2,28,15,30,560.0,128.0,1.8,15.0,378.0,348.34,273.39
2016,2,28,15,45,432.5,133.5,1.6,15.0,314.5,278.11,215.81
2016,2,28,16,0,305.0,139.0,1.4,15.0,251.0,221.14,170.04
2016,2,28,16,15,274.5,125.0,1.3,14.5,215.0,182.45,137.66
2016,2,28,16,30,244.0,111.0,1.2,14.0,179.0,146.77,107.93
2016,2,28,16,45,217.5,91.0,1.15,13.5,143.0,109.52,77.49
2016,2,28,17,0,191.0,71.0,1.1,13.0,107.0,75.35,51.07
2016,2,28,17,15,144.0,51.5,1.1,12.5,74.0,44.56,30.13
2016,2,28,17,30,97.0,32.0,1.1,12.0,41.0,26.52,15.81
2016,2,28,17,45,48.5,16.0,1.15,11.5,20.5,15.73,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,9.5,1.65,7.5,14.5,31.45,0.0
2016,2,29,7,0,199.0,19.0,1.8,8.0,29.0,85.1,17.34
2016,2,29,7,15,331.0,30.5,1.85,8.5,70.5,157.47,115.6
2016,2,29,7,30,463.0,42.0,1.9,9.0,112.0,236.75,186.77
2016,2,29,7,45,550.0,48.5,2.0,9.5,161.5,303.96,247.06
2016,2,29,8,0,637.0,55.0,2.1,10.0,211.0,378.53,312.07
2016,2,29,8,15,685.5,60.5,2.05,10.5,261.5,436.34,361.51
2016,2,29,8,30,734.0,66.0,2.0,11.0,312.0,499.22,413.0
2016,2,29,8,45,768.0,69.5,2.0,12.0,360.0,553.13,454.92
2016,2,29,9,0,802.0,73.0,2.0,13.0,408.0,607.43,495.55
2016,2,29,9,15,824.5,76.0,2.0,13.5,452.0,653.41,529.33
2016,2,29,9,30,847.0,79.0,2.0,14.0,496.0,698.24,559.92
2016,2,29,9,45,856.5,84.0,2.05,14.5,533.5,734.36,583.91
2016,2,29,10,0,866.0,89.0,2.1,15.0,571.0,768.01,605.89
2016,2,29,10,15,878.0,91.0,2.05,15.0,603.5,797.53,625.05
2016,2,29,10,30,890.0,93.0,2.0,15.0,636.0,819.53,638.78
2016,2,29,10,45,897.0,94.5,1.95,15.5,661.0,838.76,649.39
2016,2,29,11,0,904.0,96.0,1.9,16.0,686.0,854.82,657.79
2016,2,29,11,15,909.5,97.0,1.95,16.0,703.5,865.79,664.98
2016,2,29,11,30,915.0,98.0,2.0,16.0,721.0,873.34,670.01
2016,2,29,11,45,924.5,95.0,2.1,16.5,732.0,876.38,671.32
2016,2,29,12,0,934.0,92.0,2.2,17.0,743.0,875.87,670.35
2016,2,29,12,15,935.0,92.0,2.25,17.0,745.0,868.05,665.27
2016,2,29,12,30,936.0,92.0,2.3,17.0,747.0,856.71,657.94
2016,2,29,12,45,937.5,90.5,2.35,17.5,741.5,840.68,646.24
2016,2,29,13,0,939.0,89.0,2.4,18.0,736.0,821.21,632.27
2016,2,29,13,15,935.0,88.0,2.3,18.0,721.5,794.8,613.57
2016,2,29,13,30,931.0,87.0,2.2,18.0,707.0,765.39,592.84
2016,2,29,13,45,713.5,157.0,2.15,18.5,623.0,661.71,515.4
2016,2,29,14,0,496.0,227.0,2.1,19.0,539.0,561.59,437.5
2016,2,29,14,15,693.5,155.5,1.95,19.0,570.5,594.49,464.35
2016,2,29,14,30,891.0,84.0,1.8,19.0,602.0,607.68,474.28
2016,2,29,14,45,869.5,84.5,1.65,19.0,564.0,558.84,435.24
2016,2,29,15,0,848.0,85.0,1.5,19.0,526.0,509.0,395.12
2016,2,29,15,15,827.0,82.0,1.35,18.5,484.0,455.8,352.25
2016,2,29,15,30,806.0,79.0,1.2,18.0,442.0,402.83,308.31
2016,2,29,15,45,774.0,76.0,1.05,18.0,395.5,346.53,260.26
2016,2,29,16,0,742.0,73.0,0.9,18.0,349.0,292.2,212.96
2016,2,29,16,15,700.0,68.5,0.85,17.5,299.5,234.8,163.72
2016,2,29,16,30,658.0,64.0,0.8,17.0,250.0,182.38,118.86
2016,2,29,16,45,586.5,58.0,0.8,16.5,200.0,128.67,76.27
2016,2,29,17,0,515.0,52.0,0.8,16.0,150.0,82.64,44.28
2016,2,29,17,15,411.5,41.5,0.75,16.0,105.0,39.79,21.91
2016,2,29,17,30,308.0,31.0,0.7,16.0,60.0,24.17,14.18
2016,2,29,17,45,154.0,15.5,0.7,16.0,30.0,11.86,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,119.5,10.0,1.4,9.5,16.5,36.78,0.0
2016,3,1,7,0,239.0,20.0,1.4,10.0,33.0,98.91,34.85
2016,3,1,7,15,368.5,31.0,1.7,10.5,76.0,171.53,126.35
2016,3,1,7,30,498.0,42.0,2.0,11.0,119.0,251.8,197.86
2016,3,1,7,45,577.5,49.0,2.3,12.0,169.5,318.44,257.17
2016,3,1,8,0,657.0,56.0,2.6,13.0,220.0,389.14,318.34
2016,3,1,8,15,633.5,67.5,2.65,13.5,253.5,422.39,347.75
2016,3,1,8,30,610.0,79.0,2.7,14.0,287.0,449.36,370.6
2016,3,1,8,45,618.5,90.5,2.8,14.5,327.0,492.07,404.85
2016,3,1,9,0,627.0,102.0,2.9,15.0,367.0,533.57,436.97
2016,3,1,9,15,582.5,128.0,3.0,15.0,394.5,553.66,451.58
2016,3,1,9,30,538.0,154.0,3.1,15.0,422.0,565.42,459.48
2016,3,1,9,45,720.0,116.5,3.25,15.5,504.0,676.46,546.0
2016,3,1,10,0,902.0,79.0,3.4,16.0,586.0,782.7,622.37
2016,3,1,10,15,913.0,80.5,3.45,16.0,618.5,811.64,641.64
2016,3,1,10,30,924.0,82.0,3.5,16.0,651.0,837.73,659.38
2016,3,1,10,45,933.0,82.5,3.6,16.5,676.5,858.02,672.01
2016,3,1,11,0,942.0,83.0,3.7,17.0,702.0,875.06,682.39
2016,3,1,11,15,947.0,84.0,3.7,17.0,720.0,885.93,689.23
2016,3,1,11,30,952.0,85.0,3.7,17.0,738.0,893.25,693.73
2016,3,1,11,45,956.5,84.5,3.75,17.0,748.5,894.87,694.66
2016,3,1,12,0,961.0,84.0,3.8,17.0,759.0,892.83,693.21
2016,3,1,12,15,961.5,84.0,3.8,17.0,761.0,884.37,687.1
2016,3,1,12,30,962.0,84.0,3.8,17.0,763.0,872.31,678.61
2016,3,1,12,45,959.5,84.0,3.8,17.0,756.0,854.29,666.03
2016,3,1,13,0,957.0,84.0,3.8,17.0,749.0,832.89,651.14
2016,3,1,13,15,952.5,83.5,3.8,17.0,734.0,806.18,632.48
2016,3,1,13,30,948.0,83.0,3.8,17.0,719.0,776.42,611.64
2016,3,1,13,45,942.0,81.5,3.8,17.0,696.5,741.67,587.08
2016,3,1,14,0,936.0,80.0,3.8,17.0,674.0,704.3,560.41
2016,3,1,14,15,925.5,78.5,3.8,16.5,643.5,661.68,528.56
2016,3,1,14,30,915.0,77.0,3.8,16.0,613.0,617.16,494.43
2016,3,1,14,45,901.0,75.0,3.8,16.0,576.0,568.57,455.32
2016,3,1,15,0,887.0,73.0,3.8,16.0,539.0,518.88,414.31
2016,3,1,15,15,867.0,70.5,3.65,15.5,496.0,465.13,369.46
2016,3,1,15,30,847.0,68.0,3.5,15.0,453.0,411.39,323.3
2016,3,1,15,45,820.0,65.0,3.4,15.0,406.0,353.89,272.49
2016,3,1,16,0,793.0,62.0,3.3,15.0,359.0,298.6,222.52
2016,3,1,16,15,753.5,58.0,2.9,14.5,309.5,240.95,170.8
2016,3,1,16,30,714.0,54.0,2.5,14.0,260.0,186.66,122.55
2016,3,1,16,45,652.5,49.0,2.2,13.5,209.0,132.15,77.53
2016,3,1,17,0,591.0,44.0,1.9,13.0,158.0,84.16,43.04
2016,3,1,17,15,491.0,36.0,1.8,12.5,111.5,37.24,18.4
2016,3,1,17,30,391.0,28.0,1.7,12.0,65.0,21.1,12.07
2016,3,1,17,45,195.5,14.0,1.65,11.5,32.5,10.37,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.0,10.5,1.0,10.5,18.0,39.85,0.0
2016,3,2,7,0,258.0,21.0,1.1,11.0,36.0,107.2,48.86
2016,3,2,7,15,381.0,31.0,1.25,11.5,78.5,176.99,130.92
2016,3,2,7,30,504.0,41.0,1.4,12.0,121.0,254.83,199.65
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,250.2,201.99
2016,3,2,8,0,232.0,96.0,1.7,13.0,155.0,226.73,185.57
2016,3,2,8,15,251.5,114.5,1.65,13.5,190.5,267.61,220.18
2016,3,2,8,30,271.0,133.0,1.6,14.0,226.0,309.54,254.34
2016,3,2,8,45,531.0,103.5,1.55,14.5,319.0,455.64,372.75
2016,3,2,9,0,791.0,74.0,1.5,15.0,412.0,607.78,490.17
2016,3,2,9,15,813.5,77.0,1.45,15.5,456.0,653.53,521.38
2016,3,2,9,30,836.0,80.0,1.4,16.0,500.0,698.16,550.64
2016,3,2,9,45,849.5,83.0,1.35,16.5,538.0,734.66,573.4
2016,3,2,10,0,863.0,86.0,1.3,17.0,576.0,764.27,590.94
2016,3,2,10,15,729.0,136.0,1.35,17.0,566.0,740.13,572.98
2016,3,2,10,30,595.0,186.0,1.4,17.0,556.0,698.44,541.47
2016,3,2,10,45,586.5,198.5,1.5,17.5,575.0,709.19,548.44
2016,3,2,11,0,578.0,211.0,1.6,18.0,594.0,720.65,555.22
2016,3,2,11,15,563.5,223.5,1.75,18.0,604.5,724.51,557.99
2016,3,2,11,30,549.0,236.0,1.9,18.0,615.0,725.83,559.02
2016,3,2,11,45,546.0,241.0,2.05,18.0,622.5,726.41,559.96
2016,3,2,12,0,543.0,246.0,2.2,18.0,630.0,724.76,559.3
2016,3,2,12,15,544.0,246.5,2.35,18.0,631.5,719.49,556.25
2016,3,2,12,30,545.0,247.0,2.5,18.0,633.0,712.05,551.64
2016,3,2,12,45,458.0,276.5,2.65,18.0,599.0,662.28,514.18
2016,3,2,13,0,371.0,306.0,2.8,18.0,565.0,608.26,473.45
2016,3,2,13,15,353.0,311.5,2.9,17.5,554.0,589.53,460.66
2016,3,2,13,30,335.0,317.0,3.0,17.0,543.0,570.31,447.13
2016,3,2,13,45,284.0,307.5,3.1,17.0,495.0,512.61,403.48
2016,3,2,14,0,233.0,298.0,3.2,17.0,447.0,453.67,358.49
2016,3,2,14,15,144.0,276.0,3.3,16.5,366.5,365.53,290.22
2016,3,2,14,30,55.0,254.0,3.4,16.0,286.0,281.49,223.84
2016,3,2,14,45,65.0,242.5,3.5,16.0,278.5,272.18,217.15
2016,3,2,15,0,75.0,231.0,3.6,16.0,271.0,261.89,209.28
2016,3,2,15,15,37.5,174.0,3.65,15.5,194.0,185.37,148.04
2016,3,2,15,30,0.0,117.0,3.7,15.0,117.0,112.87,89.1
2016,3,2,15,45,59.0,138.0,3.8,15.0,160.5,153.36,122.2
2016,3,2,16,0,118.0,159.0,3.9,15.0,204.0,186.08,147.54
2016,3,2,16,15,102.0,140.0,3.8,14.5,175.0,156.33,122.86
2016,3,2,16,30,86.0,121.0,3.7,14.0,146.0,129.25,100.46
2016,3,2,16,45,78.0,99.0,3.65,13.5,118.5,100.75,76.59
2016,3,2,17,0,70.0,77.0,3.6,13.0,91.0,74.34,54.75
2016,3,2,17,15,47.5,56.0,3.4,12.5,64.0,51.47,36.84
2016,3,2,17,30,25.0,35.0,3.2,12.0,37.0,32.0,21.38
2016,3,2,17,45,12.5,17.5,3.05,12.0,18.5,16.58,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,10.32,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,20.59,7.41
2016,3,3,7,15,24.5,40.5,0.95,11.0,44.5,52.52,37.49
2016,3,3,7,30,49.0,60.0,1.0,11.0,68.0,84.3,65.42
2016,3,3,7,45,62.5,81.0,1.1,11.5,95.0,115.14,92.38
2016,3,3,8,0,76.0,102.0,1.2,12.0,122.0,146.89,119.69
2016,3,3,8,15,86.0,123.0,1.15,12.0,150.0,177.73,145.83
2016,3,3,8,30,96.0,144.0,1.1,12.0,178.0,215.88,177.37
2016,3,3,8,45,48.0,141.5,1.1,12.5,158.5,178.03,144.95
2016,3,3,9,0,0.0,139.0,1.1,13.0,139.0,138.7,111.0
2016,3,3,9,15,10.0,164.5,1.0,13.0,169.5,171.77,138.14
2016,3,3,9,30,20.0,190.0,0.9,13.0,200.0,205.46,165.11
2016,3,3,9,45,27.5,210.5,0.85,13.5,225.5,232.42,185.9
2016,3,3,10,0,35.0,231.0,0.8,14.0,251.0,268.09,213.17
2016,3,3,10,15,43.0,250.0,0.7,14.0,276.5,294.81,233.26
2016,3,3,10,30,51.0,269.0,0.6,14.0,302.0,321.63,253.14
2016,3,3,10,45,40.0,267.0,0.55,14.5,293.0,309.64,242.39
2016,3,3,11,0,29.0,265.0,0.5,15.0,284.0,297.46,231.86
2016,3,3,11,15,38.0,283.5,0.7,15.0,309.5,324.1,252.92
2016,3,3,11,30,47.0,302.0,0.9,15.0,335.0,350.58,273.48
2016,3,3,11,45,48.0,305.5,1.15,15.0,339.5,353.89,276.43
2016,3,3,12,0,49.0,309.0,1.4,15.0,344.0,357.01,279.34
2016,3,3,12,15,48.0,310.0,1.6,15.0,344.5,355.63,278.61
2016,3,3,12,30,47.0,311.0,1.8,15.0,345.0,354.09,277.78
2016,3,3,12,45,80.5,325.0,2.0,15.0,382.5,393.63,309.43
2016,3,3,13,0,114.0,339.0,2.2,15.0,420.0,431.51,339.37
