Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,115.0,331.5,1.95,15.0,411.5,420.45,330.35
2016,3,3,13,30,116.0,324.0,1.7,15.0,403.0,409.03,321.3
2016,3,3,13,45,78.5,296.5,1.45,15.0,349.5,349.97,275.13
2016,3,3,14,0,41.0,269.0,1.2,15.0,296.0,293.47,230.81
2016,3,3,14,15,31.5,247.0,1.1,15.0,267.5,263.0,207.35
2016,3,3,14,30,22.0,225.0,1.0,15.0,239.0,231.49,182.78
2016,3,3,14,45,65.0,232.5,0.95,15.0,268.5,262.51,208.11
2016,3,3,15,0,108.0,240.0,0.9,15.0,298.0,287.37,227.7
2016,3,3,15,15,61.0,203.5,0.8,14.5,236.0,224.42,178.15
2016,3,3,15,30,14.0,167.0,0.7,14.0,174.0,166.23,132.25
2016,3,3,15,45,14.0,153.0,0.6,14.0,159.5,151.62,120.78
2016,3,3,16,0,14.0,139.0,0.5,14.0,145.0,137.0,108.99
2016,3,3,16,15,8.5,121.0,0.5,13.5,124.5,117.31,93.26
2016,3,3,16,30,3.0,103.0,0.5,13.0,104.0,98.3,77.87
2016,3,3,16,45,1.5,83.5,0.55,13.0,84.0,79.22,61.86
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,60.5,45.84
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,43.1,30.65
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,26.07,16.52
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,13.03,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,7.86,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,15.44,4.96
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,32.9,21.72
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,50.96,37.67
2016,3,4,7,45,0.0,71.0,1.3,12.5,71.0,71.62,55.55
2016,3,4,8,0,0.0,91.0,1.4,13.0,91.0,92.09,72.97
2016,3,4,8,15,4.5,109.0,1.5,13.5,110.5,112.61,90.15
2016,3,4,8,30,9.0,127.0,1.6,14.0,130.0,133.5,107.31
2016,3,4,8,45,5.5,136.5,1.75,14.5,138.5,140.49,112.56
2016,3,4,9,0,2.0,146.0,1.9,15.0,147.0,147.36,117.61
2016,3,4,9,15,1.0,141.5,2.05,15.0,142.0,141.01,112.07
2016,3,4,9,30,0.0,137.0,2.2,15.0,137.0,135.02,106.86
2016,3,4,9,45,7.5,172.5,2.35,15.5,177.0,177.04,140.83
2016,3,4,10,0,15.0,208.0,2.5,16.0,217.0,219.62,174.57
2016,3,4,10,15,7.5,187.5,2.6,16.0,192.5,191.81,151.67
2016,3,4,10,30,0.0,167.0,2.7,16.0,168.0,164.35,129.15
2016,3,4,10,45,0.0,132.5,2.85,16.0,133.0,129.28,100.72
2016,3,4,11,0,0.0,98.0,3.0,16.0,98.0,94.94,72.72
2016,3,4,11,15,0.0,126.5,2.9,16.0,126.5,123.15,95.61
2016,3,4,11,30,0.0,155.0,2.8,16.0,155.0,151.49,118.35
2016,3,4,11,45,0.0,88.0,2.7,16.0,88.0,85.2,64.55
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,20.31,11.21
2016,3,4,12,15,2.0,101.5,2.6,16.0,103.0,100.05,76.83
2016,3,4,12,30,4.0,182.0,2.6,16.0,185.0,181.22,142.17
2016,3,4,12,45,2.0,132.0,2.6,16.0,133.5,129.91,100.82
2016,3,4,13,0,0.0,82.0,2.6,16.0,82.0,79.38,59.82
2016,3,4,13,15,0.0,80.0,2.7,15.5,80.0,77.44,58.45
2016,3,4,13,30,0.0,78.0,2.8,15.0,78.0,75.49,57.03
2016,3,4,13,45,0.0,86.5,2.9,15.0,86.5,83.73,63.88
2016,3,4,14,0,0.0,95.0,3.0,15.0,95.0,91.97,70.75
2016,3,4,14,15,6.5,152.0,2.95,14.5,156.0,151.57,119.99
2016,3,4,14,30,13.0,209.0,2.9,14.0,217.0,210.55,168.24
2016,3,4,14,45,25.0,213.0,2.9,14.0,227.0,220.08,176.27
2016,3,4,15,0,37.0,217.0,2.9,14.0,237.0,229.34,184.09
2016,3,4,15,15,25.0,192.0,2.55,14.0,205.0,196.45,157.53
2016,3,4,15,30,13.0,167.0,2.2,14.0,173.0,165.85,132.82
2016,3,4,15,45,6.5,148.5,1.85,14.0,151.5,144.72,115.77
2016,3,4,16,0,0.0,130.0,1.5,14.0,130.0,124.36,99.28
2016,3,4,16,15,0.0,112.0,1.35,13.5,112.0,106.91,85.14
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,89.57,70.82
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,71.9,55.82
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,54.39,40.73
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,38.86,27.13
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,23.17,14.15
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,11.57,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.89,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.86,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,4.82,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,5.79,0.0
2016,3,5,8,45,0.0,48.0,4.2,14.5,48.0,46.37,33.84
2016,3,5,9,0,0.0,90.0,4.4,15.0,90.0,87.45,68.17
2016,3,5,9,15,0.0,91.5,4.5,15.0,91.5,88.77,69.04
2016,3,5,9,30,0.0,93.0,4.6,15.0,93.0,90.15,69.99
2016,3,5,9,45,0.0,118.0,4.7,15.0,118.0,115.2,90.54
2016,3,5,10,0,0.0,143.0,4.8,15.0,143.0,140.38,110.99
2016,3,5,10,15,0.0,116.5,4.9,15.0,116.5,113.42,88.63
2016,3,5,10,30,0.0,90.0,5.0,15.0,90.0,87.11,66.83
2016,3,5,10,45,10.5,172.5,5.15,15.5,180.0,178.35,141.51
2016,3,5,11,0,21.0,255.0,5.3,16.0,270.0,271.78,216.08
2016,3,5,11,15,21.0,259.5,5.4,16.0,274.5,275.95,219.03
2016,3,5,11,30,21.0,264.0,5.5,16.0,279.0,280.07,222.14
2016,3,5,11,45,22.5,271.0,5.6,16.5,287.5,287.98,227.91
2016,3,5,12,0,24.0,278.0,5.7,17.0,296.0,295.79,233.6
2016,3,5,12,15,15.5,241.0,5.6,17.0,252.5,250.35,197.37
2016,3,5,12,30,7.0,204.0,5.5,17.0,209.0,205.64,161.57
2016,3,5,12,45,3.5,146.5,5.4,17.0,149.0,145.42,113.24
2016,3,5,13,0,0.0,89.0,5.3,17.0,89.0,86.17,65.16
2016,3,5,13,15,0.0,87.0,5.2,16.5,87.0,84.23,63.78
2016,3,5,13,30,0.0,85.0,5.1,16.0,85.0,82.28,62.37
2016,3,5,13,45,0.0,108.0,5.05,16.0,108.0,104.64,80.78
2016,3,5,14,0,0.0,131.0,5.0,16.0,131.0,127.04,99.17
2016,3,5,14,15,0.0,88.0,5.4,15.5,88.0,85.17,65.14
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,43.5,30.78
2016,3,5,14,45,0.0,38.5,6.2,15.0,38.5,37.21,25.6
2016,3,5,15,0,0.0,32.0,6.6,15.0,32.0,30.91,20.38
2016,3,5,15,15,0.0,32.5,6.95,14.5,32.5,31.39,20.9
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,31.87,21.42
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,19.79,11.21
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,7.72,0.94
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,6.75,0.12
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,5.78,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,4.34,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,17.0,1.65,9.5,23.0,34.37,0.0
2016,3,6,7,0,145.0,34.0,1.7,10.0,46.0,96.77,64.17
2016,3,6,7,15,261.0,49.0,1.95,10.0,89.0,160.53,123.76
2016,3,6,7,30,377.0,64.0,2.2,10.0,132.0,236.63,190.45
2016,3,6,7,45,456.5,73.5,2.5,10.5,181.5,301.07,247.39
2016,3,6,8,0,536.0,83.0,2.8,11.0,231.0,374.68,310.77
2016,3,6,8,15,587.5,90.5,2.9,11.0,281.0,435.76,362.85
2016,3,6,8,30,639.0,98.0,3.0,11.0,331.0,499.74,415.91
2016,3,6,8,45,675.0,103.5,3.2,11.5,379.5,554.23,459.56
2016,3,6,9,0,711.0,109.0,3.4,12.0,428.0,609.47,502.71
2016,3,6,9,15,434.0,172.5,3.5,12.0,373.0,507.35,417.94
2016,3,6,9,30,157.0,236.0,3.6,12.0,318.0,372.54,304.77
2016,3,6,9,45,78.5,189.0,3.7,12.5,230.0,254.72,207.95
2016,3,6,10,0,0.0,142.0,3.8,13.0,142.0,139.31,110.62
2016,3,6,10,15,204.0,201.5,3.85,13.0,332.5,387.47,317.71
2016,3,6,10,30,408.0,261.0,3.9,13.0,523.0,623.45,503.25
2016,3,6,10,45,344.0,288.5,4.0,13.0,515.5,604.52,485.2
2016,3,6,11,0,280.0,316.0,4.1,13.0,508.0,582.41,466.04
2016,3,6,11,15,565.0,227.0,4.1,13.0,625.5,737.33,590.68
2016,3,6,11,30,850.0,138.0,4.1,13.0,743.0,885.56,700.79
2016,3,6,11,45,854.5,138.5,4.15,13.0,752.5,887.73,701.1
2016,3,6,12,0,859.0,139.0,4.2,13.0,762.0,886.55,700.16
2016,3,6,12,15,620.0,229.0,4.3,13.0,679.5,774.01,616.35
2016,3,6,12,30,381.0,319.0,4.4,13.0,597.0,651.94,519.64
2016,3,6,12,45,254.5,334.0,4.5,13.5,519.0,556.73,444.15
2016,3,6,13,0,128.0,349.0,4.6,14.0,441.0,459.12,365.41
2016,3,6,13,15,126.0,343.0,4.6,13.5,432.0,446.37,356.63
2016,3,6,13,30,124.0,337.0,4.6,13.0,423.0,433.32,347.29
2016,3,6,13,45,91.0,313.0,4.7,13.0,375.5,375.78,301.84
2016,3,6,14,0,58.0,289.0,4.8,13.0,328.0,324.99,261.32
2016,3,6,14,15,76.5,283.5,4.8,13.0,331.5,327.97,264.51
2016,3,6,14,30,95.0,278.0,4.8,13.0,335.0,329.3,266.13
2016,3,6,14,45,76.0,255.0,4.8,13.0,299.5,290.84,235.22
2016,3,6,15,0,57.0,232.0,4.8,13.0,264.0,254.11,205.61
2016,3,6,15,15,29.0,192.5,4.7,12.5,209.0,199.33,161.32
2016,3,6,15,30,1.0,153.0,4.6,12.0,154.0,147.61,119.12
2016,3,6,15,45,0.5,133.5,4.5,12.0,134.0,128.43,103.45
2016,3,6,16,0,0.0,114.0,4.4,12.0,114.0,109.41,87.74
2016,3,6,16,15,0.0,98.5,4.2,11.5,98.5,94.44,75.4
2016,3,6,16,30,0.0,83.0,4.0,11.0,83.0,79.53,62.92
2016,3,6,16,45,0.0,66.5,3.85,11.0,66.5,63.8,49.4
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,48.18,35.79
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,34.28,23.59
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,20.26,11.98
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,10.12,0.59
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,75.0,14.5,2.2,7.5,21.0,32.81,0.0
2016,3,7,7,0,150.0,29.0,2.3,8.0,42.0,91.5,62.56
2016,3,7,7,15,203.0,47.0,2.4,8.0,77.5,138.26,107.79
2016,3,7,7,30,256.0,65.0,2.5,8.0,113.0,190.16,154.78
2016,3,7,7,45,288.0,83.0,2.7,8.0,152.0,237.37,197.54
2016,3,7,8,0,320.0,101.0,2.9,8.0,191.0,287.07,241.51
2016,3,7,8,15,344.0,116.5,3.05,8.0,229.5,331.74,280.29
2016,3,7,8,30,368.0,132.0,3.2,8.0,268.0,377.63,319.18
2016,3,7,8,45,206.0,157.5,3.35,8.5,235.5,310.55,261.14
2016,3,7,9,0,44.0,183.0,3.5,9.0,203.0,222.37,183.96
2016,3,7,9,15,40.0,197.5,3.55,9.0,217.5,235.57,194.54
2016,3,7,9,30,36.0,212.0,3.6,9.0,232.0,248.44,204.5
2016,3,7,9,45,25.5,211.5,3.65,9.5,226.0,231.64,189.56
2016,3,7,10,0,15.0,211.0,3.7,10.0,220.0,222.52,181.01
2016,3,7,10,15,17.0,224.0,3.75,10.0,235.0,237.31,192.82
2016,3,7,10,30,19.0,237.0,3.8,10.0,250.0,252.13,204.55
2016,3,7,10,45,16.0,235.0,3.85,10.5,246.0,247.12,199.69
2016,3,7,11,0,13.0,233.0,3.9,11.0,242.0,242.11,194.94
2016,3,7,11,15,21.0,259.5,3.95,11.0,274.5,275.86,222.17
2016,3,7,11,30,29.0,286.0,4.0,11.0,307.0,317.77,255.59
2016,3,7,11,45,98.5,323.0,4.05,11.0,395.5,415.7,335.05
2016,3,7,12,0,168.0,360.0,4.1,11.0,484.0,520.23,417.53
2016,3,7,12,15,108.5,341.0,4.1,11.0,421.0,439.25,352.67
2016,3,7,12,30,49.0,322.0,4.1,11.0,358.0,367.16,294.49
2016,3,7,12,45,81.0,336.0,4.2,11.0,395.0,405.78,326.29
2016,3,7,13,0,113.0,350.0,4.3,11.0,432.0,442.75,356.22
2016,3,7,13,15,152.5,344.0,4.3,11.0,452.0,467.96,377.0
2016,3,7,13,30,192.0,338.0,4.3,11.0,472.0,485.0,391.37
2016,3,7,13,45,321.5,298.5,4.3,11.0,514.0,533.5,432.43
2016,3,7,14,0,451.0,259.0,4.3,11.0,556.0,572.16,464.82
2016,3,7,14,15,408.5,257.5,4.2,11.0,517.5,521.24,423.86
2016,3,7,14,30,366.0,256.0,4.1,11.0,479.0,475.86,387.24
2016,3,7,14,45,379.5,236.0,4.0,11.0,455.5,446.2,363.56
2016,3,7,15,0,393.0,216.0,3.9,11.0,432.0,414.67,337.81
2016,3,7,15,15,551.5,166.0,3.65,11.0,444.0,421.5,342.0
2016,3,7,15,30,710.0,116.0,3.4,11.0,456.0,411.69,330.28
2016,3,7,15,45,693.5,106.5,3.15,11.0,411.0,358.32,282.9
2016,3,7,16,0,677.0,97.0,2.9,11.0,366.0,305.59,235.29
2016,3,7,16,15,634.0,90.5,2.4,10.5,316.5,249.68,185.44
2016,3,7,16,30,591.0,84.0,1.9,10.0,267.0,197.78,139.39
2016,3,7,16,45,540.5,74.0,1.45,10.0,218.5,145.78,95.11
2016,3,7,17,0,490.0,64.0,1.0,10.0,170.0,99.25,59.15
2016,3,7,17,15,393.0,52.5,1.0,9.5,123.0,55.44,32.87
2016,3,7,17,30,296.0,41.0,1.0,9.0,76.0,31.4,21.89
2016,3,7,17,45,148.0,20.5,1.05,8.5,38.0,15.75,4.97
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.0,15.0,1.2,6.0,30.0,64.86,0.0
2016,3,8,7,0,326.0,30.0,1.3,7.0,60.0,147.81,104.57
2016,3,8,7,15,433.5,40.5,1.2,7.5,106.5,215.0,167.79
2016,3,8,7,30,541.0,51.0,1.1,8.0,153.0,293.08,236.51
2016,3,8,7,45,592.5,60.0,1.05,8.5,203.0,353.78,289.98
2016,3,8,8,0,644.0,69.0,1.0,9.0,253.0,418.28,344.38
2016,3,8,8,15,629.0,79.0,0.95,9.0,286.5,450.56,371.72
2016,3,8,8,30,614.0,89.0,0.9,9.0,320.0,479.9,395.47
2016,3,8,8,45,685.5,93.5,0.9,9.5,382.5,554.9,453.4
2016,3,8,9,0,757.0,98.0,0.9,10.0,445.0,633.42,511.44
2016,3,8,9,15,563.5,155.0,1.05,10.0,427.0,582.46,470.34
2016,3,8,9,30,370.0,212.0,1.2,10.0,409.0,511.5,413.77
2016,3,8,9,45,505.0,186.5,1.35,10.5,476.0,604.78,487.31
2016,3,8,10,0,640.0,161.0,1.5,11.0,543.0,698.89,558.22
2016,3,8,10,15,611.0,182.0,1.65,11.0,562.5,710.75,565.47
2016,3,8,10,30,582.0,203.0,1.8,11.0,582.0,715.9,568.71
2016,3,8,10,45,454.5,257.0,1.95,11.5,560.0,673.86,533.62
2016,3,8,11,0,327.0,311.0,2.1,12.0,538.0,618.56,488.8
2016,3,8,11,15,180.0,303.0,2.1,12.0,428.5,475.23,377.85
2016,3,8,11,30,33.0,295.0,2.1,12.0,319.0,330.76,262.29
2016,3,8,11,45,29.5,292.0,2.15,12.0,313.5,323.4,256.99
2016,3,8,12,0,26.0,289.0,2.2,12.0,308.0,308.68,245.37
2016,3,8,12,15,41.0,310.0,2.15,11.5,340.0,349.55,278.15
2016,3,8,12,30,56.0,331.0,2.1,11.0,372.0,382.4,304.27
2016,3,8,12,45,31.0,264.5,2.05,11.0,287.0,290.86,232.09
2016,3,8,13,0,6.0,198.0,2.0,11.0,202.0,198.17,157.85
2016,3,8,13,15,70.5,269.0,2.1,11.0,318.0,322.89,259.72
2016,3,8,13,30,135.0,340.0,2.2,11.0,434.0,444.9,355.46
2016,3,8,13,45,82.0,302.0,2.35,11.0,359.0,358.44,287.17
2016,3,8,14,0,29.0,264.0,2.5,11.0,284.0,280.29,224.96
2016,3,8,14,15,70.5,274.5,2.5,10.5,319.0,315.35,254.83
2016,3,8,14,30,112.0,285.0,2.5,10.0,354.0,346.74,281.04
2016,3,8,14,45,72.5,253.0,2.5,10.0,297.0,287.13,232.98
2016,3,8,15,0,33.0,221.0,2.5,10.0,240.0,231.23,187.78
2016,3,8,15,15,20.0,193.0,2.2,9.5,204.5,195.23,158.85
2016,3,8,15,30,7.0,165.0,1.9,9.0,169.0,161.53,131.52
2016,3,8,15,45,15.0,158.0,1.65,9.0,164.5,156.88,127.88
2016,3,8,16,0,23.0,151.0,1.4,9.0,160.0,151.24,123.14
2016,3,8,16,15,18.0,132.5,1.25,9.0,139.0,130.6,105.98
2016,3,8,16,30,13.0,114.0,1.1,9.0,118.0,110.57,89.23
2016,3,8,16,45,6.5,94.5,0.95,9.0,96.5,90.08,71.98
2016,3,8,17,0,0.0,75.0,0.8,9.0,75.0,70.47,55.26
2016,3,8,17,15,0.0,54.5,0.8,8.5,54.5,51.23,38.39
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,32.46,23.02
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,18.83,7.87
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,4.91,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,137.0,16.5,1.75,9.0,29.5,59.98,0.0
2016,3,9,7,0,274.0,33.0,1.9,9.0,59.0,136.06,97.58
2016,3,9,7,15,377.5,44.0,1.95,9.0,103.5,200.26,156.83
2016,3,9,7,30,481.0,55.0,2.0,9.0,148.0,274.89,223.15
2016,3,9,7,45,240.5,75.0,2.15,9.5,121.5,200.59,165.87
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,95.38,76.54
2016,3,9,8,15,2.5,113.5,2.35,10.0,114.5,115.44,93.75
2016,3,9,8,30,5.0,132.0,2.4,10.0,134.0,135.68,110.7
2016,3,9,8,45,3.0,141.0,2.45,10.5,142.0,142.96,116.23
2016,3,9,9,0,1.0,150.0,2.5,11.0,150.0,150.23,121.66
2016,3,9,9,15,59.0,196.0,2.5,11.0,228.0,247.09,202.76
2016,3,9,9,30,117.0,242.0,2.5,11.0,306.0,350.58,286.7
2016,3,9,9,45,95.0,255.0,2.5,11.5,309.5,341.25,277.1
2016,3,9,10,0,73.0,268.0,2.5,12.0,313.0,338.82,273.38
2016,3,9,10,15,42.5,245.0,2.55,12.5,271.5,288.4,231.7
2016,3,9,10,30,12.0,222.0,2.6,13.0,230.0,230.56,183.96
2016,3,9,10,45,19.5,248.0,2.65,13.5,262.0,263.47,209.96
2016,3,9,11,0,27.0,274.0,2.7,14.0,294.0,296.47,235.45
2016,3,9,11,15,17.0,240.0,2.7,14.0,252.5,252.28,200.0
2016,3,9,11,30,7.0,206.0,2.7,14.0,211.0,208.69,164.99
2016,3,9,11,45,12.5,236.0,2.75,14.5,245.5,243.53,192.54
2016,3,9,12,0,18.0,266.0,2.8,15.0,280.0,278.3,219.5
2016,3,9,12,15,9.0,162.5,2.8,15.0,169.5,166.2,130.4
2016,3,9,12,30,0.0,59.0,2.8,15.0,59.0,57.1,41.62
2016,3,9,12,45,3.5,134.5,2.8,15.5,137.5,133.61,104.13
2016,3,9,13,0,7.0,210.0,2.8,16.0,216.0,210.87,165.7
2016,3,9,13,15,8.0,214.5,2.8,16.0,221.0,215.71,169.49
2016,3,9,13,30,9.0,219.0,2.8,16.0,226.0,220.44,173.39
2016,3,9,13,45,13.5,231.5,2.8,16.0,241.5,235.45,185.55
2016,3,9,14,0,18.0,244.0,2.8,16.0,257.0,250.01,197.34
2016,3,9,14,15,19.0,237.0,2.75,16.0,250.0,242.69,191.79
2016,3,9,14,30,20.0,230.0,2.7,16.0,243.0,235.25,186.21
2016,3,9,14,45,12.0,203.0,2.65,16.0,210.5,203.22,160.87
2016,3,9,15,0,4.0,176.0,2.6,16.0,178.0,172.07,136.11
2016,3,9,15,15,17.5,183.0,2.4,15.5,192.0,184.53,146.88
2016,3,9,15,30,31.0,190.0,2.2,15.0,206.0,195.31,156.04
2016,3,9,15,45,15.5,147.0,2.0,15.0,155.0,146.76,116.74
2016,3,9,16,0,0.0,104.0,1.8,15.0,104.0,100.04,78.66
2016,3,9,16,15,0.0,90.0,1.6,14.5,90.0,86.54,67.78
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,73.11,56.71
2016,3,9,16,45,0.0,62.5,1.25,14.0,62.5,60.2,45.79
2016,3,9,17,0,0.0,49.0,1.1,14.0,49.0,47.34,34.73
2016,3,9,17,15,0.0,36.0,1.1,13.5,36.0,34.76,23.82
2016,3,9,17,30,0.0,23.0,1.1,13.0,23.0,22.2,13.68
2016,3,9,17,45,0.0,13.0,1.1,12.5,13.0,12.54,3.59
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.95,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,19.0,17.5,2.2,11.5,19.5,25.11,0.71
2016,3,10,7,0,38.0,35.0,2.4,12.0,39.0,54.08,37.32
2016,3,10,7,15,63.0,56.0,2.55,12.0,67.0,88.74,68.18
2016,3,10,7,30,88.0,77.0,2.7,12.0,95.0,125.28,100.36
2016,3,10,7,45,102.0,99.0,2.85,12.5,125.5,160.03,130.59
2016,3,10,8,0,116.0,121.0,3.0,13.0,156.0,195.74,161.0
2016,3,10,8,15,128.5,141.5,3.25,13.5,186.5,229.73,189.35
2016,3,10,8,30,141.0,162.0,3.5,14.0,217.0,264.46,217.72
2016,3,10,8,45,263.5,168.5,3.8,14.5,286.5,361.93,298.39
2016,3,10,9,0,386.0,175.0,4.1,15.0,356.0,469.42,385.0
2016,3,10,9,15,213.0,198.0,4.25,15.0,299.5,375.67,306.77
2016,3,10,9,30,40.0,221.0,4.4,15.0,243.0,261.13,210.19
2016,3,10,9,45,157.5,246.5,4.55,15.0,341.0,388.57,315.16
2016,3,10,10,0,275.0,272.0,4.7,15.0,439.0,522.1,421.5
2016,3,10,10,15,140.0,231.5,4.75,15.0,316.5,361.9,292.42
2016,3,10,10,30,5.0,191.0,4.8,15.0,194.0,192.7,152.66
2016,3,10,10,45,7.5,207.5,4.85,15.5,213.0,211.42,167.53
2016,3,10,11,0,10.0,224.0,4.9,16.0,232.0,230.15,182.03
2016,3,10,11,15,8.5,216.0,4.8,16.0,223.0,220.38,173.93
2016,3,10,11,30,7.0,208.0,4.7,16.0,214.0,210.69,165.99
2016,3,10,11,45,7.5,210.5,4.65,16.0,216.5,213.38,168.05
2016,3,10,12,0,8.0,213.0,4.6,16.0,219.0,216.04,170.11
2016,3,10,12,15,4.0,149.0,4.5,16.0,152.0,148.57,115.92
2016,3,10,12,30,0.0,85.0,4.4,16.0,85.0,82.31,62.09
2016,3,10,12,45,0.0,101.0,4.35,16.0,101.0,97.89,74.85
2016,3,10,13,0,0.0,117.0,4.3,16.0,117.0,113.52,87.59
2016,3,10,13,15,1.0,142.5,4.1,15.5,143.5,139.24,108.71
2016,3,10,13,30,2.0,168.0,3.9,15.0,170.0,164.91,129.75
2016,3,10,13,45,1.0,125.5,3.7,15.0,126.5,122.43,95.37
2016,3,10,14,0,0.0,83.0,3.5,15.0,83.0,80.34,61.03
2016,3,10,14,15,0.0,56.5,3.25,15.0,56.5,54.65,39.93
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,29.0,18.65
2016,3,10,14,45,0.0,26.0,2.75,15.0,26.0,25.12,15.47
2016,3,10,15,0,0.0,22.0,2.5,15.0,22.0,21.25,12.26
2016,3,10,15,15,0.0,25.5,2.25,15.0,25.5,24.63,15.16
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,28.01,18.08
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,31.87,21.42
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,35.73,24.78
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,30.89,20.79
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,26.06,16.75
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,21.22,12.61
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,16.39,8.42
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,12.05,4.61
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,7.71,1.09
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,4.33,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,7.5,4.25,11.0,7.5,7.23,0.49
2016,3,11,7,30,0.0,11.0,4.4,11.0,11.0,10.6,3.49
2016,3,11,7,45,0.0,14.0,4.6,11.0,14.0,13.5,6.05
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,16.4,8.57
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,19.78,11.49
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,23.16,14.37
2016,3,11,8,45,0.0,40.0,4.55,11.0,40.0,38.63,27.61
2016,3,11,9,0,0.0,56.0,4.5,11.0,56.0,54.12,40.75
2016,3,11,9,15,0.0,102.0,4.6,11.0,102.0,99.22,78.8
2016,3,11,9,30,0.0,148.0,4.7,11.0,148.0,145.88,117.57
2016,3,11,9,45,18.5,199.5,4.8,11.0,210.5,213.28,173.61
2016,3,11,10,0,37.0,251.0,4.9,11.0,273.0,290.94,237.0
2016,3,11,10,15,18.5,203.0,5.0,11.0,214.0,216.46,175.36
2016,3,11,10,30,0.0,155.0,5.1,11.0,155.0,151.86,121.42
2016,3,11,10,45,0.0,124.0,5.25,11.5,124.0,120.7,95.36
2016,3,11,11,0,0.0,93.0,5.4,12.0,93.0,90.05,69.72
2016,3,11,11,15,2.0,138.0,5.5,12.0,139.5,136.25,107.93
2016,3,11,11,30,4.0,183.0,5.6,12.0,186.0,182.86,146.05
2016,3,11,11,45,26.5,257.0,5.75,12.5,277.0,283.7,227.98
2016,3,11,12,0,49.0,331.0,5.9,13.0,368.0,380.05,304.49
2016,3,11,12,15,147.0,348.5,5.85,13.0,459.0,487.82,392.0
2016,3,11,12,30,245.0,366.0,5.8,13.0,550.0,584.98,469.47
2016,3,11,12,45,345.5,333.0,5.75,13.0,590.0,633.7,509.48
2016,3,11,13,0,446.0,300.0,5.7,13.0,630.0,676.48,544.61
2016,3,11,13,15,284.5,323.5,5.7,13.0,532.0,556.21,448.02
2016,3,11,13,30,123.0,347.0,5.7,13.0,434.0,443.5,356.06
2016,3,11,13,45,99.5,329.0,5.7,13.0,398.5,398.56,320.68
2016,3,11,14,0,76.0,311.0,5.7,13.0,363.0,359.51,289.51
2016,3,11,14,15,78.5,298.0,5.8,12.5,349.0,344.03,278.21
2016,3,11,14,30,81.0,285.0,5.9,12.0,335.0,328.24,266.47
2016,3,11,14,45,98.0,271.5,6.0,11.5,329.0,319.9,260.84
2016,3,11,15,0,115.0,258.0,6.1,11.0,323.0,311.08,254.53
2016,3,11,15,15,57.5,187.0,5.95,10.5,219.5,207.86,169.84
2016,3,11,15,30,0.0,116.0,5.8,10.0,116.0,111.92,89.91
2016,3,11,15,45,0.0,113.0,5.65,10.0,113.0,108.85,87.64
2016,3,11,16,0,0.0,110.0,5.5,10.0,110.0,105.71,85.22
2016,3,11,16,15,0.0,95.5,5.2,9.5,95.5,91.72,73.63
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,77.8,61.92
2016,3,11,16,45,262.0,72.5,4.6,9.0,133.0,104.89,73.61
2016,3,11,17,0,524.0,64.0,4.3,9.0,185.0,106.44,63.85
2016,3,11,17,15,432.0,54.0,4.1,8.5,137.0,61.41,35.63
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,34.24,24.75
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,22.48,12.19
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,13.76,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,30.33,10.82
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,64.44,46.87
2016,3,12,7,15,83.0,63.5,3.05,9.0,79.0,105.54,83.31
2016,3,12,7,30,119.0,86.0,3.2,9.0,111.0,149.66,122.38
2016,3,12,7,45,144.5,108.0,3.4,9.0,147.0,191.29,159.15
2016,3,12,8,0,170.0,130.0,3.6,9.0,183.0,234.98,197.11
2016,3,12,8,15,202.5,145.5,3.7,9.0,218.5,276.77,232.98
2016,3,12,8,30,235.0,161.0,3.8,9.0,254.0,328.45,276.38
2016,3,12,8,45,134.5,175.0,3.95,9.5,230.0,279.26,233.25
2016,3,12,9,0,34.0,189.0,4.1,10.0,206.0,221.65,182.41
2016,3,12,9,15,105.5,220.0,4.2,10.0,278.0,307.72,254.88
2016,3,12,9,30,177.0,251.0,4.3,10.0,350.0,406.41,335.73
2016,3,12,9,45,124.0,263.0,4.4,10.5,334.5,381.64,312.87
2016,3,12,10,0,71.0,275.0,4.5,11.0,319.0,344.94,280.79
2016,3,12,10,15,43.5,257.0,4.45,11.0,284.5,302.19,245.2
2016,3,12,10,30,16.0,239.0,4.4,11.0,250.0,251.39,202.91
2016,3,12,10,45,34.5,276.0,4.35,11.0,300.5,314.06,253.68
2016,3,12,11,0,53.0,313.0,4.3,11.0,351.0,369.33,297.59
2016,3,12,11,15,26.5,191.0,4.35,11.0,210.0,215.95,174.0
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,66.79,50.39
2016,3,12,11,45,30.0,206.0,4.5,11.5,228.5,233.63,188.45
2016,3,12,12,0,60.0,343.0,4.6,12.0,388.0,402.27,322.21
2016,3,12,12,15,173.0,351.0,4.7,12.0,481.5,513.01,411.68
2016,3,12,12,30,286.0,359.0,4.8,12.0,575.0,619.51,496.03
2016,3,12,12,45,147.0,287.0,4.9,12.0,398.0,416.08,335.81
2016,3,12,13,0,8.0,215.0,5.0,12.0,221.0,216.6,172.94
2016,3,12,13,15,6.5,203.5,4.95,12.0,208.5,203.61,162.77
2016,3,12,13,30,5.0,192.0,4.9,12.0,196.0,190.76,152.42
2016,3,12,13,45,19.0,234.0,4.85,12.0,247.0,241.88,194.48
2016,3,12,14,0,33.0,276.0,4.8,12.0,298.0,294.89,237.52
2016,3,12,14,15,23.0,247.0,4.65,12.0,262.5,255.1,205.42
2016,3,12,14,30,13.0,218.0,4.5,12.0,227.0,219.31,176.53
2016,3,12,14,45,6.5,150.5,4.4,12.0,155.0,149.33,119.47
2016,3,12,15,0,0.0,83.0,4.3,12.0,83.0,80.3,62.22
2016,3,12,15,15,0.0,73.5,4.2,12.0,73.5,71.08,54.68
2016,3,12,15,30,0.0,64.0,4.1,12.0,64.0,61.87,47.06
2016,3,12,15,45,19.5,114.0,4.0,12.0,122.5,117.07,93.64
2016,3,12,16,0,39.0,164.0,3.9,12.0,181.0,167.89,135.8
2016,3,12,16,15,31.5,144.5,3.8,11.5,157.0,144.4,116.5
2016,3,12,16,30,24.0,125.0,3.7,11.0,133.0,121.86,97.92
2016,3,12,16,45,16.0,104.0,3.65,11.0,109.0,100.29,79.88
2016,3,12,17,0,8.0,83.0,3.6,11.0,85.0,78.53,61.5
2016,3,12,17,15,4.0,61.5,3.6,11.0,62.5,57.71,43.54
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,37.85,27.66
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,22.21,12.15
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,5.9,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.5,1.5,1.44,0.0
2016,3,13,7,0,0.0,3.0,3.1,12.0,3.0,2.89,0.0
2016,3,13,7,15,0.0,5.0,3.1,12.0,5.0,4.82,0.0
2016,3,13,7,30,0.0,7.0,3.1,12.0,7.0,6.75,0.15
2016,3,13,7,45,0.0,9.5,3.15,12.0,9.5,9.16,2.27
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,11.57,4.36
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,13.99,6.43
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,16.4,8.49
2016,3,13,8,45,0.0,68.5,3.4,12.0,68.5,66.22,50.99
2016,3,13,9,0,0.0,120.0,3.5,12.0,120.0,117.77,94.19
2016,3,13,9,15,0.0,97.0,3.6,12.0,97.0,94.15,74.09
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,71.57,54.97
2016,3,13,9,45,1.5,126.5,3.85,12.0,127.5,124.73,99.25
2016,3,13,10,0,3.0,179.0,4.0,12.0,181.0,179.21,143.85
2016,3,13,10,15,8.5,205.5,4.05,12.0,211.0,210.69,169.33
2016,3,13,10,30,14.0,232.0,4.1,12.0,241.0,242.37,194.8
2016,3,13,10,45,9.0,207.5,4.15,12.0,213.5,212.58,170.27
2016,3,13,11,0,4.0,183.0,4.2,12.0,186.0,183.16,146.08
2016,3,13,11,15,3.0,173.5,4.3,12.0,176.0,172.57,137.35
2016,3,13,11,30,2.0,164.0,4.4,12.0,166.0,162.06,128.68
2016,3,13,11,45,3.0,173.0,4.55,12.5,175.5,171.79,136.36
2016,3,13,12,0,4.0,182.0,4.7,13.0,185.0,181.49,143.96
2016,3,13,12,15,6.0,196.5,4.85,13.0,201.0,197.47,156.96
2016,3,13,12,30,8.0,211.0,5.0,13.0,217.0,213.36,169.86
2016,3,13,12,45,6.0,194.0,5.15,13.0,198.5,194.45,154.59
2016,3,13,13,0,4.0,177.0,5.3,13.0,180.0,175.73,139.46
2016,3,13,13,15,3.5,178.0,5.15,13.0,181.0,176.08,139.82
2016,3,13,13,30,3.0,179.0,5.0,13.0,182.0,176.44,140.19
2016,3,13,13,45,7.5,203.0,4.9,13.0,209.0,203.02,162.03
2016,3,13,14,0,12.0,227.0,4.8,13.0,236.0,229.15,183.41
2016,3,13,14,15,77.0,263.0,4.7,13.0,312.5,308.63,248.99
2016,3,13,14,30,142.0,299.0,4.6,13.0,389.0,381.95,308.17
2016,3,13,14,45,73.0,239.0,4.5,13.0,285.5,274.31,221.33
2016,3,13,15,0,4.0,179.0,4.4,13.0,182.0,174.93,140.13
2016,3,13,15,15,2.0,137.0,4.25,13.0,138.5,133.18,106.16
2016,3,13,15,30,0.0,95.0,4.1,13.0,95.0,91.83,72.0
2016,3,13,15,45,0.0,110.5,3.95,13.0,110.5,106.49,84.55
2016,3,13,16,0,0.0,126.0,3.8,13.0,126.0,120.75,96.74
2016,3,13,16,15,0.0,109.5,3.65,12.5,109.5,104.8,83.74
2016,3,13,16,30,0.0,93.0,3.5,12.0,93.0,88.95,70.63
2016,3,13,16,45,0.0,76.5,3.4,12.0,76.5,73.18,57.25
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,57.52,43.75
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,42.89,30.96
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,28.0,18.98
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,16.4,7.68
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.91,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
