Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,8.85,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,63.78,36.67
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,121.42,92.16
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,182.07,146.08
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,244.69,201.57
2016,3,14,7,45,370.5,98.0,2.7,9.5,200.0,301.38,251.1
2016,3,14,8,0,421.0,113.0,2.8,10.0,246.0,362.24,302.81
2016,3,14,8,15,486.5,112.5,2.85,10.0,291.5,417.83,349.93
2016,3,14,8,30,552.0,112.0,2.9,10.0,337.0,481.48,402.47
2016,3,14,8,45,516.0,138.0,2.95,10.5,368.0,505.38,419.98
2016,3,14,9,0,480.0,164.0,3.0,11.0,399.0,528.15,435.96
2016,3,14,9,15,402.0,200.0,2.95,11.0,409.0,526.81,432.18
2016,3,14,9,30,324.0,236.0,2.9,11.0,419.0,510.72,416.88
2016,3,14,9,45,374.0,241.5,2.9,11.5,466.0,563.94,457.66
2016,3,14,10,0,424.0,247.0,2.9,12.0,513.0,627.13,504.57
2016,3,14,10,15,369.0,276.5,2.85,12.0,516.0,612.78,490.84
2016,3,14,10,30,314.0,306.0,2.8,12.0,519.0,603.32,481.07
2016,3,14,10,45,324.5,315.5,2.8,12.0,542.5,625.36,497.17
2016,3,14,11,0,335.0,325.0,2.8,12.0,566.0,646.28,512.15
2016,3,14,11,15,239.0,346.5,2.75,12.0,521.0,576.61,456.67
2016,3,14,11,30,143.0,368.0,2.7,12.0,476.0,513.86,406.11
2016,3,14,11,45,345.0,319.5,2.7,12.5,582.5,645.59,510.49
2016,3,14,12,0,547.0,271.0,2.7,13.0,689.0,774.65,607.69
2016,3,14,12,15,441.0,311.5,2.65,13.0,648.5,717.58,561.75
2016,3,14,12,30,335.0,352.0,2.6,13.0,608.0,655.17,513.13
2016,3,14,12,45,364.0,339.5,2.6,13.5,615.5,658.3,515.81
2016,3,14,13,0,393.0,327.0,2.6,14.0,623.0,659.14,516.3
2016,3,14,13,15,287.0,341.0,2.65,14.0,555.0,577.82,453.94
2016,3,14,13,30,181.0,355.0,2.7,14.0,487.0,496.23,390.8
2016,3,14,13,45,127.5,335.0,2.75,14.0,426.5,429.2,339.4
2016,3,14,14,0,74.0,315.0,2.8,14.0,366.0,362.25,287.18
2016,3,14,14,15,448.0,220.5,2.85,13.5,508.0,520.23,418.41
2016,3,14,14,30,822.0,126.0,2.9,13.0,650.0,640.34,514.23
2016,3,14,14,45,804.0,123.5,2.95,13.0,612.0,590.93,474.49
2016,3,14,15,0,786.0,121.0,3.0,13.0,574.0,540.4,434.03
2016,3,14,15,15,764.5,117.0,2.95,12.5,531.0,486.96,390.71
2016,3,14,15,30,743.0,113.0,2.9,12.0,488.0,434.02,346.5
2016,3,14,15,45,710.0,109.0,2.9,12.0,440.0,377.45,297.75
2016,3,14,16,0,677.0,105.0,2.9,12.0,392.0,323.16,249.89
2016,3,14,16,15,636.0,98.5,2.7,11.5,342.0,266.92,200.29
2016,3,14,16,30,595.0,92.0,2.5,11.0,292.0,214.51,153.91
2016,3,14,16,45,535.0,83.5,2.35,11.0,241.0,161.26,108.63
2016,3,14,17,0,475.0,75.0,2.2,11.0,190.0,114.66,72.0
2016,3,14,17,15,386.5,63.0,2.25,10.5,142.0,69.2,42.26
2016,3,14,17,30,298.0,51.0,2.3,10.0,94.0,38.83,28.77
2016,3,14,17,45,178.5,34.0,2.35,9.5,56.5,26.38,16.26
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,14.41,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,8.36,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,56.0,11.0,1.4,6.0,13.0,23.44,0.0
2016,3,15,6,45,204.5,26.0,1.55,6.5,49.5,98.42,62.17
2016,3,15,7,0,353.0,41.0,1.7,7.0,86.0,177.31,136.17
2016,3,15,7,15,444.5,51.0,1.7,7.5,134.0,242.8,195.24
2016,3,15,7,30,536.0,61.0,1.7,8.0,182.0,317.13,260.76
2016,3,15,7,45,601.5,66.5,1.7,8.5,234.5,381.95,317.07
2016,3,15,8,0,667.0,72.0,1.7,9.0,287.0,451.74,375.47
2016,3,15,8,15,705.5,77.0,1.75,9.5,337.5,509.75,422.66
2016,3,15,8,30,744.0,82.0,1.8,10.0,388.0,567.07,467.82
2016,3,15,8,45,774.5,85.0,1.9,11.0,437.0,620.3,507.74
2016,3,15,9,0,805.0,88.0,2.0,12.0,486.0,673.55,545.82
2016,3,15,9,15,824.5,91.0,2.05,12.5,529.5,718.36,576.39
2016,3,15,9,30,844.0,94.0,2.1,13.0,573.0,761.73,605.47
2016,3,15,9,45,860.0,95.5,2.2,13.5,611.5,798.9,630.06
2016,3,15,10,0,876.0,97.0,2.3,14.0,650.0,828.92,649.41
2016,3,15,10,15,886.5,98.5,2.35,14.0,682.0,856.78,668.0
2016,3,15,10,30,897.0,100.0,2.4,14.0,714.0,881.8,684.62
2016,3,15,10,45,905.5,101.0,2.5,14.5,739.5,901.5,696.73
2016,3,15,11,0,914.0,102.0,2.6,15.0,765.0,917.98,706.71
2016,3,15,11,15,918.5,102.5,2.65,15.0,782.0,927.03,712.54
2016,3,15,11,30,923.0,103.0,2.7,15.0,799.0,932.58,716.18
2016,3,15,11,45,926.5,103.0,2.75,15.5,808.0,933.16,715.23
2016,3,15,12,0,930.0,103.0,2.8,16.0,817.0,930.18,712.0
2016,3,15,12,15,930.5,103.0,2.8,16.0,818.0,921.0,705.61
2016,3,15,12,30,931.0,103.0,2.8,16.0,819.0,908.31,696.97
2016,3,15,12,45,934.0,100.5,2.8,16.0,813.0,891.64,685.7
2016,3,15,13,0,937.0,98.0,2.8,16.0,807.0,871.49,672.12
2016,3,15,13,15,933.5,97.0,2.75,16.0,791.5,844.33,653.34
2016,3,15,13,30,930.0,96.0,2.7,16.0,776.0,814.14,632.48
2016,3,15,13,45,923.5,95.0,2.7,16.0,752.5,778.88,608.29
2016,3,15,14,0,917.0,94.0,2.7,16.0,729.0,741.1,582.16
2016,3,15,14,15,908.0,92.5,2.65,16.0,698.5,698.83,551.82
2016,3,15,14,30,899.0,91.0,2.6,16.0,668.0,654.63,518.04
2016,3,15,14,45,886.0,89.0,2.55,16.0,631.0,605.9,480.09
2016,3,15,15,0,873.0,87.0,2.5,16.0,594.0,556.07,440.35
2016,3,15,15,15,855.5,84.5,2.35,15.5,551.0,501.98,396.73
2016,3,15,15,30,838.0,82.0,2.2,15.0,508.0,448.15,351.98
2016,3,15,15,45,815.0,78.5,2.05,15.0,460.5,391.39,303.07
2016,3,15,16,0,792.0,75.0,1.9,15.0,413.0,335.68,253.88
2016,3,15,16,15,758.0,70.5,1.7,14.5,362.0,277.28,202.35
2016,3,15,16,30,724.0,66.0,1.5,14.0,311.0,221.75,153.01
2016,3,15,16,45,674.5,60.5,1.35,13.5,259.0,165.87,105.24
2016,3,15,17,0,625.0,55.0,1.2,13.0,207.0,113.02,63.45
2016,3,15,17,15,545.0,47.5,1.2,12.0,157.0,64.22,32.77
2016,3,15,17,30,465.0,40.0,1.2,11.0,107.0,29.51,20.51
2016,3,15,17,45,323.0,28.0,1.25,10.5,65.5,21.24,12.15
2016,3,15,18,0,181.0,16.0,1.3,10.0,24.0,12.36,0.0
2016,3,15,18,15,90.5,8.0,1.3,9.5,12.0,7.86,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,13.0,1.7,7.0,16.0,39.16,0.0
2016,3,16,6,45,266.0,25.5,1.95,8.0,54.5,118.22,77.99
2016,3,16,7,0,417.0,38.0,2.2,9.0,93.0,197.16,151.09
2016,3,16,7,15,504.5,47.0,2.3,9.5,143.0,263.54,211.18
2016,3,16,7,30,592.0,56.0,2.4,10.0,193.0,338.34,277.27
2016,3,16,7,45,647.0,62.0,2.5,10.5,245.0,401.45,332.4
2016,3,16,8,0,702.0,68.0,2.6,11.0,297.0,466.3,387.18
2016,3,16,8,15,739.0,72.5,2.7,11.5,348.5,524.72,435.0
2016,3,16,8,30,776.0,77.0,2.8,12.0,400.0,584.42,482.26
2016,3,16,8,45,802.5,80.5,2.9,12.5,449.0,636.85,522.5
2016,3,16,9,0,829.0,84.0,3.0,13.0,498.0,688.93,560.31
2016,3,16,9,15,847.5,86.5,2.95,13.5,542.0,733.27,590.28
2016,3,16,9,30,866.0,89.0,2.9,14.0,586.0,776.03,618.54
2016,3,16,9,45,880.0,91.0,2.9,14.5,624.5,808.0,638.8
2016,3,16,10,0,894.0,93.0,2.9,15.0,663.0,842.3,660.59
2016,3,16,10,15,903.5,95.0,2.85,15.0,694.5,870.25,678.55
2016,3,16,10,30,913.0,97.0,2.8,15.0,726.0,895.25,694.4
2016,3,16,10,45,920.5,98.0,2.8,15.5,751.0,914.28,705.16
2016,3,16,11,0,928.0,99.0,2.8,16.0,776.0,930.0,713.71
2016,3,16,11,15,932.0,99.5,2.8,16.0,792.5,938.65,718.83
2016,3,16,11,30,936.0,100.0,2.8,16.0,809.0,943.75,721.72
2016,3,16,11,45,938.0,100.0,2.8,16.5,817.5,942.94,719.38
2016,3,16,12,0,940.0,100.0,2.8,17.0,826.0,938.53,714.78
2016,3,16,12,15,940.0,100.0,2.8,17.0,826.5,928.77,708.04
2016,3,16,12,30,940.0,100.0,2.8,17.0,827.0,915.49,699.05
2016,3,16,12,45,942.5,97.0,2.85,17.5,820.0,897.67,686.16
2016,3,16,13,0,945.0,94.0,2.9,18.0,813.0,876.38,670.97
2016,3,16,13,15,940.5,93.5,2.9,18.0,797.0,848.7,652.31
2016,3,16,13,30,936.0,93.0,2.9,18.0,781.0,818.02,631.57
2016,3,16,13,45,930.0,91.5,2.9,18.0,757.5,782.37,607.23
2016,3,16,14,0,924.0,90.0,2.9,18.0,734.0,744.16,580.92
2016,3,16,14,15,914.5,88.5,2.85,18.0,703.0,701.25,550.58
2016,3,16,14,30,905.0,87.0,2.8,18.0,672.0,656.44,516.53
2016,3,16,14,45,892.5,85.0,2.75,18.0,634.5,607.7,478.78
2016,3,16,15,0,880.0,83.0,2.7,18.0,597.0,557.8,439.2
2016,3,16,15,15,863.0,80.5,2.5,17.5,554.0,504.3,396.12
2016,3,16,15,30,846.0,78.0,2.3,17.0,511.0,449.49,350.79
2016,3,16,15,45,822.5,75.0,2.15,17.0,463.5,392.56,302.05
2016,3,16,16,0,799.0,72.0,2.0,17.0,416.0,336.72,253.04
2016,3,16,16,15,766.0,68.0,1.75,16.5,365.5,278.63,201.96
2016,3,16,16,30,733.0,64.0,1.5,16.0,315.0,223.27,152.94
2016,3,16,16,45,684.5,58.5,1.25,15.5,263.0,166.93,104.93
2016,3,16,17,0,636.0,53.0,1.0,15.0,211.0,115.71,64.59
2016,3,16,17,15,559.0,46.0,1.05,14.5,160.5,64.64,31.95
2016,3,16,17,30,482.0,39.0,1.1,14.0,110.0,28.42,19.31
2016,3,16,17,45,346.0,28.0,1.15,13.5,68.0,21.07,11.98
2016,3,16,18,0,210.0,17.0,1.2,13.0,26.0,13.18,0.0
2016,3,16,18,15,105.0,8.5,1.2,12.5,13.0,8.36,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,1.2,9.5,10.0,6.88,0.0
2016,3,17,6,30,174.0,14.0,1.3,10.0,20.0,62.06,0.0
2016,3,17,6,45,322.5,25.5,1.45,10.5,60.5,135.33,91.27
2016,3,17,7,0,471.0,37.0,1.6,11.0,101.0,216.09,164.78
2016,3,17,7,15,554.5,44.5,1.75,11.5,152.0,282.31,224.41
2016,3,17,7,30,638.0,52.0,1.9,12.0,203.0,354.28,287.63
2016,3,17,7,45,689.5,57.5,2.05,12.5,256.0,417.75,342.46
2016,3,17,8,0,741.0,63.0,2.2,13.0,309.0,484.65,398.13
2016,3,17,8,15,775.5,67.0,2.2,13.5,361.5,542.82,444.59
2016,3,17,8,30,810.0,71.0,2.2,14.0,414.0,601.99,490.13
2016,3,17,8,45,834.0,74.5,2.25,14.5,462.5,654.13,529.05
2016,3,17,9,0,858.0,78.0,2.3,15.0,511.0,705.66,564.71
2016,3,17,9,15,876.0,80.5,2.25,15.5,555.5,746.18,590.94
2016,3,17,9,30,894.0,83.0,2.2,16.0,600.0,789.31,618.59
2016,3,17,9,45,906.5,85.5,2.15,16.5,638.5,826.11,641.19
2016,3,17,10,0,919.0,88.0,2.1,17.0,677.0,860.4,661.73
2016,3,17,10,15,928.0,89.5,2.05,17.5,709.0,887.89,677.32
2016,3,17,10,30,937.0,91.0,2.0,18.0,741.0,912.32,690.74
2016,3,17,10,45,943.5,92.0,2.0,18.5,766.0,930.79,700.64
2016,3,17,11,0,950.0,93.0,2.0,19.0,791.0,945.85,708.34
2016,3,17,11,15,954.0,94.0,1.95,19.0,808.0,955.15,713.1
2016,3,17,11,30,958.0,95.0,1.9,19.0,825.0,960.81,715.62
2016,3,17,11,45,959.5,95.5,1.9,19.5,833.5,960.02,713.3
2016,3,17,12,0,961.0,96.0,1.9,20.0,842.0,955.55,708.77
2016,3,17,12,15,961.0,96.0,1.85,20.0,842.5,945.54,701.54
2016,3,17,12,30,961.0,96.0,1.8,20.0,843.0,931.93,692.12
2016,3,17,12,45,959.0,95.5,1.8,20.0,835.0,912.56,679.63
2016,3,17,13,0,957.0,95.0,1.8,20.0,827.0,889.78,664.98
2016,3,17,13,15,953.0,94.5,1.75,20.0,811.0,862.13,646.57
2016,3,17,13,30,949.0,94.0,1.7,20.0,795.0,831.41,626.13
2016,3,17,13,45,942.5,92.5,1.7,20.5,771.0,794.91,601.07
2016,3,17,14,0,936.0,91.0,1.7,21.0,747.0,755.84,574.2
2016,3,17,14,15,927.0,89.5,1.65,21.0,715.5,712.73,544.97
2016,3,17,14,30,918.0,88.0,1.6,21.0,684.0,667.65,511.93
2016,3,17,14,45,905.0,86.0,1.55,21.0,646.0,617.98,474.82
2016,3,17,15,0,892.0,84.0,1.5,21.0,608.0,567.17,435.9
2016,3,17,15,15,875.0,81.5,1.4,20.5,564.5,513.01,393.91
2016,3,17,15,30,858.0,79.0,1.3,20.0,521.0,457.51,349.58
2016,3,17,15,45,835.0,76.0,1.25,20.0,473.0,400.07,301.96
2016,3,17,16,0,812.0,73.0,1.2,20.0,425.0,343.64,253.82
2016,3,17,16,15,779.0,69.0,1.1,19.5,373.5,284.74,203.32
2016,3,17,16,30,746.0,65.0,1.0,19.0,322.0,228.57,154.61
2016,3,17,16,45,698.0,59.5,0.95,18.5,269.0,171.47,106.73
2016,3,17,17,0,650.0,54.0,0.9,18.0,216.0,119.41,66.15
2016,3,17,17,15,573.5,46.5,0.9,17.5,165.0,66.91,32.6
2016,3,17,17,30,497.0,39.0,0.9,17.0,114.0,28.24,18.93
2016,3,17,17,45,362.5,28.0,0.95,16.5,71.5,20.91,11.79
2016,3,17,18,0,228.0,17.0,1.0,16.0,29.0,13.04,0.0
2016,3,17,18,15,114.0,8.5,0.95,15.5,14.5,8.36,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.0,2.0,8.5,11.5,23.62,0.0
2016,3,18,6,30,170.0,16.0,2.3,9.0,23.0,64.69,0.0
2016,3,18,6,45,312.0,28.0,2.6,10.0,64.0,136.23,94.6
2016,3,18,7,0,454.0,40.0,2.9,11.0,105.0,215.42,165.84
2016,3,18,7,15,537.5,48.5,2.85,11.0,156.0,282.34,226.54
2016,3,18,7,30,621.0,57.0,2.8,11.0,207.0,357.16,292.77
2016,3,18,7,45,361.0,97.0,2.75,11.5,189.0,300.76,249.3
2016,3,18,8,0,101.0,137.0,2.7,12.0,171.0,207.27,170.81
2016,3,18,8,15,122.0,160.0,2.7,12.0,207.5,248.86,205.74
2016,3,18,8,30,143.0,183.0,2.7,12.0,244.0,291.89,240.91
2016,3,18,8,45,247.5,192.5,2.7,12.5,312.5,384.84,316.78
2016,3,18,9,0,352.0,202.0,2.7,13.0,381.0,477.77,390.48
2016,3,18,9,15,612.5,147.5,2.7,13.0,491.5,635.06,515.73
2016,3,18,9,30,873.0,93.0,2.7,13.0,602.0,792.27,631.93
2016,3,18,9,45,885.0,95.5,2.75,13.5,640.0,823.29,650.68
2016,3,18,10,0,897.0,98.0,2.8,14.0,678.0,856.57,671.99
2016,3,18,10,15,907.0,100.0,2.8,14.0,710.5,884.92,690.53
2016,3,18,10,30,917.0,102.0,2.8,14.0,743.0,910.32,707.0
2016,3,18,10,45,922.5,104.0,2.8,14.5,767.5,928.63,717.23
2016,3,18,11,0,928.0,106.0,2.8,15.0,792.0,943.56,725.21
2016,3,18,11,15,932.5,107.0,2.8,15.0,809.0,953.04,730.91
2016,3,18,11,30,937.0,108.0,2.8,15.0,826.0,958.97,734.36
2016,3,18,11,45,936.0,110.0,2.85,15.5,834.0,957.44,731.93
2016,3,18,12,0,935.0,112.0,2.9,16.0,842.0,952.3,727.24
2016,3,18,12,15,935.0,112.0,2.9,16.0,842.5,942.38,720.38
2016,3,18,12,30,935.0,112.0,2.9,16.0,843.0,928.93,711.28
2016,3,18,12,45,927.5,114.5,2.9,16.0,834.0,908.28,697.32
2016,3,18,13,0,920.0,117.0,2.9,16.0,825.0,884.51,681.3
2016,3,18,13,15,915.5,116.5,2.9,16.0,808.5,857.13,662.78
2016,3,18,13,30,911.0,116.0,2.9,16.0,792.0,826.84,642.21
2016,3,18,13,45,904.0,114.0,2.95,16.0,768.0,790.42,617.5
2016,3,18,14,0,897.0,112.0,3.0,16.0,744.0,751.6,590.87
2016,3,18,14,15,887.0,110.0,3.05,16.0,713.0,709.58,560.8
2016,3,18,14,30,877.0,108.0,3.1,16.0,682.0,664.33,526.69
2016,3,18,14,45,868.0,104.0,3.15,16.0,645.0,616.15,489.56
2016,3,18,15,0,859.0,100.0,3.2,16.0,608.0,566.61,450.34
2016,3,18,15,15,841.0,97.0,3.2,15.5,564.0,512.49,407.05
2016,3,18,15,30,823.0,94.0,3.2,15.0,520.0,458.36,362.32
2016,3,18,15,45,693.0,107.5,3.2,14.5,443.5,374.92,294.14
2016,3,18,16,0,563.0,121.0,3.2,14.0,367.0,304.93,236.4
2016,3,18,16,15,522.5,116.0,3.0,13.5,322.5,255.27,193.28
2016,3,18,16,30,482.0,111.0,2.8,13.0,278.0,210.07,153.86
2016,3,18,16,45,447.5,96.5,2.6,12.5,232.5,161.45,112.25
2016,3,18,17,0,413.0,82.0,2.4,12.0,187.0,116.59,75.83
2016,3,18,17,15,356.0,67.5,2.3,11.5,143.0,74.38,46.43
2016,3,18,17,30,299.0,53.0,2.2,11.0,99.0,39.97,29.87
2016,3,18,17,45,149.5,39.0,2.15,10.5,62.0,32.05,21.76
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,22.99,1.52
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,12.29,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,19.02,0.0
2016,3,19,6,45,96.5,35.5,1.95,10.5,50.0,75.88,53.2
2016,3,19,7,0,193.0,52.0,2.2,11.0,81.0,132.56,102.58
2016,3,19,7,15,231.0,71.0,2.25,11.0,119.0,178.91,144.22
2016,3,19,7,30,269.0,90.0,2.3,11.0,157.0,228.72,188.27
2016,3,19,7,45,301.5,106.0,2.35,11.5,197.0,275.45,228.54
2016,3,19,8,0,334.0,122.0,2.4,12.0,237.0,332.09,275.7
2016,3,19,8,15,291.0,150.0,2.4,12.0,261.0,345.17,286.08
2016,3,19,8,30,248.0,178.0,2.4,12.0,285.0,360.86,297.78
2016,3,19,8,45,222.0,203.0,2.45,12.5,307.0,372.34,305.5
2016,3,19,9,0,196.0,228.0,2.5,13.0,329.0,388.59,316.52
2016,3,19,9,15,224.5,245.5,2.5,13.5,370.5,434.58,351.79
2016,3,19,9,30,253.0,263.0,2.5,14.0,412.0,490.39,393.61
2016,3,19,9,45,556.5,181.0,2.5,14.5,535.5,659.48,527.33
2016,3,19,10,0,860.0,99.0,2.5,15.0,659.0,829.99,649.73
2016,3,19,10,15,869.5,100.5,2.5,15.0,690.0,856.57,665.73
2016,3,19,10,30,879.0,102.0,2.5,15.0,721.0,880.32,681.05
2016,3,19,10,45,883.0,105.0,2.5,15.5,744.5,897.86,690.8
2016,3,19,11,0,887.0,108.0,2.5,16.0,768.0,912.12,698.38
2016,3,19,11,15,604.0,233.5,2.5,16.0,687.0,805.05,621.41
2016,3,19,11,30,321.0,359.0,2.5,16.0,606.0,673.2,519.09
2016,3,19,11,45,287.5,371.0,2.55,16.0,594.5,653.1,504.45
2016,3,19,12,0,254.0,383.0,2.6,16.0,583.0,631.92,488.13
2016,3,19,12,15,383.0,339.0,2.65,16.0,640.5,694.28,537.64
2016,3,19,12,30,512.0,295.0,2.7,16.0,698.0,759.25,587.43
2016,3,19,12,45,369.5,337.0,2.75,16.0,626.5,664.33,515.13
2016,3,19,13,0,227.0,379.0,2.8,16.0,555.0,573.84,445.64
2016,3,19,13,15,562.0,242.0,2.8,16.0,665.0,705.91,552.65
2016,3,19,13,30,897.0,105.0,2.8,16.0,775.0,806.97,628.57
2016,3,19,13,45,618.5,210.5,2.8,16.0,666.0,680.16,533.46
2016,3,19,14,0,340.0,316.0,2.8,16.0,557.0,558.55,437.82
2016,3,19,14,15,324.0,304.5,2.8,16.0,526.5,521.17,410.37
2016,3,19,14,30,308.0,293.0,2.8,16.0,496.0,484.22,382.39
2016,3,19,14,45,255.5,283.0,2.8,16.0,445.0,427.8,338.69
2016,3,19,15,0,203.0,273.0,2.8,16.0,394.0,374.41,296.97
2016,3,19,15,15,201.5,253.5,2.85,15.5,366.0,343.33,273.29
2016,3,19,15,30,200.0,234.0,2.9,15.0,338.0,312.15,248.88
2016,3,19,15,45,306.0,194.5,2.95,15.0,337.5,304.63,241.49
2016,3,19,16,0,412.0,155.0,3.0,15.0,337.0,285.28,222.48
2016,3,19,16,15,394.5,139.5,2.85,14.5,297.0,241.09,184.47
2016,3,19,16,30,377.0,124.0,2.7,14.0,257.0,198.52,147.58
2016,3,19,16,45,363.5,105.0,2.6,13.5,216.5,155.28,110.31
2016,3,19,17,0,350.0,86.0,2.5,13.0,176.0,113.56,75.71
2016,3,19,17,15,310.0,69.0,2.4,12.5,135.5,73.69,46.97
2016,3,19,17,30,270.0,52.0,2.3,12.0,95.0,39.03,28.95
2016,3,19,17,45,197.5,35.5,2.2,11.5,60.5,27.16,17.64
2016,3,19,18,0,125.0,19.0,2.1,11.0,26.0,14.72,0.58
2016,3,19,18,15,62.5,9.5,2.1,10.5,13.0,9.34,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,13.51,0.0
2016,3,20,6,45,7.0,33.0,1.35,11.5,34.5,35.29,22.93
2016,3,20,7,0,14.0,52.0,1.5,12.0,55.0,60.39,45.11
2016,3,20,7,15,25.5,73.5,1.65,12.0,79.5,88.84,69.93
2016,3,20,7,30,37.0,95.0,1.8,12.0,104.0,118.13,95.31
2016,3,20,7,45,44.5,116.0,2.0,12.5,129.5,145.71,118.68
2016,3,20,8,0,52.0,137.0,2.2,13.0,155.0,173.85,142.05
2016,3,20,8,15,120.5,161.5,2.25,13.0,212.0,249.95,205.64
2016,3,20,8,30,189.0,186.0,2.3,13.0,269.0,325.32,267.41
2016,3,20,8,45,217.0,205.5,2.4,13.5,310.5,372.32,304.26
2016,3,20,9,0,245.0,225.0,2.5,14.0,352.0,429.04,347.99
2016,3,20,9,15,242.5,246.0,2.65,14.0,381.0,457.72,369.38
2016,3,20,9,30,240.0,267.0,2.8,14.0,410.0,476.59,383.29
2016,3,20,9,45,145.5,275.0,2.95,14.5,363.5,413.78,331.07
2016,3,20,10,0,51.0,283.0,3.1,15.0,317.0,336.84,267.44
2016,3,20,10,15,42.0,285.0,3.3,15.0,314.0,330.92,262.48
2016,3,20,10,30,33.0,287.0,3.5,15.0,311.0,324.67,257.01
2016,3,20,10,45,19.0,239.0,3.7,15.5,253.0,253.35,200.06
2016,3,20,11,0,5.0,191.0,3.9,16.0,195.0,191.95,150.5
2016,3,20,11,15,21.0,258.5,4.1,16.0,275.0,274.48,216.4
2016,3,20,11,30,37.0,326.0,4.3,16.0,355.0,366.33,288.06
2016,3,20,11,45,30.5,314.0,4.55,16.5,338.0,346.58,271.91
2016,3,20,12,0,24.0,302.0,4.8,17.0,321.0,319.86,250.69
2016,3,20,12,15,14.5,242.5,4.9,16.5,254.0,250.81,196.95
2016,3,20,12,30,5.0,183.0,5.0,16.0,187.0,182.91,143.2
2016,3,20,12,45,6.0,195.0,5.15,16.0,200.0,195.39,153.36
2016,3,20,13,0,7.0,207.0,5.3,16.0,213.0,207.77,163.36
2016,3,20,13,15,78.5,288.0,5.3,16.0,347.5,349.53,277.86
2016,3,20,13,30,150.0,369.0,5.3,16.0,482.0,487.73,386.08
2016,3,20,13,45,75.0,235.0,5.35,16.0,291.5,287.44,228.9
2016,3,20,14,0,0.0,101.0,5.4,16.0,101.0,97.82,74.86
2016,3,20,14,15,0.0,58.0,5.3,15.5,58.0,56.11,40.93
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,14.5,6.47
2016,3,20,14,45,0.0,78.5,5.15,15.0,78.5,75.96,57.7
2016,3,20,15,0,0.0,142.0,5.1,15.0,142.0,137.18,108.32
2016,3,20,15,15,0.0,116.0,4.85,14.5,116.0,112.07,88.02
2016,3,20,15,30,0.0,90.0,4.6,14.0,90.0,87.05,67.63
2016,3,20,15,45,23.0,134.0,4.45,14.0,144.5,137.54,109.76
2016,3,20,16,0,46.0,178.0,4.3,14.0,199.0,183.64,147.54
2016,3,20,16,15,41.5,158.0,4.0,13.5,175.0,160.01,128.23
2016,3,20,16,30,37.0,138.0,3.7,13.0,151.0,136.98,109.34
2016,3,20,16,45,30.5,117.0,3.45,13.0,126.5,113.38,89.7
2016,3,20,17,0,24.0,96.0,3.2,13.0,102.0,90.74,70.76
2016,3,20,17,15,13.5,75.0,2.95,12.5,78.5,70.5,54.03
2016,3,20,17,30,3.0,54.0,2.7,12.0,55.0,50.11,38.77
2016,3,20,17,45,1.5,34.5,2.5,12.0,35.0,32.6,22.35
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,14.48,1.73
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,7.37,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.5,10.0,1.4,9.5,10.5,11.49,0.0
2016,3,21,6,30,17.0,20.0,1.5,10.0,21.0,24.97,5.57
2016,3,21,6,45,74.0,40.0,1.65,10.5,51.0,70.34,50.43
2016,3,21,7,0,131.0,60.0,1.8,11.0,81.0,121.31,94.75
2016,3,21,7,15,166.0,81.5,2.0,11.0,117.5,166.3,134.57
2016,3,21,7,30,201.0,103.0,2.2,11.0,154.0,214.47,176.7
2016,3,21,7,45,238.5,118.5,2.4,11.5,192.5,259.83,215.55
2016,3,21,8,0,276.0,134.0,2.6,12.0,231.0,308.43,256.26
2016,3,21,8,15,449.5,120.5,2.8,12.0,306.5,416.95,346.93
2016,3,21,8,30,623.0,107.0,3.0,12.0,382.0,536.5,444.23
2016,3,21,8,45,687.0,109.5,3.2,12.5,444.0,607.81,499.51
2016,3,21,9,0,751.0,112.0,3.4,13.0,506.0,681.89,555.75
2016,3,21,9,15,771.0,115.5,3.6,13.0,549.0,725.92,587.76
2016,3,21,9,30,791.0,119.0,3.8,13.0,592.0,765.86,616.65
2016,3,21,9,45,435.0,210.0,4.05,13.0,472.5,596.13,482.72
2016,3,21,10,0,79.0,301.0,4.3,13.0,353.0,380.13,304.95
2016,3,21,10,15,67.0,308.0,4.45,13.0,354.0,377.49,302.77
2016,3,21,10,30,55.0,315.0,4.6,13.0,355.0,374.24,299.47
2016,3,21,10,45,27.5,180.5,4.85,13.5,200.5,206.56,165.02
2016,3,21,11,0,0.0,46.0,5.1,14.0,46.0,44.51,31.35
2016,3,21,11,15,13.5,177.0,5.25,14.0,188.0,185.42,147.25
2016,3,21,11,30,27.0,308.0,5.4,14.0,330.0,338.15,268.98
2016,3,21,11,45,18.0,264.5,5.6,14.5,279.5,277.02,219.69
2016,3,21,12,0,9.0,221.0,5.8,15.0,229.0,224.77,177.53
2016,3,21,12,15,9.0,221.5,5.85,15.0,229.0,224.95,177.72
2016,3,21,12,30,9.0,222.0,5.9,15.0,229.0,225.08,177.85
2016,3,21,12,45,135.5,302.5,6.0,15.0,408.5,424.51,339.89
2016,3,21,13,0,262.0,383.0,6.1,15.0,588.0,613.15,487.46
2016,3,21,13,15,266.0,371.5,5.95,14.5,576.0,595.42,474.24
2016,3,21,13,30,270.0,360.0,5.8,14.0,564.0,576.68,460.85
2016,3,21,13,45,175.5,346.0,5.65,14.0,477.5,477.02,381.63
2016,3,21,14,0,81.0,332.0,5.5,14.0,391.0,384.35,307.05
2016,3,21,14,15,61.5,305.5,5.4,14.0,349.0,340.51,272.48
2016,3,21,14,30,42.0,279.0,5.3,14.0,307.0,298.35,238.93
2016,3,21,14,45,21.0,221.5,5.25,14.0,235.5,226.42,181.24
2016,3,21,15,0,0.0,164.0,5.2,14.0,164.0,158.31,125.9
2016,3,21,15,15,0.0,115.0,5.0,13.5,115.0,111.11,87.53
2016,3,21,15,30,0.0,66.0,4.8,13.0,66.0,63.81,48.37
2016,3,21,15,45,0.5,106.0,4.65,13.0,106.0,102.45,81.04
2016,3,21,16,0,1.0,146.0,4.5,13.0,146.0,139.83,112.53
2016,3,21,16,15,39.0,145.5,4.3,12.5,159.5,148.22,119.05
2016,3,21,16,30,77.0,145.0,4.1,12.0,173.0,152.54,121.47
2016,3,21,16,45,256.5,118.5,3.9,11.5,190.0,151.28,112.66
2016,3,21,17,0,436.0,92.0,3.7,11.0,207.0,130.36,86.79
2016,3,21,17,15,356.5,78.5,3.4,10.5,158.5,85.82,55.75
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,50.4,39.38
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,35.27,24.97
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,20.43,6.28
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,12.78,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,103.5,11.5,1.4,7.5,18.0,31.95,0.0
2016,3,22,6,30,207.0,23.0,1.6,8.0,36.0,87.6,40.24
2016,3,22,6,45,342.0,34.5,1.85,8.5,80.0,157.17,116.24
2016,3,22,7,0,477.0,46.0,2.1,9.0,124.0,237.47,187.15
2016,3,22,7,15,554.5,54.0,2.25,9.5,176.0,303.99,247.04
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,377.65,311.51
2016,3,22,7,45,682.5,67.5,2.55,10.5,281.5,441.06,366.0
2016,3,22,8,0,733.0,73.0,2.7,11.0,335.0,505.73,419.77
2016,3,22,8,15,766.0,77.0,2.7,11.0,387.0,563.21,466.48
2016,3,22,8,30,799.0,81.0,2.7,11.0,439.0,621.5,512.42
2016,3,22,8,45,826.0,83.5,2.7,11.5,488.5,674.39,551.48
2016,3,22,9,0,853.0,86.0,2.7,12.0,538.0,726.86,587.91
2016,3,22,9,15,870.0,88.5,2.7,12.0,582.0,770.94,618.51
2016,3,22,9,30,887.0,91.0,2.7,12.0,626.0,808.54,644.05
2016,3,22,9,45,903.0,91.5,2.75,12.5,665.0,845.64,668.17
2016,3,22,10,0,919.0,92.0,2.8,13.0,704.0,880.42,690.39
2016,3,22,10,15,928.0,93.5,2.75,13.0,735.5,907.71,707.7
2016,3,22,10,30,937.0,95.0,2.7,13.0,767.0,931.92,722.85
2016,3,22,10,45,944.0,95.0,2.7,13.0,791.5,949.47,733.83
2016,3,22,11,0,951.0,95.0,2.7,13.0,816.0,963.61,742.6
2016,3,22,11,15,954.5,96.0,2.7,13.0,832.5,972.15,747.66
2016,3,22,11,30,958.0,97.0,2.7,13.0,849.0,977.04,750.41
2016,3,22,11,45,960.5,97.0,2.75,13.5,857.0,976.26,748.53
2016,3,22,12,0,963.0,97.0,2.8,14.0,865.0,971.79,744.32
2016,3,22,12,15,963.0,97.0,2.85,14.0,865.0,961.41,737.6
2016,3,22,12,30,963.0,97.0,2.9,14.0,865.0,947.41,728.54
2016,3,22,12,45,958.5,97.5,3.0,14.0,856.5,926.53,715.19
2016,3,22,13,0,954.0,98.0,3.1,14.0,848.0,902.35,699.55
2016,3,22,13,15,950.0,97.5,3.15,14.0,831.5,874.38,680.85
2016,3,22,13,30,946.0,97.0,3.2,14.0,815.0,843.37,659.95
2016,3,22,13,45,940.0,95.5,3.3,14.0,790.5,806.96,635.31
2016,3,22,14,0,934.0,94.0,3.4,14.0,766.0,767.98,608.57
2016,3,22,14,15,925.0,92.5,3.4,13.5,734.5,724.57,578.88
2016,3,22,14,30,916.0,91.0,3.4,13.0,703.0,679.22,545.58
2016,3,22,14,45,905.0,88.5,3.45,13.0,665.5,629.97,507.12
2016,3,22,15,0,894.0,86.0,3.5,13.0,628.0,579.42,466.59
2016,3,22,15,15,877.5,83.5,3.3,13.0,584.0,525.07,421.33
2016,3,22,15,30,861.0,81.0,3.1,13.0,540.0,469.24,373.8
2016,3,22,15,45,838.0,78.5,2.95,13.0,491.5,411.76,323.85
2016,3,22,16,0,815.0,76.0,2.8,13.0,443.0,355.31,273.54
2016,3,22,16,15,783.5,72.0,2.55,12.5,391.5,296.27,220.77
2016,3,22,16,30,752.0,68.0,2.3,12.0,340.0,239.81,169.77
2016,3,22,16,45,707.0,62.5,2.05,12.0,287.0,182.39,119.17
2016,3,22,17,0,662.0,57.0,1.8,12.0,234.0,129.7,75.73
2016,3,22,17,15,589.5,50.0,1.8,11.0,182.0,76.38,39.29
2016,3,22,17,30,517.0,43.0,1.8,10.0,130.0,33.61,24.49
2016,3,22,17,45,391.5,33.0,1.8,9.5,85.0,24.68,15.93
2016,3,22,18,0,266.0,23.0,1.8,9.0,40.0,18.03,5.94
2016,3,22,18,15,133.0,11.5,1.85,9.0,20.0,11.3,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,74.0,11.5,2.05,5.5,16.5,26.34,0.0
2016,3,23,6,30,148.0,23.0,2.3,6.0,33.0,73.1,38.84
2016,3,23,6,45,226.5,39.5,2.55,7.0,70.0,126.87,95.49
2016,3,23,7,0,305.0,56.0,2.8,8.0,107.0,186.11,148.54
2016,3,23,7,15,352.5,71.5,2.9,8.5,150.5,239.22,196.65
2016,3,23,7,30,400.0,87.0,3.0,9.0,194.0,296.74,247.47
2016,3,23,7,45,440.5,97.5,3.1,9.5,238.0,348.9,292.64
2016,3,23,8,0,481.0,108.0,3.2,10.0,282.0,404.07,339.0
2016,3,23,8,15,577.5,102.0,3.2,10.5,341.5,481.25,402.39
2016,3,23,8,30,674.0,96.0,3.2,11.0,401.0,561.92,466.83
2016,3,23,8,45,760.0,93.0,3.2,11.5,471.5,642.27,529.05
2016,3,23,9,0,846.0,90.0,3.2,12.0,542.0,729.31,592.27
2016,3,23,9,15,863.5,93.0,3.2,12.5,586.5,774.11,622.28
2016,3,23,9,30,881.0,96.0,3.2,13.0,631.0,817.2,650.81
2016,3,23,9,45,895.0,97.5,3.2,13.5,669.5,848.78,670.62
2016,3,23,10,0,909.0,99.0,3.2,14.0,708.0,882.75,692.05
2016,3,23,10,15,918.0,100.5,3.2,14.0,740.0,909.76,709.64
2016,3,23,10,30,927.0,102.0,3.2,14.0,772.0,933.72,725.15
2016,3,23,10,45,756.0,178.5,3.2,14.5,736.0,883.76,687.51
2016,3,23,11,0,585.0,255.0,3.2,15.0,700.0,813.24,633.3
2016,3,23,11,15,579.5,264.5,3.1,15.0,713.5,819.84,637.13
2016,3,23,11,30,574.0,274.0,3.0,15.0,727.0,823.93,638.6
2016,3,23,11,45,607.5,264.0,2.95,15.5,747.5,842.1,650.4
2016,3,23,12,0,641.0,254.0,2.9,16.0,768.0,856.34,659.29
2016,3,23,12,15,667.0,241.0,2.85,16.0,776.5,857.71,660.4
2016,3,23,12,30,693.0,228.0,2.8,16.0,785.0,855.85,659.39
2016,3,23,12,45,812.0,171.5,2.8,16.5,817.0,883.15,677.67
2016,3,23,13,0,931.0,115.0,2.8,17.0,849.0,902.85,690.12
2016,3,23,13,15,926.5,114.0,2.75,17.0,832.5,874.34,670.3
2016,3,23,13,30,922.0,113.0,2.7,17.0,816.0,842.92,648.86
2016,3,23,13,45,911.0,113.5,2.65,17.0,790.5,805.33,623.05
2016,3,23,14,0,900.0,114.0,2.6,17.0,765.0,765.56,595.6
2016,3,23,14,15,890.0,112.0,2.5,16.5,733.0,722.05,565.77
2016,3,23,14,30,880.0,110.0,2.4,16.0,701.0,677.31,532.89
2016,3,23,14,45,865.0,108.0,2.35,16.0,662.5,627.1,494.45
2016,3,23,15,0,850.0,106.0,2.3,16.0,624.0,576.06,454.47
2016,3,23,15,15,831.5,103.0,2.2,15.5,580.0,521.74,411.54
2016,3,23,15,30,813.0,100.0,2.1,15.0,536.0,467.51,367.36
2016,3,23,15,45,788.5,96.0,2.05,15.0,487.5,410.28,319.05
2016,3,23,16,0,764.0,92.0,2.0,15.0,439.0,354.36,270.55
2016,3,23,16,15,672.5,91.0,1.8,14.5,370.5,281.14,209.2
2016,3,23,16,30,581.0,90.0,1.6,14.0,302.0,219.01,157.11
2016,3,23,16,45,514.0,87.5,1.4,13.5,254.0,169.78,115.93
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,127.21,82.61
2016,3,23,17,15,387.0,71.5,1.2,12.0,160.0,83.2,51.69
2016,3,23,17,30,327.0,58.0,1.2,11.0,114.0,46.1,35.52
2016,3,23,17,45,230.5,42.0,1.3,10.5,74.5,32.14,22.43
2016,3,23,18,0,134.0,26.0,1.4,10.0,35.0,20.27,8.23
2016,3,23,18,15,67.0,13.0,1.45,9.5,17.5,12.78,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
