Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.35,7.5,19.5,32.54,0.0
2016,3,24,6,30,191.0,26.0,1.6,8.0,39.0,89.56,52.62
2016,3,24,6,45,302.5,39.5,1.85,9.0,82.0,152.59,114.75
2016,3,24,7,0,414.0,53.0,2.1,10.0,125.0,225.39,178.62
2016,3,24,7,15,488.0,62.5,2.05,10.5,175.5,289.56,235.57
2016,3,24,7,30,562.0,72.0,2.0,11.0,226.0,360.53,296.69
2016,3,24,7,45,599.5,82.0,2.0,11.5,276.5,419.23,346.13
2016,3,24,8,0,637.0,92.0,2.0,12.0,327.0,480.21,395.58
2016,3,24,8,15,673.0,98.0,2.05,12.5,378.0,537.67,440.83
2016,3,24,8,30,709.0,104.0,2.1,13.0,429.0,596.45,485.67
2016,3,24,8,45,713.5,117.0,2.15,13.5,473.5,642.04,518.78
2016,3,24,9,0,718.0,130.0,2.2,14.0,518.0,685.73,549.65
2016,3,24,9,15,739.0,134.0,2.2,14.5,561.0,730.09,579.76
2016,3,24,9,30,760.0,138.0,2.2,15.0,604.0,773.3,608.05
2016,3,24,9,45,780.5,139.0,2.2,15.5,642.5,811.28,632.17
2016,3,24,10,0,801.0,140.0,2.2,16.0,681.0,844.16,652.44
2016,3,24,10,15,812.5,142.5,2.15,16.0,712.5,872.23,670.0
2016,3,24,10,30,824.0,145.0,2.1,16.0,744.0,897.64,685.67
2016,3,24,10,45,835.5,145.0,2.1,16.5,769.0,917.53,696.77
2016,3,24,11,0,847.0,145.0,2.1,17.0,794.0,934.42,705.9
2016,3,24,11,15,852.5,146.5,2.1,17.0,811.0,944.28,711.72
2016,3,24,11,30,858.0,148.0,2.1,17.0,828.0,950.82,715.51
2016,3,24,11,45,851.0,154.0,2.1,17.5,834.5,947.34,711.42
2016,3,24,12,0,844.0,160.0,2.1,18.0,841.0,940.51,705.35
2016,3,24,12,15,708.5,223.0,2.1,18.0,794.5,877.98,663.19
2016,3,24,12,30,573.0,286.0,2.1,18.0,748.0,809.43,613.17
2016,3,24,12,45,733.0,207.5,2.15,18.0,792.5,856.57,650.61
2016,3,24,13,0,893.0,129.0,2.2,18.0,837.0,887.32,671.94
2016,3,24,13,15,888.5,128.0,2.2,18.0,820.5,859.59,653.14
2016,3,24,13,30,884.0,127.0,2.2,18.0,804.0,831.62,634.71
2016,3,24,13,45,877.5,125.0,2.25,18.0,780.0,795.48,610.91
2016,3,24,14,0,871.0,123.0,2.3,18.0,756.0,757.01,585.28
2016,3,24,14,15,861.0,121.0,2.3,18.0,725.0,714.0,555.17
2016,3,24,14,30,851.0,119.0,2.3,18.0,694.0,669.34,522.24
2016,3,24,14,45,831.0,119.0,2.3,18.0,655.0,619.22,484.4
2016,3,24,15,0,811.0,119.0,2.3,18.0,616.0,568.79,445.4
2016,3,24,15,15,792.0,115.5,2.15,17.5,572.5,515.46,403.49
2016,3,24,15,30,773.0,112.0,2.0,17.0,529.0,461.0,359.55
2016,3,24,15,45,737.0,111.0,1.95,17.0,479.5,403.64,311.87
2016,3,24,16,0,701.0,110.0,1.9,17.0,430.0,348.85,265.19
2016,3,24,16,15,665.0,103.5,1.8,16.5,379.0,291.81,216.39
2016,3,24,16,30,629.0,97.0,1.7,16.0,328.0,238.07,169.83
2016,3,24,16,45,596.5,85.5,1.6,15.5,278.0,183.86,123.33
2016,3,24,17,0,564.0,74.0,1.5,15.0,228.0,133.1,81.8
2016,3,24,17,15,492.0,64.0,1.6,14.0,177.5,84.72,48.67
2016,3,24,17,30,420.0,54.0,1.7,13.0,127.0,44.8,34.1
2016,3,24,17,45,322.0,39.5,1.8,12.5,84.0,30.45,20.83
2016,3,24,18,0,224.0,25.0,1.9,12.0,41.0,19.62,8.37
2016,3,24,18,15,112.0,12.5,2.15,11.5,20.5,12.29,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.0,14.0,0.95,8.0,23.0,37.99,0.0
2016,3,25,6,30,230.0,28.0,1.0,8.0,46.0,104.56,65.77
2016,3,25,6,45,331.5,42.0,1.1,8.5,89.5,165.64,125.44
2016,3,25,7,0,433.0,56.0,1.2,9.0,133.0,237.28,188.58
2016,3,25,7,15,505.0,65.0,1.35,9.0,184.0,301.42,245.87
2016,3,25,7,30,577.0,74.0,1.5,9.0,235.0,372.05,307.34
2016,3,25,7,45,633.0,79.0,1.7,9.5,288.0,435.8,361.38
2016,3,25,8,0,689.0,84.0,1.9,10.0,341.0,503.42,416.91
2016,3,25,8,15,722.0,88.5,1.95,10.5,391.5,559.65,461.21
2016,3,25,8,30,755.0,93.0,2.0,11.0,442.0,616.83,504.87
2016,3,25,8,45,789.0,93.0,2.05,12.0,492.0,667.99,541.59
2016,3,25,9,0,823.0,93.0,2.1,13.0,542.0,721.62,577.63
2016,3,25,9,15,840.5,96.0,2.1,13.5,585.0,765.65,606.57
2016,3,25,9,30,858.0,99.0,2.1,14.0,628.0,808.03,633.88
2016,3,25,9,45,872.0,100.5,2.15,15.0,666.0,838.88,651.89
2016,3,25,10,0,886.0,102.0,2.2,16.0,704.0,872.26,671.54
2016,3,25,10,15,895.5,104.0,2.2,16.0,736.0,899.69,688.93
2016,3,25,10,30,905.0,106.0,2.2,16.0,768.0,924.17,704.34
2016,3,25,10,45,907.5,110.0,2.25,16.5,791.5,941.4,714.04
2016,3,25,11,0,910.0,114.0,2.3,17.0,815.0,955.19,721.56
2016,3,25,11,15,914.0,114.5,2.3,17.0,831.0,963.12,726.11
2016,3,25,11,30,918.0,115.0,2.3,17.0,847.0,967.57,728.52
2016,3,25,11,45,921.5,115.0,2.35,17.5,856.0,967.5,727.23
2016,3,25,12,0,925.0,115.0,2.4,18.0,865.0,963.87,723.73
2016,3,25,12,15,925.0,115.0,2.4,18.0,864.5,953.54,716.78
2016,3,25,12,30,925.0,115.0,2.4,18.0,864.0,939.75,707.68
2016,3,25,12,45,932.5,109.0,2.45,18.0,858.0,922.84,697.06
2016,3,25,13,0,940.0,103.0,2.5,18.0,852.0,902.33,684.06
2016,3,25,13,15,936.0,102.0,2.5,18.0,835.5,873.95,665.27
2016,3,25,13,30,932.0,101.0,2.5,18.0,819.0,842.6,644.45
2016,3,25,13,45,927.0,99.5,2.5,18.0,795.0,807.17,620.7
2016,3,25,14,0,922.0,98.0,2.5,18.0,771.0,769.16,595.0
2016,3,25,14,15,912.5,96.0,2.45,18.0,739.0,725.15,564.5
2016,3,25,14,30,903.0,94.0,2.4,18.0,707.0,679.29,530.94
2016,3,25,14,45,890.5,92.0,2.4,18.0,669.0,630.0,493.69
2016,3,25,15,0,878.0,90.0,2.4,18.0,631.0,579.59,454.61
2016,3,25,15,15,861.0,87.5,2.35,17.5,587.0,525.54,412.25
2016,3,25,15,30,844.0,85.0,2.3,17.0,543.0,470.1,367.46
2016,3,25,15,45,817.0,83.0,2.25,17.0,494.0,412.14,318.7
2016,3,25,16,0,790.0,81.0,2.2,17.0,445.0,355.69,269.88
2016,3,25,16,15,758.5,76.5,2.05,16.5,393.5,297.32,219.01
2016,3,25,16,30,727.0,72.0,1.9,16.0,342.0,241.59,169.76
2016,3,25,16,45,676.5,67.5,1.8,15.5,289.0,183.11,119.66
2016,3,25,17,0,626.0,63.0,1.7,15.0,236.0,131.87,78.11
2016,3,25,17,15,555.0,55.5,1.7,14.0,184.5,82.11,43.97
2016,3,25,17,30,484.0,48.0,1.7,13.0,133.0,40.57,24.97
2016,3,25,17,45,365.5,37.0,1.75,12.5,88.5,27.85,18.63
2016,3,25,18,0,247.0,26.0,1.8,12.0,44.0,20.42,9.52
2016,3,25,18,15,123.5,13.0,1.85,11.5,22.0,12.78,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.5,9.5,25.5,47.03,0.0
2016,3,26,6,30,324.0,25.0,2.7,10.0,51.0,128.27,83.38
2016,3,26,6,45,432.0,34.5,2.95,10.5,97.0,191.38,144.65
2016,3,26,7,0,540.0,44.0,3.2,11.0,143.0,266.28,211.52
2016,3,26,7,15,604.5,50.0,3.25,11.5,194.5,327.34,266.86
2016,3,26,7,30,669.0,56.0,3.3,12.0,246.0,396.21,327.0
2016,3,26,7,45,710.5,61.0,3.4,12.5,298.0,456.82,378.7
2016,3,26,8,0,752.0,66.0,3.5,13.0,350.0,519.82,430.53
2016,3,26,8,15,781.0,69.5,3.55,13.5,401.0,575.28,474.64
2016,3,26,8,30,810.0,73.0,3.6,14.0,452.0,631.2,517.73
2016,3,26,8,45,829.0,76.5,3.7,14.5,499.0,680.16,552.91
2016,3,26,9,0,848.0,80.0,3.8,15.0,546.0,723.78,583.17
2016,3,26,9,15,863.5,82.5,3.75,15.5,589.0,766.36,611.63
2016,3,26,9,30,879.0,85.0,3.7,16.0,632.0,807.14,638.28
2016,3,26,9,45,887.5,88.0,3.7,16.5,668.5,840.58,659.49
2016,3,26,10,0,896.0,91.0,3.7,17.0,705.0,871.34,678.64
2016,3,26,10,15,904.5,92.5,3.65,17.0,735.5,897.57,695.48
2016,3,26,10,30,913.0,94.0,3.6,17.0,766.0,920.79,710.2
2016,3,26,10,45,920.0,94.0,3.6,17.5,789.5,937.83,719.61
2016,3,26,11,0,927.0,94.0,3.6,18.0,813.0,951.56,726.82
2016,3,26,11,15,930.0,95.0,3.5,18.0,828.5,959.27,730.71
2016,3,26,11,30,933.0,96.0,3.4,18.0,844.0,963.42,732.3
2016,3,26,11,45,934.5,96.0,3.35,18.5,851.5,961.53,728.89
2016,3,26,12,0,936.0,96.0,3.3,19.0,859.0,956.07,723.24
2016,3,26,12,15,935.5,96.0,3.15,19.0,858.5,945.24,714.76
2016,3,26,12,30,935.0,96.0,3.0,19.0,858.0,930.93,704.05
2016,3,26,12,45,918.0,104.0,2.95,19.0,846.0,907.21,687.81
2016,3,26,13,0,901.0,112.0,2.9,19.0,834.0,880.69,669.77
2016,3,26,13,15,896.5,111.5,2.8,19.0,817.5,853.26,650.79
2016,3,26,13,30,892.0,111.0,2.7,19.0,801.0,823.02,629.88
2016,3,26,13,45,873.5,115.5,2.65,19.0,774.5,784.48,603.46
2016,3,26,14,0,855.0,120.0,2.6,19.0,748.0,745.8,576.85
2016,3,26,14,15,609.0,206.5,2.6,19.0,644.5,628.68,488.58
2016,3,26,14,30,363.0,293.0,2.6,19.0,541.0,523.1,406.46
2016,3,26,14,45,576.0,206.0,2.6,19.0,574.0,551.35,431.24
2016,3,26,15,0,789.0,119.0,2.6,19.0,607.0,559.44,438.37
2016,3,26,15,15,673.0,141.0,2.55,18.5,537.0,481.06,377.08
2016,3,26,15,30,557.0,163.0,2.5,18.0,467.0,412.12,322.63
2016,3,26,15,45,523.0,156.0,2.45,17.5,421.0,360.62,280.94
2016,3,26,16,0,489.0,149.0,2.4,17.0,375.0,311.87,240.52
2016,3,26,16,15,462.0,134.5,2.35,16.5,329.0,261.4,197.99
2016,3,26,16,30,435.0,120.0,2.3,16.0,283.0,213.53,157.14
2016,3,26,16,45,402.0,107.0,2.3,16.0,240.0,168.67,119.01
2016,3,26,17,0,369.0,94.0,2.3,16.0,197.0,127.39,85.34
2016,3,26,17,15,322.5,78.0,2.45,15.0,154.0,86.3,55.55
2016,3,26,17,30,276.0,62.0,2.6,14.0,111.0,50.68,34.61
2016,3,26,17,45,197.5,45.0,2.8,13.5,74.0,34.29,24.16
2016,3,26,18,0,119.0,28.0,3.0,13.0,37.0,21.71,10.89
2016,3,26,18,15,59.5,14.0,3.15,12.5,18.5,13.76,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.5,14.5,2.55,9.5,27.0,53.18,0.0
2016,3,27,6,30,291.0,29.0,2.7,10.0,54.0,124.71,83.92
2016,3,27,6,45,397.0,40.0,2.9,10.5,100.0,187.67,142.99
2016,3,27,7,0,503.0,51.0,3.1,11.0,146.0,262.11,209.05
2016,3,27,7,15,571.5,58.5,3.1,11.0,198.5,327.0,267.47
2016,3,27,7,30,640.0,66.0,3.1,11.0,251.0,397.99,329.53
2016,3,27,7,45,677.0,73.5,3.1,11.5,303.0,457.72,380.06
2016,3,27,8,0,714.0,81.0,3.1,12.0,355.0,519.51,430.41
2016,3,27,8,15,746.5,85.5,3.2,12.0,407.0,574.49,475.01
2016,3,27,8,30,779.0,90.0,3.3,12.0,459.0,632.57,520.82
2016,3,27,8,45,802.0,94.0,3.4,12.5,507.0,683.78,558.49
2016,3,27,9,0,825.0,98.0,3.5,13.0,555.0,734.29,594.01
2016,3,27,9,15,842.5,101.0,3.6,13.0,599.0,778.39,625.34
2016,3,27,9,30,860.0,104.0,3.7,13.0,643.0,820.81,655.19
2016,3,27,9,45,872.5,106.5,3.85,13.5,681.0,856.53,678.96
2016,3,27,10,0,885.0,109.0,4.0,14.0,719.0,884.55,697.08
2016,3,27,10,15,894.5,111.0,4.05,14.0,750.5,911.84,715.47
2016,3,27,10,30,904.0,113.0,4.1,14.0,782.0,936.17,731.77
2016,3,27,10,45,910.0,115.0,4.2,14.5,806.5,954.21,742.6
2016,3,27,11,0,916.0,117.0,4.3,15.0,831.0,968.91,751.22
2016,3,27,11,15,920.5,118.0,4.3,15.0,847.5,977.72,756.63
2016,3,27,11,30,925.0,119.0,4.3,15.0,864.0,983.02,759.76
2016,3,27,11,45,926.0,120.0,4.35,15.0,872.0,981.54,758.8
2016,3,27,12,0,927.0,121.0,4.4,15.0,880.0,976.5,755.54
2016,3,27,12,15,927.5,121.0,4.4,15.0,880.5,966.43,748.46
2016,3,27,12,30,928.0,121.0,4.4,15.0,881.0,952.88,739.09
2016,3,27,12,45,926.0,121.0,4.4,15.5,872.5,933.72,724.5
2016,3,27,13,0,924.0,121.0,4.4,16.0,864.0,911.31,707.76
2016,3,27,13,15,920.5,120.0,4.4,15.5,847.5,883.51,689.96
2016,3,27,13,30,917.0,119.0,4.4,15.0,831.0,852.76,669.98
2016,3,27,13,45,760.0,177.0,4.45,15.0,755.5,764.36,606.36
2016,3,27,14,0,603.0,235.0,4.5,15.0,680.0,678.61,539.59
2016,3,27,14,15,741.0,175.0,4.5,15.0,699.0,689.89,551.14
2016,3,27,14,30,879.0,115.0,4.5,15.0,718.0,688.32,551.69
2016,3,27,14,45,721.0,154.0,4.55,15.0,630.5,590.88,474.55
2016,3,27,15,0,563.0,193.0,4.6,15.0,543.0,503.9,404.76
2016,3,27,15,15,472.0,204.0,4.55,14.5,483.5,438.36,352.28
2016,3,27,15,30,381.0,215.0,4.5,14.0,424.0,380.41,305.3
2016,3,27,15,45,416.0,186.5,4.5,13.5,396.5,345.93,276.51
2016,3,27,16,0,451.0,158.0,4.5,13.0,369.0,307.4,242.96
2016,3,27,16,15,378.5,149.5,4.35,12.5,313.0,250.63,195.37
2016,3,27,16,30,306.0,141.0,4.2,12.0,257.0,203.02,155.85
2016,3,27,16,45,264.5,127.5,4.1,12.0,217.0,163.39,122.47
2016,3,27,17,0,223.0,114.0,4.0,12.0,177.0,128.25,94.0
2016,3,27,17,15,191.0,92.5,3.95,11.5,138.5,91.93,65.93
2016,3,27,17,30,159.0,71.0,3.9,11.0,100.0,59.62,43.53
2016,3,27,17,45,107.0,50.5,3.85,10.5,67.0,40.92,30.35
2016,3,27,18,0,55.0,30.0,3.8,10.0,34.0,26.31,15.1
2016,3,27,18,15,27.5,15.0,3.75,10.0,17.0,14.74,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.0,3.5,6.5,31.5,63.21,0.0
2016,3,28,6,30,376.0,28.0,3.7,7.0,63.0,148.26,103.15
2016,3,28,6,45,489.5,36.5,3.95,7.5,112.5,215.94,167.1
2016,3,28,7,0,603.0,45.0,4.2,8.0,162.0,293.67,237.56
2016,3,28,7,15,665.0,51.0,4.4,8.0,216.0,359.63,298.63
2016,3,28,7,30,727.0,57.0,4.6,8.0,270.0,430.78,362.61
2016,3,28,7,45,769.0,61.0,4.8,8.5,325.0,493.59,417.4
2016,3,28,8,0,811.0,65.0,5.0,9.0,380.0,558.69,472.34
2016,3,28,8,15,838.5,68.5,5.05,9.5,432.5,615.93,518.89
2016,3,28,8,30,866.0,72.0,5.1,10.0,485.0,669.44,560.75
2016,3,28,8,45,886.5,74.5,5.15,10.5,534.5,720.32,597.81
2016,3,28,9,0,907.0,77.0,5.2,11.0,584.0,770.15,633.4
2016,3,28,9,15,921.5,79.0,5.2,11.0,628.0,813.35,664.38
2016,3,28,9,30,936.0,81.0,5.2,11.0,672.0,854.48,693.53
2016,3,28,9,45,946.0,83.0,5.25,11.5,710.0,889.52,716.87
2016,3,28,10,0,956.0,85.0,5.3,12.0,748.0,921.76,738.01
2016,3,28,10,15,963.5,86.5,5.3,12.0,779.0,948.23,755.93
2016,3,28,10,30,971.0,88.0,5.3,12.0,810.0,971.45,771.52
2016,3,28,10,45,975.0,89.0,5.35,12.0,834.0,987.51,782.39
2016,3,28,11,0,979.0,90.0,5.4,12.0,858.0,999.97,790.81
2016,3,28,11,15,982.0,91.0,5.45,12.0,873.5,1007.82,796.09
2016,3,28,11,30,985.0,92.0,5.5,12.0,889.0,1011.92,798.84
2016,3,28,11,45,985.0,93.0,5.55,12.5,896.5,1009.47,795.53
2016,3,28,12,0,985.0,94.0,5.6,13.0,904.0,1003.25,789.71
2016,3,28,12,15,984.5,94.0,5.55,13.0,903.0,991.79,781.09
2016,3,28,12,30,984.0,94.0,5.5,13.0,902.0,976.66,770.0
2016,3,28,12,45,965.0,103.0,5.45,13.0,889.0,951.17,751.55
2016,3,28,13,0,946.0,112.0,5.4,13.0,876.0,922.77,731.11
2016,3,28,13,15,749.5,195.0,5.3,13.0,793.0,825.21,659.39
2016,3,28,13,30,553.0,278.0,5.2,13.0,710.0,726.61,580.98
2016,3,28,13,45,525.0,276.0,5.1,13.0,676.0,682.96,547.63
2016,3,28,14,0,497.0,274.0,5.0,13.0,642.0,639.5,513.88
2016,3,28,14,15,254.5,252.0,4.85,13.0,440.5,426.14,344.62
2016,3,28,14,30,12.0,230.0,4.7,13.0,239.0,230.24,183.76
2016,3,28,14,45,6.0,131.5,4.6,13.0,136.0,130.83,103.38
2016,3,28,15,0,0.0,33.0,4.5,13.0,33.0,31.9,21.23
2016,3,28,15,15,0.0,56.0,4.3,12.5,56.0,54.15,40.14
2016,3,28,15,30,0.0,79.0,4.1,12.0,79.0,76.42,59.11
2016,3,28,15,45,403.0,81.5,3.95,12.0,271.0,243.09,195.77
2016,3,28,16,0,806.0,84.0,3.8,12.0,463.0,368.41,287.83
2016,3,28,16,15,774.5,79.5,3.4,11.5,410.5,308.98,233.89
2016,3,28,16,30,743.0,75.0,3.0,11.0,358.0,252.18,182.31
2016,3,28,16,45,701.5,69.0,2.7,11.0,305.0,192.78,129.4
2016,3,28,17,0,660.0,63.0,2.4,11.0,252.0,139.69,84.48
2016,3,28,17,15,591.5,56.0,2.3,10.5,199.0,88.24,47.71
2016,3,28,17,30,523.0,49.0,2.2,10.0,146.0,44.7,26.36
2016,3,28,17,45,411.0,38.5,2.1,9.5,99.5,28.68,19.78
2016,3,28,18,0,299.0,28.0,2.0,9.0,53.0,21.82,11.98
2016,3,28,18,15,149.5,14.0,2.05,8.5,26.5,13.76,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,192.5,14.5,2.0,5.5,33.0,66.11,0.06
2016,3,29,6,30,385.0,29.0,2.4,6.0,66.0,153.23,108.84
2016,3,29,6,45,493.0,37.0,2.8,7.0,115.5,219.48,170.64
2016,3,29,7,0,601.0,45.0,3.2,8.0,165.0,295.23,238.86
2016,3,29,7,15,662.0,51.0,3.35,8.5,219.0,360.81,298.45
2016,3,29,7,30,723.0,57.0,3.5,9.0,273.0,431.49,360.47
2016,3,29,7,45,765.5,60.5,3.65,9.5,327.5,493.91,413.88
2016,3,29,8,0,808.0,64.0,3.8,10.0,382.0,558.65,467.38
2016,3,29,8,15,835.5,67.5,3.7,10.5,434.5,615.79,512.45
2016,3,29,8,30,863.0,71.0,3.6,11.0,487.0,669.22,552.51
2016,3,29,8,45,883.0,73.5,3.55,11.5,536.0,719.63,587.82
2016,3,29,9,0,903.0,76.0,3.5,12.0,585.0,768.97,621.54
2016,3,29,9,15,917.5,78.5,3.35,12.0,629.0,812.59,651.03
2016,3,29,9,30,932.0,81.0,3.2,12.0,673.0,854.16,678.51
2016,3,29,9,45,942.0,83.0,3.05,12.5,711.0,889.04,699.45
2016,3,29,10,0,952.0,85.0,2.9,13.0,749.0,921.14,718.05
2016,3,29,10,15,960.0,86.5,2.85,13.0,780.5,947.93,734.82
2016,3,29,10,30,968.0,88.0,2.8,13.0,812.0,971.48,749.35
2016,3,29,10,45,972.5,89.0,2.75,13.5,836.0,987.9,757.59
2016,3,29,11,0,977.0,90.0,2.7,14.0,860.0,1000.73,763.48
2016,3,29,11,15,980.0,91.0,2.65,14.0,875.5,1008.5,767.48
2016,3,29,11,30,983.0,92.0,2.6,14.0,891.0,1012.53,769.11
2016,3,29,11,45,983.5,92.5,2.6,14.5,898.5,1009.94,765.55
2016,3,29,12,0,984.0,93.0,2.6,15.0,906.0,1003.58,759.68
2016,3,29,12,15,983.0,93.0,2.6,15.0,905.5,991.61,751.62
2016,3,29,12,30,982.0,93.0,2.6,15.0,905.0,976.0,741.26
2016,3,29,12,45,977.5,94.0,2.6,15.0,895.0,954.8,727.23
2016,3,29,13,0,973.0,95.0,2.6,15.0,885.0,930.25,711.0
2016,3,29,13,15,490.0,149.0,2.55,15.0,547.0,564.9,448.43
2016,3,29,13,30,7.0,203.0,2.5,15.0,209.0,202.98,158.34
2016,3,29,13,45,476.5,149.0,2.5,15.0,504.0,521.48,419.67
2016,3,29,14,0,946.0,95.0,2.5,15.0,799.0,790.87,619.27
2016,3,29,14,15,709.0,177.0,2.45,15.0,692.5,672.22,528.6
2016,3,29,14,30,472.0,259.0,2.4,15.0,586.0,564.8,444.8
2016,3,29,14,45,684.5,174.5,2.4,15.0,620.0,590.98,467.94
2016,3,29,15,0,897.0,90.0,2.4,15.0,654.0,596.67,473.0
2016,3,29,15,15,880.5,87.5,2.3,14.5,609.5,541.77,429.19
2016,3,29,15,30,864.0,85.0,2.2,14.0,565.0,485.32,383.23
2016,3,29,15,45,840.0,82.5,2.15,14.0,515.5,426.86,333.76
2016,3,29,16,0,816.0,80.0,2.1,14.0,466.0,369.56,283.87
2016,3,29,16,15,785.0,76.0,1.9,13.5,414.0,310.18,231.6
2016,3,29,16,30,754.0,72.0,1.7,13.0,362.0,253.35,180.83
2016,3,29,16,45,709.0,67.0,1.55,12.5,308.0,195.74,130.47
2016,3,29,17,0,664.0,62.0,1.4,12.0,254.0,140.48,84.44
2016,3,29,17,15,597.0,55.0,1.4,11.0,201.0,88.82,47.61
2016,3,29,17,30,530.0,48.0,1.4,10.0,148.0,44.87,25.71
2016,3,29,17,45,415.0,38.0,1.45,9.5,101.0,28.03,19.26
2016,3,29,18,0,300.0,28.0,1.5,9.0,54.0,21.62,12.11
2016,3,29,18,15,150.0,14.0,1.6,8.5,27.0,13.76,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,2.05,7.5,31.5,56.03,10.78
2016,3,30,6,30,261.0,36.0,2.3,8.0,63.0,126.1,90.75
2016,3,30,6,45,362.5,48.5,2.6,8.5,109.5,189.47,147.88
2016,3,30,7,0,464.0,61.0,2.9,9.0,156.0,263.24,213.33
2016,3,30,7,15,531.0,69.5,2.95,9.5,208.0,327.48,270.46
2016,3,30,7,30,598.0,78.0,3.0,10.0,260.0,397.6,330.95
2016,3,30,7,45,647.5,83.5,3.05,10.5,313.5,460.25,383.64
2016,3,30,8,0,697.0,89.0,3.1,11.0,367.0,526.1,437.2
2016,3,30,8,15,728.5,94.0,3.05,11.0,418.0,582.68,482.32
2016,3,30,8,30,760.0,99.0,3.0,11.0,469.0,640.03,526.77
2016,3,30,8,45,787.5,101.0,3.0,11.5,517.5,689.19,562.38
2016,3,30,9,0,815.0,103.0,3.0,12.0,566.0,740.41,597.82
2016,3,30,9,15,832.0,106.0,3.0,12.5,609.5,783.76,626.75
2016,3,30,9,30,849.0,109.0,3.0,13.0,653.0,825.41,654.02
2016,3,30,9,45,863.5,110.5,3.05,13.5,691.0,861.32,677.14
2016,3,30,10,0,878.0,112.0,3.1,14.0,729.0,889.58,694.67
2016,3,30,10,15,887.0,113.5,3.1,14.0,760.0,915.59,711.57
2016,3,30,10,30,896.0,115.0,3.1,14.0,791.0,938.66,726.42
2016,3,30,10,45,903.5,116.0,3.1,14.5,814.5,956.71,736.47
2016,3,30,11,0,911.0,117.0,3.1,15.0,838.0,971.49,744.35
2016,3,30,11,15,915.0,118.0,3.05,15.0,854.0,979.63,748.77
2016,3,30,11,30,919.0,119.0,3.0,15.0,870.0,984.29,750.97
2016,3,30,11,45,921.0,119.0,3.0,15.0,878.0,982.5,749.37
2016,3,30,12,0,923.0,119.0,3.0,15.0,886.0,977.17,745.56
2016,3,30,12,15,923.0,119.0,3.0,15.0,885.0,966.52,738.26
2016,3,30,12,30,923.0,119.0,3.0,15.0,884.0,952.42,728.77
2016,3,30,12,45,924.5,116.5,3.0,15.5,876.5,933.68,714.87
2016,3,30,13,0,926.0,114.0,3.0,16.0,869.0,911.6,698.8
2016,3,30,13,15,922.0,113.0,3.0,16.0,852.0,883.2,679.72
2016,3,30,13,30,918.0,112.0,3.0,16.0,835.0,851.9,658.61
2016,3,30,13,45,912.0,110.0,3.0,16.0,810.5,815.3,633.69
2016,3,30,14,0,906.0,108.0,3.0,16.0,786.0,776.26,606.87
2016,3,30,14,15,897.0,106.5,3.0,15.5,754.0,733.37,578.12
2016,3,30,14,30,888.0,105.0,3.0,15.0,722.0,688.64,546.24
2016,3,30,14,45,875.5,102.5,3.05,15.0,683.5,639.19,508.5
2016,3,30,15,0,863.0,100.0,3.1,15.0,645.0,588.15,468.55
2016,3,30,15,15,846.0,97.0,3.15,14.5,601.0,533.66,425.57
2016,3,30,15,30,829.0,94.0,3.2,14.0,557.0,479.12,381.07
2016,3,30,15,45,806.0,90.5,3.3,14.0,508.5,421.82,332.37
2016,3,30,16,0,783.0,87.0,3.4,14.0,460.0,365.67,283.21
2016,3,30,16,15,751.5,82.5,3.45,13.5,408.5,307.39,231.82
2016,3,30,16,30,720.0,78.0,3.5,13.0,357.0,249.68,180.23
2016,3,30,16,45,674.5,72.5,3.6,12.5,304.0,193.12,130.52
2016,3,30,17,0,629.0,67.0,3.7,12.0,251.0,141.36,87.07
2016,3,30,17,15,561.5,59.5,3.8,11.5,199.0,91.12,50.7
2016,3,30,17,30,494.0,52.0,3.9,11.0,147.0,48.7,28.76
2016,3,30,17,45,382.5,41.0,4.0,10.5,101.0,30.61,21.45
2016,3,30,18,0,271.0,30.0,4.1,10.0,55.0,23.38,13.69
2016,3,30,18,15,135.5,15.0,4.1,9.5,27.5,11.56,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.0,18.5,2.3,9.0,34.5,61.69,20.82
2016,3,31,6,30,296.0,37.0,2.5,9.0,69.0,138.68,100.63
2016,3,31,6,45,394.0,49.0,2.7,9.5,116.5,202.24,157.88
2016,3,31,7,0,492.0,61.0,2.9,10.0,164.0,276.15,223.35
2016,3,31,7,15,259.0,88.5,2.9,10.0,144.0,219.67,181.47
2016,3,31,7,30,26.0,116.0,2.9,10.0,124.0,135.05,110.52
2016,3,31,7,45,33.0,136.5,2.95,10.5,149.0,161.4,132.75
2016,3,31,8,0,40.0,157.0,3.0,11.0,174.0,188.31,154.86
2016,3,31,8,15,32.0,171.0,3.0,11.5,185.5,198.78,162.64
2016,3,31,8,30,24.0,185.0,3.0,12.0,197.0,202.03,164.31
2016,3,31,8,45,178.0,211.0,3.0,12.5,312.5,355.77,291.98
2016,3,31,9,0,332.0,237.0,3.0,13.0,428.0,514.99,418.17
2016,3,31,9,15,601.5,169.5,3.0,13.0,545.5,676.57,546.0
2016,3,31,9,30,871.0,102.0,3.0,13.0,663.0,838.2,663.99
2016,3,31,9,45,886.0,102.5,3.0,13.5,701.5,868.92,681.92
2016,3,31,10,0,901.0,103.0,3.0,14.0,740.0,902.22,702.63
2016,3,31,10,15,909.5,104.5,3.0,14.0,770.5,928.24,719.38
2016,3,31,10,30,918.0,106.0,3.0,14.0,801.0,951.21,734.07
2016,3,31,10,45,925.0,106.5,3.05,14.5,825.0,968.53,743.94
2016,3,31,11,0,932.0,107.0,3.1,15.0,849.0,982.5,751.62
2016,3,31,11,15,935.5,107.5,3.2,15.0,864.5,989.74,756.64
2016,3,31,11,30,939.0,108.0,3.3,15.0,880.0,993.42,759.41
2016,3,31,11,45,941.5,108.0,3.4,15.5,887.5,992.04,757.45
2016,3,31,12,0,944.0,108.0,3.5,16.0,895.0,987.05,753.18
2016,3,31,12,15,943.5,108.0,3.6,16.0,894.0,975.72,746.09
2016,3,31,12,30,943.0,108.0,3.7,16.0,893.0,960.89,736.71
2016,3,31,12,45,947.0,104.0,3.8,16.0,885.5,942.45,724.88
2016,3,31,13,0,951.0,100.0,3.9,16.0,878.0,920.5,710.63
2016,3,31,13,15,947.0,99.0,4.0,16.0,861.0,891.5,691.39
2016,3,31,13,30,943.0,98.0,4.1,16.0,844.0,859.52,669.96
2016,3,31,13,45,936.0,97.5,4.2,16.0,819.0,822.91,645.04
2016,3,31,14,0,929.0,97.0,4.3,16.0,794.0,783.83,618.23
2016,3,31,14,15,920.5,95.5,4.4,16.0,762.5,740.45,588.08
2016,3,31,14,30,912.0,94.0,4.5,16.0,731.0,695.13,555.25
2016,3,31,14,45,899.0,92.5,4.6,16.0,692.5,645.35,516.82
2016,3,31,15,0,886.0,91.0,4.7,16.0,654.0,594.49,476.5
2016,3,31,15,15,870.5,88.5,4.75,15.5,610.5,540.56,433.31
2016,3,31,15,30,855.0,86.0,4.8,15.0,567.0,484.96,387.39
2016,3,31,15,45,832.5,83.5,4.85,14.5,518.0,427.5,338.48
2016,3,31,16,0,810.0,81.0,4.9,14.0,469.0,371.07,288.93
2016,3,31,16,15,780.5,77.0,4.85,13.5,417.5,312.38,236.4
2016,3,31,16,30,751.0,73.0,4.8,13.0,366.0,256.09,185.27
2016,3,31,16,45,709.0,68.0,4.8,12.5,313.0,199.11,134.53
2016,3,31,17,0,667.0,63.0,4.8,12.0,260.0,144.11,87.83
2016,3,31,17,15,603.0,56.5,4.6,11.5,207.5,92.75,50.27
2016,3,31,17,30,539.0,50.0,4.4,11.0,155.0,48.76,27.52
2016,3,31,17,45,431.5,40.0,4.25,10.5,107.5,29.51,20.52
2016,3,31,18,0,324.0,30.0,4.1,10.0,60.0,23.19,13.74
2016,3,31,18,15,162.0,15.0,3.95,9.5,30.0,11.44,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,178.5,17.5,2.5,8.5,37.5,70.49,31.17
2016,4,1,6,30,357.0,35.0,2.7,9.0,75.0,155.68,113.8
2016,4,1,6,45,451.0,45.0,2.95,9.5,123.0,219.29,171.61
2016,4,1,7,0,545.0,55.0,3.2,10.0,171.0,292.73,237.19
2016,4,1,7,15,604.5,61.5,3.25,10.5,223.5,355.78,293.41
2016,4,1,7,30,664.0,68.0,3.3,11.0,276.0,423.86,352.06
2016,4,1,7,45,703.0,73.5,3.35,11.5,329.0,484.03,402.47
2016,4,1,8,0,742.0,79.0,3.4,12.0,382.0,544.46,451.45
2016,4,1,8,15,770.5,83.0,3.4,12.0,433.0,600.1,495.83
2016,4,1,8,30,799.0,87.0,3.4,12.0,484.0,656.12,539.24
2016,4,1,8,45,819.5,90.5,3.4,12.5,531.5,705.78,574.06
2016,4,1,9,0,840.0,94.0,3.4,13.0,579.0,754.5,607.51
2016,4,1,9,15,855.5,96.5,3.4,13.0,622.0,796.88,636.85
2016,4,1,9,30,871.0,99.0,3.4,13.0,665.0,832.52,661.01
2016,4,1,9,45,882.0,101.5,3.45,13.5,702.0,866.96,683.21
2016,4,1,10,0,893.0,104.0,3.5,14.0,739.0,898.85,703.41
2016,4,1,10,15,901.5,105.5,3.5,14.0,769.5,924.66,720.23
2016,4,1,10,30,910.0,107.0,3.5,14.0,800.0,947.45,734.98
2016,4,1,10,45,916.0,108.0,3.5,14.5,823.5,964.23,744.21
2016,4,1,11,0,922.0,109.0,3.5,15.0,847.0,977.67,751.22
2016,4,1,11,15,925.5,110.0,3.45,15.0,862.5,985.32,755.41
2016,4,1,11,30,929.0,111.0,3.4,15.0,878.0,989.45,757.33
2016,4,1,11,45,931.5,111.0,3.4,15.5,885.5,988.02,754.57
2016,4,1,12,0,934.0,111.0,3.4,16.0,893.0,983.02,749.56
2016,4,1,12,15,933.5,111.0,3.35,16.0,892.5,971.71,741.44
2016,4,1,12,30,933.0,111.0,3.3,16.0,892.0,956.95,731.11
2016,4,1,12,45,935.0,108.0,3.3,16.0,884.0,937.9,718.33
2016,4,1,13,0,937.0,105.0,3.3,16.0,876.0,915.46,703.28
2016,4,1,13,15,933.0,104.5,3.3,16.0,859.0,887.24,684.25
2016,4,1,13,30,929.0,104.0,3.3,16.0,842.0,856.09,663.15
2016,4,1,13,45,924.0,102.5,3.35,16.0,818.0,820.37,639.02
2016,4,1,14,0,919.0,101.0,3.4,16.0,794.0,782.1,612.88
2016,4,1,14,15,910.5,99.5,3.45,15.5,762.0,739.03,584.08
2016,4,1,14,30,902.0,98.0,3.5,15.0,730.0,694.05,552.53
2016,4,1,14,45,891.0,95.5,3.55,15.0,692.5,644.89,514.76
2016,4,1,15,0,880.0,93.0,3.6,15.0,655.0,594.51,475.06
2016,4,1,15,15,864.5,90.5,3.65,14.5,611.0,540.82,432.45
2016,4,1,15,30,849.0,88.0,3.7,14.0,567.0,485.47,387.12
2016,4,1,15,45,828.0,84.5,3.75,14.0,519.0,427.94,337.91
2016,4,1,16,0,807.0,81.0,3.8,14.0,471.0,371.31,288.06
2016,4,1,16,15,778.0,77.0,3.75,13.5,419.5,312.9,236.21
2016,4,1,16,30,749.0,73.0,3.7,13.0,368.0,256.84,185.59
2016,4,1,16,45,707.0,68.0,3.65,13.0,315.0,199.91,134.86
2016,4,1,17,0,665.0,63.0,3.6,13.0,262.0,144.98,88.2
2016,4,1,17,15,602.5,56.5,3.4,12.0,209.5,93.78,50.81
2016,4,1,17,30,540.0,50.0,3.2,11.0,157.0,49.75,27.76
2016,4,1,17,45,437.0,40.0,3.05,10.5,109.5,29.33,20.41
2016,4,1,18,0,334.0,30.0,2.9,10.0,62.0,23.01,13.77
2016,4,1,18,15,167.0,15.0,2.85,9.5,31.0,11.32,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.5,18.5,1.45,8.5,39.5,73.08,37.56
2016,4,2,6,30,357.0,37.0,1.6,9.0,79.0,159.09,117.21
2016,4,2,6,45,444.5,47.5,1.8,9.5,127.0,221.37,173.46
2016,4,2,7,0,532.0,58.0,2.0,10.0,175.0,292.75,236.78
2016,4,2,7,15,266.5,83.0,1.9,10.0,142.0,224.71,185.42
2016,4,2,7,30,1.0,108.0,1.8,10.0,109.0,108.68,87.74
2016,4,2,7,45,5.5,126.5,1.7,10.5,129.0,129.73,105.46
2016,4,2,8,0,10.0,145.0,1.6,11.0,149.0,151.18,122.94
2016,4,2,8,15,18.5,168.0,1.5,11.5,177.0,180.42,146.61
2016,4,2,8,30,27.0,191.0,1.4,12.0,205.0,217.03,175.76
2016,4,2,8,45,63.0,226.0,1.35,12.5,262.0,281.65,227.45
2016,4,2,9,0,99.0,261.0,1.3,13.0,319.0,348.73,279.5
2016,4,2,9,15,468.5,189.0,1.25,13.5,492.0,591.61,471.55
2016,4,2,9,30,838.0,117.0,1.2,14.0,665.0,832.68,642.2
2016,4,2,9,45,840.5,125.0,1.2,14.5,700.5,865.1,658.64
2016,4,2,10,0,843.0,133.0,1.2,15.0,736.0,894.58,675.59
2016,4,2,10,15,693.0,201.0,1.2,15.0,710.5,852.76,645.92
2016,4,2,10,30,543.0,269.0,1.2,15.0,685.0,795.32,602.99
2016,4,2,10,45,703.5,207.5,1.2,15.5,763.0,886.44,666.89
2016,4,2,11,0,864.0,146.0,1.2,16.0,841.0,971.12,719.5
2016,4,2,11,15,868.5,147.0,1.25,16.0,856.5,979.09,723.76
2016,4,2,11,30,873.0,148.0,1.3,16.0,872.0,983.68,727.03
2016,4,2,11,45,875.5,148.0,1.4,16.5,879.5,981.93,725.81
2016,4,2,12,0,878.0,148.0,1.5,17.0,887.0,976.76,722.5
2016,4,2,12,15,877.5,148.0,1.6,17.0,885.5,965.45,716.59
2016,4,2,12,30,877.0,148.0,1.7,17.0,884.0,950.83,708.57
2016,4,2,12,45,888.0,139.0,1.8,17.5,878.0,929.82,694.98
2016,4,2,13,0,899.0,130.0,1.9,18.0,872.0,909.93,682.14
2016,4,2,13,15,894.5,129.0,1.95,18.0,855.0,881.53,664.24
2016,4,2,13,30,890.0,128.0,2.0,18.0,838.0,850.36,644.42
2016,4,2,13,45,882.0,127.0,2.15,18.0,812.5,813.87,621.61
2016,4,2,14,0,874.0,126.0,2.3,18.0,787.0,776.63,597.88
2016,4,2,14,15,864.0,123.5,2.35,18.0,755.5,732.54,568.16
2016,4,2,14,30,854.0,121.0,2.4,18.0,724.0,686.83,535.17
2016,4,2,14,45,837.5,120.0,2.5,18.0,685.0,637.2,498.47
2016,4,2,15,0,821.0,119.0,2.6,18.0,646.0,586.99,460.27
2016,4,2,15,15,803.0,116.0,2.6,17.5,602.5,533.76,419.15
2016,4,2,15,30,785.0,113.0,2.6,17.0,559.0,480.7,376.79
2016,4,2,15,45,756.5,110.0,2.65,17.0,510.0,421.89,328.18
2016,4,2,16,0,728.0,107.0,2.7,17.0,461.0,366.35,280.85
2016,4,2,16,15,695.5,101.5,2.6,16.5,410.0,309.35,231.76
2016,4,2,16,30,663.0,96.0,2.5,16.0,359.0,255.23,184.39
2016,4,2,16,45,612.5,90.0,2.45,15.5,306.0,200.2,137.28
2016,4,2,17,0,562.0,84.0,2.4,15.0,253.0,150.67,96.59
2016,4,2,17,15,495.5,74.0,2.3,14.0,202.0,101.84,61.16
2016,4,2,17,30,429.0,64.0,2.2,13.0,151.0,60.85,38.35
2016,4,2,17,45,322.5,51.0,2.15,12.5,105.0,38.5,28.33
2016,4,2,18,0,216.0,38.0,2.1,12.0,59.0,29.47,19.22
2016,4,2,18,15,108.0,19.0,2.2,11.5,29.5,14.85,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,2.0,7.0,11.0,21.07,0.0
2016,4,3,6,15,203.0,25.0,2.1,7.5,47.0,87.94,50.89
2016,4,3,6,30,347.0,40.0,2.2,8.0,83.0,160.49,119.86
2016,4,3,6,45,443.0,50.0,2.3,8.5,132.0,225.15,178.04
2016,4,3,7,0,539.0,60.0,2.4,9.0,181.0,299.72,244.14
