Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,296.5,94.0,2.35,9.5,163.5,251.91,208.73
2016,4,3,7,30,54.0,128.0,2.3,10.0,146.0,162.68,133.91
2016,4,3,7,45,62.0,149.5,2.3,10.5,173.0,192.06,158.57
2016,4,3,8,0,70.0,171.0,2.3,11.0,200.0,222.04,182.94
2016,4,3,8,15,69.0,192.5,2.3,11.5,224.0,246.69,202.25
2016,4,3,8,30,68.0,214.0,2.3,12.0,248.0,271.06,220.96
2016,4,3,8,45,114.5,241.0,2.3,12.5,305.0,343.94,279.18
2016,4,3,9,0,161.0,268.0,2.3,13.0,362.0,412.36,332.37
2016,4,3,9,15,516.5,187.5,2.3,13.0,521.5,629.64,506.62
2016,4,3,9,30,872.0,107.0,2.3,13.0,681.0,852.21,668.91
2016,4,3,9,45,883.5,109.5,2.35,13.5,718.5,881.96,685.38
2016,4,3,10,0,895.0,112.0,2.4,14.0,756.0,914.19,705.39
2016,4,3,10,15,903.5,113.5,2.4,14.5,787.0,939.89,720.27
2016,4,3,10,30,912.0,115.0,2.4,15.0,818.0,962.57,733.09
2016,4,3,10,45,916.5,117.5,2.45,15.5,841.0,979.43,742.51
2016,4,3,11,0,921.0,120.0,2.5,16.0,864.0,992.89,749.76
2016,4,3,11,15,740.0,212.5,2.55,16.0,817.5,933.58,709.37
2016,4,3,11,30,559.0,305.0,2.6,16.0,771.0,856.63,652.99
2016,4,3,11,45,550.0,312.0,2.65,16.5,774.0,851.52,648.65
2016,4,3,12,0,541.0,319.0,2.7,17.0,777.0,844.17,642.17
2016,4,3,12,15,734.0,222.0,2.75,17.0,842.0,915.2,696.35
2016,4,3,12,30,927.0,125.0,2.8,17.0,907.0,969.61,733.26
2016,4,3,12,45,921.5,126.5,2.9,17.0,897.0,948.45,719.45
2016,4,3,13,0,916.0,128.0,3.0,17.0,887.0,924.21,704.19
2016,4,3,13,15,911.5,127.5,3.05,17.0,870.0,895.85,685.67
2016,4,3,13,30,907.0,127.0,3.1,17.0,853.0,864.66,665.12
2016,4,3,13,45,895.5,127.5,3.2,17.0,827.0,826.34,639.72
2016,4,3,14,0,884.0,128.0,3.3,17.0,801.0,787.49,613.68
2016,4,3,14,15,874.5,126.0,3.35,16.5,769.0,743.81,584.68
2016,4,3,14,30,865.0,124.0,3.4,16.0,737.0,698.45,552.23
2016,4,3,14,45,848.5,123.0,3.5,16.0,697.5,648.27,514.21
2016,4,3,15,0,832.0,122.0,3.6,16.0,658.0,597.5,474.73
2016,4,3,15,15,814.0,118.5,3.6,15.5,614.0,543.22,432.06
2016,4,3,15,30,796.0,115.0,3.6,15.0,570.0,489.08,388.16
2016,4,3,15,45,773.0,110.5,3.6,15.0,521.5,430.52,338.82
2016,4,3,16,0,750.0,106.0,3.6,15.0,473.0,374.69,290.38
2016,4,3,16,15,718.0,100.5,3.45,14.5,421.0,316.6,239.64
2016,4,3,16,30,686.0,95.0,3.3,14.0,369.0,261.31,190.58
2016,4,3,16,45,643.0,88.0,3.2,13.5,316.0,205.49,141.83
2016,4,3,17,0,600.0,81.0,3.1,13.0,263.0,154.27,98.79
2016,4,3,17,15,534.5,72.0,2.95,12.0,210.5,104.13,61.9
2016,4,3,17,30,469.0,63.0,2.8,11.0,158.0,61.7,38.17
2016,4,3,17,45,370.0,50.0,2.7,10.5,111.5,38.36,28.49
2016,4,3,18,0,271.0,37.0,2.6,10.0,65.0,28.56,18.77
2016,4,3,18,15,135.5,18.5,2.6,9.5,32.5,14.38,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,12.78,0.0
2016,4,4,6,15,180.0,27.0,2.2,9.5,50.0,85.18,52.09
2016,4,4,6,30,360.0,41.0,2.3,10.0,87.0,166.77,124.49
2016,4,4,6,45,456.0,51.0,2.4,10.5,137.0,232.49,183.12
2016,4,4,7,0,552.0,61.0,2.5,11.0,187.0,308.09,249.58
2016,4,4,7,15,611.5,68.0,2.4,11.5,241.0,372.71,305.85
2016,4,4,7,30,671.0,75.0,2.3,12.0,295.0,442.29,364.16
2016,4,4,7,45,713.5,79.5,2.25,12.5,349.5,503.95,414.22
2016,4,4,8,0,756.0,84.0,2.2,13.0,404.0,565.99,462.77
2016,4,4,8,15,784.0,88.5,2.25,13.5,455.5,622.61,505.8
2016,4,4,8,30,812.0,93.0,2.3,14.0,507.0,679.5,547.39
2016,4,4,8,45,831.5,96.5,2.4,14.5,555.0,728.94,581.35
2016,4,4,9,0,851.0,100.0,2.5,15.0,603.0,777.31,614.01
2016,4,4,9,15,866.0,103.0,2.55,15.0,646.5,820.13,643.06
2016,4,4,9,30,881.0,106.0,2.6,15.0,690.0,861.02,670.51
2016,4,4,9,45,890.5,109.0,2.7,15.5,726.5,889.81,688.42
2016,4,4,10,0,900.0,112.0,2.8,16.0,763.0,920.94,707.98
2016,4,4,10,15,908.0,113.5,2.75,16.0,794.0,946.24,723.53
2016,4,4,10,30,916.0,115.0,2.7,16.0,825.0,968.47,736.99
2016,4,4,10,45,920.0,117.5,2.7,16.5,847.5,984.86,745.6
2016,4,4,11,0,924.0,120.0,2.7,17.0,870.0,997.81,752.0
2016,4,4,11,15,927.0,121.0,2.7,17.0,885.0,1004.75,755.92
2016,4,4,11,30,930.0,122.0,2.7,17.0,900.0,1008.15,757.66
2016,4,4,11,45,930.0,123.5,2.7,17.5,907.0,1005.68,754.24
2016,4,4,12,0,930.0,125.0,2.7,18.0,914.0,999.67,748.66
2016,4,4,12,15,929.5,124.5,2.65,18.0,912.5,987.62,740.16
2016,4,4,12,30,929.0,124.0,2.6,18.0,911.0,972.14,729.55
2016,4,4,12,45,931.5,121.0,2.6,18.0,903.0,953.41,717.35
2016,4,4,13,0,934.0,118.0,2.6,18.0,895.0,931.3,702.95
2016,4,4,13,15,929.5,117.0,2.6,18.0,877.5,901.99,683.7
2016,4,4,13,30,925.0,116.0,2.6,18.0,860.0,869.81,662.49
2016,4,4,13,45,916.0,115.5,2.6,18.5,834.0,831.9,636.0
2016,4,4,14,0,907.0,115.0,2.6,19.0,808.0,791.74,607.89
2016,4,4,14,15,897.0,113.5,2.7,18.5,775.0,747.86,579.77
2016,4,4,14,30,887.0,112.0,2.8,18.0,742.0,702.24,548.7
2016,4,4,14,45,872.0,110.0,2.95,18.0,702.5,651.42,511.16
2016,4,4,15,0,857.0,108.0,3.1,18.0,663.0,599.52,471.65
2016,4,4,15,15,840.0,105.0,3.15,17.5,618.5,545.1,429.52
2016,4,4,15,30,823.0,102.0,3.2,17.0,574.0,490.66,385.92
2016,4,4,15,45,797.5,99.0,3.25,17.0,525.0,432.87,337.65
2016,4,4,16,0,772.0,96.0,3.3,17.0,476.0,376.53,289.22
2016,4,4,16,15,740.5,91.5,3.05,16.5,424.0,316.5,237.17
2016,4,4,16,30,709.0,87.0,2.8,16.0,372.0,261.02,188.13
2016,4,4,16,45,663.5,81.5,2.55,15.5,318.5,204.74,139.28
2016,4,4,17,0,618.0,76.0,2.3,15.0,265.0,153.29,96.34
2016,4,4,17,15,551.5,68.0,2.05,14.0,212.5,102.82,59.42
2016,4,4,17,30,485.0,60.0,1.8,13.0,160.0,60.12,35.73
2016,4,4,17,45,381.5,48.5,1.55,12.5,113.0,36.66,26.8
2016,4,4,18,0,278.0,37.0,1.3,12.0,66.0,28.47,18.68
2016,4,4,18,15,139.0,18.5,1.3,11.5,33.0,14.33,0.0
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.5,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,117.0,13.0,2.2,9.0,17.0,35.9,0.0
2016,4,5,6,15,270.0,26.0,2.35,9.5,56.0,109.03,69.62
2016,4,5,6,30,423.0,39.0,2.5,10.0,95.0,185.42,138.95
2016,4,5,6,45,509.0,48.0,2.65,10.5,146.0,250.07,197.39
2016,4,5,7,0,595.0,57.0,2.8,11.0,197.0,323.48,262.51
2016,4,5,7,15,651.0,63.5,2.85,11.5,251.0,388.2,319.27
2016,4,5,7,30,707.0,70.0,2.9,12.0,305.0,457.5,377.85
2016,4,5,7,45,750.0,73.5,3.0,12.5,360.0,518.32,427.99
2016,4,5,8,0,793.0,77.0,3.1,13.0,415.0,583.4,479.77
2016,4,5,8,15,819.0,80.5,3.15,13.5,467.0,639.17,522.54
2016,4,5,8,30,845.0,84.0,3.2,14.0,519.0,694.98,563.03
2016,4,5,8,45,866.0,86.0,3.25,14.5,567.5,745.05,597.47
2016,4,5,9,0,887.0,88.0,3.3,15.0,616.0,789.65,627.3
2016,4,5,9,15,900.5,90.5,3.4,15.5,659.0,831.68,655.14
2016,4,5,9,30,914.0,93.0,3.5,16.0,702.0,871.62,681.17
2016,4,5,9,45,923.0,95.5,3.65,16.5,739.0,905.32,702.87
2016,4,5,10,0,932.0,98.0,3.8,17.0,776.0,936.23,722.54
2016,4,5,10,15,939.5,99.5,3.9,17.5,806.5,961.71,738.08
2016,4,5,10,30,947.0,101.0,4.0,18.0,837.0,984.0,751.44
2016,4,5,10,45,951.0,102.0,4.1,18.5,859.5,999.16,759.97
2016,4,5,11,0,955.0,103.0,4.2,19.0,882.0,1010.81,766.22
2016,4,5,11,15,958.5,104.0,4.2,19.0,897.5,1018.39,770.7
2016,4,5,11,30,962.0,105.0,4.2,19.0,913.0,1022.33,772.85
2016,4,5,11,45,963.0,105.0,4.2,19.5,920.0,1019.17,768.89
2016,4,5,12,0,964.0,105.0,4.2,20.0,927.0,1012.36,762.65
2016,4,5,12,15,963.5,105.0,4.1,20.0,925.5,1000.53,754.02
2016,4,5,12,30,963.0,105.0,4.0,20.0,924.0,985.13,743.14
2016,4,5,12,45,961.0,104.0,3.9,20.0,914.5,963.89,728.4
2016,4,5,13,0,959.0,103.0,3.8,20.0,905.0,939.32,711.5
2016,4,5,13,15,954.5,102.5,3.65,20.0,887.0,909.94,691.07
2016,4,5,13,30,950.0,102.0,3.5,20.0,869.0,877.59,668.65
2016,4,5,13,45,943.0,101.0,3.4,20.5,843.5,839.99,641.61
2016,4,5,14,0,936.0,100.0,3.3,21.0,818.0,799.94,612.88
2016,4,5,14,15,927.0,98.0,3.15,21.0,785.0,755.23,581.7
2016,4,5,14,30,918.0,96.0,3.0,21.0,752.0,708.64,548.61
2016,4,5,14,45,905.5,94.5,2.95,21.0,713.0,658.71,511.2
2016,4,5,15,0,893.0,93.0,2.9,21.0,674.0,607.69,472.08
2016,4,5,15,15,877.0,90.5,2.75,20.5,629.0,553.0,429.72
2016,4,5,15,30,861.0,88.0,2.6,20.0,584.0,496.6,384.83
2016,4,5,15,45,839.0,85.0,2.5,20.0,535.0,438.39,336.64
2016,4,5,16,0,817.0,82.0,2.4,20.0,486.0,381.18,287.94
2016,4,5,16,15,788.5,78.0,2.15,19.5,434.0,322.25,237.21
2016,4,5,16,30,760.0,74.0,1.9,19.0,382.0,265.61,187.61
2016,4,5,16,45,718.5,69.0,1.65,18.5,328.0,207.95,137.88
2016,4,5,17,0,677.0,64.0,1.4,18.0,274.0,152.22,91.61
2016,4,5,17,15,616.0,57.5,1.35,17.0,221.0,100.11,53.66
2016,4,5,17,30,555.0,51.0,1.3,16.0,168.0,55.0,29.04
2016,4,5,17,45,455.5,42.0,1.3,15.5,119.5,30.44,21.06
2016,4,5,18,0,356.0,33.0,1.3,15.0,71.0,25.14,15.71
2016,4,5,18,15,178.0,16.5,1.3,14.5,35.5,12.24,0.07
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,1.2,11.5,9.0,6.88,0.0
2016,4,6,6,0,115.0,14.0,1.2,12.0,18.0,42.18,0.0
2016,4,6,6,15,258.0,27.5,1.35,12.5,57.0,108.42,70.6
2016,4,6,6,30,401.0,41.0,1.5,13.0,96.0,182.18,135.59
2016,4,6,6,45,489.0,50.0,1.65,14.0,146.5,246.7,192.26
2016,4,6,7,0,577.0,59.0,1.8,15.0,197.0,320.19,255.41
2016,4,6,7,15,633.0,65.5,1.9,15.5,251.0,384.15,310.09
2016,4,6,7,30,689.0,72.0,2.0,16.0,305.0,452.71,366.62
2016,4,6,7,45,728.0,77.0,2.15,16.5,359.0,512.06,414.39
2016,4,6,8,0,767.0,82.0,2.3,17.0,413.0,575.44,463.68
2016,4,6,8,15,794.0,86.0,2.35,17.5,464.5,631.36,505.4
2016,4,6,8,30,821.0,90.0,2.4,18.0,516.0,687.43,545.22
2016,4,6,8,45,842.0,93.0,2.5,18.5,564.5,737.73,579.22
2016,4,6,9,0,863.0,96.0,2.6,19.0,613.0,787.04,611.97
2016,4,6,9,15,877.5,98.5,2.65,19.5,656.5,824.48,635.54
2016,4,6,9,30,892.0,101.0,2.7,20.0,700.0,864.49,660.72
2016,4,6,9,45,903.5,103.0,2.75,20.5,737.0,899.14,681.9
2016,4,6,10,0,915.0,105.0,2.8,21.0,774.0,931.18,701.19
2016,4,6,10,15,922.5,106.5,2.75,21.0,804.5,956.24,716.22
2016,4,6,10,30,930.0,108.0,2.7,21.0,835.0,978.17,729.18
2016,4,6,10,45,935.0,109.5,2.7,21.5,858.0,994.5,737.51
2016,4,6,11,0,940.0,111.0,2.7,22.0,881.0,1007.38,743.68
2016,4,6,11,15,943.0,112.0,2.65,22.0,896.0,1014.31,747.02
2016,4,6,11,30,946.0,113.0,2.6,22.0,911.0,1017.65,748.2
2016,4,6,11,45,946.0,114.0,2.55,22.5,917.5,1014.55,743.89
2016,4,6,12,0,946.0,115.0,2.5,23.0,924.0,1007.85,737.46
2016,4,6,12,15,945.0,115.0,2.5,23.0,922.5,995.62,729.55
2016,4,6,12,30,944.0,115.0,2.5,23.0,921.0,979.93,719.54
2016,4,6,12,45,939.5,115.5,2.5,23.5,910.5,958.23,704.32
2016,4,6,13,0,935.0,116.0,2.5,24.0,900.0,933.37,687.17
2016,4,6,13,15,930.5,115.0,2.45,24.0,882.5,903.96,667.96
2016,4,6,13,30,926.0,114.0,2.4,24.0,865.0,871.68,646.86
2016,4,6,13,45,918.0,113.5,2.4,24.0,839.0,834.45,622.76
2016,4,6,14,0,910.0,113.0,2.4,24.0,813.0,794.9,596.93
2016,4,6,14,15,670.5,200.0,2.35,24.0,704.5,676.23,511.88
2016,4,6,14,30,431.0,287.0,2.3,24.0,596.0,569.37,431.44
2016,4,6,14,45,648.0,196.0,2.25,24.5,633.0,597.17,454.35
2016,4,6,15,0,865.0,105.0,2.2,25.0,670.0,603.83,459.41
2016,4,6,15,15,848.5,102.0,2.1,24.5,625.5,549.26,418.02
2016,4,6,15,30,832.0,99.0,2.0,24.0,581.0,494.61,375.7
2016,4,6,15,45,711.5,115.5,1.9,24.0,503.5,412.48,311.48
2016,4,6,16,0,591.0,132.0,1.8,24.0,426.0,343.06,256.52
2016,4,6,16,15,521.0,131.0,1.65,23.5,370.0,285.06,209.99
2016,4,6,16,30,451.0,130.0,1.5,23.0,314.0,234.41,169.19
2016,4,6,16,45,412.0,119.5,1.35,23.0,269.5,189.1,131.92
2016,4,6,17,0,373.0,109.0,1.2,23.0,225.0,148.0,99.17
2016,4,6,17,15,336.5,91.5,1.2,22.0,181.5,105.48,67.78
2016,4,6,17,30,300.0,74.0,1.2,21.0,138.0,67.31,43.5
2016,4,6,17,45,240.5,56.5,1.2,20.5,98.5,42.48,30.92
2016,4,6,18,0,181.0,39.0,1.2,20.0,59.0,29.9,19.37
2016,4,6,18,15,90.5,19.5,1.2,20.0,29.5,15.04,2.31
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,2.4,11.5,5.5,5.41,0.0
2016,4,7,6,0,0.0,11.0,2.5,12.0,11.0,10.61,0.0
2016,4,7,6,15,16.0,30.5,2.75,12.5,33.0,36.34,22.63
2016,4,7,6,30,32.0,50.0,3.0,13.0,55.0,63.14,46.51
2016,4,7,6,45,48.5,72.5,3.3,13.5,83.0,95.02,74.18
2016,4,7,7,0,65.0,95.0,3.6,14.0,111.0,128.28,102.88
2016,4,7,7,15,81.0,116.5,3.8,14.5,141.0,161.59,131.24
2016,4,7,7,30,97.0,138.0,4.0,15.0,171.0,202.05,164.98
2016,4,7,7,45,95.5,160.5,4.2,15.5,197.5,223.52,182.34
2016,4,7,8,0,94.0,183.0,4.4,16.0,224.0,250.32,203.59
2016,4,7,8,15,58.5,189.5,4.4,16.0,216.0,236.1,190.83
2016,4,7,8,30,23.0,196.0,4.4,16.0,208.0,212.41,170.19
2016,4,7,8,45,183.5,223.5,4.4,16.0,333.5,376.05,305.08
2016,4,7,9,0,344.0,251.0,4.4,16.0,459.0,545.35,439.03
2016,4,7,9,15,397.5,254.5,4.35,16.0,510.5,602.76,482.32
2016,4,7,9,30,451.0,258.0,4.3,16.0,562.0,670.92,533.17
2016,4,7,9,45,416.5,287.0,4.3,16.5,579.5,682.91,538.49
2016,4,7,10,0,382.0,316.0,4.3,17.0,597.0,683.69,535.98
2016,4,7,10,15,418.5,313.5,4.25,17.0,632.5,728.16,568.36
2016,4,7,10,30,455.0,311.0,4.2,17.0,668.0,764.45,594.55
2016,4,7,10,45,498.0,308.0,4.2,17.0,709.0,805.39,624.21
2016,4,7,11,0,541.0,305.0,4.2,17.0,750.0,845.1,652.72
2016,4,7,11,15,512.0,320.5,4.2,17.0,748.0,834.23,643.29
2016,4,7,11,30,483.0,336.0,4.2,17.0,746.0,820.91,632.52
2016,4,7,11,45,489.0,333.0,4.2,17.0,751.0,819.49,631.56
2016,4,7,12,0,495.0,330.0,4.2,17.0,756.0,816.0,629.12
2016,4,7,12,15,689.0,235.0,4.15,17.0,826.5,892.02,688.63
2016,4,7,12,30,883.0,140.0,4.1,17.0,897.0,951.53,729.58
2016,4,7,12,45,662.5,243.5,4.1,17.0,808.0,849.37,656.78
2016,4,7,13,0,442.0,347.0,4.1,17.0,719.0,742.81,574.37
2016,4,7,13,15,482.0,326.0,4.1,17.0,724.0,741.42,575.36
2016,4,7,13,30,522.0,305.0,4.1,17.0,729.0,736.41,573.0
2016,4,7,13,45,528.5,290.5,4.1,17.0,709.0,707.61,552.5
2016,4,7,14,0,535.0,276.0,4.1,17.0,689.0,676.89,530.48
2016,4,7,14,15,544.0,258.5,4.1,16.5,664.0,643.17,506.96
2016,4,7,14,30,553.0,241.0,4.1,16.0,639.0,607.44,481.39
2016,4,7,14,45,652.5,194.5,4.1,16.0,640.0,599.43,476.68
2016,4,7,15,0,752.0,148.0,4.1,16.0,641.0,580.3,462.39
2016,4,7,15,15,554.0,192.5,4.05,15.5,542.5,478.51,381.57
2016,4,7,15,30,356.0,237.0,4.0,15.0,444.0,394.78,314.59
2016,4,7,15,45,277.0,227.0,4.0,15.0,380.0,330.68,263.14
2016,4,7,16,0,198.0,217.0,4.0,15.0,316.0,275.78,218.97
2016,4,7,16,15,136.0,192.5,3.85,14.5,257.5,220.77,175.11
2016,4,7,16,30,74.0,168.0,3.7,14.0,199.0,174.68,138.79
2016,4,7,16,45,63.5,146.5,3.55,14.0,170.5,147.38,116.36
2016,4,7,17,0,53.0,125.0,3.4,14.0,142.0,121.42,95.03
2016,4,7,17,15,42.0,102.5,3.2,13.5,114.5,96.04,74.42
2016,4,7,17,30,31.0,80.0,3.0,13.0,87.0,72.29,55.2
2016,4,7,17,45,15.5,58.5,2.9,13.0,62.0,52.2,40.52
2016,4,7,18,0,0.0,37.0,2.8,13.0,37.0,34.79,24.28
2016,4,7,18,15,0.0,18.5,2.75,12.5,18.5,17.86,5.16
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.3,10.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,10.61,0.0
2016,4,8,6,15,1.0,30.0,1.65,11.5,30.0,30.0,18.48
2016,4,8,6,30,2.0,49.0,1.9,12.0,49.0,49.93,36.39
2016,4,8,6,45,13.5,70.0,2.15,12.5,73.0,75.82,58.76
2016,4,8,7,0,25.0,91.0,2.4,13.0,97.0,106.3,84.89
2016,4,8,7,15,35.5,112.5,2.45,13.0,123.5,135.04,109.4
2016,4,8,7,30,46.0,134.0,2.5,13.0,150.0,164.71,134.33
2016,4,8,7,45,26.5,142.0,2.55,13.5,151.5,162.65,131.88
2016,4,8,8,0,7.0,150.0,2.6,14.0,153.0,153.92,123.68
2016,4,8,8,15,3.5,95.0,2.6,14.0,96.5,94.58,74.12
2016,4,8,8,30,0.0,40.0,2.6,14.0,40.0,38.65,27.04
2016,4,8,8,45,20.5,144.5,2.65,14.5,157.0,161.59,129.34
2016,4,8,9,0,41.0,249.0,2.7,15.0,274.0,290.17,231.88
2016,4,8,9,15,26.0,234.5,2.75,15.0,250.5,262.21,208.4
2016,4,8,9,30,11.0,220.0,2.8,15.0,227.0,227.17,179.75
2016,4,8,9,45,9.0,210.5,2.9,15.5,216.5,215.53,169.88
2016,4,8,10,0,7.0,201.0,3.0,16.0,206.0,203.98,160.08
2016,4,8,10,15,28.0,274.0,3.05,16.0,296.0,305.19,240.02
2016,4,8,10,30,49.0,347.0,3.1,16.0,386.0,401.86,314.13
2016,4,8,10,45,34.0,320.5,3.15,16.0,348.0,358.98,280.29
2016,4,8,11,0,19.0,294.0,3.2,16.0,310.0,308.66,241.03
2016,4,8,11,15,16.5,282.0,3.3,16.0,296.0,293.76,229.48
2016,4,8,11,30,14.0,270.0,3.4,16.0,282.0,278.92,217.85
2016,4,8,11,45,72.0,352.0,3.5,16.0,414.0,423.88,331.21
2016,4,8,12,0,130.0,434.0,3.6,16.0,546.0,568.74,440.16
2016,4,8,12,15,217.0,424.0,3.65,16.0,611.0,635.28,491.35
2016,4,8,12,30,304.0,414.0,3.7,16.0,676.0,704.68,544.06
2016,4,8,12,45,348.5,393.0,3.75,16.0,690.0,714.56,552.54
2016,4,8,13,0,393.0,372.0,3.8,16.0,704.0,721.61,559.31
2016,4,8,13,15,309.5,387.5,3.85,16.0,646.0,653.68,507.76
2016,4,8,13,30,226.0,403.0,3.9,16.0,588.0,585.48,455.77
2016,4,8,13,45,273.0,380.0,3.95,16.0,597.0,592.77,463.27
2016,4,8,14,0,320.0,357.0,4.0,16.0,606.0,592.94,464.97
2016,4,8,14,15,379.0,321.5,4.05,16.0,604.5,585.47,461.23
2016,4,8,14,30,438.0,286.0,4.1,16.0,603.0,574.11,454.14
2016,4,8,14,45,237.0,277.0,4.15,16.0,447.5,416.68,331.0
2016,4,8,15,0,36.0,268.0,4.2,16.0,292.0,277.71,219.69
2016,4,8,15,15,18.0,184.5,4.2,15.5,196.5,186.97,148.15
2016,4,8,15,30,0.0,101.0,4.2,15.0,101.0,97.64,75.73
2016,4,8,15,45,0.0,87.0,4.2,15.0,87.0,84.17,64.87
2016,4,8,16,0,0.0,73.0,4.2,15.0,73.0,70.59,53.76
2016,4,8,16,15,0.0,87.5,4.1,14.5,87.5,84.51,65.75
2016,4,8,16,30,0.0,102.0,4.0,14.0,102.0,97.81,77.26
2016,4,8,16,45,0.0,87.5,3.9,14.0,87.5,83.96,65.8
2016,4,8,17,0,0.0,73.0,3.8,14.0,73.0,70.17,54.25
2016,4,8,17,15,0.0,58.5,3.6,13.5,58.5,56.45,42.68
2016,4,8,17,30,0.0,44.0,3.4,13.0,44.0,42.5,30.71
2016,4,8,17,45,0.0,31.0,3.25,13.0,31.0,29.93,20.91
2016,4,8,18,0,0.0,18.0,3.1,13.0,18.0,17.36,9.35
2016,4,8,18,15,0.0,9.0,3.0,12.5,9.0,8.67,0.01
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.4,12.0,1.5,1.44,0.0
2016,4,9,6,30,0.0,3.0,2.5,12.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,5.0,2.65,12.0,5.0,4.82,0.0
2016,4,9,7,0,0.0,7.0,2.8,12.0,7.0,6.75,0.18
2016,4,9,7,15,0.0,8.5,2.85,12.0,8.5,8.2,1.44
2016,4,9,7,30,0.0,10.0,2.9,12.0,10.0,9.64,2.69
2016,4,9,7,45,0.0,72.0,2.95,12.0,72.0,69.61,54.06
2016,4,9,8,0,0.0,134.0,3.0,12.0,134.0,132.58,106.84
2016,4,9,8,15,0.0,101.0,3.0,12.0,101.0,98.26,77.7
2016,4,9,8,30,0.0,68.0,3.0,12.0,68.0,65.75,50.18
2016,4,9,8,45,2.0,124.5,3.0,12.5,125.5,123.04,97.77
2016,4,9,9,0,4.0,181.0,3.0,13.0,183.0,181.87,145.44
2016,4,9,9,15,8.5,204.5,3.0,13.0,210.0,209.34,167.32
2016,4,9,9,30,13.0,228.0,3.0,13.0,237.0,237.05,189.26
2016,4,9,9,45,6.5,183.0,3.0,13.0,187.5,185.41,147.16
2016,4,9,10,0,0.0,138.0,3.0,13.0,138.0,134.52,105.51
2016,4,9,10,15,0.0,135.5,3.0,13.0,135.5,132.0,103.36
2016,4,9,10,30,0.0,133.0,3.0,13.0,133.0,129.5,101.18
2016,4,9,10,45,3.5,165.0,3.05,13.5,168.0,164.47,129.29
2016,4,9,11,0,7.0,197.0,3.1,14.0,203.0,199.57,157.07
2016,4,9,11,15,9.0,215.5,3.05,14.0,223.5,219.81,172.99
2016,4,9,11,30,11.0,234.0,3.0,14.0,244.0,239.99,188.82
2016,4,9,11,45,7.0,193.5,2.95,14.5,200.0,195.69,153.21
2016,4,9,12,0,3.0,153.0,2.9,15.0,156.0,151.81,117.89
2016,4,9,12,15,11.5,232.5,2.85,15.0,243.0,238.01,186.57
2016,4,9,12,30,20.0,312.0,2.8,15.0,330.0,324.25,253.49
2016,4,9,12,45,27.5,332.5,2.8,15.0,356.5,355.6,277.51
2016,4,9,13,0,35.0,353.0,2.8,15.0,383.0,380.95,297.03
2016,4,9,13,15,34.0,345.0,2.8,15.0,373.5,369.83,288.62
2016,4,9,13,30,33.0,337.0,2.8,15.0,364.0,358.72,280.38
2016,4,9,13,45,16.5,222.0,2.85,15.0,235.5,228.44,179.29
2016,4,9,14,0,0.0,107.0,2.9,15.0,107.0,103.66,79.45
2016,4,9,14,15,0.0,84.5,2.9,15.0,84.5,81.83,61.92
2016,4,9,14,30,0.0,62.0,2.9,15.0,62.0,60.0,44.12
2016,4,9,14,45,0.0,44.5,2.9,15.0,44.5,43.04,30.2
2016,4,9,15,0,0.0,27.0,2.9,15.0,27.0,26.1,16.18
2016,4,9,15,15,0.0,77.5,2.85,14.5,77.5,74.98,57.02
2016,4,9,15,30,0.0,128.0,2.8,14.0,128.0,123.41,97.32
2016,4,9,15,45,2.0,145.0,2.75,14.0,146.0,140.09,111.26
2016,4,9,16,0,4.0,162.0,2.7,14.0,164.0,156.06,124.67
2016,4,9,16,15,2.0,127.5,2.5,13.5,128.5,122.59,97.59
2016,4,9,16,30,0.0,93.0,2.3,13.0,93.0,89.46,70.42
2016,4,9,16,45,0.0,80.0,2.1,13.0,80.0,77.05,60.17
2016,4,9,17,0,0.0,67.0,1.9,13.0,67.0,64.68,49.79
2016,4,9,17,15,0.0,54.0,1.7,12.5,54.0,52.18,39.23
2016,4,9,17,30,0.0,41.0,1.5,12.0,41.0,39.59,28.39
2016,4,9,17,45,0.0,29.5,1.35,12.0,29.5,28.47,19.78
2016,4,9,18,0,0.0,18.0,1.2,12.0,18.0,17.36,9.48
2016,4,9,18,15,0.0,10.0,1.2,12.0,10.0,9.64,1.04
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.97,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,8.67,1.74
2016,4,10,6,45,0.0,14.0,2.1,11.5,14.0,13.5,5.99
2016,4,10,7,0,0.0,19.0,2.2,12.0,19.0,18.33,10.2
2016,4,10,7,15,0.0,23.5,2.2,12.0,23.5,22.67,13.97
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,27.02,17.69
2016,4,10,7,45,0.0,32.0,2.2,12.0,32.0,30.89,20.96
2016,4,10,8,0,0.0,36.0,2.2,12.0,36.0,34.77,24.19
2016,4,10,8,15,0.0,52.5,2.2,12.0,52.5,50.74,37.67
2016,4,10,8,30,0.0,69.0,2.2,12.0,69.0,66.72,51.02
2016,4,10,8,45,0.0,94.5,2.2,12.5,94.5,91.52,71.45
2016,4,10,9,0,0.0,120.0,2.2,13.0,120.0,116.85,91.99
2016,4,10,9,15,0.5,142.5,2.25,13.0,143.5,139.69,110.43
2016,4,10,9,30,1.0,165.0,2.3,13.0,167.0,162.6,128.77
2016,4,10,9,45,3.5,178.0,2.35,13.0,181.5,177.72,140.77
2016,4,10,10,0,6.0,191.0,2.4,13.0,196.0,192.94,152.83
2016,4,10,10,15,8.5,214.5,2.45,13.0,221.5,218.83,173.32
2016,4,10,10,30,11.0,238.0,2.5,13.0,247.0,244.77,193.67
2016,4,10,10,45,11.0,238.5,2.55,13.5,247.5,245.1,193.3
2016,4,10,11,0,11.0,239.0,2.6,14.0,248.0,245.42,193.04
2016,4,10,11,15,8.5,209.0,2.65,14.0,216.5,212.84,167.16
2016,4,10,11,30,6.0,179.0,2.7,14.0,185.0,180.52,141.41
2016,4,10,11,45,9.5,218.0,2.8,14.0,227.0,222.37,174.78
2016,4,10,12,0,13.0,257.0,2.9,14.0,269.0,264.15,207.62
2016,4,10,12,15,13.5,256.0,3.0,14.0,268.5,263.18,206.81
2016,4,10,12,30,14.0,255.0,3.1,14.0,268.0,262.14,206.1
2016,4,10,12,45,11.0,226.0,3.25,14.0,236.0,230.28,181.08
2016,4,10,13,0,8.0,197.0,3.4,14.0,204.0,198.71,156.15
2016,4,10,13,15,11.0,230.0,3.5,14.0,239.5,233.16,183.79
2016,4,10,13,30,14.0,263.0,3.6,14.0,275.0,267.27,210.87
2016,4,10,13,45,12.0,243.5,3.7,14.0,253.5,245.83,194.07
2016,4,10,14,0,10.0,224.0,3.8,14.0,232.0,224.61,177.5
2016,4,10,14,15,8.5,215.5,3.8,13.5,222.0,214.6,170.08
2016,4,10,14,30,7.0,207.0,3.8,13.0,212.0,204.72,162.72
2016,4,10,14,45,3.5,145.5,3.8,13.0,148.0,142.83,112.79
2016,4,10,15,0,0.0,84.0,3.8,13.0,84.0,81.3,62.35
2016,4,10,15,15,3.0,134.0,3.75,12.5,135.5,130.91,103.86
2016,4,10,15,30,6.0,184.0,3.7,12.0,187.0,179.31,144.14
2016,4,10,15,45,3.0,146.0,3.7,12.0,147.5,141.48,113.26
2016,4,10,16,0,0.0,108.0,3.7,12.0,108.0,104.07,82.48
2016,4,10,16,15,0.0,89.5,3.6,12.0,89.5,86.41,67.94
2016,4,10,16,30,0.0,71.0,3.5,12.0,71.0,68.64,53.11
2016,4,10,16,45,0.0,61.0,3.45,12.0,61.0,58.95,45.01
2016,4,10,17,0,0.0,51.0,3.4,12.0,51.0,49.27,36.81
2016,4,10,17,15,189.5,64.0,3.15,11.5,107.0,73.96,50.0
2016,4,10,17,30,379.0,77.0,2.9,11.0,163.0,75.34,49.15
2016,4,10,17,45,296.5,62.0,2.65,11.0,118.5,46.5,35.91
2016,4,10,18,0,214.0,47.0,2.4,11.0,74.0,36.15,25.94
2016,4,10,18,15,107.0,28.5,2.25,10.5,42.0,23.71,11.61
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,9.83,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,11.5,0.9,9.5,15.0,20.28,0.0
2016,4,11,6,0,109.0,23.0,0.9,10.0,30.0,55.98,22.26
2016,4,11,6,15,219.0,39.5,1.05,10.0,69.5,114.09,81.98
2016,4,11,6,30,329.0,56.0,1.2,10.0,109.0,180.54,139.62
2016,4,11,6,45,407.5,67.0,1.35,10.5,157.5,240.46,192.48
2016,4,11,7,0,486.0,78.0,1.5,11.0,206.0,310.5,253.02
2016,4,11,7,15,539.5,86.5,1.55,11.5,257.5,371.79,305.06
2016,4,11,7,30,593.0,95.0,1.6,12.0,309.0,437.42,358.95
2016,4,11,7,45,626.5,103.0,1.65,12.5,360.0,494.72,404.51
2016,4,11,8,0,660.0,111.0,1.7,13.0,411.0,553.69,449.9
2016,4,11,8,15,688.5,116.5,1.7,13.0,460.5,607.82,490.9
2016,4,11,8,30,717.0,122.0,1.7,13.0,510.0,662.45,531.2
2016,4,11,8,45,509.0,195.5,1.75,13.5,482.5,609.14,485.52
2016,4,11,9,0,301.0,269.0,1.8,14.0,455.0,534.1,423.36
2016,4,11,9,15,198.5,294.5,1.8,14.0,421.0,477.72,378.07
2016,4,11,9,30,96.0,320.0,1.8,14.0,387.0,414.04,326.19
2016,4,11,9,45,61.0,305.0,1.8,14.5,349.0,367.95,289.23
2016,4,11,10,0,26.0,290.0,1.8,15.0,311.0,311.98,244.31
2016,4,11,10,15,71.0,340.0,1.8,15.0,397.0,414.81,323.97
2016,4,11,10,30,116.0,390.0,1.8,15.0,483.0,519.15,401.51
2016,4,11,10,45,96.0,393.0,1.85,15.0,471.5,494.35,381.66
2016,4,11,11,0,76.0,396.0,1.9,15.0,460.0,477.74,368.62
2016,4,11,11,15,162.5,411.0,1.9,15.0,550.5,583.32,448.54
2016,4,11,11,30,249.0,426.0,1.9,15.0,641.0,687.56,524.27
2016,4,11,11,45,224.5,433.0,1.95,15.5,628.0,660.78,502.85
2016,4,11,12,0,200.0,440.0,2.0,16.0,615.0,641.0,487.39
2016,4,11,12,15,535.5,292.0,2.05,16.0,758.0,809.59,617.64
2016,4,11,12,30,871.0,144.0,2.1,16.0,901.0,950.24,716.27
2016,4,11,12,45,853.0,153.0,2.2,16.0,888.0,930.12,702.48
2016,4,11,13,0,835.0,162.0,2.3,16.0,875.0,903.01,685.62
2016,4,11,13,15,575.0,272.5,2.35,16.0,759.5,769.69,590.75
2016,4,11,13,30,315.0,383.0,2.4,16.0,644.0,642.61,494.03
2016,4,11,13,45,312.0,373.5,2.5,16.0,625.0,617.79,477.65
2016,4,11,14,0,309.0,364.0,2.6,16.0,606.0,592.3,459.78
2016,4,11,14,15,302.5,349.5,2.65,15.5,578.5,558.89,436.47
2016,4,11,14,30,296.0,335.0,2.7,15.0,551.0,525.33,412.66
2016,4,11,14,45,293.0,318.5,2.8,15.0,523.5,492.03,388.05
2016,4,11,15,0,290.0,302.0,2.9,15.0,496.0,458.48,362.77
2016,4,11,15,15,241.0,285.5,2.9,15.0,440.0,400.36,317.5
2016,4,11,15,30,192.0,269.0,2.9,15.0,384.0,346.74,275.39
2016,4,11,15,45,273.5,233.5,2.95,15.0,381.5,336.45,266.97
2016,4,11,16,0,355.0,198.0,3.0,15.0,379.0,318.39,250.68
2016,4,11,16,15,328.5,184.5,2.95,14.5,339.0,275.74,215.29
2016,4,11,16,30,302.0,171.0,2.9,14.0,299.0,235.68,181.78
2016,4,11,16,45,427.0,131.0,2.9,14.0,285.0,205.76,150.73
2016,4,11,17,0,552.0,91.0,2.9,14.0,271.0,163.86,108.7
2016,4,11,17,15,491.5,81.5,2.7,13.5,220.5,115.85,72.08
2016,4,11,17,30,431.0,72.0,2.5,13.0,170.0,74.16,46.02
2016,4,11,17,45,353.0,58.0,2.35,12.5,124.5,43.19,32.8
2016,4,11,18,0,275.0,44.0,2.2,12.0,79.0,33.59,23.67
2016,4,11,18,15,157.5,27.5,2.2,11.5,45.5,21.35,10.39
2016,4,11,18,30,40.0,11.0,2.2,11.0,12.0,10.81,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.0,2.6,10.0,15.5,20.61,0.0
2016,4,12,6,0,105.0,24.0,2.8,10.0,31.0,57.19,27.12
2016,4,12,6,15,205.5,41.5,2.85,10.0,70.0,113.19,82.31
2016,4,12,6,30,306.0,59.0,2.9,10.0,109.0,177.24,138.27
2016,4,12,6,45,387.5,70.0,3.0,10.5,157.5,237.33,191.53
2016,4,12,7,0,469.0,81.0,3.1,11.0,206.0,305.86,251.35
2016,4,12,7,15,234.5,66.5,3.1,11.0,129.0,197.1,163.73
2016,4,12,7,30,0.0,52.0,3.1,11.0,52.0,50.23,37.66
2016,4,12,7,45,4.0,104.0,3.1,11.5,105.5,104.25,83.56
2016,4,12,8,0,8.0,156.0,3.1,12.0,159.0,160.46,130.11
2016,4,12,8,15,52.0,197.5,3.1,12.0,225.0,240.28,196.36
2016,4,12,8,30,96.0,239.0,3.1,12.0,291.0,318.56,259.93
2016,4,12,8,45,54.0,225.5,3.1,12.5,255.0,273.79,221.6
2016,4,12,9,0,12.0,212.0,3.1,13.0,219.0,220.01,176.16
2016,4,12,9,15,70.5,270.0,3.1,13.0,318.5,336.99,271.0
2016,4,12,9,30,129.0,328.0,3.1,13.0,418.0,459.69,366.8
2016,4,12,9,45,110.5,341.5,3.15,13.5,421.5,451.12,357.78
2016,4,12,10,0,92.0,355.0,3.2,14.0,425.0,450.0,355.03
2016,4,12,10,15,199.5,365.0,3.3,14.0,524.0,568.87,447.99
2016,4,12,10,30,307.0,375.0,3.4,14.0,623.0,690.45,539.76
2016,4,12,10,45,185.5,381.5,3.5,14.0,532.5,575.44,450.47
2016,4,12,11,0,64.0,388.0,3.6,14.0,442.0,457.73,358.01
2016,4,12,11,15,153.5,408.5,3.65,14.0,540.5,572.14,447.41
2016,4,12,11,30,243.0,429.0,3.7,14.0,639.0,677.44,526.92
2016,4,12,11,45,250.5,426.5,3.8,14.5,644.5,686.22,531.97
2016,4,12,12,0,258.0,424.0,3.9,15.0,650.0,686.16,531.34
2016,4,12,12,15,389.5,374.5,3.95,15.0,715.5,752.36,584.06
2016,4,12,12,30,521.0,325.0,4.0,15.0,781.0,819.9,636.35
2016,4,12,12,45,505.0,331.5,4.05,15.0,769.0,799.45,620.93
2016,4,12,13,0,489.0,338.0,4.1,15.0,757.0,777.66,605.09
2016,4,12,13,15,449.0,345.5,4.1,15.0,724.0,735.29,573.56
2016,4,12,13,30,409.0,353.0,4.1,15.0,691.0,693.4,542.26
2016,4,12,13,45,603.5,259.5,4.15,15.0,742.5,740.39,582.89
2016,4,12,14,0,798.0,166.0,4.2,15.0,794.0,771.75,610.39
2016,4,12,14,15,788.0,163.5,4.25,15.0,763.0,730.04,579.54
2016,4,12,14,30,778.0,161.0,4.3,15.0,732.0,686.67,547.02
2016,4,12,14,45,632.5,199.5,4.35,15.0,648.5,595.75,475.77
2016,4,12,15,0,487.0,238.0,4.4,15.0,565.0,514.66,411.22
2016,4,12,15,15,600.5,191.5,4.4,14.5,568.0,507.02,406.4
2016,4,12,15,30,714.0,145.0,4.4,14.0,571.0,486.38,389.5
2016,4,12,15,45,629.5,148.0,4.45,14.0,501.0,413.37,329.17
2016,4,12,16,0,545.0,151.0,4.5,14.0,431.0,347.72,274.3
2016,4,12,16,15,526.0,138.0,4.45,13.5,385.5,297.75,231.13
2016,4,12,16,30,507.0,125.0,4.4,13.0,340.0,249.43,188.6
2016,4,12,16,45,443.0,123.0,4.35,12.5,293.5,202.87,149.06
2016,4,12,17,0,379.0,121.0,4.3,12.0,247.0,163.15,116.7
2016,4,12,17,15,332.0,105.0,4.15,11.5,200.5,120.16,83.08
2016,4,12,17,30,285.0,89.0,4.0,11.0,154.0,85.53,59.83
2016,4,12,17,45,221.0,70.0,3.85,11.0,112.5,55.62,44.08
2016,4,12,18,0,157.0,51.0,3.7,11.0,71.0,41.3,30.56
2016,4,12,18,15,78.5,30.5,3.7,10.5,40.5,25.3,13.93
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.2,8.5,18.0,24.4,0.0
2016,4,13,6,0,130.0,27.0,2.4,9.0,36.0,67.45,36.44
2016,4,13,6,15,243.5,42.5,2.55,9.5,77.5,125.49,92.02
2016,4,13,6,30,357.0,58.0,2.7,10.0,119.0,194.07,151.62
2016,4,13,6,45,443.0,67.5,2.9,10.5,170.0,258.85,209.01
2016,4,13,7,0,529.0,77.0,3.1,11.0,221.0,331.65,272.48
2016,4,13,7,15,581.5,85.0,3.1,11.5,274.0,394.3,326.26
2016,4,13,7,30,634.0,93.0,3.1,12.0,327.0,461.13,381.73
2016,4,13,7,45,672.0,99.0,3.15,12.5,380.0,520.92,429.97
2016,4,13,8,0,710.0,105.0,3.2,13.0,433.0,582.67,478.27
2016,4,13,8,15,737.0,110.0,3.25,13.0,483.5,637.37,520.66
2016,4,13,8,30,764.0,115.0,3.3,13.0,534.0,692.34,562.13
2016,4,13,8,45,786.5,118.0,3.35,13.5,581.5,738.99,594.2
2016,4,13,9,0,809.0,121.0,3.4,14.0,629.0,787.5,627.15
2016,4,13,9,15,824.0,124.0,3.4,14.0,671.0,828.69,655.21
2016,4,13,9,30,839.0,127.0,3.4,14.0,713.0,868.02,681.71
2016,4,13,9,45,862.5,123.0,3.4,14.5,752.0,905.12,705.1
2016,4,13,10,0,886.0,119.0,3.4,15.0,791.0,934.79,723.06
2016,4,13,10,15,893.5,120.5,3.45,15.0,820.0,958.85,738.78
2016,4,13,10,30,901.0,122.0,3.5,15.0,849.0,979.87,752.5
2016,4,13,10,45,904.5,124.0,3.55,15.5,870.5,994.47,760.47
2016,4,13,11,0,908.0,126.0,3.6,16.0,892.0,1005.71,766.28
2016,4,13,11,15,911.0,127.0,3.65,16.0,906.5,1012.01,770.28
