Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,30,914.0,128.0,3.7,16.0,921.0,1014.86,772.11
2016,4,13,11,45,911.5,130.5,3.75,16.0,926.0,1010.51,769.19
2016,4,13,12,0,909.0,133.0,3.8,16.0,931.0,1002.74,764.1
2016,4,13,12,15,908.5,133.0,3.85,16.0,929.5,990.93,756.38
2016,4,13,12,30,908.0,133.0,3.9,16.0,928.0,975.8,746.5
2016,4,13,12,45,902.0,134.5,3.95,16.0,917.5,953.97,732.05
2016,4,13,13,0,896.0,136.0,4.0,16.0,907.0,929.18,715.59
2016,4,13,13,15,892.0,135.0,4.0,16.0,889.5,900.83,696.36
2016,4,13,13,30,888.0,134.0,4.0,16.0,872.0,869.75,675.17
2016,4,13,13,45,875.0,136.0,4.05,16.0,845.5,833.85,650.71
2016,4,13,14,0,862.0,138.0,4.1,16.0,819.0,793.7,623.01
2016,4,13,14,15,616.0,228.0,4.1,15.5,704.5,670.15,529.77
2016,4,13,14,30,370.0,318.0,4.1,15.0,590.0,559.8,442.84
2016,4,13,14,45,586.5,226.5,4.15,15.0,633.0,592.35,472.06
2016,4,13,15,0,803.0,135.0,4.2,15.0,676.0,604.99,483.8
2016,4,13,15,15,786.0,131.5,4.15,14.5,632.5,552.4,441.98
2016,4,13,15,30,769.0,128.0,4.1,14.0,589.0,498.25,398.09
2016,4,13,15,45,744.5,124.0,4.1,14.0,540.5,442.12,350.82
2016,4,13,16,0,720.0,120.0,4.1,14.0,492.0,387.47,303.57
2016,4,13,16,15,689.5,114.0,3.95,13.5,441.0,330.71,254.15
2016,4,13,16,30,659.0,108.0,3.8,13.0,390.0,276.66,206.24
2016,4,13,16,45,614.0,101.5,3.7,13.0,337.0,221.94,158.05
2016,4,13,17,0,569.0,95.0,3.6,13.0,284.0,172.09,115.43
2016,4,13,17,15,508.5,85.5,3.4,12.0,232.0,122.98,77.66
2016,4,13,17,30,448.0,76.0,3.2,11.0,180.0,79.9,50.14
2016,4,13,17,45,352.0,63.0,3.0,10.5,132.0,46.98,36.51
2016,4,13,18,0,256.0,50.0,2.8,10.0,84.0,38.33,28.16
2016,4,13,18,15,144.5,31.5,2.7,9.5,49.0,24.54,13.84
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,12.78,0.0
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,2.0,8.5,20.5,28.17,0.0
2016,4,14,6,0,154.0,30.0,2.2,9.0,41.0,77.67,45.54
2016,4,14,6,15,273.5,44.5,2.35,9.0,84.5,136.95,101.3
2016,4,14,6,30,393.0,59.0,2.5,9.0,128.0,208.44,163.78
2016,4,14,6,45,469.5,69.0,2.65,9.5,179.0,272.28,220.76
2016,4,14,7,0,546.0,79.0,2.8,10.0,230.0,343.01,282.62
2016,4,14,7,15,614.5,74.0,2.9,10.0,277.0,400.34,333.06
2016,4,14,7,30,683.0,69.0,3.0,10.0,324.0,461.25,385.37
2016,4,14,7,45,665.0,86.5,3.1,10.5,365.0,504.57,420.45
2016,4,14,8,0,647.0,104.0,3.2,11.0,406.0,543.01,450.41
2016,4,14,8,15,665.5,113.0,3.25,11.5,453.5,593.65,489.28
2016,4,14,8,30,684.0,122.0,3.3,12.0,501.0,644.02,526.83
2016,4,14,8,45,670.5,141.5,3.35,12.5,539.0,680.98,552.59
2016,4,14,9,0,657.0,161.0,3.4,13.0,577.0,714.67,575.39
2016,4,14,9,15,742.0,149.0,3.45,13.0,647.5,792.8,632.06
2016,4,14,9,30,827.0,137.0,3.5,13.0,718.0,870.37,686.64
2016,4,14,9,45,845.5,135.5,3.55,13.5,755.5,905.51,708.77
2016,4,14,10,0,864.0,134.0,3.6,14.0,793.0,938.48,729.52
2016,4,14,10,15,872.0,136.0,3.7,14.0,822.0,963.11,746.04
2016,4,14,10,30,880.0,138.0,3.8,14.0,851.0,984.76,760.61
2016,4,14,10,45,521.5,281.0,3.9,14.0,707.0,805.27,629.1
2016,4,14,11,0,163.0,424.0,4.0,14.0,563.0,599.07,466.7
2016,4,14,11,15,518.0,290.5,4.1,14.0,740.0,814.34,637.94
2016,4,14,11,30,873.0,157.0,4.2,14.0,917.0,1012.88,781.39
2016,4,14,11,45,859.5,167.0,4.35,14.5,920.0,1005.53,774.11
2016,4,14,12,0,846.0,177.0,4.5,15.0,923.0,994.86,766.53
2016,4,14,12,15,514.5,311.0,4.6,15.0,764.5,811.37,632.21
2016,4,14,12,30,183.0,445.0,4.7,15.0,606.0,620.61,482.67
2016,4,14,12,45,245.0,428.5,4.85,15.0,641.5,658.9,514.57
2016,4,14,13,0,307.0,412.0,5.0,15.0,677.0,688.39,538.85
2016,4,14,13,15,338.0,394.0,5.05,15.0,680.5,686.01,538.38
2016,4,14,13,30,369.0,376.0,5.1,15.0,684.0,681.03,536.05
2016,4,14,13,45,213.5,366.5,5.15,15.0,543.5,530.9,419.75
2016,4,14,14,0,58.0,357.0,5.2,15.0,403.0,391.76,309.14
2016,4,14,14,15,446.0,249.5,5.2,14.5,581.0,568.37,457.36
2016,4,14,14,30,834.0,142.0,5.2,14.0,759.0,708.58,571.21
2016,4,14,14,45,821.0,139.0,5.25,14.0,720.5,659.65,532.26
2016,4,14,15,0,808.0,136.0,5.3,14.0,682.0,609.96,492.72
2016,4,14,15,15,790.5,132.0,5.25,13.5,638.0,556.37,449.77
2016,4,14,15,30,773.0,128.0,5.2,13.0,594.0,501.26,404.47
2016,4,14,15,45,762.0,119.0,5.2,13.0,547.5,446.17,357.31
2016,4,14,16,0,751.0,110.0,5.2,13.0,501.0,391.19,308.94
2016,4,14,16,15,721.0,105.0,5.1,12.5,449.0,333.88,258.27
2016,4,14,16,30,691.0,100.0,5.0,12.0,397.0,279.15,209.02
2016,4,14,16,45,655.5,92.5,4.9,12.0,344.5,223.77,159.17
2016,4,14,17,0,620.0,85.0,4.8,12.0,292.0,172.11,113.95
2016,4,14,17,15,560.5,77.0,4.55,11.5,239.5,121.42,74.24
2016,4,14,17,30,501.0,69.0,4.3,11.0,187.0,77.66,46.36
2016,4,14,17,45,413.5,57.5,4.05,10.5,138.5,42.94,32.92
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,34.96,25.24
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.46,14.11
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.5,13.5,2.2,6.5,23.5,36.09,0.0
2016,4,15,6,0,257.0,27.0,2.4,7.0,47.0,99.89,61.46
2016,4,15,6,15,375.0,38.5,2.85,7.5,93.0,161.19,119.82
2016,4,15,6,30,493.0,50.0,3.3,8.0,139.0,235.38,185.74
2016,4,15,6,45,561.5,58.5,3.75,8.5,191.0,299.12,243.98
2016,4,15,7,0,630.0,67.0,4.2,9.0,243.0,369.46,306.88
2016,4,15,7,15,678.0,73.0,4.4,9.5,298.0,432.85,362.48
2016,4,15,7,30,726.0,79.0,4.6,10.0,353.0,499.83,419.4
2016,4,15,7,45,754.5,85.0,4.8,10.5,406.5,556.4,466.35
2016,4,15,8,0,783.0,91.0,5.0,11.0,460.0,615.81,514.21
2016,4,15,8,15,808.0,95.0,4.9,11.5,511.5,671.16,556.62
2016,4,15,8,30,833.0,99.0,4.8,12.0,563.0,726.4,595.99
2016,4,15,8,45,849.0,103.0,4.75,12.5,610.5,774.31,629.0
2016,4,15,9,0,865.0,107.0,4.7,13.0,658.0,820.81,660.36
2016,4,15,9,15,879.0,109.5,4.65,13.5,700.5,862.3,687.46
2016,4,15,9,30,893.0,112.0,4.6,14.0,743.0,896.62,708.97
2016,4,15,9,45,908.0,112.0,4.55,14.5,781.0,931.75,730.83
2016,4,15,10,0,923.0,112.0,4.5,15.0,819.0,964.43,750.67
2016,4,15,10,15,930.5,113.5,4.55,15.0,848.5,989.09,767.07
2016,4,15,10,30,938.0,115.0,4.6,15.0,878.0,1010.59,781.38
2016,4,15,10,45,944.5,115.0,4.65,15.5,901.0,1026.25,790.2
2016,4,15,11,0,951.0,115.0,4.7,16.0,924.0,1038.5,796.77
2016,4,15,11,15,953.5,115.5,4.75,16.0,938.0,1043.9,800.31
2016,4,15,11,30,956.0,116.0,4.8,16.0,952.0,1045.71,801.55
2016,4,15,11,45,959.5,115.0,4.9,16.5,958.5,1043.3,798.93
2016,4,15,12,0,963.0,114.0,5.0,17.0,965.0,1037.26,793.95
2016,4,15,12,15,961.5,113.5,5.05,17.0,962.5,1023.41,784.81
2016,4,15,12,30,960.0,113.0,5.1,17.0,960.0,1006.1,773.38
2016,4,15,12,45,961.0,110.5,5.15,17.0,950.0,985.63,759.81
2016,4,15,13,0,962.0,108.0,5.2,17.0,940.0,961.78,743.9
2016,4,15,13,15,957.5,107.0,5.2,17.0,921.5,931.42,723.03
2016,4,15,13,30,953.0,106.0,5.2,17.0,903.0,898.15,700.07
2016,4,15,13,45,947.5,104.0,5.25,17.5,877.0,860.35,672.74
2016,4,15,14,0,942.0,102.0,5.3,18.0,851.0,820.03,643.51
2016,4,15,14,15,933.0,100.5,5.25,18.0,818.0,775.37,611.68
2016,4,15,14,30,924.0,99.0,5.2,18.0,785.0,728.86,578.26
2016,4,15,14,45,912.0,97.0,5.2,18.0,745.0,678.34,539.7
2016,4,15,15,0,900.0,95.0,5.2,18.0,705.0,626.72,499.05
2016,4,15,15,15,885.5,92.5,5.0,17.5,660.5,572.4,455.65
2016,4,15,15,30,871.0,90.0,4.8,17.0,616.0,517.73,410.8
2016,4,15,15,45,851.5,87.0,4.65,17.0,567.0,458.31,360.45
2016,4,15,16,0,832.0,84.0,4.5,17.0,518.0,401.32,310.78
2016,4,15,16,15,805.5,80.5,4.2,16.5,466.0,342.54,259.09
2016,4,15,16,30,779.0,77.0,3.9,16.0,414.0,285.84,208.38
2016,4,15,16,45,745.5,71.5,3.6,16.0,360.5,228.06,156.73
2016,4,15,17,0,712.0,66.0,3.3,16.0,307.0,173.69,109.43
2016,4,15,17,15,659.5,60.0,3.05,15.0,253.5,117.86,65.84
2016,4,15,17,30,607.0,54.0,2.8,14.0,200.0,70.37,36.09
2016,4,15,17,45,527.0,46.0,2.55,13.5,150.0,32.33,23.15
2016,4,15,18,0,447.0,38.0,2.3,13.0,100.0,28.06,18.96
2016,4,15,18,15,306.0,26.0,2.25,12.5,60.0,19.7,10.34
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,10.7,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,14.0,2.65,9.0,25.0,38.16,0.0
2016,4,16,6,0,270.0,28.0,2.9,10.0,50.0,105.08,66.29
2016,4,16,6,15,379.5,39.5,2.9,10.5,95.5,164.72,121.81
2016,4,16,6,30,489.0,51.0,2.9,11.0,141.0,236.58,185.07
2016,4,16,6,45,556.5,59.0,2.95,11.5,193.0,299.34,241.41
2016,4,16,7,0,624.0,67.0,3.0,12.0,245.0,368.57,301.83
2016,4,16,7,15,670.5,73.5,3.0,12.5,299.0,431.54,355.49
2016,4,16,7,30,717.0,80.0,3.0,13.0,353.0,497.96,410.04
2016,4,16,7,45,750.0,84.5,3.0,13.5,407.0,555.19,455.61
2016,4,16,8,0,783.0,89.0,3.0,14.0,461.0,615.66,502.11
2016,4,16,8,15,807.0,93.0,2.95,14.5,512.0,670.3,542.37
2016,4,16,8,30,831.0,97.0,2.9,15.0,563.0,724.75,579.64
2016,4,16,8,45,848.5,100.0,2.9,16.0,610.0,772.59,610.33
2016,4,16,9,0,866.0,103.0,2.9,17.0,657.0,819.13,639.41
2016,4,16,9,15,879.5,105.5,2.85,17.5,699.5,855.34,661.51
2016,4,16,9,30,893.0,108.0,2.8,18.0,742.0,894.13,685.14
2016,4,16,9,45,904.5,109.5,2.75,18.5,778.5,927.76,704.85
2016,4,16,10,0,916.0,111.0,2.7,19.0,815.0,958.77,722.57
2016,4,16,10,15,923.5,112.5,2.7,19.0,844.5,983.25,737.62
2016,4,16,10,30,931.0,114.0,2.7,19.0,874.0,1004.61,750.65
2016,4,16,10,45,939.0,113.0,2.7,19.5,897.0,1020.51,758.71
2016,4,16,11,0,947.0,112.0,2.7,20.0,920.0,1033.06,764.67
2016,4,16,11,15,950.0,112.5,2.75,20.0,934.0,1038.9,768.32
2016,4,16,11,30,953.0,113.0,2.8,20.0,948.0,1041.16,769.82
2016,4,16,11,45,956.5,111.5,2.85,20.5,955.0,1038.21,766.61
2016,4,16,12,0,960.0,110.0,2.9,21.0,962.0,1031.66,761.21
2016,4,16,12,15,959.0,110.0,2.9,21.0,960.0,1018.81,752.84
2016,4,16,12,30,958.0,110.0,2.9,21.0,958.0,1002.5,742.33
2016,4,16,12,45,956.5,109.0,2.9,21.0,947.5,981.32,728.7
2016,4,16,13,0,955.0,108.0,2.9,21.0,937.0,956.86,712.98
2016,4,16,13,15,951.0,107.5,2.85,21.0,919.0,927.59,693.65
2016,4,16,13,30,947.0,107.0,2.8,21.0,901.0,895.4,672.37
2016,4,16,13,45,941.5,105.5,2.75,21.5,875.5,858.26,646.43
2016,4,16,14,0,936.0,104.0,2.7,22.0,850.0,818.64,618.79
2016,4,16,14,15,927.5,102.0,2.65,21.5,817.5,774.06,589.9
2016,4,16,14,30,919.0,100.0,2.6,21.0,785.0,727.62,559.34
2016,4,16,14,45,909.5,97.5,2.55,21.0,746.5,678.43,523.43
2016,4,16,15,0,900.0,95.0,2.5,21.0,708.0,627.92,485.33
2016,4,16,15,15,885.5,92.5,2.35,21.0,663.5,573.6,443.02
2016,4,16,15,30,871.0,90.0,2.2,21.0,619.0,518.94,399.37
2016,4,16,15,45,851.5,87.0,2.1,21.0,570.0,459.51,351.17
2016,4,16,16,0,832.0,84.0,2.0,21.0,521.0,402.53,303.48
2016,4,16,16,15,806.0,80.5,1.85,20.5,469.0,343.92,253.85
2016,4,16,16,30,780.0,77.0,1.7,20.0,417.0,287.33,204.84
2016,4,16,16,45,732.5,75.0,1.6,19.5,361.5,229.62,155.5
2016,4,16,17,0,685.0,73.0,1.5,19.0,306.0,174.19,109.27
2016,4,16,17,15,632.0,66.5,1.45,18.0,253.0,121.7,69.13
2016,4,16,17,30,579.0,60.0,1.4,17.0,200.0,75.28,40.13
2016,4,16,17,45,474.5,52.5,1.35,16.5,149.0,37.88,27.74
2016,4,16,18,0,370.0,45.0,1.3,16.0,98.0,34.47,24.3
2016,4,16,18,15,244.0,30.5,1.3,15.5,59.5,23.85,13.74
2016,4,16,18,30,118.0,16.0,1.3,15.0,21.0,12.49,0.0
2016,4,16,18,45,59.0,8.0,1.3,15.0,10.5,7.86,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.5,0.65,12.0,25.0,40.41,0.0
2016,4,17,6,0,220.0,31.0,0.7,12.0,50.0,96.39,62.21
2016,4,17,6,15,322.0,44.5,0.7,12.5,94.0,154.1,113.61
2016,4,17,6,30,424.0,58.0,0.7,13.0,138.0,222.68,172.31
2016,4,17,6,45,491.0,68.0,0.7,13.5,188.5,284.25,225.42
2016,4,17,7,0,558.0,78.0,0.7,14.0,239.0,352.27,282.25
2016,4,17,7,15,605.5,85.5,0.55,14.0,292.0,413.72,331.86
2016,4,17,7,30,653.0,93.0,0.4,14.0,345.0,478.77,381.93
2016,4,17,7,45,688.0,98.5,0.3,14.5,398.0,537.26,424.48
2016,4,17,8,0,723.0,104.0,0.2,15.0,451.0,597.38,466.32
2016,4,17,8,15,748.5,109.0,0.4,15.5,501.0,651.61,506.03
2016,4,17,8,30,774.0,114.0,0.6,16.0,551.0,703.5,542.84
2016,4,17,8,45,795.0,117.0,0.8,17.0,598.0,751.94,574.92
2016,4,17,9,0,816.0,120.0,1.0,18.0,645.0,799.45,605.84
2016,4,17,9,15,830.5,123.0,1.15,18.5,686.5,840.28,632.27
2016,4,17,9,30,845.0,126.0,1.3,19.0,728.0,879.22,657.26
2016,4,17,9,45,861.5,125.5,1.5,19.5,765.5,913.97,679.97
2016,4,17,10,0,878.0,125.0,1.7,20.0,803.0,940.87,697.4
2016,4,17,10,15,885.5,126.5,1.75,20.5,832.0,964.53,710.82
2016,4,17,10,30,893.0,128.0,1.8,21.0,861.0,985.2,722.32
2016,4,17,10,45,901.5,127.5,1.9,21.5,883.5,1001.59,731.77
2016,4,17,11,0,910.0,127.0,2.0,22.0,906.0,1014.76,739.25
2016,4,17,11,15,913.0,128.0,2.0,22.0,920.5,1020.85,742.48
2016,4,17,11,30,916.0,129.0,2.0,22.0,935.0,1023.49,743.71
2016,4,17,11,45,920.0,128.0,2.0,22.5,942.0,1021.56,740.76
2016,4,17,12,0,924.0,127.0,2.0,23.0,949.0,1016.16,735.77
2016,4,17,12,15,923.5,126.5,1.95,23.0,947.0,1003.55,727.15
2016,4,17,12,30,923.0,126.0,1.9,23.0,945.0,987.59,716.57
2016,4,17,12,45,924.0,123.5,1.9,23.5,935.5,967.71,702.84
2016,4,17,13,0,925.0,121.0,1.9,24.0,926.0,944.58,687.15
2016,4,17,13,15,921.0,120.0,1.75,24.0,908.5,915.49,667.27
2016,4,17,13,30,917.0,119.0,1.6,24.0,891.0,883.58,645.63
2016,4,17,13,45,913.5,116.0,1.5,24.0,866.0,847.46,621.81
2016,4,17,14,0,910.0,113.0,1.4,24.0,841.0,808.81,596.28
2016,4,17,14,15,902.0,111.0,1.2,24.0,809.0,765.53,566.43
2016,4,17,14,30,894.0,109.0,1.0,24.0,777.0,720.42,535.21
2016,4,17,14,45,885.5,105.5,0.85,24.5,739.0,671.94,499.04
2016,4,17,15,0,877.0,102.0,0.7,25.0,701.0,622.13,461.37
2016,4,17,15,15,862.5,99.0,0.5,24.5,657.0,568.4,421.4
2016,4,17,15,30,848.0,96.0,0.3,24.0,613.0,512.75,379.09
2016,4,17,15,45,831.0,92.0,0.2,24.0,565.0,456.33,335.34
2016,4,17,16,0,814.0,88.0,0.1,24.0,517.0,400.45,290.79
2016,4,17,16,15,788.0,84.0,0.2,23.5,465.5,342.34,244.96
2016,4,17,16,30,762.0,80.0,0.3,23.0,414.0,286.27,199.18
2016,4,17,16,45,727.5,75.0,0.45,23.0,360.5,229.67,152.23
2016,4,17,17,0,693.0,70.0,0.6,23.0,307.0,174.03,106.58
2016,4,17,17,15,641.5,63.5,0.7,22.0,254.0,121.23,66.95
2016,4,17,17,30,590.0,57.0,0.8,21.0,201.0,74.29,37.88
2016,4,17,17,45,510.5,48.5,0.95,20.0,151.5,34.17,24.11
2016,4,17,18,0,431.0,40.0,1.1,19.0,102.0,29.55,19.8
2016,4,17,18,15,303.0,27.5,1.15,18.5,62.5,20.79,11.25
2016,4,17,18,30,175.0,15.0,1.2,18.0,23.0,11.41,0.0
2016,4,17,18,45,87.5,7.5,1.25,17.5,11.5,7.37,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,144.5,15.0,1.05,12.5,28.5,47.83,0.0
2016,4,18,6,0,289.0,30.0,1.0,13.0,57.0,113.32,74.08
2016,4,18,6,15,393.0,41.5,1.1,13.5,103.0,173.15,127.41
2016,4,18,6,30,497.0,53.0,1.2,14.0,149.0,244.47,188.96
2016,4,18,6,45,565.5,60.5,1.35,14.5,201.5,307.87,244.36
2016,4,18,7,0,634.0,68.0,1.5,15.0,254.0,377.78,303.7
2016,4,18,7,15,679.0,74.5,1.3,15.5,308.5,440.66,354.65
2016,4,18,7,30,724.0,81.0,1.1,16.0,363.0,506.81,405.56
2016,4,18,7,45,755.5,85.5,0.95,16.5,416.5,563.55,447.22
2016,4,18,8,0,787.0,90.0,0.8,17.0,470.0,623.33,488.94
2016,4,18,8,15,810.5,94.0,0.65,17.5,521.0,677.76,524.36
2016,4,18,8,30,834.0,98.0,0.5,18.0,572.0,731.96,556.47
2016,4,18,8,45,851.5,101.0,0.4,19.0,619.5,779.85,582.67
2016,4,18,9,0,869.0,104.0,0.3,20.0,667.0,826.42,607.07
2016,4,18,9,15,882.5,106.5,0.45,20.5,708.5,862.63,629.93
2016,4,18,9,30,896.0,109.0,0.6,21.0,750.0,901.41,654.57
2016,4,18,9,45,909.5,109.0,0.8,21.5,787.0,935.17,676.83
2016,4,18,10,0,923.0,109.0,1.0,22.0,824.0,966.41,697.39
2016,4,18,10,15,929.5,110.5,1.05,22.0,853.0,989.99,711.67
2016,4,18,10,30,936.0,112.0,1.1,22.0,882.0,1010.39,724.12
2016,4,18,10,45,941.0,112.5,1.15,22.5,904.0,1024.99,731.67
2016,4,18,11,0,946.0,113.0,1.2,23.0,926.0,1036.16,737.24
2016,4,18,11,15,948.5,113.5,1.15,23.0,940.0,1041.4,738.86
2016,4,18,11,30,951.0,114.0,1.1,23.0,954.0,1043.07,738.46
2016,4,18,11,45,951.5,114.5,1.1,23.5,960.0,1039.23,734.4
2016,4,18,12,0,952.0,115.0,1.1,24.0,966.0,1031.82,728.38
2016,4,18,12,15,951.0,115.0,1.05,24.0,963.5,1018.96,719.63
2016,4,18,12,30,950.0,115.0,1.0,24.0,961.0,1002.67,708.95
2016,4,18,12,45,944.5,116.5,0.95,24.5,949.5,980.45,693.4
2016,4,18,13,0,939.0,118.0,0.9,25.0,938.0,955.13,676.13
2016,4,18,13,15,934.0,117.5,0.95,25.0,919.5,925.31,659.25
2016,4,18,13,30,929.0,117.0,1.0,25.0,901.0,892.7,640.48
2016,4,18,13,45,918.5,117.5,1.1,25.0,874.0,854.03,618.33
2016,4,18,14,0,908.0,118.0,1.2,25.0,847.0,813.27,594.37
2016,4,18,14,15,899.0,116.5,1.3,24.5,814.5,769.8,569.17
2016,4,18,14,30,890.0,115.0,1.4,24.0,782.0,724.58,541.94
2016,4,18,14,45,870.0,116.5,1.5,24.0,741.5,673.35,506.68
2016,4,18,15,0,850.0,118.0,1.6,24.0,701.0,621.73,469.98
2016,4,18,15,15,834.0,115.0,1.65,23.5,656.5,568.0,431.16
2016,4,18,15,30,818.0,112.0,1.7,23.0,612.0,514.22,390.84
2016,4,18,15,45,788.5,111.0,1.75,23.0,562.0,456.55,345.45
2016,4,18,16,0,759.0,110.0,1.8,23.0,512.0,398.59,298.56
2016,4,18,16,15,665.5,112.5,1.8,22.0,439.5,326.23,241.46
2016,4,18,16,30,572.0,115.0,1.8,21.0,367.0,263.46,191.32
2016,4,18,16,45,510.5,115.0,1.8,20.5,318.5,215.39,151.77
2016,4,18,17,0,449.0,115.0,1.8,20.0,270.0,173.62,118.39
2016,4,18,17,15,409.5,100.0,1.75,19.0,223.0,128.17,83.44
2016,4,18,17,30,370.0,85.0,1.7,18.0,176.0,87.3,55.76
2016,4,18,17,45,308.0,68.5,1.7,17.0,132.5,50.76,38.97
2016,4,18,18,0,246.0,52.0,1.7,16.0,89.0,39.42,28.65
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.5,29.69,18.9
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,18.78,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,124.5,17.0,1.05,11.5,29.0,46.21,0.0
2016,4,19,6,0,249.0,34.0,1.0,12.0,58.0,107.93,72.47
2016,4,19,6,15,349.5,47.0,1.1,12.5,103.0,166.92,124.35
2016,4,19,6,30,450.0,60.0,1.2,13.0,148.0,236.56,184.41
2016,4,19,6,45,527.5,67.0,1.35,13.5,201.0,300.97,240.37
2016,4,19,7,0,605.0,74.0,1.5,14.0,254.0,372.76,301.14
2016,4,19,7,15,650.5,80.5,1.4,14.5,307.5,434.55,351.65
2016,4,19,7,30,696.0,87.0,1.3,15.0,361.0,499.68,402.64
2016,4,19,7,45,734.5,90.0,1.25,15.5,415.0,559.51,447.87
2016,4,19,8,0,773.0,93.0,1.2,16.0,469.0,619.35,491.42
2016,4,19,8,15,796.5,97.0,1.1,16.5,519.5,673.2,528.12
2016,4,19,8,30,820.0,101.0,1.0,17.0,570.0,726.82,561.79
2016,4,19,8,45,840.5,103.0,0.9,17.5,617.5,775.38,590.75
2016,4,19,9,0,861.0,105.0,0.8,18.0,665.0,822.86,618.04
2016,4,19,9,15,874.0,107.5,0.75,18.5,707.0,858.33,637.41
2016,4,19,9,30,887.0,110.0,0.7,19.0,749.0,896.39,658.19
2016,4,19,9,45,892.5,114.5,0.7,20.0,783.5,927.59,673.85
2016,4,19,10,0,898.0,119.0,0.7,21.0,818.0,955.9,687.54
2016,4,19,10,15,905.5,121.0,0.75,21.5,847.5,980.39,701.1
2016,4,19,10,30,913.0,123.0,0.8,22.0,877.0,1001.81,712.81
2016,4,19,10,45,911.5,128.0,0.85,22.5,897.0,1014.55,719.25
2016,4,19,11,0,910.0,133.0,0.9,23.0,917.0,1023.79,723.76
2016,4,19,11,15,913.0,133.5,0.95,23.0,931.5,1029.22,727.48
2016,4,19,11,30,916.0,134.0,1.0,23.0,946.0,1031.22,729.27
2016,4,19,11,45,911.0,138.5,1.1,23.0,950.5,1026.14,727.83
2016,4,19,12,0,906.0,143.0,1.2,23.0,955.0,1017.65,724.39
2016,4,19,12,15,722.0,246.0,1.2,23.0,892.0,945.54,679.33
2016,4,19,12,30,538.0,349.0,1.2,23.0,829.0,863.7,622.7
2016,4,19,12,45,477.5,361.0,1.3,23.0,783.5,807.35,586.89
2016,4,19,13,0,417.0,373.0,1.4,23.0,738.0,751.52,550.18
2016,4,19,13,15,383.0,383.5,1.45,23.0,713.5,715.56,526.26
2016,4,19,13,30,349.0,394.0,1.5,23.0,689.0,683.5,504.41
2016,4,19,13,45,287.0,393.5,1.6,23.0,631.5,619.03,459.86
2016,4,19,14,0,225.0,393.0,1.7,23.0,574.0,556.07,415.65
2016,4,19,14,15,300.0,358.5,1.75,22.5,590.5,567.54,427.45
2016,4,19,14,30,375.0,324.0,1.8,22.0,607.0,571.0,432.66
2016,4,19,14,45,224.5,316.5,1.9,22.0,484.0,447.97,341.68
2016,4,19,15,0,74.0,309.0,2.0,22.0,361.0,338.68,259.1
2016,4,19,15,15,84.5,292.5,2.15,21.5,348.0,323.64,249.4
2016,4,19,15,30,95.0,276.0,2.3,21.0,335.0,307.47,238.09
2016,4,19,15,45,73.5,247.5,2.45,20.5,291.0,265.03,206.1
2016,4,19,16,0,52.0,219.0,2.6,20.0,247.0,225.05,175.66
2016,4,19,16,15,59.5,200.0,2.8,19.0,229.0,205.83,161.27
2016,4,19,16,30,67.0,181.0,3.0,18.0,211.0,185.81,145.68
2016,4,19,16,45,58.5,160.0,3.2,17.5,184.0,159.65,124.91
2016,4,19,17,0,50.0,139.0,3.4,17.0,157.0,134.56,104.87
2016,4,19,17,15,42.0,116.5,3.5,16.5,129.5,109.48,84.71
2016,4,19,17,30,34.0,94.0,3.6,16.0,102.0,85.62,65.56
2016,4,19,17,45,23.0,72.5,3.75,15.5,77.5,63.86,50.75
2016,4,19,18,0,12.0,51.0,3.9,15.0,53.0,47.3,35.65
2016,4,19,18,15,6.0,31.5,3.75,14.5,32.5,29.8,19.24
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,11.58,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.9,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,152.5,16.5,1.15,10.5,32.0,52.83,6.31
2016,4,20,6,0,305.0,33.0,1.1,11.0,64.0,122.06,83.08
2016,4,20,6,15,406.5,44.0,1.25,11.5,111.0,182.2,136.39
2016,4,20,6,30,508.0,55.0,1.4,12.0,158.0,253.43,198.46
2016,4,20,6,45,572.0,63.0,1.6,13.0,210.5,316.45,253.56
2016,4,20,7,0,636.0,71.0,1.8,14.0,263.0,385.48,312.01
2016,4,20,7,15,680.0,77.0,1.8,14.5,317.0,447.54,363.27
2016,4,20,7,30,724.0,83.0,1.8,15.0,371.0,512.74,415.09
2016,4,20,7,45,755.0,88.0,1.8,15.5,424.5,569.74,458.83
2016,4,20,8,0,786.0,93.0,1.8,16.0,478.0,629.74,503.24
2016,4,20,8,15,808.5,96.5,1.8,16.5,528.5,682.86,540.72
2016,4,20,8,30,831.0,100.0,1.8,17.0,579.0,735.66,575.63
2016,4,20,8,45,852.5,101.0,1.8,17.5,626.5,784.26,606.77
2016,4,20,9,0,874.0,102.0,1.8,18.0,674.0,827.2,633.4
2016,4,20,9,15,886.5,104.0,1.85,18.0,715.0,866.75,659.08
2016,4,20,9,30,899.0,106.0,1.9,18.0,756.0,904.15,683.15
2016,4,20,9,45,916.5,103.5,1.95,18.5,793.5,938.78,703.92
2016,4,20,10,0,934.0,101.0,2.0,19.0,831.0,971.07,722.99
2016,4,20,10,15,940.0,102.5,2.05,19.0,860.0,994.32,737.45
2016,4,20,10,30,946.0,104.0,2.1,19.0,889.0,1014.34,749.95
2016,4,20,10,45,945.5,107.5,2.2,19.5,909.0,1026.9,756.88
2016,4,20,11,0,945.0,111.0,2.3,20.0,929.0,1035.88,761.64
2016,4,20,11,15,947.5,112.0,2.4,20.0,943.0,1041.56,765.84
2016,4,20,11,30,950.0,113.0,2.5,20.0,957.0,1043.67,767.88
2016,4,20,11,45,937.0,122.5,2.6,20.0,959.0,1036.02,763.68
2016,4,20,12,0,924.0,132.0,2.7,20.0,961.0,1024.85,757.34
2016,4,20,12,15,923.0,131.5,2.75,20.0,958.5,1011.64,749.25
2016,4,20,12,30,922.0,131.0,2.8,20.0,956.0,995.11,739.05
2016,4,20,12,45,919.0,131.0,2.9,20.0,945.5,974.02,726.31
2016,4,20,13,0,916.0,131.0,3.0,20.0,935.0,949.86,711.49
2016,4,20,13,15,911.0,130.0,3.1,20.0,916.5,920.02,692.74
2016,4,20,13,30,906.0,129.0,3.2,20.0,898.0,887.49,672.03
2016,4,20,13,45,897.5,128.0,3.3,20.0,871.5,849.61,647.4
2016,4,20,14,0,889.0,127.0,3.4,20.0,845.0,809.58,621.01
2016,4,20,14,15,879.5,125.0,3.5,19.5,812.5,765.93,592.84
2016,4,20,14,30,870.0,123.0,3.6,19.0,780.0,720.85,562.73
2016,4,20,14,45,857.0,121.0,3.7,19.0,741.0,671.45,526.11
2016,4,20,15,0,844.0,119.0,3.8,19.0,702.0,621.21,487.9
2016,4,20,15,15,828.0,116.0,3.85,18.5,657.5,567.78,446.96
2016,4,20,15,30,812.0,113.0,3.9,18.0,613.0,514.33,404.67
2016,4,20,15,45,793.5,108.0,3.95,18.0,565.0,458.1,358.19
2016,4,20,16,0,775.0,103.0,4.0,18.0,517.0,402.65,311.03
2016,4,20,16,15,554.5,135.5,3.85,17.5,417.0,311.53,238.27
2016,4,20,16,30,334.0,168.0,3.7,17.0,317.0,246.46,188.25
2016,4,20,16,45,310.5,151.5,3.6,16.5,276.5,205.44,153.96
2016,4,20,17,0,287.0,135.0,3.5,16.0,236.0,166.98,122.07
2016,4,20,17,15,416.0,100.5,3.15,15.5,220.0,130.83,86.62
2016,4,20,17,30,545.0,66.0,2.8,15.0,204.0,82.85,46.5
2016,4,20,17,45,469.5,56.0,2.45,14.5,155.0,41.22,31.0
2016,4,20,18,0,394.0,46.0,2.1,14.0,106.0,34.58,24.75
2016,4,20,18,15,197.0,36.5,1.95,13.5,66.5,28.13,18.1
2016,4,20,18,30,0.0,27.0,1.8,13.0,27.0,24.49,1.29
2016,4,20,18,45,0.0,13.5,1.65,12.5,13.5,13.27,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.5,16.0,15.44,0.64
2016,4,21,6,0,0.0,32.0,0.6,13.0,32.0,31.6,20.09
2016,4,21,6,15,11.5,53.0,0.7,13.0,55.5,56.79,41.93
2016,4,21,6,30,23.0,74.0,0.8,13.0,79.0,85.7,66.85
2016,4,21,6,45,33.0,96.0,0.95,13.5,105.0,114.07,91.02
2016,4,21,7,0,43.0,118.0,1.1,14.0,131.0,143.33,115.53
2016,4,21,7,15,52.5,139.5,1.2,14.0,158.5,172.65,139.86
2016,4,21,7,30,62.0,161.0,1.3,14.0,186.0,202.8,164.47
2016,4,21,7,45,53.0,179.0,1.45,14.5,202.5,218.41,176.32
2016,4,21,8,0,44.0,197.0,1.6,15.0,219.0,233.12,187.17
2016,4,21,8,15,81.0,228.5,1.7,15.0,274.0,294.21,236.1
2016,4,21,8,30,118.0,260.0,1.8,15.0,329.0,365.66,291.95
2016,4,21,8,45,88.5,272.5,1.95,15.5,326.5,351.54,278.9
2016,4,21,9,0,59.0,285.0,2.1,16.0,324.0,342.71,270.22
2016,4,21,9,15,73.0,310.5,2.2,16.0,362.0,382.75,300.87
2016,4,21,9,30,87.0,336.0,2.3,16.0,400.0,423.31,331.38
2016,4,21,9,45,50.0,292.0,2.4,16.5,329.5,343.65,268.69
2016,4,21,10,0,13.0,248.0,2.5,17.0,259.0,256.73,199.91
2016,4,21,10,15,130.0,327.0,2.55,17.0,435.5,464.48,362.44
2016,4,21,10,30,247.0,406.0,2.6,17.0,612.0,669.3,513.09
2016,4,21,10,45,164.0,411.5,2.7,17.0,550.0,587.62,450.25
2016,4,21,11,0,81.0,417.0,2.8,17.0,488.0,504.08,386.67
2016,4,21,11,15,95.0,430.5,2.85,17.0,514.5,530.65,406.91
2016,4,21,11,30,109.0,444.0,2.9,17.0,541.0,556.74,426.12
2016,4,21,11,45,113.0,444.0,2.95,17.5,545.0,565.6,431.66
2016,4,21,12,0,117.0,444.0,3.0,18.0,549.0,566.28,431.5
2016,4,21,12,15,193.5,443.5,3.1,18.0,617.0,634.53,483.63
2016,4,21,12,30,270.0,443.0,3.2,18.0,685.0,705.17,536.2
2016,4,21,12,45,284.5,434.0,3.35,18.0,687.0,701.09,534.04
2016,4,21,13,0,299.0,425.0,3.5,18.0,689.0,695.46,531.24
2016,4,21,13,15,387.0,381.5,3.6,18.0,715.5,717.57,550.59
2016,4,21,13,30,475.0,338.0,3.7,18.0,742.0,736.95,567.53
2016,4,21,13,45,355.0,366.0,3.85,18.0,663.5,647.17,500.11
2016,4,21,14,0,235.0,394.0,4.0,18.0,585.0,564.95,437.5
2016,4,21,14,15,141.0,359.5,4.1,17.5,473.0,451.76,352.44
2016,4,21,14,30,47.0,325.0,4.2,17.0,361.0,345.35,270.31
2016,4,21,14,45,34.0,289.0,4.3,17.0,314.5,299.24,235.07
2016,4,21,15,0,21.0,253.0,4.4,17.0,268.0,255.28,200.92
2016,4,21,15,15,28.0,250.0,4.45,17.0,268.5,253.32,199.98
2016,4,21,15,30,35.0,247.0,4.5,17.0,269.0,251.11,198.68
2016,4,21,15,45,23.0,215.0,4.55,17.0,229.0,214.88,170.13
2016,4,21,16,0,11.0,183.0,4.6,17.0,189.0,178.43,141.25
2016,4,21,16,15,38.5,183.0,4.5,16.5,201.0,183.91,145.95
2016,4,21,16,30,66.0,183.0,4.4,16.0,213.0,187.54,148.57
2016,4,21,16,45,60.5,161.5,4.3,15.5,186.0,161.69,127.65
2016,4,21,17,0,55.0,140.0,4.2,15.0,159.0,136.61,107.25
2016,4,21,17,15,47.5,117.5,3.85,14.5,132.5,111.31,86.68
2016,4,21,17,30,40.0,95.0,3.5,14.0,106.0,87.18,67.17
2016,4,21,17,45,29.0,74.0,3.2,14.0,81.0,65.42,52.49
2016,4,21,18,0,18.0,53.0,2.9,14.0,56.0,47.71,36.26
2016,4,21,18,15,9.0,34.0,2.65,13.5,35.5,32.04,21.51
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,14.48,0.03
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,13.99,1.51
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,28.11,17.4
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,48.6,35.48
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,68.87,53.24
2016,4,22,6,45,7.0,89.5,3.6,12.5,91.5,92.47,73.47
2016,4,22,7,0,14.0,110.0,3.6,13.0,114.0,116.72,93.95
2016,4,22,7,15,20.0,130.5,3.75,13.0,138.0,141.1,114.42
2016,4,22,7,30,26.0,151.0,3.9,13.0,162.0,170.99,139.19
2016,4,22,7,45,151.5,177.5,4.1,13.0,252.0,283.82,234.17
2016,4,22,8,0,277.0,204.0,4.3,13.0,342.0,409.03,337.01
2016,4,22,8,15,296.5,223.5,4.5,13.0,384.5,455.24,373.47
2016,4,22,8,30,316.0,243.0,4.7,13.0,427.0,502.23,410.36
2016,4,22,8,45,208.0,273.0,4.95,13.5,398.0,453.44,368.08
2016,4,22,9,0,100.0,303.0,5.2,14.0,369.0,395.8,318.38
2016,4,22,9,15,231.5,308.5,5.45,14.0,474.0,523.29,422.0
2016,4,22,9,30,363.0,314.0,5.7,14.0,579.0,658.39,528.58
2016,4,22,9,45,188.0,281.5,5.95,14.0,419.0,465.04,374.79
2016,4,22,10,0,13.0,249.0,6.2,14.0,259.0,257.71,204.65
2016,4,22,10,15,9.0,212.0,6.3,14.0,219.5,216.57,171.62
2016,4,22,10,30,5.0,175.0,6.4,14.0,180.0,175.81,138.51
2016,4,22,10,45,64.0,305.0,6.55,14.0,361.0,370.67,296.0
2016,4,22,11,0,123.0,435.0,6.7,14.0,542.0,572.08,452.66
2016,4,22,11,15,81.0,409.0,6.65,13.5,480.0,494.4,391.61
2016,4,22,11,30,39.0,383.0,6.6,13.0,418.0,425.04,336.82
2016,4,22,11,45,40.5,388.0,6.55,13.0,425.0,430.2,340.86
2016,4,22,12,0,42.0,393.0,6.5,13.0,432.0,435.1,344.57
2016,4,22,12,15,27.5,326.0,6.5,13.0,351.5,351.33,278.78
2016,4,22,12,30,13.0,259.0,6.5,13.0,271.0,265.06,210.23
2016,4,22,12,45,66.0,350.0,6.5,13.0,409.0,407.47,324.79
2016,4,22,13,0,119.0,441.0,6.5,13.0,547.0,547.03,433.9
2016,4,22,13,15,209.0,424.0,6.3,13.0,605.0,602.38,478.89
2016,4,22,13,30,299.0,407.0,6.1,13.0,663.0,655.07,521.23
2016,4,22,13,45,345.5,378.5,5.95,13.0,666.0,651.94,520.04
2016,4,22,14,0,392.0,350.0,5.8,13.0,669.0,645.01,515.98
2016,4,22,14,15,616.5,243.0,5.65,13.0,721.5,690.67,556.36
2016,4,22,14,30,841.0,136.0,5.5,13.0,774.0,715.49,579.29
2016,4,22,14,45,554.5,226.5,5.4,13.0,638.5,577.51,466.93
2016,4,22,15,0,268.0,317.0,5.3,13.0,503.0,462.12,371.56
2016,4,22,15,15,231.5,300.5,5.3,13.0,454.0,411.73,331.64
2016,4,22,15,30,195.0,284.0,5.3,13.0,405.0,364.19,293.47
2016,4,22,15,45,214.0,258.5,5.3,13.0,382.0,337.16,271.59
2016,4,22,16,0,233.0,233.0,5.3,13.0,359.0,308.11,247.33
2016,4,22,16,15,240.0,208.0,5.2,12.5,326.5,271.15,216.42
2016,4,22,16,30,247.0,183.0,5.1,12.0,294.0,235.32,185.71
2016,4,22,16,45,228.5,164.0,5.0,12.0,257.0,197.98,153.78
2016,4,22,17,0,210.0,145.0,4.9,12.0,220.0,162.73,123.93
2016,4,22,17,15,195.0,123.0,4.55,11.5,183.5,127.64,95.03
2016,4,22,17,30,180.0,101.0,4.2,11.0,147.0,94.53,69.33
2016,4,22,17,45,149.0,80.0,3.9,10.5,112.0,64.16,52.12
2016,4,22,18,0,118.0,59.0,3.6,10.0,77.0,47.38,36.62
2016,4,22,18,15,68.0,39.5,3.35,9.5,49.0,34.2,23.88
2016,4,22,18,30,18.0,20.0,3.1,9.0,21.0,18.82,3.52
2016,4,22,18,45,9.0,10.0,2.85,9.0,10.5,9.83,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.5,59.08,25.1
2016,4,23,6,0,317.0,37.0,1.9,10.0,73.0,131.82,93.08
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.5,190.81,145.66
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,260.09,207.19
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,321.33,261.77
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,388.12,319.56
2016,4,23,7,15,671.0,78.0,2.4,11.5,322.5,448.94,370.41
2016,4,23,7,30,713.0,84.0,2.3,12.0,376.0,512.7,421.64
2016,4,23,7,45,740.0,89.5,2.25,12.5,427.5,567.35,464.1
2016,4,23,8,0,767.0,95.0,2.2,13.0,479.0,624.57,506.96
2016,4,23,8,15,789.0,99.0,2.25,13.0,528.5,677.03,545.93
2016,4,23,8,30,811.0,103.0,2.3,13.0,578.0,729.16,582.71
2016,4,23,8,45,825.0,107.0,2.35,13.5,623.0,774.38,612.79
2016,4,23,9,0,839.0,111.0,2.4,14.0,668.0,818.11,641.38
2016,4,23,9,15,851.5,113.5,2.4,14.0,708.5,857.16,667.1
2016,4,23,9,30,864.0,116.0,2.4,14.0,749.0,888.98,687.59
2016,4,23,9,45,880.5,114.5,2.45,14.5,785.5,922.82,708.57
2016,4,23,10,0,897.0,113.0,2.5,15.0,822.0,954.37,727.8
