Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,903.5,114.5,2.6,15.0,850.0,977.2,742.9
2016,4,23,10,30,910.0,116.0,2.7,15.0,878.0,996.96,756.08
2016,4,23,10,45,914.0,117.0,2.8,15.5,899.0,1010.57,763.8
2016,4,23,11,0,918.0,118.0,2.9,16.0,920.0,1020.85,769.41
2016,4,23,11,15,920.5,118.5,2.9,16.0,933.5,1025.74,772.07
2016,4,23,11,30,923.0,119.0,2.9,16.0,947.0,1027.19,772.6
2016,4,23,11,45,922.5,120.0,2.95,16.5,952.0,1022.78,768.4
2016,4,23,12,0,922.0,121.0,3.0,17.0,957.0,1014.95,762.09
2016,4,23,12,15,921.5,121.0,3.05,17.0,954.5,1002.73,754.41
2016,4,23,12,30,921.0,121.0,3.1,17.0,952.0,987.19,744.6
2016,4,23,12,45,915.5,122.0,3.15,17.0,941.0,964.85,730.25
2016,4,23,13,0,910.0,123.0,3.2,17.0,930.0,939.55,713.92
2016,4,23,13,15,905.5,122.0,3.3,17.0,911.5,910.33,695.19
2016,4,23,13,30,901.0,121.0,3.4,17.0,893.0,878.41,674.46
2016,4,23,13,45,890.0,122.5,3.55,17.0,866.5,841.16,650.05
2016,4,23,14,0,879.0,124.0,3.7,17.0,840.0,801.94,623.93
2016,4,23,14,15,732.5,185.5,3.8,16.5,766.5,720.79,566.16
2016,4,23,14,30,586.0,247.0,3.9,16.0,693.0,645.82,508.93
2016,4,23,14,45,407.0,285.5,4.0,16.0,588.0,538.13,425.26
2016,4,23,15,0,228.0,324.0,4.1,16.0,483.0,445.12,351.6
2016,4,23,15,15,510.5,219.5,4.1,15.5,546.5,490.49,391.01
2016,4,23,15,30,793.0,115.0,4.1,15.0,610.0,509.79,406.6
2016,4,23,15,45,766.5,113.5,4.1,15.0,561.5,454.26,359.79
2016,4,23,16,0,740.0,112.0,4.1,15.0,513.0,398.13,311.75
2016,4,23,16,15,370.0,112.5,4.05,14.5,313.0,229.22,178.29
2016,4,23,16,30,0.0,113.0,4.0,14.0,113.0,108.22,85.6
2016,4,23,16,45,295.5,103.5,4.0,14.0,210.0,158.92,118.04
2016,4,23,17,0,591.0,94.0,4.0,14.0,307.0,184.34,125.0
2016,4,23,17,15,537.5,86.0,3.9,13.5,255.5,135.49,85.81
2016,4,23,17,30,484.0,78.0,3.8,13.0,204.0,92.85,56.58
2016,4,23,17,45,401.5,67.0,3.7,12.5,156.0,52.78,41.61
2016,4,23,18,0,319.0,56.0,3.6,12.0,108.0,42.18,31.77
2016,4,23,18,15,211.0,40.0,3.55,11.5,69.0,30.77,20.84
2016,4,23,18,30,103.0,24.0,3.5,11.0,30.0,20.11,5.48
2016,4,23,18,45,51.5,12.0,3.5,11.0,15.0,11.8,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,104.0,23.0,2.55,9.5,35.0,52.84,25.63
2016,4,24,6,0,208.0,46.0,2.9,10.0,70.0,113.78,82.23
2016,4,24,6,15,300.0,60.5,2.9,10.0,115.5,169.94,131.42
2016,4,24,6,30,392.0,75.0,2.9,10.0,161.0,236.2,189.7
2016,4,24,6,45,335.5,99.5,2.9,10.5,187.0,260.18,213.37
2016,4,24,7,0,279.0,124.0,2.9,11.0,213.0,272.31,225.28
2016,4,24,7,15,324.0,134.5,2.85,11.5,255.5,320.87,266.23
2016,4,24,7,30,369.0,145.0,2.8,12.0,298.0,380.25,314.75
2016,4,24,7,45,548.5,129.0,2.8,12.5,389.0,494.8,407.65
2016,4,24,8,0,728.0,113.0,2.8,13.0,480.0,622.13,507.24
2016,4,24,8,15,753.0,117.5,2.8,13.5,530.5,675.65,546.07
2016,4,24,8,30,778.0,122.0,2.8,14.0,581.0,729.17,583.33
2016,4,24,8,45,806.5,121.0,2.8,14.5,629.5,776.63,614.89
2016,4,24,9,0,835.0,120.0,2.8,15.0,678.0,826.16,647.39
2016,4,24,9,15,849.0,123.0,2.7,15.0,719.0,866.87,673.59
2016,4,24,9,30,863.0,126.0,2.6,15.0,760.0,905.59,698.07
2016,4,24,9,45,877.0,126.0,2.55,15.5,796.5,938.82,717.53
2016,4,24,10,0,891.0,126.0,2.5,16.0,833.0,964.05,731.36
2016,4,24,10,15,898.5,127.5,2.5,16.0,862.0,987.59,745.93
2016,4,24,10,30,906.0,129.0,2.5,16.0,891.0,1008.11,758.51
2016,4,24,10,45,594.5,277.0,2.5,16.5,782.0,880.16,667.38
2016,4,24,11,0,283.0,425.0,2.5,17.0,673.0,725.26,548.73
2016,4,24,11,15,601.5,279.5,2.7,17.0,817.0,892.12,677.75
2016,4,24,11,30,920.0,134.0,2.9,17.0,961.0,1040.8,779.99
2016,4,24,11,45,916.5,137.0,3.15,17.0,965.0,1035.39,776.95
2016,4,24,12,0,913.0,140.0,3.4,17.0,969.0,1026.6,773.07
2016,4,24,12,15,912.5,140.0,3.6,17.0,967.0,1014.33,766.41
2016,4,24,12,30,912.0,140.0,3.8,17.0,965.0,998.8,757.5
2016,4,24,12,45,703.5,248.5,4.05,17.0,881.0,905.0,694.56
2016,4,24,13,0,495.0,357.0,4.3,17.0,797.0,806.96,620.58
2016,4,24,13,15,492.5,347.0,4.45,17.0,778.0,778.98,602.38
2016,4,24,13,30,490.0,337.0,4.6,17.0,759.0,749.63,582.42
2016,4,24,13,45,425.5,353.0,4.8,17.0,711.5,694.0,541.3
2016,4,24,14,0,361.0,369.0,5.0,17.0,664.0,640.01,500.82
2016,4,24,14,15,568.0,275.0,5.1,16.5,718.5,686.45,542.46
2016,4,24,14,30,775.0,181.0,5.2,16.0,773.0,714.65,569.05
2016,4,24,14,45,748.0,183.5,5.3,15.5,732.0,663.88,530.82
2016,4,24,15,0,721.0,186.0,5.4,15.0,691.0,613.75,492.45
2016,4,24,15,15,702.5,181.0,5.45,14.5,647.5,562.25,452.1
2016,4,24,15,30,684.0,176.0,5.5,14.0,604.0,511.28,411.04
2016,4,24,15,45,667.0,166.5,5.55,14.0,557.5,457.57,366.04
2016,4,24,16,0,650.0,157.0,5.6,14.0,511.0,404.76,320.69
2016,4,24,16,15,618.5,149.5,5.55,13.5,460.5,349.9,273.39
2016,4,24,16,30,587.0,142.0,5.5,13.0,410.0,297.2,227.2
2016,4,24,16,45,562.5,128.5,5.45,13.0,359.5,244.45,180.26
2016,4,24,17,0,538.0,115.0,5.4,13.0,309.0,194.25,136.19
2016,4,24,17,15,482.5,104.0,5.25,12.5,257.5,145.04,96.7
2016,4,24,17,30,427.0,93.0,5.1,12.0,206.0,102.08,66.47
2016,4,24,17,45,357.5,78.0,4.95,11.5,158.0,62.01,44.81
2016,4,24,18,0,288.0,63.0,4.8,11.0,110.0,47.79,36.9
2016,4,24,18,15,188.5,44.5,4.65,10.5,70.5,34.42,24.17
2016,4,24,18,30,89.0,26.0,4.5,10.0,31.0,21.69,7.63
2016,4,24,18,45,44.5,13.0,4.4,10.0,15.5,12.78,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,55.5,5.5,3.6,6.5,6.5,0.0,0.0
2016,4,25,5,30,111.0,11.0,3.8,7.0,13.0,27.87,0.0
2016,4,25,5,45,270.5,22.5,4.05,7.5,49.5,88.81,47.58
2016,4,25,6,0,430.0,34.0,4.3,8.0,86.0,160.11,114.95
2016,4,25,6,15,519.5,42.0,4.55,8.0,135.5,221.39,171.41
2016,4,25,6,30,609.0,50.0,4.8,8.0,185.0,292.18,236.3
2016,4,25,6,45,664.5,56.0,5.05,8.5,239.0,353.85,293.09
2016,4,25,7,0,720.0,62.0,5.3,9.0,293.0,421.98,353.85
2016,4,25,7,15,758.0,66.5,5.4,9.5,348.0,483.7,407.51
2016,4,25,7,30,796.0,71.0,5.5,10.0,403.0,547.75,461.41
2016,4,25,7,45,823.5,75.0,5.65,10.5,457.0,606.66,509.68
2016,4,25,8,0,851.0,79.0,5.8,11.0,511.0,666.2,557.14
2016,4,25,8,15,871.0,82.0,5.8,11.5,562.0,715.81,593.2
2016,4,25,8,30,891.0,85.0,5.8,12.0,613.0,768.27,630.7
2016,4,25,8,45,906.5,87.0,5.8,12.5,660.0,815.12,663.25
2016,4,25,9,0,922.0,89.0,5.8,13.0,707.0,860.39,694.15
2016,4,25,9,15,933.0,91.0,5.8,13.0,748.5,899.98,721.78
2016,4,25,9,30,944.0,93.0,5.8,13.0,790.0,937.2,747.51
2016,4,25,9,45,952.5,94.5,5.85,13.5,826.0,969.02,768.02
2016,4,25,10,0,961.0,96.0,5.9,14.0,862.0,997.94,786.36
2016,4,25,10,15,966.5,97.5,5.9,14.0,890.5,1020.95,801.62
2016,4,25,10,30,972.0,99.0,5.9,14.0,919.0,1040.65,814.59
2016,4,25,10,45,976.0,99.5,5.9,14.5,940.0,1054.38,821.83
2016,4,25,11,0,980.0,100.0,5.9,15.0,961.0,1064.58,826.67
2016,4,25,11,15,982.0,100.5,5.8,15.0,974.5,1069.2,828.57
2016,4,25,11,30,984.0,101.0,5.7,15.0,988.0,1070.16,828.05
2016,4,25,11,45,982.0,102.5,5.65,15.5,992.5,1064.6,821.89
2016,4,25,12,0,980.0,104.0,5.6,16.0,997.0,1055.42,813.4
2016,4,25,12,15,979.0,104.0,5.45,16.0,994.0,1042.1,802.99
2016,4,25,12,30,978.0,104.0,5.3,16.0,991.0,1025.28,790.28
2016,4,25,12,45,968.5,108.0,5.2,16.0,978.5,1001.29,773.06
2016,4,25,13,0,959.0,112.0,5.1,16.0,966.0,974.3,753.85
2016,4,25,13,15,955.0,111.0,4.95,16.0,947.5,944.3,732.22
2016,4,25,13,30,951.0,110.0,4.8,16.0,929.0,911.44,708.62
2016,4,25,13,45,944.5,109.0,4.65,16.0,902.5,873.83,681.65
2016,4,25,14,0,938.0,108.0,4.5,16.0,876.0,833.84,652.96
2016,4,25,14,15,930.0,106.5,4.4,16.0,843.5,790.07,621.76
2016,4,25,14,30,922.0,105.0,4.3,16.0,811.0,744.43,589.03
2016,4,25,14,45,911.0,103.0,4.2,16.0,771.5,694.72,551.62
2016,4,25,15,0,900.0,101.0,4.1,16.0,732.0,643.85,511.87
2016,4,25,15,15,885.5,98.5,4.0,16.0,687.5,589.64,468.64
2016,4,25,15,30,871.0,96.0,3.9,16.0,643.0,535.12,424.07
2016,4,25,15,45,852.5,92.5,3.8,16.0,594.0,475.69,374.56
2016,4,25,16,0,834.0,89.0,3.7,16.0,545.0,418.72,325.65
2016,4,25,16,15,809.0,85.5,3.5,15.5,493.0,360.41,275.0
2016,4,25,16,30,784.0,82.0,3.3,15.0,441.0,304.02,224.89
2016,4,25,16,45,747.5,78.0,3.15,14.5,387.0,246.61,173.97
2016,4,25,17,0,711.0,74.0,3.0,14.0,333.0,190.24,124.77
2016,4,25,17,15,662.0,68.0,2.8,13.5,279.0,136.85,81.32
2016,4,25,17,30,613.0,62.0,2.6,13.0,225.0,89.01,48.11
2016,4,25,17,45,533.5,54.5,2.45,12.5,174.0,45.18,28.24
2016,4,25,18,0,454.0,47.0,2.3,12.0,123.0,34.56,25.11
2016,4,25,18,15,334.0,35.5,2.35,11.5,80.5,27.02,17.79
2016,4,25,18,30,214.0,24.0,2.4,11.0,38.0,18.93,6.78
2016,4,25,18,45,107.0,12.0,2.45,10.5,19.0,11.8,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,35.0,6.0,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,70.0,12.0,1.3,7.0,13.0,22.73,0.0
2016,4,26,5,45,206.5,26.0,1.35,8.0,48.0,79.51,45.37
2016,4,26,6,0,343.0,40.0,1.4,9.0,83.0,144.36,104.32
2016,4,26,6,15,433.0,50.0,1.55,9.5,130.5,203.62,156.94
2016,4,26,6,30,523.0,60.0,1.7,10.0,178.0,272.42,217.61
2016,4,26,6,45,574.5,68.5,1.85,10.5,229.0,332.21,270.58
2016,4,26,7,0,626.0,77.0,2.0,11.0,280.0,396.63,325.86
2016,4,26,7,15,667.0,83.0,2.05,11.5,333.0,456.95,376.0
2016,4,26,7,30,708.0,89.0,2.1,12.0,386.0,520.07,426.65
2016,4,26,7,45,549.0,138.5,2.2,12.5,387.0,504.6,412.56
2016,4,26,8,0,390.0,188.0,2.3,13.0,388.0,476.13,387.3
2016,4,26,8,15,594.0,149.5,2.3,13.0,487.0,599.81,485.97
2016,4,26,8,30,798.0,111.0,2.3,13.0,586.0,732.66,585.57
2016,4,26,8,45,804.0,119.0,2.35,13.5,629.0,775.31,613.03
2016,4,26,9,0,810.0,127.0,2.4,14.0,672.0,815.93,639.42
2016,4,26,9,15,682.0,187.0,2.4,14.0,664.5,799.0,625.48
2016,4,26,9,30,554.0,247.0,2.4,14.0,657.0,765.21,597.27
2016,4,26,9,45,690.5,200.5,2.4,14.5,736.0,855.69,662.35
2016,4,26,10,0,827.0,154.0,2.4,15.0,815.0,942.77,719.27
2016,4,26,10,15,653.5,242.5,2.45,15.0,776.0,889.76,681.02
2016,4,26,10,30,480.0,331.0,2.5,15.0,737.0,821.72,628.28
2016,4,26,10,45,480.5,342.5,2.6,15.0,757.5,837.61,639.87
2016,4,26,11,0,481.0,354.0,2.7,15.0,778.0,851.44,649.3
2016,4,26,11,15,424.5,382.5,2.85,15.0,760.5,824.71,629.2
2016,4,26,11,30,368.0,411.0,3.0,15.0,743.0,790.24,603.91
2016,4,26,11,45,296.5,435.5,3.2,15.5,704.5,741.89,567.22
2016,4,26,12,0,225.0,460.0,3.4,16.0,666.0,686.64,525.3
2016,4,26,12,15,307.5,431.0,3.5,16.0,711.5,736.29,564.41
2016,4,26,12,30,390.0,402.0,3.6,16.0,757.0,776.64,595.99
2016,4,26,12,45,613.0,287.0,3.7,16.0,837.5,861.04,663.47
2016,4,26,13,0,836.0,172.0,3.8,16.0,918.0,928.24,713.3
2016,4,26,13,15,831.0,170.5,3.85,16.0,900.0,899.18,693.21
2016,4,26,13,30,826.0,169.0,3.9,16.0,882.0,867.7,672.07
2016,4,26,13,45,831.0,160.0,3.95,16.0,859.5,834.72,649.75
2016,4,26,14,0,836.0,151.0,4.0,16.0,837.0,799.0,625.31
2016,4,26,14,15,826.5,149.0,4.05,16.0,805.5,756.78,595.93
2016,4,26,14,30,817.0,147.0,4.1,16.0,774.0,713.11,564.07
2016,4,26,14,45,805.5,143.5,4.15,16.0,736.5,665.48,528.1
2016,4,26,15,0,794.0,140.0,4.2,16.0,699.0,617.05,490.68
2016,4,26,15,15,777.0,136.5,4.2,15.5,655.5,564.97,450.29
2016,4,26,15,30,760.0,133.0,4.2,15.0,612.0,511.25,407.49
2016,4,26,15,45,741.5,127.5,4.2,15.0,565.5,456.95,362.24
2016,4,26,16,0,723.0,122.0,4.2,15.0,519.0,403.54,316.53
2016,4,26,16,15,694.5,116.5,4.2,14.5,468.5,347.74,268.53
2016,4,26,16,30,666.0,111.0,4.2,14.0,418.0,294.4,221.61
2016,4,26,16,45,634.0,103.0,4.25,13.5,366.5,240.63,174.16
2016,4,26,17,0,602.0,95.0,4.3,13.0,315.0,190.2,130.1
2016,4,26,17,15,550.0,86.5,4.2,12.5,264.0,140.31,89.58
2016,4,26,17,30,498.0,78.0,4.1,12.0,213.0,96.42,58.58
2016,4,26,17,45,420.0,68.0,4.0,11.5,164.5,56.39,38.34
2016,4,26,18,0,342.0,58.0,3.9,11.0,116.0,43.49,33.18
2016,4,26,18,15,237.5,42.5,3.85,10.5,76.0,32.57,22.75
2016,4,26,18,30,133.0,27.0,3.8,10.0,36.0,21.08,9.02
2016,4,26,18,45,66.5,13.5,3.8,10.0,18.0,13.27,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,21.48,0.0
2016,4,27,5,45,191.0,26.5,3.1,9.5,48.5,77.77,46.06
2016,4,27,6,0,321.0,41.0,3.4,10.0,83.0,140.34,101.97
2016,4,27,6,15,409.0,51.5,3.45,10.5,129.5,198.49,153.65
2016,4,27,6,30,497.0,62.0,3.5,11.0,176.0,265.98,213.41
2016,4,27,6,45,248.5,62.5,3.6,11.5,119.5,182.98,149.67
2016,4,27,7,0,0.0,63.0,3.7,12.0,63.0,60.89,46.69
2016,4,27,7,15,0.0,76.5,3.8,12.0,76.5,74.11,57.93
2016,4,27,7,30,0.0,90.0,3.9,12.0,90.0,87.46,69.06
2016,4,27,7,45,24.5,149.0,4.0,12.0,161.5,167.35,136.32
2016,4,27,8,0,49.0,208.0,4.1,12.0,233.0,248.02,202.72
2016,4,27,8,15,24.5,151.0,4.15,12.0,163.5,170.23,137.77
2016,4,27,8,30,0.0,94.0,4.2,12.0,94.0,91.01,71.01
2016,4,27,8,45,115.5,202.5,4.3,12.5,280.5,304.62,249.31
2016,4,27,9,0,231.0,311.0,4.4,13.0,467.0,520.68,419.94
2016,4,27,9,15,118.5,252.0,4.5,13.0,332.5,366.52,295.82
2016,4,27,9,30,6.0,193.0,4.6,13.0,198.0,194.77,154.63
2016,4,27,9,45,4.5,175.5,4.75,13.0,179.5,175.84,139.28
2016,4,27,10,0,3.0,158.0,4.9,13.0,161.0,157.02,123.8
2016,4,27,10,15,7.5,204.5,5.0,13.0,211.5,207.59,164.66
2016,4,27,10,30,12.0,251.0,5.1,13.0,262.0,258.46,205.21
2016,4,27,10,45,8.0,206.5,5.2,13.0,214.5,209.98,166.14
2016,4,27,11,0,4.0,162.0,5.3,13.0,167.0,161.93,127.26
2016,4,27,11,15,152.0,300.5,5.35,13.0,439.0,458.52,367.91
2016,4,27,11,30,300.0,439.0,5.4,13.0,711.0,752.93,592.16
2016,4,27,11,45,351.5,419.0,5.5,13.0,739.5,778.57,611.84
2016,4,27,12,0,403.0,399.0,5.6,13.0,768.0,802.34,631.37
2016,4,27,12,15,647.0,277.0,5.6,13.0,867.5,910.52,718.85
2016,4,27,12,30,891.0,155.0,5.6,13.0,967.0,996.6,781.88
2016,4,27,12,45,656.5,267.0,5.6,13.5,862.0,881.85,696.01
2016,4,27,13,0,422.0,379.0,5.6,14.0,757.0,764.0,601.09
2016,4,27,13,15,432.5,366.5,5.5,14.0,747.5,746.7,589.02
2016,4,27,13,30,443.0,354.0,5.4,14.0,738.0,727.53,575.06
2016,4,27,13,45,652.0,251.5,5.35,14.0,798.0,780.61,620.77
2016,4,27,14,0,861.0,149.0,5.3,14.0,858.0,817.23,650.77
2016,4,27,14,15,850.5,147.0,5.15,14.0,825.0,773.35,618.14
2016,4,27,14,30,840.0,145.0,5.0,14.0,792.0,728.05,583.79
2016,4,27,14,45,826.5,142.0,4.9,14.0,752.5,678.63,545.22
2016,4,27,15,0,813.0,139.0,4.8,14.0,713.0,628.53,505.43
2016,4,27,15,15,406.5,82.0,4.65,14.0,369.0,305.41,249.26
2016,4,27,15,30,0.0,25.0,4.5,14.0,25.0,24.16,14.61
2016,4,27,15,45,98.5,134.0,4.4,14.0,188.5,172.25,137.88
2016,4,27,16,0,197.0,243.0,4.3,14.0,352.0,303.9,242.97
2016,4,27,16,15,243.0,213.0,4.05,13.5,334.5,278.26,220.73
2016,4,27,16,30,289.0,183.0,3.8,13.0,317.0,249.72,195.34
2016,4,27,16,45,258.0,163.5,3.55,13.0,272.5,206.63,159.08
2016,4,27,17,0,227.0,144.0,3.3,13.0,228.0,167.05,126.17
2016,4,27,17,15,197.0,126.0,3.15,12.5,191.0,132.4,98.38
2016,4,27,17,30,167.0,108.0,3.0,12.0,154.0,104.51,77.53
2016,4,27,17,45,273.0,81.5,2.9,12.0,137.0,65.76,47.38
2016,4,27,18,0,379.0,55.0,2.8,12.0,120.0,41.7,31.48
2016,4,27,18,15,270.5,41.0,2.8,11.5,79.5,31.26,21.6
2016,4,27,18,30,162.0,27.0,2.8,11.0,39.0,21.02,9.56
2016,4,27,18,45,81.0,13.5,2.85,11.0,19.5,13.27,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,49.0,7.0,2.15,7.5,8.5,6.88,0.0
2016,4,28,5,30,98.0,14.0,2.4,8.0,17.0,29.58,0.0
2016,4,28,5,45,234.0,27.0,2.7,8.5,53.0,89.32,54.92
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,153.42,112.09
2016,4,28,6,15,456.5,49.0,3.0,9.5,136.5,212.3,164.94
2016,4,28,6,30,543.0,58.0,3.0,10.0,184.0,280.3,225.49
2016,4,28,6,45,601.5,64.0,3.0,11.0,236.5,341.52,279.41
2016,4,28,7,0,660.0,70.0,3.0,12.0,289.0,408.02,335.95
2016,4,28,7,15,699.0,75.0,3.05,12.5,342.0,467.85,386.0
2016,4,28,7,30,738.0,80.0,3.1,13.0,395.0,528.8,435.35
2016,4,28,7,45,768.5,83.5,3.2,13.5,448.0,586.37,480.61
2016,4,28,8,0,799.0,87.0,3.3,14.0,501.0,644.92,525.32
2016,4,28,8,15,820.0,90.5,3.35,14.5,550.5,697.29,562.45
2016,4,28,8,30,841.0,94.0,3.4,15.0,600.0,749.19,598.15
2016,4,28,8,45,858.0,96.0,3.45,15.5,646.0,791.16,625.96
2016,4,28,9,0,875.0,98.0,3.5,16.0,692.0,835.87,655.42
2016,4,28,9,15,887.0,100.0,3.5,16.5,733.0,874.68,679.97
2016,4,28,9,30,899.0,102.0,3.5,17.0,774.0,911.33,702.74
2016,4,28,9,45,916.0,100.0,3.55,17.5,811.0,945.8,724.09
2016,4,28,10,0,933.0,98.0,3.6,18.0,848.0,977.91,743.66
2016,4,28,10,15,939.5,99.0,3.65,18.0,876.5,1000.69,758.23
2016,4,28,10,30,946.0,100.0,3.7,18.0,905.0,1020.29,770.78
2016,4,28,10,45,948.5,102.0,3.75,18.5,926.0,1033.77,777.82
2016,4,28,11,0,951.0,104.0,3.8,19.0,947.0,1043.76,782.65
2016,4,28,11,15,954.0,105.0,3.85,19.0,961.0,1049.67,786.37
2016,4,28,11,30,957.0,106.0,3.9,19.0,975.0,1052.03,787.89
2016,4,28,11,45,956.5,107.0,3.95,19.5,980.0,1047.41,783.38
2016,4,28,12,0,956.0,108.0,4.0,20.0,985.0,1039.26,776.7
2016,4,28,12,15,955.5,108.0,4.05,20.0,983.0,1026.62,768.63
2016,4,28,12,30,955.0,108.0,4.1,20.0,981.0,1010.58,758.38
2016,4,28,12,45,953.0,107.5,4.15,20.0,970.5,989.32,744.67
2016,4,28,13,0,951.0,107.0,4.2,20.0,960.0,964.89,728.84
2016,4,28,13,15,948.0,106.5,4.2,20.0,942.5,936.51,710.03
2016,4,28,13,30,945.0,106.0,4.2,20.0,925.0,905.24,689.2
2016,4,28,13,45,937.5,106.0,4.2,20.0,899.0,868.05,664.18
2016,4,28,14,0,930.0,106.0,4.2,20.0,873.0,828.58,637.41
2016,4,28,14,15,922.0,104.5,4.15,19.5,841.0,785.19,608.61
2016,4,28,14,30,914.0,103.0,4.1,19.0,809.0,739.96,578.14
2016,4,28,14,45,899.0,103.0,4.1,19.0,769.5,689.98,541.6
2016,4,28,15,0,884.0,103.0,4.1,19.0,730.0,639.21,502.64
2016,4,28,15,15,870.5,100.5,4.1,18.5,686.0,586.4,462.11
2016,4,28,15,30,857.0,98.0,4.1,18.0,642.0,531.41,418.67
2016,4,28,15,45,831.5,97.5,4.15,18.0,593.0,474.15,371.41
2016,4,28,16,0,806.0,97.0,4.2,18.0,544.0,418.3,324.01
2016,4,28,16,15,781.0,93.0,4.25,17.0,492.5,361.06,275.51
2016,4,28,16,30,756.0,89.0,4.3,16.0,441.0,305.78,227.26
2016,4,28,16,45,715.5,85.5,4.35,15.5,387.0,246.73,175.43
2016,4,28,17,0,675.0,82.0,4.4,15.0,333.0,194.2,129.64
2016,4,28,17,15,626.5,75.5,4.45,14.0,280.5,142.35,87.39
2016,4,28,17,30,578.0,69.0,4.5,13.0,228.0,96.01,54.53
2016,4,28,17,45,499.0,61.0,4.55,12.5,177.5,53.45,33.4
2016,4,28,18,0,420.0,53.0,4.6,12.0,127.0,39.57,29.61
2016,4,28,18,15,308.0,40.0,4.55,11.5,84.5,30.79,21.22
2016,4,28,18,30,196.0,27.0,4.5,11.0,42.0,20.96,10.03
2016,4,28,18,45,98.0,13.5,4.5,10.5,21.0,13.27,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,7.37,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,14.56,0.0
2016,4,29,5,45,106.0,34.5,2.55,8.5,49.0,66.1,42.47
2016,4,29,6,0,212.0,54.0,2.8,9.0,83.0,125.67,93.95
2016,4,29,6,15,297.0,69.0,2.8,9.0,129.0,181.52,142.97
2016,4,29,6,30,382.0,84.0,2.8,9.0,175.0,246.55,200.24
2016,4,29,6,45,453.0,93.0,2.85,9.5,226.5,307.63,253.68
2016,4,29,7,0,524.0,102.0,2.9,10.0,278.0,375.59,311.73
2016,4,29,7,15,568.0,110.0,2.9,10.0,330.0,436.97,363.49
2016,4,29,7,30,612.0,118.0,2.9,10.0,382.0,499.57,414.91
2016,4,29,7,45,648.0,123.5,2.95,10.5,433.5,557.25,460.43
2016,4,29,8,0,684.0,129.0,3.0,11.0,485.0,616.61,506.0
2016,4,29,8,15,708.0,134.0,3.05,11.0,533.5,668.13,545.29
2016,4,29,8,30,732.0,139.0,3.1,11.0,582.0,719.65,583.57
2016,4,29,8,45,751.5,142.5,3.2,11.5,627.0,765.63,615.25
2016,4,29,9,0,771.0,146.0,3.3,12.0,672.0,810.69,645.83
2016,4,29,9,15,785.5,149.5,3.35,12.0,712.0,847.06,670.71
2016,4,29,9,30,800.0,153.0,3.4,12.0,752.0,884.81,696.49
2016,4,29,9,45,827.0,146.0,3.45,12.5,790.5,920.8,719.53
2016,4,29,10,0,854.0,139.0,3.5,13.0,829.0,954.99,741.12
2016,4,29,10,15,861.5,141.0,3.55,13.0,857.0,978.26,756.37
2016,4,29,10,30,869.0,143.0,3.6,13.0,885.0,992.53,765.53
2016,4,29,10,45,874.5,144.0,3.65,13.5,906.0,1006.77,773.42
2016,4,29,11,0,880.0,145.0,3.7,14.0,927.0,1017.87,779.21
2016,4,29,11,15,883.5,146.0,3.85,14.5,940.5,1023.77,782.27
2016,4,29,11,30,887.0,147.0,4.0,15.0,954.0,1026.38,783.21
2016,4,29,11,45,888.5,147.5,4.2,15.5,960.0,1023.22,780.63
2016,4,29,12,0,890.0,148.0,4.4,16.0,966.0,1016.77,776.16
2016,4,29,12,15,890.0,147.5,4.5,16.0,964.0,1004.63,768.8
2016,4,29,12,30,890.0,147.0,4.6,16.0,962.0,989.33,759.32
2016,4,29,12,45,885.5,148.0,4.75,16.0,951.5,968.24,746.24
2016,4,29,13,0,881.0,149.0,4.9,16.0,941.0,944.3,731.07
2016,4,29,13,15,877.0,148.0,4.9,16.0,923.0,916.13,711.74
2016,4,29,13,30,873.0,147.0,4.9,16.0,905.0,885.37,690.54
2016,4,29,13,45,865.0,146.0,4.95,16.0,879.5,850.89,666.9
2016,4,29,14,0,857.0,145.0,5.0,16.0,854.0,811.86,639.79
2016,4,29,14,15,848.0,143.0,5.0,16.0,822.0,769.3,609.6
2016,4,29,14,30,839.0,141.0,5.0,16.0,790.0,725.21,577.36
2016,4,29,14,45,827.0,138.0,5.0,16.0,752.0,676.89,540.31
2016,4,29,15,0,815.0,135.0,5.0,16.0,714.0,627.76,501.85
2016,4,29,15,15,799.5,131.5,4.95,16.0,671.0,575.61,460.03
2016,4,29,15,30,784.0,128.0,4.9,16.0,628.0,523.49,417.26
2016,4,29,15,45,764.5,123.5,4.85,16.0,580.5,466.75,369.91
2016,4,29,16,0,745.0,119.0,4.8,16.0,533.0,412.74,323.56
2016,4,29,16,15,718.0,114.0,4.7,15.5,483.0,356.8,275.24
2016,4,29,16,30,691.0,109.0,4.6,15.0,433.0,303.11,227.88
2016,4,29,16,45,660.0,101.5,4.55,15.0,381.5,248.67,179.38
2016,4,29,17,0,629.0,94.0,4.5,15.0,330.0,197.41,134.27
2016,4,29,17,15,578.0,86.5,4.4,14.0,277.5,146.9,93.3
2016,4,29,17,30,527.0,79.0,4.3,13.0,225.0,102.25,61.5
2016,4,29,17,45,457.5,68.5,4.2,12.5,176.0,60.48,39.36
2016,4,29,18,0,388.0,58.0,4.1,12.0,127.0,43.21,32.88
2016,4,29,18,15,278.5,44.0,4.05,11.5,85.0,33.55,23.69
2016,4,29,18,30,169.0,30.0,4.0,11.0,43.0,23.39,12.32
2016,4,29,18,45,84.5,15.0,4.0,11.0,21.5,14.74,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,3.1,9.5,10.5,15.14,0.0
2016,4,30,5,30,127.0,16.0,3.3,10.0,21.0,41.21,0.0
2016,4,30,5,45,262.0,29.0,3.5,10.5,59.0,98.6,62.94
2016,4,30,6,0,397.0,42.0,3.7,11.0,97.0,164.7,120.6
2016,4,30,6,15,481.0,51.0,4.0,11.5,146.0,224.64,174.34
2016,4,30,6,30,565.0,60.0,4.3,12.0,195.0,293.34,235.56
2016,4,30,6,45,622.0,66.0,4.6,12.5,248.0,355.26,290.84
2016,4,30,7,0,679.0,72.0,4.9,13.0,301.0,422.26,349.03
2016,4,30,7,15,716.5,77.0,5.1,13.5,355.0,482.29,400.0
2016,4,30,7,30,754.0,82.0,5.3,14.0,409.0,543.23,450.31
2016,4,30,7,45,782.5,86.0,5.5,14.5,461.5,600.82,496.59
2016,4,30,8,0,811.0,90.0,5.7,15.0,514.0,659.18,542.3
2016,4,30,8,15,831.0,93.0,5.75,15.0,564.0,710.73,580.72
2016,4,30,8,30,851.0,96.0,5.8,15.0,614.0,761.68,617.94
2016,4,30,8,45,867.5,98.5,5.85,15.5,660.0,804.08,647.05
2016,4,30,9,0,884.0,101.0,5.9,16.0,706.0,849.16,677.82
2016,4,30,9,15,895.0,103.0,5.9,16.5,746.0,887.29,702.85
2016,4,30,9,30,906.0,105.0,5.9,17.0,786.0,923.17,725.99
2016,4,30,9,45,920.5,103.0,5.95,17.5,822.0,955.46,746.65
2016,4,30,10,0,935.0,101.0,6.0,18.0,858.0,985.27,765.43
2016,4,30,10,15,940.5,102.5,5.95,18.0,886.0,1007.57,779.71
2016,4,30,10,30,946.0,104.0,5.9,18.0,914.0,1026.65,791.78
2016,4,30,10,45,950.5,104.5,5.9,18.5,934.5,1040.37,798.95
2016,4,30,11,0,955.0,105.0,5.9,19.0,955.0,1050.67,803.83
2016,4,30,11,15,957.0,105.5,5.8,19.0,968.0,1055.02,805.55
2016,4,30,11,30,959.0,106.0,5.7,19.0,981.0,1055.82,804.96
2016,4,30,11,45,959.0,106.5,5.65,19.5,986.0,1051.11,799.5
2016,4,30,12,0,959.0,107.0,5.6,20.0,991.0,1042.89,791.8
2016,4,30,12,15,958.0,107.0,5.45,20.0,988.0,1029.72,781.66
2016,4,30,12,30,957.0,107.0,5.3,20.0,985.0,1013.16,769.33
2016,4,30,12,45,953.0,107.5,5.2,20.0,973.5,991.03,753.66
2016,4,30,13,0,949.0,108.0,5.1,20.0,962.0,965.8,735.95
2016,4,30,13,15,945.0,107.0,5.0,20.0,944.0,936.12,715.21
2016,4,30,13,30,941.0,106.0,4.9,20.0,926.0,903.63,692.55
2016,4,30,13,45,936.0,104.5,4.8,20.5,900.5,867.16,665.78
2016,4,30,14,0,931.0,103.0,4.7,21.0,875.0,828.27,637.35
2016,4,30,14,15,923.5,101.5,4.6,21.0,843.0,785.28,607.2
2016,4,30,14,30,916.0,100.0,4.5,21.0,811.0,740.42,575.55
2016,4,30,14,45,906.5,97.5,4.45,21.0,772.5,691.64,540.11
2016,4,30,15,0,897.0,95.0,4.4,21.0,734.0,641.61,501.76
2016,4,30,15,15,883.5,92.5,4.25,21.0,690.5,588.31,459.77
2016,4,30,15,30,870.0,90.0,4.1,21.0,647.0,534.61,416.56
2016,4,30,15,45,853.0,87.5,4.0,21.0,599.0,479.15,370.96
2016,4,30,16,0,836.0,85.0,3.9,21.0,551.0,421.64,322.63
2016,4,30,16,15,812.5,81.5,3.7,20.5,500.0,363.9,273.43
2016,4,30,16,30,789.0,78.0,3.5,20.0,449.0,307.89,224.54
2016,4,30,16,45,757.5,73.5,3.3,19.5,396.0,250.98,174.71
2016,4,30,17,0,726.0,69.0,3.1,19.0,343.0,197.2,127.99
2016,4,30,17,15,681.0,64.0,2.95,18.5,290.0,144.5,85.1
2016,4,30,17,30,636.0,59.0,2.8,18.0,237.0,94.01,49.04
2016,4,30,17,45,568.5,52.0,2.65,17.5,186.5,49.09,26.72
2016,4,30,18,0,501.0,45.0,2.5,17.0,136.0,31.93,22.38
2016,4,30,18,15,391.0,35.5,2.45,16.5,92.0,26.2,16.93
2016,4,30,18,30,281.0,26.0,2.4,16.0,48.0,20.06,9.84
2016,4,30,18,45,140.5,13.0,2.4,15.5,24.0,12.78,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.5,1.8,10.5,11.5,16.53,0.0
2016,5,1,5,30,140.0,17.0,1.9,11.0,23.0,45.07,0.0
2016,5,1,5,45,270.5,29.0,2.05,12.0,61.0,101.05,65.03
2016,5,1,6,0,401.0,41.0,2.2,13.0,99.0,165.65,120.51
2016,5,1,6,15,483.5,50.0,2.15,13.5,147.5,225.42,173.3
2016,5,1,6,30,566.0,59.0,2.1,14.0,196.0,293.8,232.92
2016,5,1,6,45,618.5,65.5,2.1,14.5,248.5,354.41,285.48
2016,5,1,7,0,671.0,72.0,2.1,15.0,301.0,419.63,340.09
2016,5,1,7,15,708.5,77.0,1.9,15.5,354.0,479.28,387.87
2016,5,1,7,30,746.0,82.0,1.7,16.0,407.0,539.86,434.27
2016,5,1,7,45,772.5,86.0,1.5,16.5,459.0,595.8,474.96
2016,5,1,8,0,799.0,90.0,1.3,17.0,511.0,652.34,514.08
2016,5,1,8,15,819.0,93.5,1.2,17.5,560.0,703.91,547.16
2016,5,1,8,30,839.0,97.0,1.1,18.0,609.0,754.92,578.53
2016,5,1,8,45,853.5,100.0,1.05,18.5,654.0,800.12,605.57
2016,5,1,9,0,868.0,103.0,1.0,19.0,699.0,839.23,627.92
2016,5,1,9,15,879.5,105.0,1.0,19.5,739.5,877.25,649.93
2016,5,1,9,30,891.0,107.0,1.0,20.0,780.0,913.1,670.21
2016,5,1,9,45,900.0,109.0,1.0,20.5,814.5,944.28,687.26
2016,5,1,10,0,909.0,111.0,1.0,21.0,849.0,972.76,702.49
2016,5,1,10,15,915.0,112.5,0.95,21.5,876.5,994.98,712.75
2016,5,1,10,30,921.0,114.0,0.9,22.0,904.0,1014.1,721.05
2016,5,1,10,45,925.0,115.0,0.9,22.5,924.5,1027.52,726.9
2016,5,1,11,0,929.0,116.0,0.9,23.0,945.0,1037.59,730.86
2016,5,1,11,15,931.5,116.5,0.8,23.0,958.0,1042.26,730.89
2016,5,1,11,30,934.0,117.0,0.7,23.0,971.0,1043.48,728.93
2016,5,1,11,45,934.5,117.5,0.65,23.5,976.5,1039.28,723.6
2016,5,1,12,0,935.0,118.0,0.6,24.0,982.0,1031.66,716.43
2016,5,1,12,15,934.0,118.0,0.6,24.0,979.0,1018.69,708.79
2016,5,1,12,30,933.0,118.0,0.6,24.0,976.0,1002.44,699.33
2016,5,1,12,45,931.0,117.0,0.6,24.0,965.5,981.04,686.85
2016,5,1,13,0,929.0,116.0,0.6,24.0,955.0,956.57,672.59
2016,5,1,13,15,925.0,115.0,0.75,24.0,937.0,927.37,658.4
2016,5,1,13,30,921.0,114.0,0.9,24.0,919.0,895.43,642.02
2016,5,1,13,45,914.0,113.5,1.05,24.0,893.5,858.94,622.17
2016,5,1,14,0,907.0,113.0,1.2,24.0,868.0,820.21,600.23
2016,5,1,14,15,899.0,111.5,1.35,23.5,835.5,777.72,576.22
2016,5,1,14,30,891.0,110.0,1.5,23.0,803.0,733.48,550.19
2016,5,1,14,45,879.0,108.5,1.65,23.0,764.5,685.06,518.09
2016,5,1,15,0,867.0,107.0,1.8,23.0,726.0,635.66,483.3
2016,5,1,15,15,853.0,104.5,1.85,22.5,683.0,582.0,444.53
2016,5,1,15,30,839.0,102.0,1.9,22.0,640.0,529.15,404.9
2016,5,1,15,45,818.5,99.0,2.0,22.0,592.0,472.82,360.66
2016,5,1,16,0,798.0,96.0,2.1,22.0,544.0,417.42,315.64
2016,5,1,16,15,773.5,92.5,2.15,21.5,493.0,361.33,269.21
2016,5,1,16,30,749.0,89.0,2.2,21.0,442.0,307.14,223.04
2016,5,1,16,45,713.0,84.5,2.3,20.5,389.5,248.69,173.24
2016,5,1,17,0,677.0,80.0,2.4,20.0,337.0,196.26,128.56
2016,5,1,17,15,630.0,73.5,2.35,19.0,284.5,144.43,86.97
2016,5,1,17,30,583.0,67.0,2.3,18.0,232.0,97.89,54.02
2016,5,1,17,45,512.0,59.0,2.25,17.0,182.0,54.9,31.94
2016,5,1,18,0,441.0,51.0,2.2,16.0,132.0,37.11,27.05
2016,5,1,18,15,335.0,39.5,2.25,15.5,89.5,29.73,20.11
2016,5,1,18,30,229.0,28.0,2.3,15.0,47.0,21.82,11.56
2016,5,1,18,45,114.5,14.0,2.4,14.5,23.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.5,9.5,1.15,9.5,11.5,15.1,0.0
2016,5,2,5,30,97.0,19.0,1.3,10.0,23.0,40.59,0.0
2016,5,2,5,45,209.5,34.0,1.5,10.5,60.0,92.44,61.37
2016,5,2,6,0,322.0,49.0,1.7,11.0,97.0,151.88,112.5
2016,5,2,6,15,403.5,60.0,1.75,11.5,144.0,210.13,163.61
2016,5,2,6,30,485.0,71.0,1.8,12.0,191.0,276.25,221.16
2016,5,2,6,45,242.5,81.0,1.85,12.5,141.0,203.57,165.86
2016,5,2,7,0,0.0,91.0,1.9,13.0,91.0,89.15,70.31
2016,5,2,7,15,43.5,136.0,1.85,13.5,155.5,163.13,132.47
2016,5,2,7,30,87.0,181.0,1.8,14.0,220.0,239.12,194.45
2016,5,2,7,45,58.5,192.0,1.75,14.5,219.5,235.43,189.84
2016,5,2,8,0,30.0,203.0,1.7,15.0,219.0,229.19,183.23
2016,5,2,8,15,185.0,227.5,1.65,15.0,340.0,375.18,301.58
2016,5,2,8,30,340.0,252.0,1.6,15.0,461.0,534.18,423.8
2016,5,2,8,45,474.5,226.0,1.6,15.5,540.5,633.52,497.23
2016,5,2,9,0,609.0,200.0,1.6,16.0,620.0,736.49,571.29
2016,5,2,9,15,583.0,226.5,1.55,16.5,647.5,757.43,581.55
2016,5,2,9,30,557.0,253.0,1.5,17.0,675.0,778.02,592.04
2016,5,2,9,45,715.0,190.0,1.5,17.5,756.5,871.68,656.31
2016,5,2,10,0,873.0,127.0,1.5,18.0,838.0,957.05,709.48
2016,5,2,10,15,879.5,128.5,1.5,18.0,865.5,979.01,721.72
2016,5,2,10,30,886.0,130.0,1.5,18.0,893.0,998.0,732.86
2016,5,2,10,45,889.5,132.0,1.5,18.5,913.0,1011.48,739.16
2016,5,2,11,0,893.0,134.0,1.5,19.0,933.0,1021.74,743.53
2016,5,2,11,15,896.0,134.5,1.5,19.5,946.0,1026.66,744.64
2016,5,2,11,30,899.0,135.0,1.5,20.0,959.0,1028.27,743.83
2016,5,2,11,45,897.0,137.5,1.55,20.5,963.5,1023.68,740.06
2016,5,2,12,0,895.0,140.0,1.6,21.0,968.0,1015.8,734.38
2016,5,2,12,15,894.0,139.5,1.7,21.0,965.5,1002.68,727.6
2016,5,2,12,30,893.0,139.0,1.8,21.0,963.0,986.41,718.82
2016,5,2,12,45,886.5,141.5,1.9,21.0,951.0,964.95,706.65
2016,5,2,13,0,880.0,144.0,2.0,21.0,939.0,940.72,692.59
2016,5,2,13,15,875.0,143.0,2.15,21.0,921.0,911.76,675.77
2016,5,2,13,30,870.0,142.0,2.3,21.0,903.0,880.29,656.99
2016,5,2,13,45,857.5,143.5,2.45,21.0,876.5,844.62,635.02
2016,5,2,14,0,845.0,145.0,2.6,21.0,850.0,804.87,609.85
2016,5,2,14,15,835.5,143.0,2.75,20.5,818.0,762.47,583.5
2016,5,2,14,30,826.0,141.0,2.9,20.0,786.0,718.62,554.93
2016,5,2,14,45,678.0,191.0,3.05,20.0,703.5,631.06,489.26
2016,5,2,15,0,530.0,241.0,3.2,20.0,621.0,554.06,430.32
2016,5,2,15,15,640.5,189.5,3.3,19.5,621.5,541.48,422.83
2016,5,2,15,30,751.0,138.0,3.4,19.0,622.0,516.87,404.42
2016,5,2,15,45,718.5,138.0,3.5,19.0,573.0,461.74,359.76
2016,5,2,16,0,686.0,138.0,3.6,19.0,524.0,408.92,315.96
2016,5,2,16,15,618.0,134.5,3.6,18.0,458.0,342.72,262.32
2016,5,2,16,30,550.0,131.0,3.6,17.0,392.0,283.35,213.42
2016,5,2,16,45,482.0,127.0,3.6,16.5,336.5,230.31,169.23
2016,5,2,17,0,414.0,123.0,3.6,16.0,281.0,184.48,131.77
2016,5,2,17,15,351.5,116.5,3.5,15.5,236.5,144.64,100.64
2016,5,2,17,30,289.0,110.0,3.4,15.0,192.0,114.86,80.21
2016,5,2,17,45,239.0,91.5,3.35,14.5,150.0,79.36,57.32
2016,5,2,18,0,189.0,73.0,3.3,14.0,108.0,57.8,45.54
2016,5,2,18,15,128.5,52.5,3.25,13.5,73.0,42.44,31.38
2016,5,2,18,30,68.0,32.0,3.2,13.0,38.0,27.97,16.88
2016,5,2,18,45,34.0,16.0,3.15,13.0,19.0,14.41,0.0
2016,5,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,9.83,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,19.7,0.0
2016,5,3,5,45,81.5,39.0,1.6,10.5,51.5,62.83,42.53
2016,5,3,6,0,163.0,58.0,1.8,11.0,83.0,113.86,85.68
2016,5,3,6,15,216.5,77.0,1.7,11.0,123.0,161.18,127.06
2016,5,3,6,30,270.0,96.0,1.6,11.0,163.0,214.12,173.16
2016,5,3,6,45,337.0,103.0,1.5,11.5,206.5,270.37,221.0
2016,5,3,7,0,404.0,110.0,1.4,12.0,250.0,328.65,269.52
2016,5,3,7,15,265.0,147.5,1.4,12.0,245.5,307.79,252.59
2016,5,3,7,30,126.0,185.0,1.4,12.0,241.0,272.61,222.56
2016,5,3,7,45,251.0,193.0,1.4,12.5,321.0,372.65,303.78
2016,5,3,8,0,376.0,201.0,1.4,13.0,401.0,477.31,385.4
2016,5,3,8,15,386.0,220.5,1.55,13.0,442.5,520.91,417.87
2016,5,3,8,30,396.0,240.0,1.7,13.0,484.0,564.24,450.12
2016,5,3,8,45,409.5,255.5,1.85,13.5,524.5,613.32,485.27
2016,5,3,9,0,423.0,271.0,2.0,14.0,565.0,654.51,514.22
