Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,15,416.5,291.0,2.15,14.5,593.5,682.52,532.77
2016,5,3,9,30,410.0,311.0,2.3,15.0,622.0,708.59,549.84
2016,5,3,9,45,420.5,320.5,2.45,15.5,652.0,737.36,569.34
2016,5,3,10,0,431.0,330.0,2.6,16.0,682.0,764.94,587.83
2016,5,3,10,15,351.5,373.5,2.55,16.0,667.0,733.73,561.84
2016,5,3,10,30,272.0,417.0,2.5,16.0,652.0,706.15,538.63
2016,5,3,10,45,310.0,417.0,2.5,16.5,690.5,744.23,565.31
2016,5,3,11,0,348.0,417.0,2.5,17.0,729.0,781.66,590.67
2016,5,3,11,15,375.5,408.0,2.35,17.0,749.5,798.28,601.44
2016,5,3,11,30,403.0,399.0,2.2,17.0,770.0,813.49,611.27
2016,5,3,11,45,411.5,398.0,2.1,17.5,778.5,822.02,614.89
2016,5,3,12,0,420.0,397.0,2.0,18.0,787.0,823.0,613.56
2016,5,3,12,15,270.5,431.0,1.95,17.5,682.0,701.38,526.31
2016,5,3,12,30,121.0,465.0,1.9,17.0,577.0,582.48,439.13
2016,5,3,12,45,219.0,448.5,1.85,17.0,648.5,651.73,492.28
2016,5,3,13,0,317.0,432.0,1.8,17.0,720.0,719.85,541.91
2016,5,3,13,15,341.5,414.0,1.85,17.0,718.5,712.28,537.47
2016,5,3,13,30,366.0,396.0,1.9,17.0,717.0,702.5,532.1
2016,5,3,13,45,412.0,363.0,1.95,17.0,715.0,694.9,528.91
2016,5,3,14,0,458.0,330.0,2.0,17.0,713.0,681.69,521.57
2016,5,3,14,15,443.5,322.0,2.1,17.0,681.0,642.9,494.45
2016,5,3,14,30,429.0,314.0,2.2,17.0,649.0,604.17,467.04
2016,5,3,14,45,584.0,239.0,2.35,17.0,672.0,614.78,478.8
2016,5,3,15,0,739.0,164.0,2.5,17.0,695.0,610.96,478.48
2016,5,3,15,15,553.5,213.5,2.6,16.5,598.0,514.89,404.55
2016,5,3,15,30,368.0,263.0,2.7,16.0,501.0,435.64,342.85
2016,5,3,15,45,361.0,243.0,2.8,16.0,462.0,393.04,309.52
2016,5,3,16,0,354.0,223.0,2.9,16.0,423.0,350.85,275.52
2016,5,3,16,15,380.5,195.0,2.95,15.5,392.0,314.25,245.13
2016,5,3,16,30,407.0,167.0,3.0,15.0,361.0,272.14,209.04
2016,5,3,16,45,332.5,157.0,3.1,15.0,303.5,222.51,168.5
2016,5,3,17,0,258.0,147.0,3.2,15.0,246.0,178.21,133.27
2016,5,3,17,15,219.0,132.0,3.15,14.5,207.5,142.87,105.32
2016,5,3,17,30,180.0,117.0,3.1,14.0,169.0,115.15,84.95
2016,5,3,17,45,150.0,95.5,3.05,14.0,133.0,83.93,62.75
2016,5,3,18,0,120.0,74.0,3.0,14.0,97.0,61.56,48.88
2016,5,3,18,15,78.5,52.5,2.9,13.5,66.0,44.67,33.37
2016,5,3,18,30,37.0,31.0,2.8,13.0,35.0,27.27,16.58
2016,5,3,18,45,18.5,15.5,2.7,13.0,17.5,14.05,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,12.54,0.0
2016,5,4,5,45,8.5,33.5,3.15,11.0,34.5,35.21,22.79
2016,5,4,6,0,17.0,54.0,3.2,11.0,56.0,61.04,45.56
2016,5,4,6,15,33.5,76.5,3.2,11.0,84.0,91.22,71.8
2016,5,4,6,30,50.0,99.0,3.2,11.0,112.0,122.94,99.35
2016,5,4,6,45,73.0,119.0,3.2,11.5,142.5,156.3,127.83
2016,5,4,7,0,96.0,139.0,3.2,12.0,173.0,196.89,161.94
2016,5,4,7,15,134.5,162.5,3.15,12.0,218.0,247.59,204.32
2016,5,4,7,30,173.0,186.0,3.1,12.0,263.0,301.75,248.9
2016,5,4,7,45,207.5,206.5,3.1,12.5,310.0,353.26,290.09
2016,5,4,8,0,242.0,227.0,3.1,13.0,357.0,414.38,337.93
2016,5,4,8,15,283.5,243.0,2.95,13.0,408.5,471.38,382.2
2016,5,4,8,30,325.0,259.0,2.8,13.0,460.0,530.94,427.5
2016,5,4,8,45,332.0,278.5,2.7,13.0,497.0,568.77,454.72
2016,5,4,9,0,339.0,298.0,2.6,13.0,534.0,606.02,481.13
2016,5,4,9,15,360.5,312.0,2.45,13.0,575.5,649.17,511.67
2016,5,4,9,30,382.0,326.0,2.3,13.0,617.0,692.29,541.51
2016,5,4,9,45,341.0,354.0,2.2,13.5,622.5,692.78,537.59
2016,5,4,10,0,300.0,382.0,2.1,14.0,628.0,690.0,531.68
2016,5,4,10,15,323.0,389.5,2.1,14.0,662.0,723.67,555.55
2016,5,4,10,30,346.0,397.0,2.1,14.0,696.0,756.72,578.47
2016,5,4,10,45,339.0,410.0,2.1,14.5,708.5,765.32,582.18
2016,5,4,11,0,332.0,423.0,2.1,15.0,721.0,772.3,585.0
2016,5,4,11,15,334.5,430.0,2.2,15.0,734.0,780.84,591.2
2016,5,4,11,30,337.0,437.0,2.3,15.0,747.0,787.9,596.4
2016,5,4,11,45,346.5,433.5,2.4,15.5,754.0,789.52,597.21
2016,5,4,12,0,356.0,430.0,2.5,16.0,761.0,789.63,597.04
2016,5,4,12,15,346.0,435.0,2.65,16.0,756.0,778.04,589.48
2016,5,4,12,30,336.0,440.0,2.8,16.0,751.0,765.28,581.14
2016,5,4,12,45,350.5,426.5,2.95,16.0,748.0,755.73,576.05
2016,5,4,13,0,365.0,413.0,3.1,16.0,745.0,744.52,569.65
2016,5,4,13,15,403.5,387.0,3.2,16.0,747.0,740.32,568.78
2016,5,4,13,30,442.0,361.0,3.3,16.0,749.0,735.21,567.06
2016,5,4,13,45,460.0,343.0,3.45,16.5,737.0,715.22,553.13
2016,5,4,14,0,478.0,325.0,3.6,17.0,725.0,692.87,537.38
2016,5,4,14,15,467.5,313.5,3.7,17.0,693.0,653.04,508.78
2016,5,4,14,30,457.0,302.0,3.8,17.0,661.0,612.94,479.61
2016,5,4,14,45,461.5,284.0,3.9,17.0,632.0,576.57,453.02
2016,5,4,15,0,466.0,266.0,4.0,17.0,603.0,538.97,424.88
2016,5,4,15,15,416.0,265.5,4.1,16.5,552.5,485.34,383.86
2016,5,4,15,30,366.0,265.0,4.2,16.0,502.0,436.83,346.22
2016,5,4,15,45,353.5,246.0,4.3,16.0,461.0,392.67,311.09
2016,5,4,16,0,341.0,227.0,4.4,16.0,420.0,349.46,275.99
2016,5,4,16,15,354.5,201.5,4.4,15.5,386.5,311.08,244.11
2016,5,4,16,30,368.0,176.0,4.4,15.0,353.0,271.22,210.01
2016,5,4,16,45,342.5,158.0,4.45,15.0,308.0,226.46,171.95
2016,5,4,17,0,317.0,140.0,4.5,15.0,263.0,184.52,136.45
2016,5,4,17,15,274.0,127.0,4.35,14.5,222.0,147.08,106.55
2016,5,4,17,30,231.0,114.0,4.2,14.0,181.0,114.31,82.21
2016,5,4,17,45,194.0,94.0,4.05,13.5,142.5,81.1,59.45
2016,5,4,18,0,157.0,74.0,3.9,13.0,104.0,58.51,46.42
2016,5,4,18,15,108.0,53.5,3.7,12.5,71.5,43.21,32.29
2016,5,4,18,30,59.0,33.0,3.5,12.0,39.0,28.88,18.21
2016,5,4,18,45,29.5,16.5,3.35,12.0,19.5,14.91,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,15.5,10.5,1.85,11.0,11.5,12.26,0.0
2016,5,5,5,30,31.0,21.0,2.1,11.0,23.0,28.34,7.4
2016,5,5,5,45,95.0,40.5,2.35,11.5,54.5,70.62,48.79
2016,5,5,6,0,159.0,60.0,2.6,12.0,86.0,115.3,87.04
2016,5,5,6,15,209.0,79.0,2.75,12.0,125.5,161.41,127.43
2016,5,5,6,30,259.0,98.0,2.9,12.0,165.0,212.73,172.31
2016,5,5,6,45,319.5,107.0,3.05,12.5,207.5,267.92,219.66
2016,5,5,7,0,380.0,116.0,3.2,13.0,250.0,324.46,267.46
2016,5,5,7,15,307.0,149.0,3.2,13.0,268.5,333.14,274.83
2016,5,5,7,30,234.0,182.0,3.2,13.0,287.0,340.03,279.57
2016,5,5,7,45,346.5,183.0,3.2,13.0,358.5,423.56,348.11
2016,5,5,8,0,459.0,184.0,3.2,13.0,430.0,524.13,428.14
2016,5,5,8,15,272.0,229.5,3.15,13.0,379.0,448.46,364.19
2016,5,5,8,30,85.0,275.0,3.1,13.0,328.0,349.23,280.74
2016,5,5,8,45,45.5,235.5,3.1,13.5,264.0,276.84,221.78
2016,5,5,9,0,6.0,196.0,3.1,14.0,200.0,197.77,156.62
2016,5,5,9,15,14.0,239.0,3.1,14.0,250.0,248.23,196.94
2016,5,5,9,30,22.0,282.0,3.1,14.0,300.0,299.23,236.79
2016,5,5,9,45,40.5,326.0,3.1,14.5,360.0,370.14,291.29
2016,5,5,10,0,59.0,370.0,3.1,15.0,420.0,433.99,339.16
2016,5,5,10,15,50.5,371.5,3.15,15.0,415.0,427.3,333.11
2016,5,5,10,30,42.0,373.0,3.2,15.0,410.0,420.22,327.12
2016,5,5,10,45,62.0,403.5,3.25,15.5,459.5,471.09,365.16
2016,5,5,11,0,82.0,434.0,3.3,16.0,509.0,521.82,402.26
2016,5,5,11,15,85.0,438.0,3.35,16.0,516.5,527.72,406.3
2016,5,5,11,30,88.0,442.0,3.4,16.0,524.0,533.23,410.34
2016,5,5,11,45,74.5,438.0,3.5,16.5,507.5,513.86,394.85
2016,5,5,12,0,61.0,434.0,3.6,17.0,491.0,494.4,379.43
2016,5,5,12,15,100.5,452.5,3.6,17.0,546.0,548.81,420.97
2016,5,5,12,30,140.0,471.0,3.6,17.0,601.0,606.36,463.87
2016,5,5,12,45,74.5,335.0,3.65,17.0,404.5,400.08,310.15
2016,5,5,13,0,9.0,199.0,3.7,17.0,208.0,201.55,155.95
2016,5,5,13,15,21.0,280.0,3.65,17.0,299.5,292.95,227.95
2016,5,5,13,30,33.0,361.0,3.6,17.0,391.0,380.79,295.19
2016,5,5,13,45,45.5,370.0,3.6,17.0,409.0,397.19,307.96
2016,5,5,14,0,58.0,379.0,3.6,17.0,427.0,412.39,320.04
2016,5,5,14,15,33.5,299.5,3.55,17.0,327.0,314.17,244.89
2016,5,5,14,30,9.0,220.0,3.5,17.0,227.0,218.55,170.39
2016,5,5,14,45,8.5,215.0,3.5,17.0,221.5,212.68,166.23
2016,5,5,15,0,8.0,210.0,3.5,17.0,216.0,206.81,161.91
2016,5,5,15,15,14.5,224.0,3.4,16.5,234.0,222.83,175.36
2016,5,5,15,30,21.0,238.0,3.3,16.0,252.0,237.81,187.95
2016,5,5,15,45,39.5,238.0,3.25,16.0,262.0,242.04,191.73
2016,5,5,16,0,58.0,238.0,3.2,16.0,272.0,245.75,194.85
2016,5,5,16,15,188.0,212.5,3.1,15.5,306.0,263.1,207.56
2016,5,5,16,30,318.0,187.0,3.0,15.0,340.0,265.82,206.19
2016,5,5,16,45,162.5,159.5,2.95,15.0,237.5,185.53,143.78
2016,5,5,17,0,7.0,132.0,2.9,15.0,135.0,125.3,99.54
2016,5,5,17,15,245.5,110.5,2.6,14.5,182.5,130.04,93.49
2016,5,5,17,30,484.0,89.0,2.3,14.0,230.0,113.01,70.77
2016,5,5,17,45,415.0,78.0,2.05,13.5,182.0,72.25,46.95
2016,5,5,18,0,346.0,67.0,1.8,13.0,134.0,49.76,38.71
2016,5,5,18,15,254.0,51.5,1.65,12.5,93.0,39.12,28.79
2016,5,5,18,30,162.0,36.0,1.5,12.0,52.0,27.92,17.66
2016,5,5,18,45,81.0,18.0,1.35,12.0,26.0,14.05,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,9.5,9.5,9.34,0.0
2016,5,6,5,30,0.0,19.0,1.9,10.0,19.0,18.37,4.57
2016,5,6,5,45,29.0,39.5,2.1,10.5,44.5,48.15,33.07
2016,5,6,6,0,58.0,60.0,2.3,11.0,70.0,82.73,62.89
2016,5,6,6,15,84.0,82.5,2.25,11.0,102.0,118.82,94.35
2016,5,6,6,30,110.0,105.0,2.2,11.0,134.0,157.48,127.93
2016,5,6,6,45,138.5,123.0,2.2,11.0,167.5,194.69,159.99
2016,5,6,7,0,167.0,141.0,2.2,11.0,201.0,234.72,193.97
2016,5,6,7,15,143.5,165.0,2.2,11.0,222.5,255.43,210.92
2016,5,6,7,30,120.0,189.0,2.2,11.0,244.0,273.52,225.09
2016,5,6,7,45,60.0,136.0,2.2,11.5,163.5,176.04,143.76
2016,5,6,8,0,0.0,83.0,2.2,12.0,83.0,80.29,62.27
2016,5,6,8,15,17.5,165.0,2.25,12.0,176.5,175.06,141.17
2016,5,6,8,30,35.0,247.0,2.3,12.0,270.0,280.35,225.83
2016,5,6,8,45,24.5,241.0,2.35,12.0,257.5,258.9,207.54
2016,5,6,9,0,14.0,235.0,2.4,12.0,245.0,244.15,195.01
2016,5,6,9,15,7.0,186.0,2.4,12.0,191.0,188.48,149.83
2016,5,6,9,30,0.0,137.0,2.4,12.0,137.0,133.43,104.79
2016,5,6,9,45,2.0,152.0,2.45,12.5,154.0,150.1,118.12
2016,5,6,10,0,4.0,167.0,2.5,13.0,171.0,166.85,131.27
2016,5,6,10,15,11.5,236.5,2.5,13.0,247.0,243.33,192.19
2016,5,6,10,30,19.0,306.0,2.5,13.0,323.0,320.47,252.13
2016,5,6,10,45,24.0,333.5,2.5,13.5,355.5,352.92,276.2
2016,5,6,11,0,29.0,361.0,2.5,14.0,388.0,393.43,306.2
2016,5,6,11,15,20.0,297.5,2.45,14.0,316.5,312.17,243.67
2016,5,6,11,30,11.0,234.0,2.4,14.0,245.0,239.8,187.42
2016,5,6,11,45,20.0,303.5,2.4,14.0,323.0,317.32,247.96
2016,5,6,12,0,29.0,373.0,2.4,14.0,401.0,401.01,311.39
2016,5,6,12,15,21.0,313.0,2.4,14.0,333.0,326.48,254.3
2016,5,6,12,30,13.0,253.0,2.4,14.0,265.0,259.05,202.37
2016,5,6,12,45,13.0,250.0,2.4,14.0,262.0,255.56,199.94
2016,5,6,13,0,13.0,247.0,2.4,14.0,259.0,252.03,197.29
2016,5,6,13,15,23.5,306.0,2.35,14.0,327.5,320.68,250.86
2016,5,6,13,30,34.0,365.0,2.3,14.0,396.0,385.51,300.35
2016,5,6,13,45,20.0,273.5,2.3,14.5,291.5,281.29,219.8
2016,5,6,14,0,6.0,182.0,2.3,15.0,187.0,180.87,140.95
2016,5,6,14,15,3.5,166.5,2.25,15.0,170.0,163.66,127.58
2016,5,6,14,30,1.0,151.0,2.2,15.0,153.0,146.69,114.15
2016,5,6,14,45,0.5,150.5,2.15,15.0,151.5,145.7,113.58
2016,5,6,15,0,0.0,150.0,2.1,15.0,150.0,144.74,113.03
2016,5,6,15,15,0.5,157.0,2.0,15.0,157.5,151.51,118.75
2016,5,6,15,30,1.0,164.0,1.9,15.0,165.0,158.1,124.34
2016,5,6,15,45,9.5,183.5,1.8,15.0,189.5,179.9,142.23
2016,5,6,16,0,18.0,203.0,1.7,15.0,214.0,200.18,158.74
2016,5,6,16,15,9.0,159.5,1.55,14.5,165.0,155.17,123.0
2016,5,6,16,30,0.0,116.0,1.4,14.0,116.0,111.19,87.69
2016,5,6,16,45,27.0,134.5,1.25,14.0,145.0,132.2,104.61
2016,5,6,17,0,54.0,153.0,1.1,14.0,174.0,149.8,118.06
2016,5,6,17,15,43.0,132.0,1.0,13.5,147.5,125.17,98.32
2016,5,6,17,30,32.0,111.0,0.9,13.0,121.0,101.98,79.85
2016,5,6,17,45,22.5,89.5,0.8,13.0,96.0,79.98,62.04
2016,5,6,18,0,13.0,68.0,0.7,13.0,71.0,62.5,50.01
2016,5,6,18,15,6.5,48.0,0.75,12.5,49.5,44.78,33.8
2016,5,6,18,30,0.0,28.0,0.8,12.0,28.0,26.81,16.91
2016,5,6,18,45,0.0,14.0,0.85,11.5,14.0,13.51,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.55,10.0,3.0,2.95,0.0
2016,5,7,5,30,0.0,6.0,1.8,10.0,6.0,5.78,0.0
2016,5,7,5,45,0.0,15.0,2.1,10.5,15.0,14.46,6.36
2016,5,7,6,0,0.0,24.0,2.4,11.0,24.0,23.16,14.1
2016,5,7,6,15,0.0,34.5,2.45,11.0,34.5,33.31,23.07
2016,5,7,6,30,0.0,45.0,2.5,11.0,45.0,43.46,31.97
2016,5,7,6,45,0.0,56.5,2.55,11.5,56.5,54.59,41.49
2016,5,7,7,0,0.0,68.0,2.6,12.0,68.0,65.73,50.85
2016,5,7,7,15,6.0,112.5,2.65,12.0,115.0,113.78,91.44
2016,5,7,7,30,12.0,157.0,2.7,12.0,162.0,163.09,132.33
2016,5,7,7,45,58.5,196.5,2.75,12.5,227.5,240.05,195.73
2016,5,7,8,0,105.0,236.0,2.8,13.0,293.0,316.49,257.17
2016,5,7,8,15,52.5,182.0,2.8,13.0,210.5,223.12,180.37
2016,5,7,8,30,0.0,128.0,2.8,13.0,128.0,124.72,98.27
2016,5,7,8,45,0.0,97.5,2.85,13.5,97.5,94.44,73.08
2016,5,7,9,0,0.0,67.0,2.9,14.0,67.0,64.84,48.37
2016,5,7,9,15,0.0,87.5,2.85,14.0,87.5,84.73,64.66
2016,5,7,9,30,0.0,108.0,2.8,14.0,108.0,104.82,80.93
2016,5,7,9,45,0.0,100.5,2.8,14.5,100.5,97.48,74.63
2016,5,7,10,0,0.0,93.0,2.8,15.0,93.0,90.16,68.42
2016,5,7,10,15,0.0,78.5,2.8,15.0,78.5,76.07,56.87
2016,5,7,10,30,0.0,64.0,2.8,15.0,64.0,62.02,45.35
2016,5,7,10,45,0.0,74.5,2.8,15.5,74.5,72.22,53.52
2016,5,7,11,0,0.0,85.0,2.8,16.0,85.0,82.47,61.65
2016,5,7,11,15,0.0,75.5,2.75,16.0,75.5,73.23,54.12
2016,5,7,11,30,0.0,66.0,2.7,16.0,66.0,64.0,46.63
2016,5,7,11,45,0.0,73.0,2.65,16.0,73.0,70.82,52.14
2016,5,7,12,0,0.0,80.0,2.6,16.0,80.0,77.63,57.64
2016,5,7,12,15,0.0,92.0,2.55,16.0,92.0,89.31,67.05
2016,5,7,12,30,0.0,104.0,2.5,16.0,104.0,100.97,76.43
2016,5,7,12,45,4.5,153.0,2.5,16.0,157.5,152.85,118.09
2016,5,7,13,0,9.0,202.0,2.5,16.0,211.0,204.48,158.95
2016,5,7,13,15,6.0,177.5,2.5,16.0,183.5,177.57,137.64
2016,5,7,13,30,3.0,153.0,2.5,16.0,156.0,150.92,116.57
2016,5,7,13,45,1.5,115.5,2.55,16.0,117.0,113.16,86.51
2016,5,7,14,0,0.0,78.0,2.6,16.0,78.0,75.58,56.24
2016,5,7,14,15,0.0,91.0,2.6,16.0,91.0,88.17,66.59
2016,5,7,14,30,0.0,104.0,2.6,16.0,104.0,100.7,76.85
2016,5,7,14,45,5.0,164.0,2.65,16.0,167.5,161.63,126.19
2016,5,7,15,0,10.0,224.0,2.7,16.0,231.0,221.33,173.88
2016,5,7,15,15,15.5,231.0,2.65,15.5,241.5,230.01,181.36
2016,5,7,15,30,21.0,238.0,2.6,15.0,252.0,237.88,188.32
2016,5,7,15,45,14.5,210.5,2.6,15.0,220.0,207.35,164.34
2016,5,7,16,0,8.0,183.0,2.6,15.0,188.0,177.64,140.91
2016,5,7,16,15,8.0,172.5,2.55,15.0,177.0,166.73,132.5
2016,5,7,16,30,8.0,162.0,2.5,15.0,166.0,155.76,123.93
2016,5,7,16,45,4.0,112.0,2.5,15.0,114.0,108.06,85.07
2016,5,7,17,0,0.0,62.0,2.5,15.0,62.0,59.92,45.2
2016,5,7,17,15,0.0,52.5,2.4,14.5,52.5,50.72,37.65
2016,5,7,17,30,0.0,43.0,2.3,14.0,43.0,41.52,29.94
2016,5,7,17,45,0.0,34.0,2.2,13.5,34.0,32.82,22.51
2016,5,7,18,0,0.0,25.0,2.1,13.0,25.0,24.12,15.95
2016,5,7,18,15,0.0,17.5,2.0,12.5,17.5,16.88,9.28
2016,5,7,18,30,0.0,10.0,1.9,12.0,10.0,9.64,2.51
2016,5,7,18,45,0.0,5.0,1.8,12.0,5.0,4.82,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.5,1.1,10.5,16.5,19.61,0.0
2016,5,8,5,30,112.0,25.0,1.3,11.0,33.0,53.1,25.13
2016,5,8,5,45,211.5,40.5,1.55,11.5,70.5,101.98,71.19
2016,5,8,6,0,311.0,56.0,1.8,12.0,108.0,159.65,120.26
2016,5,8,6,15,155.5,55.5,1.85,12.0,81.5,116.52,90.98
2016,5,8,6,30,0.0,55.0,1.9,12.0,55.0,53.15,40.08
2016,5,8,6,45,0.0,69.0,1.95,12.5,69.0,66.92,51.84
2016,5,8,7,0,0.0,83.0,2.0,13.0,83.0,80.76,63.36
2016,5,8,7,15,7.5,122.0,1.95,13.0,125.5,124.37,99.88
2016,5,8,7,30,15.0,161.0,1.9,13.0,168.0,169.02,136.55
2016,5,8,7,45,42.0,195.5,1.85,13.5,218.0,228.21,184.47
2016,5,8,8,0,69.0,230.0,1.8,14.0,268.0,284.99,229.3
2016,5,8,8,15,36.5,205.0,1.8,14.0,225.5,235.84,188.68
2016,5,8,8,30,4.0,180.0,1.8,14.0,183.0,180.17,142.72
2016,5,8,8,45,42.0,249.0,1.8,14.5,279.0,288.25,229.14
2016,5,8,9,0,80.0,318.0,1.8,15.0,375.0,394.6,310.53
2016,5,8,9,15,89.0,340.5,1.85,15.0,406.5,427.79,334.67
2016,5,8,9,30,98.0,363.0,1.9,15.0,438.0,461.14,359.13
2016,5,8,9,45,52.0,274.0,2.0,15.5,314.0,325.77,254.85
2016,5,8,10,0,6.0,185.0,2.1,16.0,190.0,186.62,144.93
2016,5,8,10,15,9.0,214.0,2.2,16.0,221.5,218.4,170.21
2016,5,8,10,30,12.0,243.0,2.3,16.0,253.0,250.25,194.9
2016,5,8,10,45,16.0,283.5,2.4,16.5,298.0,294.64,228.62
2016,5,8,11,0,20.0,324.0,2.5,17.0,343.0,339.03,261.79
2016,5,8,11,15,143.5,391.0,2.6,17.0,524.5,544.19,418.73
2016,5,8,11,30,267.0,458.0,2.7,17.0,706.0,740.59,560.86
2016,5,8,11,45,259.5,463.0,2.8,17.0,705.0,734.42,555.06
2016,5,8,12,0,252.0,468.0,2.9,17.0,704.0,727.16,550.08
2016,5,8,12,15,183.5,468.0,2.95,17.0,639.5,649.88,493.49
2016,5,8,12,30,115.0,468.0,3.0,17.0,575.0,579.46,441.17
2016,5,8,12,45,289.5,424.0,3.1,17.0,690.0,696.94,532.62
2016,5,8,13,0,464.0,380.0,3.2,17.0,805.0,805.19,613.96
2016,5,8,13,15,254.5,383.5,3.25,17.0,616.0,606.25,466.45
2016,5,8,13,30,45.0,387.0,3.3,17.0,427.0,416.29,320.64
2016,5,8,13,45,46.5,375.0,3.35,17.0,415.5,402.76,311.67
2016,5,8,14,0,48.0,363.0,3.4,17.0,404.0,389.1,301.85
2016,5,8,14,15,442.0,247.0,3.45,17.0,598.5,572.05,451.05
2016,5,8,14,30,836.0,131.0,3.5,17.0,793.0,720.85,567.03
2016,5,8,14,45,830.5,126.0,3.55,17.0,757.0,675.42,532.19
2016,5,8,15,0,825.0,121.0,3.6,17.0,721.0,628.64,496.66
2016,5,8,15,15,811.0,118.0,3.6,16.5,679.0,577.73,457.72
2016,5,8,15,30,797.0,115.0,3.6,16.0,637.0,526.67,417.49
2016,5,8,15,45,779.5,111.0,3.65,16.0,591.0,473.1,373.46
2016,5,8,16,0,762.0,107.0,3.7,16.0,545.0,420.24,328.75
2016,5,8,16,15,738.0,103.0,3.7,15.5,496.0,363.53,280.46
2016,5,8,16,30,714.0,99.0,3.7,15.0,447.0,310.81,234.22
2016,5,8,16,45,685.5,92.5,3.75,15.0,396.5,256.79,186.11
2016,5,8,17,0,657.0,86.0,3.8,15.0,346.0,205.6,140.68
2016,5,8,17,15,613.0,79.5,3.7,14.5,295.0,155.13,98.41
2016,5,8,17,30,569.0,73.0,3.6,14.0,244.0,109.58,63.99
2016,5,8,17,45,514.0,64.0,3.55,13.5,195.5,66.48,38.41
2016,5,8,18,0,459.0,55.0,3.5,13.0,147.0,39.48,29.63
2016,5,8,18,15,364.0,44.5,3.3,12.5,104.0,33.19,23.67
2016,5,8,18,30,269.0,34.0,3.1,12.0,61.0,26.46,16.83
2016,5,8,18,45,134.5,17.0,2.95,12.0,30.5,13.1,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,14.0,2.1,9.0,18.0,21.26,0.0
2016,5,9,5,30,113.0,28.0,2.3,9.0,36.0,54.55,27.86
2016,5,9,5,45,217.0,44.0,2.55,9.5,75.0,107.55,76.44
2016,5,9,6,0,321.0,60.0,2.8,10.0,114.0,167.51,127.83
2016,5,9,6,15,396.5,71.5,2.8,10.0,161.5,223.81,177.94
2016,5,9,6,30,472.0,83.0,2.8,10.0,209.0,288.0,234.59
2016,5,9,6,45,236.0,97.0,2.85,10.5,160.0,214.91,177.39
2016,5,9,7,0,0.0,111.0,2.9,11.0,111.0,109.5,88.11
2016,5,9,7,15,2.5,130.5,2.9,11.0,132.0,130.37,105.62
2016,5,9,7,30,5.0,150.0,2.9,11.0,153.0,151.46,122.94
2016,5,9,7,45,14.5,176.5,2.9,11.5,184.5,184.59,149.91
2016,5,9,8,0,24.0,203.0,2.9,12.0,216.0,218.54,177.1
2016,5,9,8,15,40.0,235.0,2.9,12.0,259.0,270.59,218.98
2016,5,9,8,30,56.0,267.0,2.9,12.0,302.0,317.9,256.38
2016,5,9,8,45,52.5,283.0,2.9,12.5,318.0,333.14,266.96
2016,5,9,9,0,49.0,299.0,2.9,13.0,334.0,347.97,277.24
2016,5,9,9,15,96.5,335.5,2.9,13.5,409.0,428.87,340.11
2016,5,9,9,30,144.0,372.0,2.9,14.0,484.0,520.43,408.99
2016,5,9,9,45,196.5,385.5,2.95,14.5,545.0,585.45,457.15
2016,5,9,10,0,249.0,399.0,3.0,15.0,606.0,660.39,511.56
2016,5,9,10,15,334.0,382.0,3.05,15.0,669.0,726.72,561.36
2016,5,9,10,30,419.0,365.0,3.1,15.0,732.0,801.61,616.32
2016,5,9,10,45,665.0,245.5,3.15,15.5,842.5,924.11,708.13
2016,5,9,11,0,911.0,126.0,3.2,16.0,953.0,1035.83,781.63
2016,5,9,11,15,913.5,126.5,3.25,16.0,965.5,1040.25,783.49
2016,5,9,11,30,916.0,127.0,3.3,16.0,978.0,1041.33,784.24
2016,5,9,11,45,916.0,128.0,3.35,16.5,983.0,1037.1,780.11
2016,5,9,12,0,916.0,129.0,3.4,17.0,988.0,1029.55,773.92
2016,5,9,12,15,915.5,128.5,3.45,17.0,985.5,1016.74,765.78
2016,5,9,12,30,915.0,128.0,3.5,17.0,983.0,1000.75,755.6
2016,5,9,12,45,911.5,128.5,3.6,17.0,972.5,979.83,742.49
2016,5,9,13,0,908.0,129.0,3.7,17.0,962.0,955.99,727.37
2016,5,9,13,15,904.5,128.0,3.75,17.0,944.5,927.88,708.94
2016,5,9,13,30,901.0,127.0,3.8,17.0,927.0,897.1,688.61
2016,5,9,13,45,894.5,126.0,3.9,17.0,902.0,861.32,664.89
2016,5,9,14,0,888.0,125.0,4.0,17.0,877.0,823.37,639.42
2016,5,9,14,15,880.5,123.5,4.0,17.0,845.5,782.19,610.94
2016,5,9,14,30,873.0,122.0,4.0,17.0,814.0,739.29,580.97
2016,5,9,14,45,863.0,119.5,4.05,17.0,776.5,692.25,546.51
2016,5,9,15,0,853.0,117.0,4.1,17.0,739.0,643.12,509.03
2016,5,9,15,15,839.5,114.0,4.05,16.5,696.5,591.25,469.13
2016,5,9,15,30,826.0,111.0,4.0,16.0,654.0,539.12,427.87
2016,5,9,15,45,808.5,107.5,3.95,16.0,607.5,484.62,382.8
2016,5,9,16,0,791.0,104.0,3.9,16.0,561.0,430.76,337.06
2016,5,9,16,15,767.5,100.0,3.8,15.5,511.0,375.12,289.36
2016,5,9,16,30,744.0,96.0,3.7,15.0,461.0,318.71,240.0
2016,5,9,16,45,710.0,91.5,3.65,15.0,408.5,263.42,190.82
2016,5,9,17,0,676.0,87.0,3.6,15.0,356.0,211.53,144.86
2016,5,9,17,15,631.5,81.0,3.45,14.5,304.0,160.34,101.93
2016,5,9,17,30,587.0,75.0,3.3,14.0,252.0,114.13,66.9
2016,5,9,17,45,517.5,67.5,3.2,13.5,201.5,70.74,41.46
2016,5,9,18,0,448.0,60.0,3.1,13.0,151.0,43.87,33.57
2016,5,9,18,15,350.5,48.5,3.0,12.5,107.5,36.81,26.9
2016,5,9,18,30,253.0,37.0,2.9,12.0,64.0,28.46,18.64
2016,5,9,18,45,126.5,18.5,2.8,11.5,32.0,14.29,0.94
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,13.5,2.35,9.5,19.5,23.55,0.0
2016,5,10,5,30,153.0,27.0,2.6,10.0,39.0,64.12,34.37
2016,5,10,5,45,265.5,40.5,2.85,10.5,79.0,115.53,81.36
2016,5,10,6,0,378.0,54.0,3.1,11.0,119.0,179.18,135.88
2016,5,10,6,15,201.0,76.0,3.05,11.5,111.5,156.15,123.97
2016,5,10,6,30,24.0,98.0,3.0,12.0,104.0,110.75,88.9
2016,5,10,6,45,32.5,118.5,3.0,12.5,129.0,136.96,111.11
2016,5,10,7,0,41.0,139.0,3.0,13.0,154.0,163.98,133.51
2016,5,10,7,15,68.0,165.5,2.85,13.5,195.0,208.69,170.28
2016,5,10,7,30,95.0,192.0,2.7,14.0,236.0,255.84,208.33
2016,5,10,7,45,107.5,216.5,2.6,14.5,271.5,293.65,237.86
2016,5,10,8,0,120.0,241.0,2.5,15.0,307.0,339.01,272.7
2016,5,10,8,15,455.5,179.0,2.35,15.5,462.0,537.33,432.31
2016,5,10,8,30,791.0,117.0,2.2,16.0,617.0,748.61,589.09
2016,5,10,8,45,809.5,119.0,2.1,16.5,661.5,793.93,616.02
2016,5,10,9,0,828.0,121.0,2.0,17.0,706.0,838.11,642.92
2016,5,10,9,15,840.0,123.5,2.0,17.5,746.0,875.73,665.71
2016,5,10,9,30,852.0,126.0,2.0,18.0,786.0,911.31,686.86
2016,5,10,9,45,852.0,133.5,2.0,18.5,817.0,938.96,702.49
2016,5,10,10,0,852.0,141.0,2.0,19.0,848.0,963.6,716.09
2016,5,10,10,15,859.0,142.5,2.0,19.5,875.5,985.49,727.87
2016,5,10,10,30,866.0,144.0,2.0,20.0,903.0,998.45,733.84
2016,5,10,10,45,875.0,143.0,2.05,20.5,924.5,1013.8,742.13
2016,5,10,11,0,884.0,142.0,2.1,21.0,946.0,1026.11,748.49
2016,5,10,11,15,887.5,143.0,2.15,21.0,959.5,1031.85,752.19
2016,5,10,11,30,891.0,144.0,2.2,21.0,973.0,1034.34,753.99
2016,5,10,11,45,895.5,142.0,2.3,21.5,979.5,1031.53,751.67
2016,5,10,12,0,900.0,140.0,2.4,22.0,986.0,1025.46,747.37
2016,5,10,12,15,900.0,139.5,2.45,22.0,984.0,1013.28,740.11
2016,5,10,12,30,900.0,139.0,2.5,22.0,982.0,997.95,730.94
2016,5,10,12,45,904.0,135.0,2.55,22.0,973.5,979.83,720.0
2016,5,10,13,0,908.0,131.0,2.6,22.0,965.0,958.56,707.01
2016,5,10,13,15,904.5,130.0,2.65,22.0,947.5,930.47,689.5
2016,5,10,13,30,901.0,129.0,2.7,22.0,930.0,899.71,670.15
2016,5,10,13,45,898.5,126.0,2.75,22.5,906.5,865.32,646.97
2016,5,10,14,0,896.0,123.0,2.8,23.0,883.0,828.5,622.04
2016,5,10,14,15,888.5,121.0,2.85,22.5,851.5,786.6,595.76
2016,5,10,14,30,881.0,119.0,2.9,22.0,820.0,742.96,567.84
2016,5,10,14,45,874.5,115.5,2.95,22.0,783.5,697.03,535.73
2016,5,10,15,0,868.0,112.0,3.0,22.0,747.0,649.7,500.88
2016,5,10,15,15,854.5,109.5,3.05,21.5,704.0,596.57,461.7
2016,5,10,15,30,841.0,107.0,3.1,21.0,661.0,544.26,421.79
2016,5,10,15,45,826.5,102.5,3.2,21.0,614.5,489.55,378.09
2016,5,10,16,0,812.0,98.0,3.3,21.0,568.0,435.17,333.27
2016,5,10,16,15,789.0,94.0,3.35,20.5,518.0,378.65,286.07
2016,5,10,16,30,766.0,90.0,3.4,20.0,468.0,323.84,238.98
2016,5,10,16,45,737.5,85.0,3.5,19.5,416.0,268.61,190.97
2016,5,10,17,0,709.0,80.0,3.6,19.0,364.0,213.38,143.04
2016,5,10,17,15,666.5,74.5,3.65,18.0,311.5,161.11,99.76
2016,5,10,17,30,624.0,69.0,3.7,17.0,259.0,113.56,63.98
2016,5,10,17,45,564.0,61.5,3.8,16.5,208.5,68.4,37.31
2016,5,10,18,0,504.0,54.0,3.9,16.0,158.0,38.27,28.22
2016,5,10,18,15,408.5,44.0,4.0,15.5,113.0,32.4,22.72
2016,5,10,18,30,313.0,34.0,4.1,15.0,68.0,26.11,16.48
2016,5,10,18,45,156.5,17.0,4.2,14.5,34.0,12.6,0.94
2016,5,10,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,2.6,9.5,22.0,28.44,0.0
2016,5,11,5,30,230.0,26.0,2.8,10.0,44.0,78.88,43.53
2016,5,11,5,45,337.5,37.5,3.0,10.5,85.0,131.21,92.13
2016,5,11,6,0,445.0,49.0,3.2,11.0,126.0,194.67,147.28
2016,5,11,6,15,516.0,57.0,3.15,11.5,175.5,253.04,199.67
2016,5,11,6,30,587.0,65.0,3.1,12.0,225.0,318.55,257.43
2016,5,11,6,45,349.0,106.5,3.1,12.5,207.0,283.3,232.39
2016,5,11,7,0,111.0,148.0,3.1,13.0,189.0,214.47,175.65
2016,5,11,7,15,135.5,171.5,3.05,13.5,229.0,258.39,211.79
2016,5,11,7,30,160.0,195.0,3.0,14.0,269.0,304.38,248.63
2016,5,11,7,45,213.5,213.5,2.95,14.5,324.0,365.69,297.47
2016,5,11,8,0,267.0,232.0,2.9,15.0,379.0,438.22,353.83
2016,5,11,8,15,551.5,167.5,2.9,15.0,506.0,595.86,480.3
2016,5,11,8,30,836.0,103.0,2.9,15.0,633.0,768.91,609.62
2016,5,11,8,45,847.0,107.5,2.9,15.5,677.0,812.45,636.87
2016,5,11,9,0,858.0,112.0,2.9,16.0,721.0,854.24,663.47
2016,5,11,9,15,869.0,114.5,2.9,16.5,760.5,887.01,683.39
2016,5,11,9,30,880.0,117.0,2.9,17.0,800.0,922.28,704.89
2016,5,11,9,45,883.0,122.5,2.95,17.5,832.5,950.99,722.06
2016,5,11,10,0,886.0,128.0,3.0,18.0,865.0,976.76,737.22
2016,5,11,10,15,892.5,129.5,3.0,18.0,892.5,998.69,750.76
2016,5,11,10,30,899.0,131.0,3.0,18.0,920.0,1017.63,762.38
2016,5,11,10,45,901.5,133.5,3.0,18.5,940.0,1030.57,768.63
2016,5,11,11,0,904.0,136.0,3.0,19.0,960.0,1040.24,772.84
2016,5,11,11,15,907.0,136.5,3.05,19.0,972.5,1045.07,775.91
2016,5,11,11,30,910.0,137.0,3.1,19.0,985.0,1046.58,776.96
2016,5,11,11,45,912.5,136.0,3.2,19.0,990.5,1042.76,775.08
2016,5,11,12,0,915.0,135.0,3.3,19.0,996.0,1035.63,771.14
2016,5,11,12,15,914.5,134.5,3.35,19.0,993.5,1022.83,763.12
2016,5,11,12,30,914.0,134.0,3.4,19.0,991.0,1006.85,753.08
2016,5,11,12,45,918.5,129.0,3.5,19.5,982.5,988.0,740.13
2016,5,11,13,0,923.0,124.0,3.6,20.0,974.0,965.93,725.05
2016,5,11,13,15,919.5,123.0,3.65,20.0,956.0,937.52,706.72
2016,5,11,13,30,916.0,122.0,3.7,20.0,938.0,906.41,686.49
2016,5,11,13,45,911.5,120.0,3.8,20.0,913.0,870.94,663.39
2016,5,11,14,0,907.0,118.0,3.9,20.0,888.0,833.12,638.44
2016,5,11,14,15,899.0,116.5,3.95,20.0,856.5,790.98,609.93
2016,5,11,14,30,891.0,115.0,4.0,20.0,825.0,747.11,579.89
2016,5,11,14,45,880.5,113.0,4.05,20.0,787.0,699.57,545.94
2016,5,11,15,0,870.0,111.0,4.1,20.0,749.0,650.95,509.26
2016,5,11,15,15,856.5,108.0,4.05,19.5,706.0,598.8,469.67
2016,5,11,15,30,843.0,105.0,4.0,19.0,663.0,544.45,427.3
2016,5,11,15,45,825.5,102.0,4.0,19.0,616.0,489.67,382.6
2016,5,11,16,0,808.0,99.0,4.0,19.0,569.0,435.5,337.17
2016,5,11,16,15,785.5,95.0,3.95,18.5,518.5,379.41,289.63
2016,5,11,16,30,763.0,91.0,3.9,18.0,468.0,324.97,242.28
2016,5,11,16,45,733.5,86.0,3.85,17.5,416.5,269.66,193.71
2016,5,11,17,0,704.0,81.0,3.8,17.0,365.0,214.42,145.36
2016,5,11,17,15,661.5,75.5,3.6,16.5,312.5,162.41,101.66
2016,5,11,17,30,619.0,70.0,3.4,16.0,260.0,115.11,65.57
2016,5,11,17,45,560.0,62.5,3.2,15.5,209.5,70.21,38.61
2016,5,11,18,0,501.0,55.0,3.0,15.0,159.0,38.99,29.0
2016,5,11,18,15,408.0,45.0,2.75,14.0,114.5,33.15,23.58
2016,5,11,18,30,315.0,35.0,2.5,13.0,70.0,26.91,17.42
2016,5,11,18,45,157.5,17.5,2.3,12.5,35.0,12.95,1.92
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.0,14.5,2.4,9.5,21.0,25.01,0.0
2016,5,12,5,30,156.0,29.0,2.7,10.0,42.0,68.13,39.39
2016,5,12,5,45,253.5,43.5,3.0,10.5,81.5,116.62,83.14
2016,5,12,6,0,351.0,58.0,3.3,11.0,121.0,175.51,133.94
2016,5,12,6,15,422.5,69.0,3.35,11.0,168.5,231.79,184.2
2016,5,12,6,30,494.0,80.0,3.4,11.0,216.0,297.39,242.08
2016,5,12,6,45,352.5,112.5,3.45,11.5,219.5,291.8,240.52
2016,5,12,7,0,211.0,145.0,3.5,12.0,223.0,267.42,220.92
2016,5,12,7,15,269.0,160.5,3.5,12.5,275.5,326.66,270.03
2016,5,12,7,30,327.0,176.0,3.5,13.0,328.0,391.04,322.13
2016,5,12,7,45,523.0,149.0,3.55,13.5,424.0,511.18,419.59
2016,5,12,8,0,719.0,122.0,3.6,14.0,520.0,644.68,524.24
2016,5,12,8,15,740.5,126.0,3.55,14.0,567.5,694.4,560.68
2016,5,12,8,30,762.0,130.0,3.5,14.0,615.0,743.84,595.46
2016,5,12,8,45,781.0,132.5,3.45,14.5,659.5,786.6,623.63
2016,5,12,9,0,800.0,135.0,3.4,15.0,704.0,830.78,652.36
2016,5,12,9,15,812.5,137.5,3.35,15.5,742.5,867.96,675.6
2016,5,12,9,30,825.0,140.0,3.3,16.0,781.0,903.19,697.19
2016,5,12,9,45,841.0,138.5,3.3,16.5,816.0,935.23,716.65
2016,5,12,10,0,857.0,137.0,3.3,17.0,851.0,965.05,734.44
2016,5,12,10,15,863.5,138.5,3.3,17.0,878.0,980.7,743.88
2016,5,12,10,30,870.0,140.0,3.3,17.0,905.0,999.19,755.45
2016,5,12,10,45,874.5,141.0,3.35,17.5,925.0,1012.2,762.31
2016,5,12,11,0,879.0,142.0,3.4,18.0,945.0,1022.09,767.2
2016,5,12,11,15,882.0,143.0,3.4,18.0,957.5,1027.32,770.14
2016,5,12,11,30,885.0,144.0,3.4,18.0,970.0,1029.32,771.09
2016,5,12,11,45,885.0,145.0,3.4,18.5,974.5,1025.12,766.58
2016,5,12,12,0,885.0,146.0,3.4,19.0,979.0,1017.73,760.13
2016,5,12,12,15,884.0,146.0,3.45,19.0,976.5,1005.24,752.24
2016,5,12,12,30,883.0,146.0,3.5,19.0,974.0,989.71,742.4
2016,5,12,12,45,861.0,158.0,3.55,19.0,958.5,967.56,728.16
2016,5,12,13,0,839.0,170.0,3.6,19.0,943.0,938.82,709.46
2016,5,12,13,15,834.5,169.0,3.65,19.0,925.5,910.9,691.28
2016,5,12,13,30,830.0,168.0,3.7,19.0,908.0,880.6,671.36
2016,5,12,13,45,824.0,165.5,3.8,19.0,883.5,845.36,648.13
2016,5,12,14,0,818.0,163.0,3.9,19.0,859.0,808.16,623.3
2016,5,12,14,15,809.0,160.5,3.95,18.5,828.0,766.91,596.23
2016,5,12,14,30,800.0,158.0,4.0,18.0,797.0,724.28,566.91
2016,5,12,14,45,792.0,153.0,4.05,18.0,761.0,678.77,533.19
2016,5,12,15,0,784.0,148.0,4.1,18.0,725.0,632.23,497.92
2016,5,12,15,15,768.5,144.5,4.1,17.5,682.5,581.93,459.65
2016,5,12,15,30,753.0,141.0,4.1,17.0,640.0,529.75,418.89
2016,5,12,15,45,739.5,134.0,4.15,17.0,595.5,477.26,376.06
2016,5,12,16,0,726.0,127.0,4.2,17.0,551.0,425.16,332.39
2016,5,12,16,15,700.0,122.0,4.2,16.5,501.5,370.8,286.43
2016,5,12,16,30,674.0,117.0,4.2,16.0,452.0,318.58,241.18
2016,5,12,16,45,647.5,109.0,4.2,16.0,402.0,265.88,194.6
2016,5,12,17,0,621.0,101.0,4.2,16.0,352.0,215.84,150.41
2016,5,12,17,15,575.5,93.5,4.15,15.5,301.0,166.12,108.94
2016,5,12,17,30,530.0,86.0,4.1,15.0,250.0,121.54,74.86
2016,5,12,17,45,472.0,75.5,4.1,14.5,201.5,78.92,48.16
2016,5,12,18,0,414.0,65.0,4.1,14.0,153.0,47.49,36.68
2016,5,12,18,15,324.0,52.5,4.0,13.5,110.0,39.31,29.06
2016,5,12,18,30,234.0,40.0,3.9,13.0,67.0,30.7,20.72
2016,5,12,18,45,117.0,24.0,3.85,12.5,37.5,18.68,6.11
2016,5,12,19,0,0.0,8.0,3.8,12.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,3.75,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,15.0,2.9,9.0,22.5,27.72,0.0
2016,5,13,5,30,186.0,30.0,3.2,9.0,45.0,75.58,44.95
2016,5,13,5,45,293.5,43.0,3.5,9.5,86.5,126.21,90.33
2016,5,13,6,0,401.0,56.0,3.8,10.0,128.0,189.89,145.47
2016,5,13,6,15,285.0,82.5,3.9,10.0,142.0,198.23,159.16
2016,5,13,6,30,169.0,109.0,4.0,10.0,156.0,186.11,152.71
2016,5,13,6,45,195.0,127.0,4.1,10.5,192.0,230.32,190.86
2016,5,13,7,0,221.0,145.0,4.2,11.0,228.0,272.66,226.69
2016,5,13,7,15,172.0,171.0,4.15,11.5,241.5,278.33,230.66
2016,5,13,7,30,123.0,197.0,4.1,12.0,255.0,284.14,233.94
2016,5,13,7,45,212.5,212.0,4.1,12.5,325.0,363.55,299.15
2016,5,13,8,0,302.0,227.0,4.1,13.0,395.0,457.39,374.09
2016,5,13,8,15,348.5,238.5,4.05,13.0,448.5,515.96,419.78
2016,5,13,8,30,395.0,250.0,4.0,13.0,502.0,577.3,466.97
2016,5,13,8,45,330.0,287.0,4.0,13.5,507.5,577.96,463.46
2016,5,13,9,0,265.0,324.0,4.0,14.0,513.0,572.99,455.78
2016,5,13,9,15,563.0,226.0,4.0,14.5,656.0,744.3,591.06
2016,5,13,9,30,861.0,128.0,4.0,15.0,799.0,923.24,719.03
2016,5,13,9,45,877.0,125.5,4.05,15.5,834.5,949.68,733.95
2016,5,13,10,0,893.0,123.0,4.1,16.0,870.0,979.14,752.06
2016,5,13,10,15,899.0,124.5,4.2,16.0,896.5,1000.69,766.36
