Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,905.0,126.0,4.3,16.0,923.0,1019.23,778.72
2016,5,13,10,45,910.5,126.0,4.45,16.0,943.5,1032.61,788.4
2016,5,13,11,0,916.0,126.0,4.6,16.0,964.0,1042.77,796.12
2016,5,13,11,15,918.5,126.5,4.75,16.0,976.0,1047.19,800.02
2016,5,13,11,30,921.0,127.0,4.9,16.0,988.0,1048.26,801.74
2016,5,13,11,45,924.5,125.0,5.05,16.5,993.5,1044.43,798.63
2016,5,13,12,0,928.0,123.0,5.2,17.0,999.0,1037.28,793.31
2016,5,13,12,15,927.5,123.0,5.35,16.5,996.5,1024.92,787.52
2016,5,13,12,30,927.0,123.0,5.5,16.0,994.0,1009.36,779.47
2016,5,13,12,45,924.0,123.0,5.65,16.0,983.5,988.31,766.0
2016,5,13,13,0,921.0,123.0,5.8,16.0,973.0,964.3,750.38
2016,5,13,13,15,917.5,122.0,5.85,16.0,955.5,936.02,731.02
2016,5,13,13,30,914.0,121.0,5.9,16.0,938.0,905.05,709.67
2016,5,13,13,45,912.0,118.0,6.0,16.0,914.0,870.82,686.1
2016,5,13,14,0,910.0,115.0,6.1,16.0,890.0,834.1,660.52
2016,5,13,14,15,903.0,113.5,6.1,15.5,859.0,792.71,632.04
2016,5,13,14,30,896.0,112.0,6.1,15.0,828.0,749.5,601.88
2016,5,13,14,45,890.0,108.0,6.1,15.0,792.0,702.99,567.14
2016,5,13,15,0,884.0,104.0,6.1,15.0,756.0,655.01,529.14
2016,5,13,15,15,872.0,102.0,6.0,14.5,713.5,604.15,488.65
2016,5,13,15,30,860.0,100.0,5.9,14.0,671.0,552.79,446.67
2016,5,13,15,45,849.0,95.0,5.85,14.0,625.5,496.54,399.07
2016,5,13,16,0,838.0,90.0,5.8,14.0,580.0,442.22,351.73
2016,5,13,16,15,817.5,86.5,5.65,13.5,530.0,385.87,302.14
2016,5,13,16,30,797.0,83.0,5.5,13.0,480.0,330.91,252.61
2016,5,13,16,45,775.0,77.5,5.35,13.0,429.0,275.35,201.59
2016,5,13,17,0,753.0,72.0,5.2,13.0,378.0,221.83,152.57
2016,5,13,17,15,714.5,67.5,5.0,12.5,325.5,168.86,106.64
2016,5,13,17,30,676.0,63.0,4.8,12.0,273.0,120.17,68.28
2016,5,13,17,45,624.5,56.0,4.65,12.0,222.5,69.95,36.16
2016,5,13,18,0,573.0,49.0,4.5,12.0,172.0,33.57,24.53
2016,5,13,18,15,483.5,41.0,4.25,11.5,125.5,29.28,20.44
2016,5,13,18,30,394.0,33.0,4.0,11.0,79.0,24.71,15.81
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,16.44,5.41
2016,5,13,19,0,98.0,10.0,3.5,10.0,12.0,9.83,0.0
2016,5,13,19,15,49.0,5.0,3.4,10.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,7.23,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,14.47,5.46
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,27.03,17.03
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,39.61,28.13
2016,5,14,6,15,0.0,56.5,2.95,12.0,56.5,54.94,41.54
2016,5,14,6,30,0.0,72.0,3.0,12.0,72.0,70.3,54.82
2016,5,14,6,45,0.0,88.0,3.05,12.5,88.0,86.17,68.18
2016,5,14,7,0,0.0,104.0,3.1,13.0,104.0,102.03,81.28
2016,5,14,7,15,0.0,113.5,3.1,13.5,113.5,111.24,88.57
2016,5,14,7,30,0.0,123.0,3.1,14.0,123.0,120.48,95.77
2016,5,14,7,45,0.0,136.0,3.1,14.5,136.0,133.3,105.82
2016,5,14,8,0,0.0,149.0,3.1,15.0,149.0,146.14,115.74
2016,5,14,8,15,0.0,152.5,3.05,15.0,152.5,149.38,117.97
2016,5,14,8,30,0.0,156.0,3.0,15.0,156.0,152.67,120.28
2016,5,14,8,45,16.0,219.5,2.95,15.5,231.0,229.69,181.98
2016,5,14,9,0,32.0,283.0,2.9,16.0,306.0,316.12,249.14
2016,5,14,9,15,199.5,312.0,2.9,16.0,467.0,501.69,395.7
2016,5,14,9,30,367.0,341.0,2.9,16.0,628.0,696.45,541.38
2016,5,14,9,45,635.0,227.0,2.95,16.5,748.5,842.65,650.97
2016,5,14,10,0,903.0,113.0,3.0,17.0,869.0,978.49,742.0
2016,5,14,10,15,552.5,276.0,3.1,17.0,743.0,833.72,637.94
2016,5,14,10,30,202.0,439.0,3.2,17.0,617.0,653.12,498.47
2016,5,14,10,45,561.5,278.5,3.3,17.5,789.0,857.23,655.94
2016,5,14,11,0,921.0,118.0,3.4,18.0,961.0,1039.89,780.42
2016,5,14,11,15,923.5,119.0,3.5,18.0,974.0,1044.89,782.42
2016,5,14,11,30,926.0,120.0,3.6,18.0,987.0,1046.52,783.91
2016,5,14,11,45,924.5,121.5,3.7,18.5,991.0,1041.33,779.47
2016,5,14,12,0,923.0,123.0,3.8,19.0,995.0,1032.84,772.98
2016,5,14,12,15,922.5,123.0,3.9,19.0,992.5,1020.56,765.51
2016,5,14,12,30,922.0,123.0,4.0,19.0,990.0,1005.1,755.97
2016,5,14,12,45,910.5,128.5,4.1,19.0,977.5,981.66,741.04
2016,5,14,13,0,899.0,134.0,4.2,19.0,965.0,955.58,724.3
2016,5,14,13,15,895.0,133.0,4.3,19.0,947.0,927.39,706.03
2016,5,14,13,30,891.0,132.0,4.4,19.0,929.0,896.62,685.97
2016,5,14,13,45,884.0,131.5,4.55,19.0,904.0,861.39,663.16
2016,5,14,14,0,877.0,131.0,4.7,19.0,879.0,824.06,638.53
2016,5,14,14,15,869.0,129.0,4.8,18.5,848.0,782.63,611.49
2016,5,14,14,30,861.0,127.0,4.9,18.0,817.0,739.56,582.78
2016,5,14,14,45,608.0,222.0,5.0,18.0,698.0,621.08,490.27
2016,5,14,15,0,355.0,317.0,5.1,18.0,579.0,521.61,410.34
2016,5,14,15,15,319.0,305.0,5.1,17.5,530.5,470.43,371.57
2016,5,14,15,30,283.0,293.0,5.1,17.0,482.0,422.16,334.3
2016,5,14,15,45,522.5,204.0,5.15,17.0,522.5,438.79,347.84
2016,5,14,16,0,762.0,115.0,5.2,17.0,563.0,433.92,340.97
2016,5,14,16,15,738.0,110.5,5.1,16.5,513.5,376.7,291.96
2016,5,14,16,30,714.0,106.0,5.0,16.0,464.0,323.63,245.38
2016,5,14,16,45,594.0,114.0,4.9,16.0,390.0,258.02,190.44
2016,5,14,17,0,474.0,122.0,4.8,16.0,316.0,205.12,147.53
2016,5,14,17,15,426.5,114.5,4.55,15.5,271.0,162.73,112.67
2016,5,14,17,30,379.0,107.0,4.3,15.0,226.0,125.5,84.37
2016,5,14,17,45,343.0,90.5,4.1,14.5,183.5,86.64,57.78
2016,5,14,18,0,307.0,74.0,3.9,14.0,141.0,54.32,42.76
2016,5,14,18,15,243.5,58.0,3.6,13.5,102.5,43.53,32.83
2016,5,14,18,30,180.0,42.0,3.3,13.0,64.0,32.16,22.13
2016,5,14,18,45,90.0,26.0,3.0,12.5,37.0,21.74,9.53
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,31.84,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,77.55,47.4
2016,5,15,5,45,295.0,43.5,2.05,11.5,89.0,127.76,91.18
2016,5,15,6,0,401.0,56.0,2.3,12.0,130.0,190.97,145.32
2016,5,15,6,15,471.0,64.5,2.15,12.5,178.0,247.57,195.27
2016,5,15,6,30,541.0,73.0,2.0,13.0,226.0,311.16,250.25
2016,5,15,6,45,594.0,79.0,1.9,13.5,277.5,370.85,300.91
2016,5,15,7,0,647.0,85.0,1.8,14.0,329.0,435.09,353.5
2016,5,15,7,15,682.0,90.0,1.75,14.5,381.0,492.3,398.9
2016,5,15,7,30,717.0,95.0,1.7,15.0,433.0,551.59,444.26
2016,5,15,7,45,746.0,98.0,1.65,15.5,484.0,604.9,483.6
2016,5,15,8,0,775.0,101.0,1.6,16.0,535.0,660.7,523.38
2016,5,15,8,15,794.5,104.5,1.65,16.5,583.0,710.53,556.69
2016,5,15,8,30,814.0,108.0,1.7,17.0,631.0,759.8,589.02
2016,5,15,8,45,831.0,110.0,1.8,17.5,675.5,804.57,618.09
2016,5,15,9,0,848.0,112.0,1.9,18.0,720.0,848.04,645.95
2016,5,15,9,15,859.5,114.0,1.95,18.0,759.0,880.36,666.66
2016,5,15,9,30,871.0,116.0,2.0,18.0,798.0,915.2,689.1
2016,5,15,9,45,892.0,111.0,2.1,18.5,834.5,949.11,709.99
2016,5,15,10,0,913.0,106.0,2.2,19.0,871.0,980.95,729.4
2016,5,15,10,15,919.5,107.0,2.3,19.0,898.5,1002.87,743.63
2016,5,15,10,30,926.0,108.0,2.4,19.0,926.0,1021.73,756.03
2016,5,15,10,45,930.0,109.0,2.55,19.5,946.5,1034.97,763.94
2016,5,15,11,0,934.0,110.0,2.7,20.0,967.0,1044.9,769.79
2016,5,15,11,15,936.5,111.0,2.9,20.0,980.0,1049.99,774.52
2016,5,15,11,30,939.0,112.0,3.1,20.0,993.0,1051.67,777.09
2016,5,15,11,45,939.0,113.0,3.3,20.5,998.0,1047.46,774.34
2016,5,15,12,0,939.0,114.0,3.5,21.0,1003.0,1039.89,769.42
2016,5,15,12,15,939.0,113.5,3.65,21.0,1000.5,1027.48,762.42
2016,5,15,12,30,939.0,113.0,3.8,21.0,998.0,1011.83,753.29
2016,5,15,12,45,940.5,110.5,3.95,21.0,989.0,992.39,741.61
2016,5,15,13,0,942.0,108.0,4.1,21.0,980.0,969.79,727.75
2016,5,15,13,15,938.5,107.0,4.2,21.0,962.5,941.13,709.41
2016,5,15,13,30,935.0,106.0,4.3,21.0,945.0,909.72,689.09
2016,5,15,13,45,929.0,105.5,4.4,21.0,920.0,874.11,665.7
2016,5,15,14,0,923.0,105.0,4.5,21.0,895.0,836.22,640.8
2016,5,15,14,15,916.0,103.5,4.55,20.5,864.0,794.49,613.77
2016,5,15,14,30,909.0,102.0,4.6,20.0,833.0,750.92,584.99
2016,5,15,14,45,899.5,100.5,4.7,20.0,795.5,704.04,552.27
2016,5,15,15,0,890.0,99.0,4.8,20.0,758.0,655.94,515.92
2016,5,15,15,15,878.0,96.5,4.9,19.5,715.5,604.47,476.96
2016,5,15,15,30,866.0,94.0,5.0,19.0,673.0,552.49,436.31
2016,5,15,15,45,848.5,92.0,5.1,18.5,626.0,498.04,392.35
2016,5,15,16,0,831.0,90.0,5.2,18.0,579.0,441.46,345.33
2016,5,15,16,15,809.5,86.5,5.2,17.5,529.0,385.17,297.01
2016,5,15,16,30,788.0,83.0,5.2,17.0,479.0,330.39,248.72
2016,5,15,16,45,756.5,80.0,5.25,17.0,427.0,275.08,199.17
2016,5,15,17,0,725.0,77.0,5.3,17.0,375.0,222.85,152.44
2016,5,15,17,15,685.5,72.0,5.15,16.5,323.0,167.97,105.65
2016,5,15,17,30,646.0,67.0,5.0,16.0,271.0,120.01,68.11
2016,5,15,17,45,583.5,61.0,4.9,15.5,220.0,74.5,39.79
2016,5,15,18,0,521.0,55.0,4.8,15.0,169.0,38.37,28.49
2016,5,15,18,15,432.5,46.0,4.55,14.5,124.0,33.44,23.85
2016,5,15,18,30,344.0,37.0,4.3,14.0,79.0,28.17,18.65
2016,5,15,18,45,205.0,24.0,4.1,13.5,46.0,18.56,7.73
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,10.81,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,101.0,15.5,1.7,10.5,24.5,33.02,0.0
2016,5,16,5,30,202.0,31.0,1.9,11.0,49.0,80.22,49.56
2016,5,16,5,45,298.5,43.5,2.1,11.5,89.0,128.92,92.22
2016,5,16,6,0,395.0,56.0,2.3,12.0,129.0,189.62,144.52
2016,5,16,6,15,463.0,65.0,2.2,12.5,177.0,245.75,194.07
2016,5,16,6,30,531.0,74.0,2.1,13.0,225.0,308.67,248.54
2016,5,16,6,45,581.0,80.5,2.05,13.5,275.5,367.03,298.24
2016,5,16,7,0,631.0,87.0,2.0,14.0,326.0,429.64,349.77
2016,5,16,7,15,665.5,92.0,2.15,14.5,377.5,485.79,395.17
2016,5,16,7,30,700.0,97.0,2.3,15.0,429.0,544.0,440.89
2016,5,16,7,45,730.5,100.0,2.45,16.0,479.5,599.1,482.13
2016,5,16,8,0,761.0,103.0,2.6,17.0,530.0,653.63,521.79
2016,5,16,8,15,780.5,107.0,2.65,17.5,577.5,703.41,555.84
2016,5,16,8,30,800.0,111.0,2.7,18.0,625.0,752.68,588.78
2016,5,16,8,45,818.0,112.5,2.8,18.5,669.5,797.19,618.08
2016,5,16,9,0,836.0,114.0,2.9,19.0,714.0,840.53,646.2
2016,5,16,9,15,847.5,116.0,2.95,19.5,753.0,872.42,665.73
2016,5,16,9,30,859.0,118.0,3.0,20.0,792.0,906.91,686.97
2016,5,16,9,45,877.0,114.5,3.05,20.5,827.5,939.35,706.6
2016,5,16,10,0,895.0,111.0,3.1,21.0,863.0,969.64,724.66
2016,5,16,10,15,901.5,112.5,3.15,21.0,890.5,991.74,738.6
2016,5,16,10,30,908.0,114.0,3.2,21.0,918.0,1010.85,750.68
2016,5,16,10,45,913.0,115.0,3.25,21.5,938.5,1024.85,758.02
2016,5,16,11,0,918.0,116.0,3.3,22.0,959.0,1035.64,763.35
2016,5,16,11,15,921.0,116.5,3.35,22.0,971.5,1040.63,766.47
2016,5,16,11,30,924.0,117.0,3.4,22.0,984.0,1042.28,767.57
2016,5,16,11,45,925.5,117.0,3.5,22.5,990.0,1038.59,764.22
2016,5,16,12,0,927.0,117.0,3.6,23.0,996.0,1031.58,758.83
2016,5,16,12,15,927.0,116.5,3.7,23.0,993.5,1019.32,751.55
2016,5,16,12,30,927.0,116.0,3.8,23.0,991.0,1003.86,742.22
2016,5,16,12,45,926.0,115.0,3.9,23.0,981.5,983.82,729.87
2016,5,16,13,0,925.0,114.0,4.0,23.0,972.0,960.76,715.5
2016,5,16,13,15,921.5,113.5,4.05,23.0,954.5,933.03,697.66
2016,5,16,13,30,918.0,113.0,4.1,23.0,937.0,902.6,677.93
2016,5,16,13,45,914.0,111.0,4.15,23.0,913.0,867.74,655.06
2016,5,16,14,0,910.0,109.0,4.2,23.0,889.0,830.51,630.39
2016,5,16,14,15,903.0,107.5,4.2,22.5,858.0,789.29,603.67
2016,5,16,14,30,896.0,106.0,4.2,22.0,827.0,746.27,575.33
2016,5,16,14,45,883.5,105.5,4.25,22.0,789.0,698.89,542.17
2016,5,16,15,0,871.0,105.0,4.3,22.0,751.0,650.58,505.9
2016,5,16,15,15,858.5,102.5,4.25,21.5,709.0,599.71,467.55
2016,5,16,15,30,846.0,100.0,4.2,21.0,667.0,548.42,427.74
2016,5,16,15,45,825.0,99.0,4.2,21.0,620.0,491.89,382.12
2016,5,16,16,0,804.0,98.0,4.2,21.0,573.0,438.31,337.55
2016,5,16,16,15,782.0,94.5,4.15,20.5,523.5,383.24,291.28
2016,5,16,16,30,760.0,91.0,4.1,20.0,474.0,329.76,245.13
2016,5,16,16,45,729.0,87.0,4.05,20.0,422.5,275.19,197.24
2016,5,16,17,0,698.0,83.0,4.0,20.0,371.0,220.8,149.73
2016,5,16,17,15,657.0,77.5,3.95,19.0,319.5,169.28,106.76
2016,5,16,17,30,616.0,72.0,3.9,18.0,268.0,122.27,70.53
2016,5,16,17,45,556.5,65.0,3.9,17.5,218.0,77.63,42.49
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,40.83,30.42
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.5,35.55,25.57
2016,5,16,18,30,320.0,39.0,3.9,15.0,79.0,29.92,20.12
2016,5,16,18,45,188.5,25.5,3.95,14.5,46.5,19.71,8.93
2016,5,16,19,0,57.0,12.0,4.0,14.0,14.0,11.8,0.0
2016,5,16,19,15,28.5,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,38.69,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,94.9,58.11
2016,5,17,5,45,387.0,39.0,3.3,14.0,98.5,147.99,104.39
2016,5,17,6,0,492.0,49.0,3.6,15.0,142.0,212.55,159.87
2016,5,17,6,15,557.5,56.0,3.55,15.5,191.5,270.69,211.6
2016,5,17,6,30,623.0,63.0,3.5,16.0,241.0,335.31,267.86
2016,5,17,6,45,670.5,67.5,3.5,16.5,294.0,394.89,318.96
2016,5,17,7,0,718.0,72.0,3.5,17.0,347.0,457.3,370.77
2016,5,17,7,15,750.0,76.5,3.6,17.5,399.5,515.65,417.92
2016,5,17,7,30,782.0,81.0,3.7,18.0,452.0,575.68,464.9
2016,5,17,7,45,807.0,84.0,3.85,19.0,503.5,630.8,505.97
2016,5,17,8,0,832.0,87.0,4.0,20.0,555.0,686.31,545.11
2016,5,17,8,15,849.5,90.0,4.0,20.5,603.5,732.68,576.21
2016,5,17,8,30,867.0,93.0,4.0,21.0,652.0,781.65,608.67
2016,5,17,8,45,881.0,95.5,4.05,21.5,697.0,826.15,637.56
2016,5,17,9,0,895.0,98.0,4.1,22.0,742.0,869.06,664.95
2016,5,17,9,15,905.5,100.0,4.1,22.0,781.5,906.51,689.3
2016,5,17,9,30,916.0,102.0,4.1,22.0,821.0,941.71,711.95
2016,5,17,9,45,923.5,103.5,4.1,22.5,854.5,971.11,729.14
2016,5,17,10,0,931.0,105.0,4.1,23.0,888.0,997.74,744.37
2016,5,17,10,15,936.5,106.0,4.0,23.5,915.5,1018.97,755.31
2016,5,17,10,30,942.0,107.0,3.9,24.0,943.0,1037.08,764.14
2016,5,17,10,45,945.5,108.5,3.85,24.5,962.5,1050.5,770.25
2016,5,17,11,0,949.0,110.0,3.8,25.0,982.0,1060.56,774.24
2016,5,17,11,15,951.0,110.5,3.7,25.0,994.5,1064.68,775.63
2016,5,17,11,30,953.0,111.0,3.6,25.0,1007.0,1065.36,774.92
2016,5,17,11,45,953.5,111.5,3.5,25.0,1012.0,1061.11,771.16
2016,5,17,12,0,954.0,112.0,3.4,25.0,1017.0,1053.45,765.34
2016,5,17,12,15,953.0,111.5,3.3,25.0,1014.0,1039.96,755.89
2016,5,17,12,30,952.0,111.0,3.2,25.0,1011.0,1023.2,744.47
2016,5,17,12,45,950.5,110.0,3.15,25.5,1000.5,1002.29,729.43
2016,5,17,13,0,949.0,109.0,3.1,26.0,990.0,978.29,712.52
2016,5,17,13,15,945.5,108.0,3.05,26.0,972.0,949.53,693.97
2016,5,17,13,30,942.0,107.0,3.0,26.0,954.0,918.0,673.62
2016,5,17,13,45,935.5,106.5,3.0,26.0,928.5,881.85,650.47
2016,5,17,14,0,929.0,106.0,3.0,26.0,903.0,843.42,625.67
2016,5,17,14,15,921.5,104.5,3.0,26.0,871.5,801.18,598.07
2016,5,17,14,30,914.0,103.0,3.0,26.0,840.0,757.14,568.96
2016,5,17,14,45,904.5,101.0,3.0,26.0,802.5,709.66,537.06
2016,5,17,15,0,895.0,99.0,3.0,26.0,765.0,660.97,501.67
2016,5,17,15,15,882.5,97.0,2.95,25.5,722.0,609.55,464.11
2016,5,17,15,30,870.0,95.0,2.9,25.0,679.0,557.65,425.05
2016,5,17,15,45,854.5,92.0,2.85,25.0,632.5,503.12,382.07
2016,5,17,16,0,839.0,89.0,2.8,25.0,586.0,446.25,336.17
2016,5,17,16,15,609.5,137.5,2.75,24.5,482.0,355.3,266.0
2016,5,17,16,30,380.0,186.0,2.7,24.0,378.0,291.35,217.84
2016,5,17,16,45,559.0,130.5,2.65,24.0,380.0,266.25,191.3
2016,5,17,17,0,738.0,75.0,2.6,24.0,382.0,226.28,150.01
2016,5,17,17,15,699.5,70.0,2.4,23.0,329.5,173.65,106.62
2016,5,17,17,30,661.0,65.0,2.2,22.0,277.0,122.33,67.35
2016,5,17,17,45,602.0,59.5,2.05,21.0,226.0,76.49,39.11
2016,5,17,18,0,543.0,54.0,1.9,20.0,175.0,37.36,27.03
2016,5,17,18,15,458.0,45.0,1.95,19.0,129.5,32.26,22.42
2016,5,17,18,30,373.0,36.0,2.0,18.0,84.0,26.92,17.36
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.5,18.3,8.07
2016,5,17,19,0,100.0,12.0,2.1,17.0,15.0,11.8,0.0
2016,5,17,19,15,50.0,6.0,2.05,16.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,36.78,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,90.23,55.99
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,141.11,99.93
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,202.81,152.86
2016,5,18,6,15,510.0,61.0,2.55,15.5,186.5,259.46,202.79
2016,5,18,6,30,575.0,69.0,2.6,16.0,235.0,322.55,257.28
2016,5,18,6,45,620.0,75.5,2.65,16.5,286.0,380.8,306.81
2016,5,18,7,0,665.0,82.0,2.7,17.0,337.0,442.76,357.79
2016,5,18,7,15,697.5,87.0,2.65,17.5,388.5,499.37,402.8
2016,5,18,7,30,730.0,92.0,2.6,18.0,440.0,557.82,447.67
2016,5,18,7,45,754.5,96.0,2.6,18.5,490.0,609.94,486.52
2016,5,18,8,0,779.0,100.0,2.6,19.0,540.0,663.96,525.41
2016,5,18,8,15,797.5,103.0,2.6,19.5,587.0,712.58,557.84
2016,5,18,8,30,816.0,106.0,2.6,20.0,634.0,760.57,589.19
2016,5,18,8,45,829.0,109.5,2.6,21.0,677.0,803.71,615.36
2016,5,18,9,0,842.0,113.0,2.6,22.0,720.0,845.31,639.94
2016,5,18,9,15,853.0,115.0,2.6,22.0,758.5,876.95,659.82
2016,5,18,9,30,864.0,117.0,2.6,22.0,797.0,911.1,681.36
2016,5,18,9,45,876.0,116.5,2.65,22.5,830.5,941.26,699.15
2016,5,18,10,0,888.0,116.0,2.7,23.0,864.0,969.0,715.27
2016,5,18,10,15,894.0,117.5,2.8,23.0,890.5,990.46,729.07
2016,5,18,10,30,900.0,119.0,2.9,23.0,917.0,1008.94,741.04
2016,5,18,10,45,901.5,121.5,3.0,23.5,936.0,1020.93,747.44
2016,5,18,11,0,903.0,124.0,3.1,24.0,955.0,1029.68,751.84
2016,5,18,11,15,905.0,125.0,3.2,24.0,967.5,1034.11,755.03
2016,5,18,11,30,907.0,126.0,3.3,24.0,980.0,1035.26,756.23
2016,5,18,11,45,906.5,127.0,3.4,24.5,984.5,1030.65,752.32
2016,5,18,12,0,906.0,128.0,3.5,25.0,989.0,1022.81,746.45
2016,5,18,12,15,905.5,128.0,3.55,25.0,986.5,1010.8,739.04
2016,5,18,12,30,905.0,128.0,3.6,25.0,984.0,995.68,729.69
2016,5,18,12,45,902.5,127.5,3.7,25.0,974.0,975.14,717.16
2016,5,18,13,0,900.0,127.0,3.8,25.0,964.0,951.73,702.71
2016,5,18,13,15,896.5,126.0,3.9,25.0,947.0,924.15,685.42
2016,5,18,13,30,893.0,125.0,4.0,25.0,930.0,893.97,666.28
2016,5,18,13,45,889.0,123.0,4.1,25.0,906.0,859.94,644.36
2016,5,18,14,0,885.0,121.0,4.2,25.0,882.0,823.61,620.67
2016,5,18,14,15,877.5,119.5,4.3,24.5,851.0,782.98,594.89
2016,5,18,14,30,870.0,118.0,4.4,24.0,820.0,740.65,567.49
2016,5,18,14,45,857.0,117.0,4.5,24.0,783.0,693.57,534.55
2016,5,18,15,0,844.0,116.0,4.6,24.0,746.0,644.57,498.3
2016,5,18,15,15,831.0,113.5,4.65,23.0,704.0,594.29,461.82
2016,5,18,15,30,818.0,111.0,4.7,22.0,662.0,543.72,423.77
2016,5,18,15,45,801.0,108.0,4.8,21.5,616.5,490.69,381.79
2016,5,18,16,0,784.0,105.0,4.9,21.0,571.0,438.25,338.9
2016,5,18,16,15,762.0,101.0,4.85,20.5,522.0,383.8,293.02
2016,5,18,16,30,740.0,97.0,4.8,20.0,473.0,330.97,247.34
2016,5,18,16,45,717.5,90.0,4.8,19.5,423.5,274.38,198.03
2016,5,18,17,0,695.0,83.0,4.8,19.0,374.0,222.46,152.3
2016,5,18,17,15,656.0,77.5,4.7,18.5,322.5,171.41,109.01
2016,5,18,17,30,617.0,72.0,4.6,18.0,271.0,124.63,72.31
2016,5,18,17,45,564.5,64.5,4.5,17.5,222.0,79.78,43.3
2016,5,18,18,0,512.0,57.0,4.4,17.0,173.0,40.94,30.53
2016,5,18,18,15,427.5,48.0,4.35,16.0,128.0,34.79,24.94
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,29.59,19.93
2016,5,18,18,45,214.0,26.0,4.3,14.5,49.5,20.07,9.85
2016,5,18,19,0,85.0,13.0,4.3,14.0,16.0,12.78,0.0
2016,5,18,19,15,42.5,6.5,4.35,13.5,8.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,18.0,4.6,10.0,28.0,37.43,0.0
2016,5,19,5,30,214.0,36.0,4.7,10.0,56.0,88.76,57.38
2016,5,19,5,45,321.5,47.0,4.8,10.5,98.5,139.53,101.34
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,203.48,156.85
2016,5,19,6,15,496.5,66.5,5.0,11.0,190.0,260.87,208.88
2016,5,19,6,30,564.0,75.0,5.1,11.0,239.0,324.94,266.23
2016,5,19,6,45,621.5,72.0,5.2,11.5,285.0,378.13,313.52
2016,5,19,7,0,679.0,69.0,5.3,12.0,331.0,434.99,362.81
2016,5,19,7,15,620.5,98.0,5.05,12.5,363.5,468.35,389.94
2016,5,19,7,30,562.0,127.0,4.8,13.0,396.0,493.24,408.67
2016,5,19,7,45,513.5,160.5,4.6,13.5,426.5,519.85,427.65
2016,5,19,8,0,465.0,194.0,4.4,14.0,457.0,543.94,443.58
2016,5,19,8,15,548.0,182.5,4.3,14.5,518.5,612.14,496.18
2016,5,19,8,30,631.0,171.0,4.2,15.0,580.0,688.97,553.61
2016,5,19,8,45,756.0,140.0,4.15,15.5,662.5,779.89,619.33
2016,5,19,9,0,881.0,109.0,4.1,16.0,745.0,869.86,681.09
2016,5,19,9,15,892.0,111.0,4.05,16.5,785.0,907.26,704.04
2016,5,19,9,30,903.0,113.0,4.0,17.0,825.0,942.45,725.51
2016,5,19,9,45,902.5,120.5,4.0,17.5,857.0,970.4,742.03
2016,5,19,10,0,902.0,128.0,4.0,18.0,889.0,995.21,756.34
2016,5,19,10,15,908.0,129.5,4.05,18.0,916.0,1016.82,770.24
2016,5,19,10,30,914.0,131.0,4.1,18.0,943.0,1035.41,782.16
2016,5,19,10,45,919.0,131.0,4.2,18.5,963.0,1048.34,789.19
2016,5,19,11,0,924.0,131.0,4.3,19.0,983.0,1058.05,794.17
2016,5,19,11,15,926.5,131.5,4.35,19.0,995.5,1062.48,796.92
2016,5,19,11,30,929.0,132.0,4.4,19.0,1008.0,1063.57,797.53
2016,5,19,11,45,930.5,132.0,4.5,19.5,1013.0,1059.81,794.23
2016,5,19,12,0,932.0,132.0,4.6,20.0,1018.0,1052.73,788.82
2016,5,19,12,15,931.5,132.0,4.6,20.0,1016.0,1040.41,780.59
2016,5,19,12,30,931.0,132.0,4.6,20.0,1014.0,1024.9,770.33
2016,5,19,12,45,936.5,126.5,4.7,20.0,1006.0,1006.47,759.07
2016,5,19,13,0,942.0,121.0,4.8,20.0,998.0,984.78,745.56
2016,5,19,13,15,938.5,120.5,4.95,19.5,980.0,956.7,729.4
2016,5,19,13,30,935.0,120.0,5.1,19.0,962.0,925.89,711.08
2016,5,19,13,45,929.0,119.0,5.25,19.0,937.0,889.91,687.45
2016,5,19,14,0,923.0,118.0,5.4,19.0,912.0,851.66,661.89
2016,5,19,14,15,708.0,209.5,5.5,18.5,806.0,741.78,582.73
2016,5,19,14,30,493.0,301.0,5.6,18.0,700.0,643.26,505.87
2016,5,19,14,45,475.0,290.5,5.75,18.0,661.0,597.77,472.0
2016,5,19,15,0,457.0,280.0,5.9,18.0,622.0,552.9,437.78
2016,5,19,15,15,524.5,238.5,5.9,17.5,609.5,530.5,422.03
2016,5,19,15,30,592.0,197.0,5.9,17.0,597.0,501.34,399.87
2016,5,19,15,45,699.0,153.0,5.9,16.5,593.0,481.49,383.57
2016,5,19,16,0,806.0,109.0,5.9,16.0,589.0,452.65,358.08
2016,5,19,16,15,635.0,138.5,5.9,15.0,497.0,367.74,288.81
2016,5,19,16,30,464.0,168.0,5.9,14.0,405.0,301.75,235.42
2016,5,19,16,45,522.5,135.0,5.9,13.5,375.0,261.82,198.38
2016,5,19,17,0,581.0,102.0,5.9,13.0,345.0,215.0,154.23
2016,5,19,17,15,521.0,102.0,5.8,12.5,298.0,171.6,117.71
2016,5,19,17,30,461.0,102.0,5.7,12.0,251.0,134.28,88.99
2016,5,19,17,45,415.5,88.5,5.6,12.0,205.5,92.81,60.05
2016,5,19,18,0,370.0,75.0,5.5,12.0,160.0,56.52,45.15
2016,5,19,18,15,304.0,60.5,5.4,11.5,119.0,45.11,34.64
2016,5,19,18,30,238.0,46.0,5.3,11.0,78.0,35.08,25.13
2016,5,19,18,45,119.0,31.0,5.2,11.0,47.0,25.73,14.78
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,15.73,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,127.5,17.0,3.8,8.5,30.0,39.58,0.87
2016,5,20,5,30,255.0,34.0,4.0,9.0,60.0,94.88,61.32
2016,5,20,5,45,363.5,44.5,4.2,9.5,103.5,148.88,108.28
2016,5,20,6,0,472.0,55.0,4.4,10.0,147.0,214.15,165.38
2016,5,20,6,15,538.0,62.5,4.45,10.0,196.5,272.18,218.32
2016,5,20,6,30,604.0,70.0,4.5,10.0,246.0,336.69,276.26
2016,5,20,6,45,654.0,74.5,4.55,10.5,299.0,396.58,328.96
2016,5,20,7,0,704.0,79.0,4.6,11.0,352.0,460.61,383.61
2016,5,20,7,15,736.0,83.5,4.5,11.5,404.0,516.94,430.16
2016,5,20,7,30,768.0,88.0,4.4,12.0,456.0,576.29,477.49
2016,5,20,7,45,515.5,164.0,4.35,12.5,423.0,525.17,432.35
2016,5,20,8,0,263.0,240.0,4.3,13.0,390.0,444.79,362.72
2016,5,20,8,15,557.5,170.5,4.3,13.0,522.5,609.75,498.06
2016,5,20,8,30,852.0,101.0,4.3,13.0,655.0,783.94,631.06
2016,5,20,8,45,579.5,211.0,4.3,13.5,599.0,708.7,568.54
2016,5,20,9,0,307.0,321.0,4.3,14.0,543.0,605.45,481.45
2016,5,20,9,15,347.0,327.5,4.45,14.0,591.0,655.85,520.62
2016,5,20,9,30,387.0,334.0,4.6,14.0,639.0,707.34,559.51
2016,5,20,9,45,651.5,224.0,4.75,14.5,763.5,856.02,675.56
2016,5,20,10,0,916.0,114.0,4.9,15.0,888.0,994.03,772.03
2016,5,20,10,15,654.5,248.5,5.05,15.0,811.0,906.66,708.82
2016,5,20,10,30,393.0,383.0,5.2,15.0,734.0,788.83,615.25
2016,5,20,10,45,365.0,408.5,5.35,15.0,739.0,790.1,615.65
2016,5,20,11,0,337.0,434.0,5.5,15.0,744.0,789.22,613.92
2016,5,20,11,15,300.5,450.5,5.6,15.0,730.5,768.66,597.61
2016,5,20,11,30,264.0,467.0,5.7,15.0,717.0,746.59,580.24
2016,5,20,11,45,599.0,297.0,5.85,15.0,867.0,907.9,710.97
2016,5,20,12,0,934.0,127.0,6.0,15.0,1017.0,1050.05,814.99
2016,5,20,12,15,677.0,267.5,6.05,15.0,911.5,937.62,734.05
2016,5,20,12,30,420.0,408.0,6.1,15.0,806.0,818.04,638.64
2016,5,20,12,45,252.0,430.0,6.15,15.0,668.0,668.31,523.69
2016,5,20,13,0,84.0,452.0,6.2,15.0,530.0,521.38,407.71
2016,5,20,13,15,95.5,448.5,6.2,15.0,536.0,524.07,410.79
2016,5,20,13,30,107.0,445.0,6.2,15.0,542.0,525.82,412.76
2016,5,20,13,45,265.5,399.5,6.2,15.0,631.0,610.77,482.88
2016,5,20,14,0,424.0,354.0,6.2,15.0,720.0,682.28,541.23
2016,5,20,14,15,348.0,367.5,6.15,14.5,661.0,618.23,491.48
2016,5,20,14,30,272.0,381.0,6.1,14.0,602.0,559.51,445.71
2016,5,20,14,45,196.5,367.5,6.1,14.0,523.5,482.06,384.67
2016,5,20,15,0,121.0,354.0,6.1,14.0,445.0,410.42,327.63
2016,5,20,15,15,247.5,315.0,6.0,13.5,487.5,439.48,353.57
2016,5,20,15,30,374.0,276.0,5.9,13.0,530.0,457.79,369.49
2016,5,20,15,45,203.5,254.0,5.85,13.0,391.0,335.68,270.64
2016,5,20,16,0,33.0,232.0,5.8,13.0,252.0,230.96,185.79
2016,5,20,16,15,43.0,219.5,5.7,12.5,243.0,220.12,177.61
2016,5,20,16,30,53.0,207.0,5.6,12.0,234.0,208.1,168.06
2016,5,20,16,45,26.5,140.0,5.5,12.0,153.5,137.94,110.5
2016,5,20,17,0,0.0,73.0,5.4,12.0,73.0,70.58,54.74
2016,5,20,17,15,0.0,63.0,5.2,11.5,63.0,60.89,46.75
2016,5,20,17,30,0.0,53.0,5.0,11.0,53.0,51.2,38.62
2016,5,20,17,45,237.0,60.0,4.85,11.0,114.5,59.96,38.01
2016,5,20,18,0,474.0,67.0,4.7,11.0,176.0,51.63,40.97
2016,5,20,18,15,386.0,56.5,4.5,10.5,131.0,42.37,32.38
2016,5,20,18,30,298.0,46.0,4.3,10.0,86.0,35.02,25.25
2016,5,20,18,45,175.0,31.5,4.1,10.0,52.5,24.45,14.11
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,14.4,0.0
2016,5,20,19,15,26.0,8.5,3.85,10.0,9.5,8.36,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.5,18.0,2.4,9.0,23.0,27.41,1.3
2016,5,21,5,30,97.0,36.0,2.5,9.0,46.0,61.99,41.05
2016,5,21,5,45,144.0,54.5,2.65,9.5,78.5,99.24,73.76
2016,5,21,6,0,191.0,73.0,2.8,10.0,111.0,141.43,110.68
2016,5,21,6,15,224.0,92.0,2.85,10.0,149.0,183.97,148.56
2016,5,21,6,30,257.0,111.0,2.9,10.0,187.0,229.81,188.86
2016,5,21,6,45,293.0,124.5,2.95,10.5,226.5,274.11,226.94
2016,5,21,7,0,329.0,138.0,3.0,11.0,266.0,321.76,266.99
2016,5,21,7,15,259.5,170.0,3.1,11.0,280.0,332.82,275.73
2016,5,21,7,30,190.0,202.0,3.2,11.0,294.0,330.61,272.85
2016,5,21,7,45,451.0,164.5,3.3,11.5,413.5,483.34,399.11
2016,5,21,8,0,712.0,127.0,3.4,12.0,533.0,649.31,530.71
2016,5,21,8,15,386.0,202.5,3.45,12.0,425.5,513.53,418.54
2016,5,21,8,30,60.0,278.0,3.5,12.0,318.0,331.99,267.0
2016,5,21,8,45,130.5,309.0,3.55,12.5,402.0,431.44,346.59
2016,5,21,9,0,201.0,340.0,3.6,13.0,486.0,527.9,420.86
2016,5,21,9,15,181.0,361.0,3.65,13.0,497.5,537.7,426.35
2016,5,21,9,30,161.0,382.0,3.7,13.0,509.0,545.7,430.87
2016,5,21,9,45,208.5,394.0,3.8,13.0,566.0,605.17,476.46
2016,5,21,10,0,256.0,406.0,3.9,13.0,623.0,674.04,528.01
2016,5,21,10,15,196.5,424.5,3.9,13.0,594.5,630.95,493.21
2016,5,21,10,30,137.0,443.0,3.9,13.0,566.0,593.32,462.71
2016,5,21,10,45,263.0,423.5,3.95,13.0,664.5,704.91,549.36
2016,5,21,11,0,389.0,404.0,4.0,13.0,763.0,809.77,628.37
2016,5,21,11,15,248.0,437.5,3.95,13.0,667.5,702.86,545.2
2016,5,21,11,30,107.0,471.0,3.9,13.0,572.0,581.05,450.71
2016,5,21,11,45,122.5,477.5,3.85,13.0,594.0,607.16,470.81
2016,5,21,12,0,138.0,484.0,3.8,13.0,616.0,625.65,484.55
2016,5,21,12,15,490.0,329.5,3.75,13.0,795.5,817.7,636.87
2016,5,21,12,30,842.0,175.0,3.7,13.0,975.0,987.79,760.63
2016,5,21,12,45,652.0,282.5,3.7,13.0,898.5,901.21,697.6
2016,5,21,13,0,462.0,390.0,3.7,13.0,822.0,815.35,630.77
2016,5,21,13,15,473.0,377.5,3.7,13.0,812.5,798.12,619.68
2016,5,21,13,30,484.0,365.0,3.7,13.0,803.0,778.94,606.64
2016,5,21,13,45,398.5,383.5,3.7,13.0,738.0,706.09,551.8
2016,5,21,14,0,313.0,402.0,3.7,13.0,673.0,639.06,500.76
2016,5,21,14,15,331.0,381.0,3.65,13.0,658.0,618.29,486.43
2016,5,21,14,30,349.0,360.0,3.6,13.0,643.0,595.56,470.15
2016,5,21,14,45,416.0,315.0,3.6,13.0,637.5,581.29,461.31
2016,5,21,15,0,483.0,270.0,3.6,13.0,632.0,561.03,447.26
2016,5,21,15,15,401.5,280.5,3.55,13.0,570.0,497.74,397.09
2016,5,21,15,30,320.0,291.0,3.5,13.0,508.0,442.57,353.03
2016,5,21,15,45,523.5,211.5,3.45,13.0,537.5,450.58,359.76
2016,5,21,16,0,727.0,132.0,3.4,13.0,567.0,438.85,347.92
2016,5,21,16,15,565.0,157.5,3.4,13.0,479.0,359.79,282.93
2016,5,21,16,30,403.0,183.0,3.4,13.0,391.0,295.93,231.2
2016,5,21,16,45,521.0,142.5,3.4,13.0,381.5,269.58,204.11
2016,5,21,17,0,639.0,102.0,3.4,13.0,372.0,230.02,163.96
2016,5,21,17,15,597.5,95.0,3.25,12.5,321.5,180.18,121.28
2016,5,21,17,30,556.0,88.0,3.1,12.0,271.0,134.95,85.06
2016,5,21,17,45,505.5,78.0,3.0,12.0,222.5,91.2,55.01
2016,5,21,18,0,455.0,68.0,2.9,12.0,174.0,53.27,42.28
2016,5,21,18,15,373.0,57.0,2.65,11.5,130.0,42.19,32.11
2016,5,21,18,30,291.0,46.0,2.4,11.0,86.0,34.94,25.14
2016,5,21,18,45,182.0,31.0,2.2,10.5,52.5,23.97,13.93
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,12.48,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,7.86,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.5,40.0,6.13
2016,5,22,5,30,232.0,37.0,2.1,10.0,61.0,93.89,61.71
2016,5,22,5,45,326.5,49.0,2.4,10.5,103.0,143.75,104.87
2016,5,22,6,0,421.0,61.0,2.7,11.0,145.0,205.15,158.22
2016,5,22,6,15,486.0,70.0,2.7,11.0,193.5,261.87,209.0
2016,5,22,6,30,551.0,79.0,2.7,11.0,242.0,324.98,264.55
2016,5,22,6,45,591.0,87.5,2.7,11.5,292.0,381.91,313.57
2016,5,22,7,0,631.0,96.0,2.7,12.0,342.0,442.07,363.67
2016,5,22,7,15,323.0,132.5,2.6,12.0,259.5,334.44,276.19
2016,5,22,7,30,15.0,169.0,2.5,12.0,177.0,176.72,142.84
2016,5,22,7,45,24.0,195.0,2.45,12.5,208.5,209.51,169.5
2016,5,22,8,0,33.0,221.0,2.4,13.0,240.0,249.15,200.75
2016,5,22,8,15,17.5,194.0,2.4,13.0,204.0,204.34,163.67
2016,5,22,8,30,2.0,167.0,2.4,13.0,168.0,165.17,131.12
2016,5,22,8,45,5.5,191.5,2.4,13.5,195.5,192.55,152.81
2016,5,22,9,0,9.0,216.0,2.4,14.0,223.0,220.17,174.25
2016,5,22,9,15,9.5,223.0,2.45,14.0,230.5,227.66,179.79
2016,5,22,9,30,10.0,230.0,2.5,14.0,238.0,235.17,185.39
2016,5,22,9,45,37.5,308.0,2.55,14.5,339.5,347.27,272.92
2016,5,22,10,0,65.0,386.0,2.6,15.0,441.0,455.2,354.03
2016,5,22,10,15,37.0,294.0,2.7,15.0,325.5,332.34,259.65
2016,5,22,10,30,9.0,202.0,2.8,15.0,210.0,206.37,160.96
2016,5,22,10,45,58.5,330.0,2.9,15.5,384.0,390.3,304.82
2016,5,22,11,0,108.0,458.0,3.0,16.0,558.0,571.44,438.73
2016,5,22,11,15,261.0,431.5,3.1,16.0,677.5,709.59,542.85
2016,5,22,11,30,414.0,405.0,3.2,16.0,797.0,837.71,637.04
2016,5,22,11,45,364.5,431.5,3.35,16.0,778.0,806.18,612.88
2016,5,22,12,0,315.0,458.0,3.5,16.0,759.0,778.76,592.51
2016,5,22,12,15,376.0,431.0,3.6,16.0,789.5,804.29,613.33
2016,5,22,12,30,437.0,404.0,3.7,16.0,820.0,830.58,634.15
2016,5,22,12,45,337.5,434.5,3.8,16.0,754.0,753.09,576.54
2016,5,22,13,0,238.0,465.0,3.9,16.0,688.0,678.51,520.64
2016,5,22,13,15,334.5,420.0,4.0,15.5,726.5,714.18,551.74
2016,5,22,13,30,431.0,375.0,4.1,15.0,765.0,742.99,577.05
2016,5,22,13,45,342.5,396.5,4.2,15.0,701.0,672.2,523.31
2016,5,22,14,0,254.0,418.0,4.3,15.0,637.0,607.35,473.89
2016,5,22,14,15,364.5,362.5,4.35,15.0,665.0,626.53,492.18
2016,5,22,14,30,475.0,307.0,4.4,15.0,693.0,637.06,503.08
2016,5,22,14,45,425.5,311.5,4.45,15.0,646.0,584.86,462.86
2016,5,22,15,0,376.0,316.0,4.5,15.0,599.0,536.72,425.54
2016,5,22,15,15,450.0,268.5,4.5,14.5,588.5,515.77,411.44
2016,5,22,15,30,524.0,221.0,4.5,14.0,578.0,488.36,391.12
2016,5,22,15,45,493.5,215.0,4.5,14.0,532.5,439.61,351.37
2016,5,22,16,0,463.0,209.0,4.5,14.0,487.0,393.26,312.99
2016,5,22,16,15,591.0,158.5,4.4,13.5,483.0,371.6,292.77
2016,5,22,16,30,719.0,108.0,4.3,13.0,479.0,335.59,258.23
2016,5,22,16,45,464.0,139.5,4.25,13.0,369.5,251.68,191.55
2016,5,22,17,0,209.0,171.0,4.2,13.0,260.0,199.54,154.54
2016,5,22,17,15,190.0,152.0,4.05,12.5,225.0,166.22,127.09
2016,5,22,17,30,171.0,133.0,3.9,12.0,190.0,135.07,102.07
2016,5,22,17,45,156.5,111.5,3.75,12.0,156.5,104.59,78.39
2016,5,22,18,0,142.0,90.0,3.6,12.0,123.0,76.09,58.43
2016,5,22,18,15,115.0,69.5,3.35,11.5,92.0,58.31,46.46
2016,5,22,18,30,88.0,49.0,3.1,11.0,61.0,42.08,31.43
2016,5,22,18,45,44.0,31.5,2.85,10.5,37.5,27.67,17.15
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,13.51,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,52.5,18.0,2.2,9.5,23.5,28.18,4.6
2016,5,23,5,30,105.0,36.0,2.5,10.0,47.0,63.55,42.2
2016,5,23,5,45,151.5,54.0,2.8,10.5,79.5,100.63,74.57
2016,5,23,6,0,198.0,72.0,3.1,11.0,112.0,142.59,111.25
2016,5,23,6,15,228.5,91.0,3.1,11.5,149.5,184.64,148.39
2016,5,23,6,30,259.0,110.0,3.1,12.0,187.0,229.7,187.52
2016,5,23,6,45,289.0,125.5,3.15,12.5,226.5,273.54,224.94
2016,5,23,7,0,319.0,141.0,3.2,13.0,266.0,320.07,263.74
