Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,15,509.0,121.0,3.2,13.0,353.0,427.89,353.12
2016,5,23,7,30,699.0,101.0,3.2,13.0,440.0,550.61,452.18
2016,5,23,7,45,721.0,107.0,3.2,13.5,488.5,603.28,492.02
2016,5,23,8,0,743.0,113.0,3.2,14.0,537.0,656.26,531.32
2016,5,23,8,15,762.5,117.0,3.2,14.5,584.0,703.31,564.2
2016,5,23,8,30,782.0,121.0,3.2,15.0,631.0,751.76,597.02
2016,5,23,8,45,793.5,126.0,3.25,15.5,673.5,793.99,624.97
2016,5,23,9,0,805.0,131.0,3.3,16.0,716.0,834.67,651.48
2016,5,23,9,15,816.5,133.5,3.3,16.0,754.0,870.9,675.49
2016,5,23,9,30,828.0,136.0,3.3,16.0,792.0,905.17,697.98
2016,5,23,9,45,845.5,133.0,3.35,16.5,827.0,936.95,717.61
2016,5,23,10,0,863.0,130.0,3.4,17.0,862.0,961.19,731.95
2016,5,23,10,15,869.0,131.5,3.5,17.0,888.0,982.14,745.84
2016,5,23,10,30,875.0,133.0,3.6,17.0,914.0,1000.21,757.87
2016,5,23,10,45,879.5,134.0,3.7,17.0,933.5,1013.32,766.62
2016,5,23,11,0,884.0,135.0,3.8,17.0,953.0,1023.33,773.43
2016,5,23,11,15,886.5,135.5,3.95,17.0,965.5,1027.69,776.88
2016,5,23,11,30,889.0,136.0,4.1,17.0,978.0,1028.87,778.3
2016,5,23,11,45,890.5,136.0,4.25,17.0,983.5,1025.36,776.65
2016,5,23,12,0,892.0,136.0,4.4,17.0,989.0,1018.69,773.12
2016,5,23,12,15,891.5,136.0,4.5,17.0,986.5,1006.93,766.08
2016,5,23,12,30,891.0,136.0,4.6,17.0,984.0,992.15,757.01
2016,5,23,12,45,867.0,150.5,4.7,17.0,968.5,966.42,740.36
2016,5,23,13,0,843.0,165.0,4.8,17.0,953.0,942.5,724.95
2016,5,23,13,15,839.0,163.5,4.85,17.0,936.0,914.88,706.47
2016,5,23,13,30,835.0,162.0,4.9,17.0,919.0,884.87,686.23
2016,5,23,13,45,832.0,158.5,5.0,17.0,896.0,851.51,663.77
2016,5,23,14,0,829.0,155.0,5.1,17.0,873.0,815.99,639.55
2016,5,23,14,15,821.0,152.5,5.1,17.0,842.5,775.62,611.05
2016,5,23,14,30,813.0,150.0,5.1,17.0,812.0,733.77,581.19
2016,5,23,14,45,807.5,144.0,5.1,17.0,777.0,689.03,547.38
2016,5,23,15,0,802.0,138.0,5.1,17.0,742.0,643.01,511.92
2016,5,23,15,15,788.0,135.0,5.0,16.5,700.5,593.72,473.66
2016,5,23,15,30,774.0,132.0,4.9,16.0,659.0,544.33,434.37
2016,5,23,15,45,761.5,125.5,4.8,16.0,615.0,492.53,391.48
2016,5,23,16,0,749.0,119.0,4.7,16.0,571.0,438.6,345.95
2016,5,23,16,15,490.5,168.0,4.6,15.5,454.0,341.59,268.05
2016,5,23,16,30,232.0,217.0,4.5,15.0,337.0,271.63,213.82
2016,5,23,16,45,206.5,195.5,4.4,15.0,294.5,233.88,182.71
2016,5,23,17,0,181.0,174.0,4.3,15.0,252.0,195.96,151.52
2016,5,23,17,15,166.0,154.0,4.15,14.5,218.0,164.01,125.35
2016,5,23,17,30,151.0,134.0,4.0,14.0,184.0,133.84,101.12
2016,5,23,17,45,136.5,112.0,3.85,14.0,151.5,104.06,77.97
2016,5,23,18,0,122.0,90.0,3.7,14.0,119.0,76.27,58.12
2016,5,23,18,15,97.0,70.0,3.55,13.5,89.5,58.72,46.48
2016,5,23,18,30,72.0,50.0,3.4,13.0,60.0,42.87,31.89
2016,5,23,18,45,36.0,32.0,3.25,12.5,37.0,28.1,17.52
2016,5,23,19,0,0.0,14.0,3.1,12.0,14.0,13.51,0.0
2016,5,23,19,15,0.0,7.0,3.1,11.5,7.0,6.88,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,18.5,3.25,10.0,31.0,40.7,9.86
2016,5,24,5,30,236.0,37.0,3.4,10.0,62.0,94.9,62.86
2016,5,24,5,45,332.0,48.0,3.6,10.5,104.0,144.42,105.63
2016,5,24,6,0,428.0,59.0,3.8,11.0,146.0,205.9,159.2
2016,5,24,6,15,491.5,67.5,3.85,11.5,194.0,261.89,209.3
2016,5,24,6,30,555.0,76.0,3.9,12.0,242.0,324.11,263.96
2016,5,24,6,45,277.5,93.5,3.95,12.5,176.5,238.6,196.54
2016,5,24,7,0,0.0,111.0,4.0,13.0,111.0,108.93,86.88
2016,5,24,7,15,0.0,129.5,4.0,13.0,129.5,127.34,102.15
2016,5,24,7,30,0.0,148.0,4.0,13.0,148.0,145.75,117.07
2016,5,24,7,45,2.0,160.0,4.0,13.5,161.0,158.83,127.25
2016,5,24,8,0,4.0,172.0,4.0,14.0,174.0,172.1,137.49
2016,5,24,8,15,6.5,187.0,4.0,14.0,191.5,188.97,150.85
2016,5,24,8,30,9.0,202.0,4.0,14.0,209.0,206.02,164.26
2016,5,24,8,45,19.5,242.5,4.05,14.5,257.0,255.78,203.64
2016,5,24,9,0,30.0,283.0,4.1,15.0,305.0,313.75,248.7
2016,5,24,9,15,72.5,331.0,4.1,15.0,388.0,402.04,318.04
2016,5,24,9,30,115.0,379.0,4.1,15.0,471.0,500.58,393.44
2016,5,24,9,45,132.5,398.5,4.2,15.5,508.0,539.1,421.29
2016,5,24,10,0,150.0,418.0,4.3,16.0,545.0,577.79,449.25
2016,5,24,10,15,153.0,428.5,4.35,16.0,562.0,592.93,459.92
2016,5,24,10,30,156.0,439.0,4.4,16.0,579.0,607.5,470.29
2016,5,24,10,45,315.0,412.0,4.5,16.0,701.5,744.23,575.5
2016,5,24,11,0,474.0,385.0,4.6,16.0,824.0,881.0,677.16
2016,5,24,11,15,470.0,394.0,4.6,16.0,834.5,885.32,678.65
2016,5,24,11,30,466.0,403.0,4.6,16.0,845.0,887.61,679.65
2016,5,24,11,45,376.5,435.5,4.7,16.5,794.0,822.23,629.71
2016,5,24,12,0,287.0,468.0,4.8,17.0,743.0,761.33,582.69
2016,5,24,12,15,591.5,304.0,4.8,17.0,868.0,891.24,686.8
2016,5,24,12,30,896.0,140.0,4.8,17.0,993.0,1001.22,765.78
2016,5,24,12,45,887.5,144.0,4.85,17.0,981.5,979.76,750.77
2016,5,24,13,0,879.0,148.0,4.9,17.0,970.0,955.67,734.82
2016,5,24,13,15,875.0,147.0,4.95,16.5,953.0,928.34,717.96
2016,5,24,13,30,871.0,146.0,5.0,16.0,936.0,898.52,699.18
2016,5,24,13,45,865.5,144.0,5.05,16.0,912.0,864.12,675.63
2016,5,24,14,0,860.0,142.0,5.1,16.0,888.0,827.61,650.39
2016,5,24,14,15,852.0,140.0,5.1,16.0,857.0,787.88,622.34
2016,5,24,14,30,844.0,138.0,5.1,16.0,826.0,745.41,592.05
2016,5,24,14,45,835.5,134.0,5.1,16.0,790.0,699.34,557.66
2016,5,24,15,0,827.0,130.0,5.1,16.0,754.0,652.18,521.15
2016,5,24,15,15,618.0,199.5,5.05,15.5,651.5,552.6,441.71
2016,5,24,15,30,409.0,269.0,5.0,15.0,549.0,470.69,375.48
2016,5,24,15,45,386.0,254.0,4.95,15.0,503.5,424.68,338.55
2016,5,24,16,0,363.0,239.0,4.9,15.0,458.0,379.03,301.3
2016,5,24,16,15,288.5,229.5,4.85,14.5,394.5,320.01,253.9
2016,5,24,16,30,214.0,220.0,4.8,14.0,331.0,271.45,215.04
2016,5,24,16,45,201.0,200.5,4.75,14.0,296.5,236.85,186.13
2016,5,24,17,0,188.0,181.0,4.7,14.0,262.0,203.65,158.3
2016,5,24,17,15,385.5,132.5,4.6,13.5,270.5,178.34,128.65
2016,5,24,17,30,583.0,84.0,4.5,13.0,279.0,137.55,85.72
2016,5,24,17,45,528.5,76.0,4.4,12.5,230.0,93.68,55.42
2016,5,24,18,0,474.0,68.0,4.3,12.0,181.0,56.05,37.52
2016,5,24,18,15,394.0,57.5,4.1,11.5,136.5,42.61,32.53
2016,5,24,18,30,314.0,47.0,3.9,11.0,92.0,35.55,25.76
2016,5,24,18,45,200.5,33.0,3.75,11.0,57.5,25.45,15.61
2016,5,24,19,0,87.0,19.0,3.6,11.0,23.0,14.86,0.0
2016,5,24,19,15,43.5,9.5,3.5,11.0,11.5,9.34,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.0,18.0,3.2,10.5,31.5,41.22,11.29
2016,5,25,5,30,248.0,36.0,3.3,11.0,63.0,96.33,63.52
2016,5,25,5,45,338.5,47.5,3.45,11.5,104.5,146.8,107.09
2016,5,25,6,0,429.0,59.0,3.6,12.0,146.0,206.46,159.1
2016,5,25,6,15,214.5,76.0,3.6,12.0,119.5,162.85,130.21
2016,5,25,6,30,0.0,93.0,3.6,12.0,93.0,91.71,72.97
2016,5,25,6,45,2.0,111.5,3.65,12.5,112.5,111.06,89.2
2016,5,25,7,0,4.0,130.0,3.7,13.0,132.0,130.61,105.22
2016,5,25,7,15,7.0,147.0,3.7,13.0,150.5,149.35,120.55
2016,5,25,7,30,10.0,164.0,3.7,13.0,169.0,168.36,135.94
2016,5,25,7,45,7.0,169.0,3.75,13.5,172.5,171.33,137.58
2016,5,25,8,0,4.0,174.0,3.8,14.0,176.0,174.12,139.08
2016,5,25,8,15,29.5,225.0,3.85,14.0,244.5,251.06,201.63
2016,5,25,8,30,55.0,276.0,3.9,14.0,313.0,325.66,260.95
2016,5,25,8,45,41.0,277.0,3.95,14.5,305.5,316.21,251.77
2016,5,25,9,0,27.0,278.0,4.0,15.0,298.0,305.85,242.16
2016,5,25,9,15,58.0,324.5,4.05,15.0,370.0,382.31,302.25
2016,5,25,9,30,89.0,371.0,4.1,15.0,442.0,460.31,362.13
2016,5,25,9,45,139.0,394.0,4.15,15.5,510.0,540.29,422.5
2016,5,25,10,0,189.0,417.0,4.2,16.0,578.0,613.71,476.81
2016,5,25,10,15,218.0,427.0,4.25,16.0,618.0,654.11,506.56
2016,5,25,10,30,247.0,437.0,4.3,16.0,658.0,702.27,541.74
2016,5,25,10,45,577.0,278.5,4.35,16.0,809.5,873.63,676.2
2016,5,25,11,0,907.0,120.0,4.4,16.0,961.0,1031.23,787.0
2016,5,25,11,15,645.0,269.5,4.45,16.0,872.0,934.27,718.05
2016,5,25,11,30,383.0,419.0,4.5,16.0,783.0,815.92,625.69
2016,5,25,11,45,651.0,268.5,4.6,16.5,890.5,931.7,717.22
2016,5,25,12,0,919.0,118.0,4.7,17.0,998.0,1027.86,782.84
2016,5,25,12,15,918.5,118.0,4.75,17.0,996.0,1015.98,774.42
2016,5,25,12,30,918.0,118.0,4.8,17.0,994.0,1000.97,764.7
2016,5,25,12,45,913.0,120.0,4.9,17.0,983.5,980.64,751.75
2016,5,25,13,0,908.0,122.0,5.0,17.0,973.0,957.49,736.8
2016,5,25,13,15,905.0,121.0,5.05,17.0,956.0,930.51,718.75
2016,5,25,13,30,902.0,120.0,5.1,17.0,939.0,900.88,698.77
2016,5,25,13,45,898.5,117.5,5.2,17.5,915.5,866.88,674.54
2016,5,25,14,0,895.0,115.0,5.3,18.0,892.0,830.54,648.52
2016,5,25,14,15,888.0,113.5,5.3,17.5,862.0,790.31,621.44
2016,5,25,14,30,881.0,112.0,5.3,17.0,832.0,748.32,592.75
2016,5,25,14,45,873.5,109.0,5.35,17.0,796.5,703.02,560.24
2016,5,25,15,0,866.0,106.0,5.4,17.0,761.0,656.41,524.23
2016,5,25,15,15,854.5,104.0,5.4,16.5,719.5,607.26,486.15
2016,5,25,15,30,843.0,102.0,5.4,16.0,678.0,557.59,446.57
2016,5,25,15,45,828.0,98.5,5.4,16.0,633.0,502.14,400.61
2016,5,25,16,0,813.0,95.0,5.4,16.0,588.0,449.06,355.32
2016,5,25,16,15,793.0,92.0,5.35,15.5,539.5,395.06,308.73
2016,5,25,16,30,773.0,89.0,5.3,15.0,491.0,342.38,262.09
2016,5,25,16,45,744.0,85.5,5.25,15.0,440.5,288.23,213.28
2016,5,25,17,0,715.0,82.0,5.2,15.0,390.0,236.84,166.81
2016,5,25,17,15,678.0,77.0,5.1,14.5,339.0,182.68,119.73
2016,5,25,17,30,641.0,72.0,5.0,14.0,288.0,135.25,80.91
2016,5,25,17,45,581.5,66.5,4.9,13.5,237.5,89.97,49.89
2016,5,25,18,0,522.0,61.0,4.8,13.0,187.0,51.42,32.22
2016,5,25,18,15,442.5,52.5,4.6,12.5,141.5,37.84,28.17
2016,5,25,18,30,363.0,44.0,4.4,12.0,96.0,33.28,23.69
2016,5,25,18,45,235.0,32.0,4.2,12.0,60.5,24.58,14.93
2016,5,25,19,0,107.0,20.0,4.0,12.0,25.0,15.66,0.0
2016,5,25,19,15,53.5,10.0,3.95,11.5,12.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,105.0,20.0,2.9,10.5,31.5,40.74,12.7
2016,5,26,5,30,210.0,40.0,3.0,11.0,63.0,93.03,62.42
2016,5,26,5,45,302.0,52.5,3.15,11.5,104.0,141.88,104.18
2016,5,26,6,0,394.0,65.0,3.3,12.0,145.0,200.73,155.11
2016,5,26,6,15,458.5,74.0,3.25,12.0,192.5,256.96,205.14
2016,5,26,6,30,523.0,83.0,3.2,12.0,240.0,318.51,259.13
2016,5,26,6,45,569.5,90.0,3.15,12.5,290.5,375.5,307.98
2016,5,26,7,0,616.0,97.0,3.1,13.0,341.0,436.34,358.53
2016,5,26,7,15,650.5,103.0,3.05,13.5,391.5,492.81,404.08
2016,5,26,7,30,685.0,109.0,3.0,14.0,442.0,551.34,449.79
2016,5,26,7,45,711.0,113.5,2.95,14.5,491.5,604.36,489.85
2016,5,26,8,0,737.0,118.0,2.9,15.0,541.0,658.05,529.21
2016,5,26,8,15,757.0,122.0,2.85,15.5,588.0,707.09,563.2
2016,5,26,8,30,777.0,126.0,2.8,16.0,635.0,753.63,593.97
2016,5,26,8,45,794.0,128.0,2.8,16.5,678.5,796.94,622.1
2016,5,26,9,0,811.0,130.0,2.8,17.0,722.0,839.07,648.96
2016,5,26,9,15,823.0,133.0,2.8,17.0,760.5,876.44,673.38
2016,5,26,9,30,835.0,136.0,2.8,17.0,799.0,911.85,696.28
2016,5,26,9,45,834.5,143.5,2.8,17.5,830.0,938.27,711.55
2016,5,26,10,0,834.0,151.0,2.8,18.0,861.0,961.79,724.84
2016,5,26,10,15,841.5,153.0,2.8,18.5,887.5,984.27,737.41
2016,5,26,10,30,849.0,155.0,2.8,19.0,914.0,1003.98,748.1
2016,5,26,10,45,855.0,155.0,2.85,19.5,934.5,1017.22,755.01
2016,5,26,11,0,861.0,155.0,2.9,20.0,955.0,1021.22,755.96
2016,5,26,11,15,864.0,156.0,2.9,20.0,967.5,1026.45,758.91
2016,5,26,11,30,867.0,157.0,2.9,20.0,980.0,1028.59,759.93
2016,5,26,11,45,870.0,156.0,2.95,20.5,986.0,1025.62,756.75
2016,5,26,12,0,873.0,155.0,3.0,21.0,992.0,1019.58,751.71
2016,5,26,12,15,872.5,155.0,3.05,21.0,989.5,1008.04,744.61
2016,5,26,12,30,872.0,155.0,3.1,21.0,987.0,993.54,735.67
2016,5,26,12,45,881.5,147.0,3.2,21.5,980.5,977.81,724.97
2016,5,26,13,0,891.0,139.0,3.3,22.0,974.0,958.86,712.16
2016,5,26,13,15,887.5,138.0,3.45,21.5,957.5,931.82,696.95
2016,5,26,13,30,884.0,137.0,3.6,21.0,941.0,902.22,679.81
2016,5,26,13,45,878.0,136.0,3.75,21.0,917.0,868.1,657.99
2016,5,26,14,0,872.0,135.0,3.9,21.0,893.0,831.85,634.45
2016,5,26,14,15,864.5,133.0,4.05,21.0,862.5,791.55,607.74
2016,5,26,14,30,857.0,131.0,4.2,21.0,832.0,749.6,579.48
2016,5,26,14,45,845.5,129.5,4.35,21.0,795.5,703.43,546.94
2016,5,26,15,0,834.0,128.0,4.5,21.0,759.0,656.4,512.23
2016,5,26,15,15,821.0,125.0,4.6,20.5,718.0,606.42,475.1
2016,5,26,15,30,808.0,122.0,4.7,20.0,677.0,556.16,436.55
2016,5,26,15,45,791.0,118.5,4.85,19.5,631.5,503.41,394.94
2016,5,26,16,0,774.0,115.0,5.0,19.0,586.0,451.26,352.39
2016,5,26,16,15,752.0,111.0,5.0,18.5,537.5,395.0,305.19
2016,5,26,16,30,730.0,107.0,5.0,18.0,489.0,342.58,259.85
2016,5,26,16,45,700.5,102.5,5.05,17.5,438.5,289.37,213.3
2016,5,26,17,0,671.0,98.0,5.1,17.0,388.0,239.0,168.88
2016,5,26,17,15,631.5,91.5,5.0,16.5,337.0,188.11,125.24
2016,5,26,17,30,592.0,85.0,4.9,16.0,286.0,141.54,87.61
2016,5,26,17,45,535.5,77.5,4.85,15.5,236.5,97.37,57.13
2016,5,26,18,0,479.0,70.0,4.8,15.0,187.0,59.66,38.79
2016,5,26,18,15,398.5,59.5,4.6,14.0,141.5,44.17,33.6
2016,5,26,18,30,318.0,49.0,4.4,13.0,96.0,37.03,26.9
2016,5,26,18,45,204.0,35.0,4.25,12.5,60.5,26.99,17.02
2016,5,26,19,0,90.0,21.0,4.1,12.0,25.0,17.67,0.0
2016,5,26,19,15,45.0,10.5,4.05,11.5,12.5,10.32,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,20.0,1.65,10.5,32.0,41.9,14.16
2016,5,27,5,30,223.0,40.0,1.8,11.0,64.0,95.78,64.29
2016,5,27,5,45,319.0,51.5,2.0,11.5,106.5,145.34,106.47
2016,5,27,6,0,415.0,63.0,2.2,12.0,149.0,206.53,159.18
2016,5,27,6,15,478.5,72.0,2.15,12.5,197.0,262.46,208.4
2016,5,27,6,30,542.0,81.0,2.1,13.0,245.0,324.61,261.91
2016,5,27,6,45,591.5,87.0,2.1,13.5,296.0,382.87,311.19
2016,5,27,7,0,641.0,93.0,2.1,14.0,347.0,445.25,362.27
2016,5,27,7,15,674.0,98.5,2.1,14.5,398.0,501.48,406.94
2016,5,27,7,30,707.0,104.0,2.1,15.0,449.0,559.6,451.61
2016,5,27,7,45,735.5,107.0,2.1,16.0,499.5,613.56,490.87
2016,5,27,8,0,764.0,110.0,2.1,17.0,550.0,666.64,528.2
2016,5,27,8,15,783.0,113.5,2.1,17.5,596.5,715.43,560.77
2016,5,27,8,30,802.0,117.0,2.1,18.0,643.0,763.66,592.14
2016,5,27,8,45,819.5,118.5,2.15,18.5,687.0,807.68,620.35
2016,5,27,9,0,837.0,120.0,2.2,19.0,731.0,850.49,647.35
2016,5,27,9,15,848.0,122.0,2.15,19.5,769.5,886.67,668.56
2016,5,27,9,30,859.0,124.0,2.1,20.0,808.0,915.72,684.71
2016,5,27,9,45,874.5,122.0,2.1,21.0,842.5,947.39,701.64
2016,5,27,10,0,890.0,120.0,2.1,22.0,877.0,976.84,716.83
2016,5,27,10,15,896.0,121.0,2.1,22.5,903.5,997.8,727.78
2016,5,27,10,30,902.0,122.0,2.1,23.0,930.0,1015.83,736.9
2016,5,27,10,45,908.0,122.0,2.1,23.5,950.5,1029.77,743.48
2016,5,27,11,0,914.0,122.0,2.1,24.0,971.0,1040.58,748.16
2016,5,27,11,15,916.5,122.5,2.15,24.0,984.0,1045.19,751.12
2016,5,27,11,30,919.0,123.0,2.2,24.0,997.0,1046.53,752.2
2016,5,27,11,45,921.5,122.5,2.25,24.5,1002.5,1043.58,749.23
2016,5,27,12,0,924.0,122.0,2.3,25.0,1008.0,1037.36,744.35
2016,5,27,12,15,923.5,122.0,2.4,25.0,1006.0,1025.47,737.99
2016,5,27,12,30,923.0,122.0,2.5,25.0,1004.0,1010.45,729.69
2016,5,27,12,45,918.0,123.5,2.6,25.0,993.5,989.6,717.62
2016,5,27,13,0,913.0,125.0,2.7,25.0,983.0,965.91,703.7
2016,5,27,13,15,909.5,124.5,2.8,25.0,966.0,938.93,687.52
2016,5,27,13,30,906.0,124.0,2.9,25.0,949.0,909.31,669.47
2016,5,27,13,45,900.0,123.5,3.0,25.0,925.0,875.1,648.17
2016,5,27,14,0,894.0,123.0,3.1,25.0,901.0,838.7,625.17
2016,5,27,14,15,887.0,121.5,3.15,25.0,870.5,798.57,599.06
2016,5,27,14,30,880.0,120.0,3.2,25.0,840.0,756.68,571.45
2016,5,27,14,45,869.0,118.5,3.3,25.0,803.5,710.5,540.37
2016,5,27,15,0,858.0,117.0,3.4,25.0,767.0,663.3,506.26
2016,5,27,15,15,845.5,114.5,3.4,24.5,726.0,611.96,468.89
2016,5,27,15,30,833.0,112.0,3.4,24.0,685.0,561.37,430.92
2016,5,27,15,45,814.0,110.0,3.45,24.0,639.0,507.88,388.9
2016,5,27,16,0,795.0,108.0,3.5,24.0,593.0,455.13,346.29
2016,5,27,16,15,774.0,104.5,3.45,23.5,544.0,401.2,302.15
2016,5,27,16,30,753.0,101.0,3.4,23.0,495.0,348.74,257.98
2016,5,27,16,45,719.5,98.0,3.4,22.5,444.0,291.9,209.9
2016,5,27,17,0,686.0,95.0,3.4,22.0,393.0,240.91,166.16
2016,5,27,17,15,647.0,89.0,3.3,21.0,341.5,189.72,123.47
2016,5,27,17,30,608.0,83.0,3.2,20.0,290.0,142.79,86.37
2016,5,27,17,45,550.0,76.0,3.15,19.5,240.0,98.0,55.93
2016,5,27,18,0,492.0,69.0,3.1,19.0,190.0,59.84,37.54
2016,5,27,18,15,413.5,59.0,3.2,18.0,144.5,43.54,32.51
2016,5,27,18,30,335.0,49.0,3.3,17.0,99.0,36.97,26.42
2016,5,27,18,45,221.0,35.0,3.4,16.5,63.0,26.94,16.76
2016,5,27,19,0,107.0,21.0,3.5,16.0,27.0,16.41,0.03
2016,5,27,19,15,53.5,10.5,3.55,15.5,13.5,10.32,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,18.0,4.0,1.4,12.0,4.5,0.0,0.0
2016,5,28,5,0,36.0,8.0,1.4,12.0,9.0,11.61,0.0
2016,5,28,5,15,152.5,22.5,1.7,12.5,38.0,51.28,18.95
2016,5,28,5,30,269.0,37.0,2.0,13.0,67.0,102.06,67.27
2016,5,28,5,45,358.5,48.0,2.35,14.0,109.0,153.06,110.73
2016,5,28,6,0,448.0,59.0,2.7,15.0,151.0,213.05,162.25
2016,5,28,6,15,509.0,67.0,2.8,15.5,199.5,268.66,211.18
2016,5,28,6,30,570.0,75.0,2.9,16.0,248.0,330.2,264.23
2016,5,28,6,45,614.0,81.5,3.05,16.5,299.0,387.72,313.07
2016,5,28,7,0,658.0,88.0,3.2,17.0,350.0,448.83,363.42
2016,5,28,7,15,690.5,93.0,3.2,17.5,401.0,504.99,408.2
2016,5,28,7,30,723.0,98.0,3.2,18.0,452.0,562.97,452.99
2016,5,28,7,45,747.5,102.5,3.2,18.5,502.0,615.04,491.97
2016,5,28,8,0,772.0,107.0,3.2,19.0,552.0,669.14,531.28
2016,5,28,8,15,790.5,110.5,3.15,19.5,599.0,717.85,563.85
2016,5,28,8,30,809.0,114.0,3.1,20.0,646.0,765.96,595.3
2016,5,28,8,45,823.5,117.0,3.05,20.5,689.5,809.37,622.81
2016,5,28,9,0,838.0,120.0,3.0,21.0,733.0,851.38,648.85
2016,5,28,9,15,849.5,122.5,2.9,21.5,772.0,888.57,670.79
2016,5,28,9,30,861.0,125.0,2.8,22.0,811.0,918.64,687.56
2016,5,28,9,45,869.0,127.5,2.75,22.5,844.0,948.11,704.12
2016,5,28,10,0,877.0,130.0,2.7,23.0,877.0,975.02,718.82
2016,5,28,10,15,883.5,131.5,2.6,23.5,903.5,996.73,729.52
2016,5,28,10,30,890.0,133.0,2.5,24.0,930.0,1015.55,738.27
2016,5,28,10,45,894.0,134.0,2.45,24.5,950.0,1028.37,743.66
2016,5,28,11,0,898.0,135.0,2.4,25.0,970.0,1038.08,747.15
2016,5,28,11,15,901.0,136.0,2.4,25.0,983.0,1043.59,750.1
2016,5,28,11,30,904.0,137.0,2.4,25.0,996.0,1045.89,751.16
2016,5,28,11,45,905.0,137.5,2.4,25.5,1001.5,1042.45,747.28
2016,5,28,12,0,906.0,138.0,2.4,26.0,1007.0,1035.82,741.56
2016,5,28,12,15,905.5,138.0,2.45,26.0,1005.0,1024.08,734.73
2016,5,28,12,30,905.0,138.0,2.5,26.0,1003.0,1009.27,726.06
2016,5,28,12,45,892.0,145.0,2.55,26.0,990.5,986.5,712.33
2016,5,28,13,0,879.0,152.0,2.6,26.0,978.0,961.22,697.02
2016,5,28,13,15,875.5,150.5,2.65,26.0,961.0,934.03,680.41
2016,5,28,13,30,872.0,149.0,2.7,26.0,944.0,904.32,662.07
2016,5,28,13,45,866.5,147.5,2.8,26.0,920.0,870.56,641.26
2016,5,28,14,0,861.0,146.0,2.9,26.0,896.0,835.95,619.65
2016,5,28,14,15,853.0,144.0,3.0,25.5,865.5,795.18,594.73
2016,5,28,14,30,845.0,142.0,3.1,25.0,835.0,752.85,568.29
2016,5,28,14,45,835.0,139.0,3.25,25.0,799.0,706.84,536.8
2016,5,28,15,0,825.0,136.0,3.4,25.0,763.0,659.85,503.16
2016,5,28,15,15,811.5,133.0,3.45,24.5,721.5,610.02,467.09
2016,5,28,15,30,798.0,130.0,3.5,24.0,680.0,559.99,429.75
2016,5,28,15,45,781.0,126.0,3.6,24.0,634.5,507.31,388.59
2016,5,28,16,0,764.0,122.0,3.7,24.0,589.0,452.85,344.97
2016,5,28,16,15,741.5,117.5,3.75,23.5,540.0,398.71,300.95
2016,5,28,16,30,719.0,113.0,3.8,23.0,491.0,346.22,257.04
2016,5,28,16,45,676.5,103.0,3.85,22.5,430.0,284.87,205.87
2016,5,28,17,0,634.0,93.0,3.9,22.0,369.0,227.84,157.85
2016,5,28,17,15,565.0,98.0,3.75,21.0,321.0,183.72,122.11
2016,5,28,17,30,496.0,103.0,3.6,20.0,273.0,147.07,94.68
2016,5,28,17,45,486.0,87.5,3.45,19.5,231.5,104.37,63.34
2016,5,28,18,0,476.0,72.0,3.3,19.0,190.0,63.1,39.97
2016,5,28,18,15,397.5,61.5,3.15,18.0,144.5,45.23,34.0
2016,5,28,18,30,319.0,51.0,3.0,17.0,99.0,38.52,27.79
2016,5,28,18,45,212.0,36.0,2.95,16.5,63.0,27.71,17.49
2016,5,28,19,0,105.0,21.0,2.9,16.0,27.0,16.37,1.15
2016,5,28,19,15,52.5,10.5,2.95,15.5,13.5,10.32,0.0
2016,5,28,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,3.05,10.5,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,3.2,11.0,9.0,11.67,0.0
2016,5,29,5,15,144.5,23.5,3.15,11.5,38.5,51.31,20.16
2016,5,29,5,30,262.0,38.0,3.1,12.0,68.0,101.78,67.73
2016,5,29,5,45,354.5,49.0,3.1,12.5,111.0,153.15,111.73
2016,5,29,6,0,447.0,60.0,3.1,13.0,154.0,213.91,164.39
2016,5,29,6,15,510.0,68.5,3.0,13.5,202.5,270.75,214.61
2016,5,29,6,30,573.0,77.0,2.9,14.0,251.0,333.73,269.04
2016,5,29,6,45,617.5,83.5,2.85,14.5,302.0,391.66,318.24
2016,5,29,7,0,662.0,90.0,2.8,15.0,353.0,453.21,368.8
2016,5,29,7,15,694.5,95.0,2.75,15.5,404.5,509.56,413.68
2016,5,29,7,30,727.0,100.0,2.7,16.0,456.0,567.72,458.46
2016,5,29,7,45,751.5,104.0,2.65,16.5,506.0,619.37,496.9
2016,5,29,8,0,776.0,108.0,2.6,17.0,556.0,673.09,535.63
2016,5,29,8,15,794.5,111.5,2.6,17.5,603.0,721.95,568.37
2016,5,29,8,30,813.0,115.0,2.6,18.0,650.0,770.2,600.04
2016,5,29,8,45,828.0,118.0,2.6,18.5,693.5,814.16,628.09
2016,5,29,9,0,843.0,121.0,2.6,19.0,737.0,856.74,654.74
2016,5,29,9,15,854.0,123.5,2.65,19.5,776.0,893.62,677.48
2016,5,29,9,30,865.0,126.0,2.7,20.0,815.0,923.35,695.18
2016,5,29,9,45,872.5,128.0,2.75,20.5,847.5,951.92,712.06
2016,5,29,10,0,880.0,130.0,2.8,21.0,880.0,977.91,727.13
2016,5,29,10,15,886.0,131.5,2.9,21.0,907.0,999.2,740.93
2016,5,29,10,30,892.0,133.0,3.0,21.0,934.0,1017.58,752.93
2016,5,29,10,45,894.5,135.5,3.1,21.5,953.0,1030.5,759.97
2016,5,29,11,0,897.0,138.0,3.2,22.0,972.0,1040.25,765.05
2016,5,29,11,15,899.5,138.5,3.3,22.0,984.5,1044.77,768.29
2016,5,29,11,30,902.0,139.0,3.4,22.0,997.0,1046.07,769.59
2016,5,29,11,45,901.0,140.5,3.5,22.5,1002.0,1041.68,765.78
2016,5,29,12,0,900.0,142.0,3.6,23.0,1007.0,1034.11,760.02
2016,5,29,12,15,899.5,142.0,3.7,23.0,1004.5,1022.45,753.15
2016,5,29,12,30,899.0,142.0,3.8,23.0,1002.0,1007.76,744.33
2016,5,29,12,45,889.5,146.5,3.9,23.0,990.5,985.97,730.81
2016,5,29,13,0,880.0,151.0,4.0,23.0,979.0,961.59,715.57
2016,5,29,13,15,876.0,150.0,4.05,23.0,962.0,934.46,698.14
2016,5,29,13,30,872.0,149.0,4.1,23.0,945.0,904.83,678.96
2016,5,29,13,45,868.5,146.5,4.15,23.0,922.0,871.85,657.37
2016,5,29,14,0,865.0,144.0,4.2,23.0,899.0,836.61,634.09
2016,5,29,14,15,857.0,142.0,4.2,23.0,868.5,796.98,607.35
2016,5,29,14,30,849.0,140.0,4.2,23.0,838.0,754.56,578.43
2016,5,29,14,45,841.0,136.5,4.25,23.0,802.0,709.34,546.44
2016,5,29,15,0,833.0,133.0,4.3,23.0,766.0,662.96,512.18
2016,5,29,15,15,820.0,130.0,4.3,22.5,724.5,613.12,475.3
2016,5,29,15,30,807.0,127.0,4.3,22.0,683.0,563.01,437.16
2016,5,29,15,45,599.5,181.0,4.3,22.0,579.0,465.92,360.87
2016,5,29,16,0,392.0,235.0,4.3,22.0,475.0,390.91,301.66
2016,5,29,16,15,523.0,175.5,4.3,21.5,468.0,365.22,280.06
2016,5,29,16,30,654.0,116.0,4.3,21.0,461.0,327.41,246.11
2016,5,29,16,45,665.5,107.0,4.3,20.5,428.0,286.21,209.19
2016,5,29,17,0,677.0,98.0,4.3,20.0,395.0,243.5,170.41
2016,5,29,17,15,637.5,92.0,4.25,19.5,343.5,192.66,127.31
2016,5,29,17,30,598.0,86.0,4.2,19.0,292.0,146.14,89.94
2016,5,29,17,45,545.0,78.0,4.2,18.5,242.5,101.27,58.65
2016,5,29,18,0,492.0,70.0,4.2,18.0,193.0,62.45,38.85
2016,5,29,18,15,413.0,60.0,4.15,17.0,147.5,44.16,33.22
2016,5,29,18,30,334.0,50.0,4.1,16.0,102.0,37.65,27.17
2016,5,29,18,45,222.5,36.5,4.05,15.5,65.5,28.06,17.95
2016,5,29,19,0,111.0,23.0,4.0,15.0,29.0,18.0,2.9
2016,5,29,19,15,55.5,11.5,4.0,14.5,14.5,11.3,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,10.0,1.8,10.0,10.0,13.83,0.0
2016,5,30,5,15,162.5,24.0,1.9,10.5,40.0,54.83,22.6
2016,5,30,5,30,287.0,38.0,2.0,11.0,70.0,107.08,71.43
2016,5,30,5,45,381.0,48.0,2.15,12.0,113.5,159.24,116.08
2016,5,30,6,0,475.0,58.0,2.3,13.0,157.0,220.84,169.23
2016,5,30,6,15,536.0,65.0,2.3,13.5,206.0,276.77,218.73
2016,5,30,6,30,597.0,72.0,2.3,14.0,255.0,338.6,272.17
2016,5,30,6,45,643.0,77.5,2.3,14.5,306.5,397.29,321.87
2016,5,30,7,0,689.0,83.0,2.3,15.0,358.0,459.73,372.96
2016,5,30,7,15,720.0,87.5,2.3,15.5,409.5,515.9,417.54
2016,5,30,7,30,751.0,92.0,2.3,16.0,461.0,572.42,460.96
2016,5,30,7,45,775.5,95.0,2.35,17.0,511.0,625.61,499.77
2016,5,30,8,0,800.0,98.0,2.4,18.0,561.0,679.22,537.05
2016,5,30,8,15,818.0,101.5,2.4,18.5,608.0,728.63,569.85
2016,5,30,8,30,836.0,105.0,2.4,19.0,655.0,777.35,601.5
2016,5,30,8,45,849.5,107.5,2.45,19.5,698.5,820.33,628.89
2016,5,30,9,0,863.0,110.0,2.5,20.0,742.0,857.37,651.85
2016,5,30,9,15,873.0,112.0,2.5,20.5,780.5,893.25,673.41
2016,5,30,9,30,883.0,114.0,2.5,21.0,819.0,926.99,693.26
2016,5,30,9,45,893.0,114.5,2.55,21.5,852.5,956.79,710.76
2016,5,30,10,0,903.0,115.0,2.6,22.0,886.0,984.08,726.54
2016,5,30,10,15,908.5,116.5,2.65,22.5,912.5,1005.37,738.34
2016,5,30,10,30,914.0,118.0,2.7,23.0,939.0,1023.67,748.27
2016,5,30,10,45,917.5,119.0,2.75,23.5,958.5,1036.37,754.64
2016,5,30,11,0,921.0,120.0,2.8,24.0,978.0,1045.88,759.07
2016,5,30,11,15,923.5,120.5,2.8,24.0,990.5,1050.61,761.56
2016,5,30,11,30,926.0,121.0,2.8,24.0,1003.0,1052.05,762.1
2016,5,30,11,45,926.5,121.5,2.85,24.5,1008.0,1048.2,758.4
2016,5,30,12,0,927.0,122.0,2.9,25.0,1013.0,1041.09,752.76
2016,5,30,12,15,926.5,122.0,2.95,25.0,1011.0,1029.29,745.71
2016,5,30,12,30,926.0,122.0,3.0,25.0,1009.0,1014.36,736.74
2016,5,30,12,45,920.0,124.0,3.1,25.5,998.0,993.13,722.71
2016,5,30,13,0,914.0,126.0,3.2,26.0,987.0,969.11,706.9
2016,5,30,13,15,910.5,125.0,3.3,26.0,970.0,941.76,690.25
2016,5,30,13,30,907.0,124.0,3.4,26.0,953.0,911.79,671.74
2016,5,30,13,45,902.5,122.5,3.55,26.0,929.0,878.0,650.78
2016,5,30,14,0,898.0,121.0,3.7,26.0,905.0,841.94,628.02
2016,5,30,14,15,890.5,119.5,3.85,25.5,874.5,801.44,603.08
2016,5,30,14,30,883.0,118.0,4.0,25.0,844.0,759.22,576.45
2016,5,30,14,45,874.5,115.5,4.15,25.0,808.0,713.85,545.93
2016,5,30,15,0,866.0,113.0,4.3,25.0,772.0,667.25,512.01
2016,5,30,15,15,853.5,110.5,4.45,24.5,730.5,617.23,475.62
2016,5,30,15,30,841.0,108.0,4.6,24.0,689.0,564.81,436.44
2016,5,30,15,45,826.5,104.5,4.75,24.0,644.0,511.91,394.69
2016,5,30,16,0,812.0,101.0,4.9,24.0,599.0,459.28,351.87
2016,5,30,16,15,791.5,97.5,4.95,23.5,550.5,404.78,306.89
2016,5,30,16,30,771.0,94.0,5.0,23.0,502.0,351.65,261.78
2016,5,30,16,45,715.0,90.5,5.05,22.5,439.5,289.68,209.69
2016,5,30,17,0,659.0,87.0,5.1,22.0,377.0,230.49,159.8
2016,5,30,17,15,602.5,89.5,5.0,21.0,329.0,184.92,121.98
2016,5,30,17,30,546.0,92.0,4.9,20.0,281.0,145.59,91.44
2016,5,30,17,45,502.0,82.0,4.8,19.5,234.0,102.4,60.81
2016,5,30,18,0,458.0,72.0,4.7,19.0,187.0,64.26,40.3
2016,5,30,18,15,424.0,59.0,4.5,18.0,146.5,43.08,32.14
2016,5,30,18,30,390.0,46.0,4.3,17.0,106.0,34.47,24.32
2016,5,30,18,45,273.5,34.0,4.15,16.5,69.0,26.21,16.38
2016,5,30,19,0,157.0,22.0,4.0,16.0,32.0,17.13,3.29
2016,5,30,19,15,78.5,11.0,3.95,15.5,16.0,10.81,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,2.9,11.0,11.0,14.26,0.0
2016,5,31,5,15,171.0,23.5,2.85,11.5,41.5,55.73,23.44
2016,5,31,5,30,300.0,37.0,2.8,12.0,72.0,109.46,72.74
2016,5,31,5,45,391.5,47.0,2.8,12.5,115.0,161.07,117.22
2016,5,31,6,0,483.0,57.0,2.8,13.0,158.0,222.42,170.61
2016,5,31,6,15,544.0,64.0,2.7,13.5,207.0,278.75,220.56
2016,5,31,6,30,605.0,71.0,2.6,14.0,256.0,340.96,274.41
2016,5,31,6,45,648.5,76.5,2.55,15.0,307.5,398.85,322.94
2016,5,31,7,0,692.0,82.0,2.5,16.0,359.0,460.23,372.46
2016,5,31,7,15,723.0,86.5,2.5,16.5,410.5,516.52,417.1
2016,5,31,7,30,754.0,91.0,2.5,17.0,462.0,573.2,460.61
2016,5,31,7,45,778.5,94.5,2.5,17.5,512.5,627.06,500.58
2016,5,31,8,0,803.0,98.0,2.5,18.0,563.0,681.32,539.07
2016,5,31,8,15,821.0,101.5,2.55,18.5,610.5,730.84,572.27
2016,5,31,8,30,839.0,105.0,2.6,19.0,658.0,779.67,604.39
2016,5,31,8,45,853.5,107.5,2.65,20.0,702.0,823.57,631.31
2016,5,31,9,0,868.0,110.0,2.7,21.0,746.0,861.59,653.7
2016,5,31,9,15,878.5,112.0,2.7,21.5,785.0,898.07,675.63
2016,5,31,9,30,889.0,114.0,2.7,22.0,824.0,932.41,695.87
2016,5,31,9,45,898.5,115.0,2.75,22.5,857.5,962.43,713.45
2016,5,31,10,0,908.0,116.0,2.8,23.0,891.0,989.89,729.29
2016,5,31,10,15,914.5,117.0,2.85,23.5,918.0,1011.72,741.4
2016,5,31,10,30,921.0,118.0,2.9,24.0,945.0,1030.58,751.63
2016,5,31,10,45,925.5,119.0,2.95,24.5,965.5,1044.37,758.64
2016,5,31,11,0,930.0,120.0,3.0,25.0,986.0,1054.95,763.7
2016,5,31,11,15,932.5,120.5,3.05,25.0,999.0,1059.73,766.67
2016,5,31,11,30,935.0,121.0,3.1,25.0,1012.0,1061.2,767.68
2016,5,31,11,45,936.5,121.5,3.15,25.5,1018.0,1058.35,764.55
2016,5,31,12,0,938.0,122.0,3.2,26.0,1024.0,1052.19,759.46
2016,5,31,12,15,938.0,121.5,3.2,26.0,1022.0,1040.3,751.89
2016,5,31,12,30,938.0,121.0,3.2,26.0,1020.0,1025.24,742.4
2016,5,31,12,45,940.5,118.0,3.25,26.5,1012.0,1006.94,729.88
2016,5,31,13,0,943.0,115.0,3.3,27.0,1004.0,985.51,715.4
2016,5,31,13,15,940.0,114.5,3.4,27.0,987.0,958.49,699.04
2016,5,31,13,30,937.0,114.0,3.5,27.0,970.0,928.72,680.8
2016,5,31,13,45,932.0,113.0,3.6,27.0,946.5,894.18,659.21
2016,5,31,14,0,927.0,112.0,3.7,27.0,923.0,857.3,635.84
2016,5,31,14,15,920.5,110.5,3.8,27.0,892.5,816.61,609.62
2016,5,31,14,30,914.0,109.0,3.9,27.0,862.0,774.06,581.78
2016,5,31,14,45,905.5,107.5,4.0,27.0,825.5,728.45,551.42
2016,5,31,15,0,897.0,106.0,4.1,27.0,789.0,681.53,517.92
2016,5,31,15,15,885.5,103.5,4.1,26.5,748.0,630.79,481.08
2016,5,31,15,30,874.0,101.0,4.1,26.0,707.0,579.46,442.69
2016,5,31,15,45,859.0,98.5,4.15,25.5,661.0,526.02,401.6
2016,5,31,16,0,844.0,96.0,4.2,25.0,615.0,470.14,357.37
2016,5,31,16,15,824.5,92.5,4.2,24.5,566.0,414.44,311.81
2016,5,31,16,30,805.0,89.0,4.2,24.0,517.0,359.96,265.92
2016,5,31,16,45,779.0,85.5,4.25,23.5,465.5,305.04,218.86
2016,5,31,17,0,753.0,82.0,4.3,23.0,414.0,252.5,173.3
2016,5,31,17,15,718.0,77.0,4.2,22.0,362.0,199.52,128.54
2016,5,31,17,30,683.0,72.0,4.1,21.0,310.0,147.2,86.41
2016,5,31,17,45,632.5,66.0,4.05,20.5,259.0,99.57,53.08
2016,5,31,18,0,582.0,60.0,4.0,20.0,208.0,57.65,31.96
2016,5,31,18,15,506.5,52.5,3.85,19.0,160.5,37.11,26.83
2016,5,31,18,30,431.0,45.0,3.7,18.0,113.0,33.42,23.33
2016,5,31,18,45,312.0,34.0,3.55,17.5,74.0,26.09,16.28
2016,5,31,19,0,193.0,23.0,3.4,17.0,35.0,18.23,4.57
2016,5,31,19,15,96.5,11.5,3.35,16.5,17.5,11.3,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,3.8,11.0,12.0,16.74,0.0
2016,6,1,5,15,194.0,24.0,3.85,11.5,44.0,60.03,25.97
2016,6,1,5,30,332.0,37.0,3.9,12.0,76.0,116.27,77.2
2016,6,1,5,45,422.0,47.0,3.95,12.5,120.5,169.2,123.2
2016,6,1,6,0,512.0,57.0,4.0,13.0,165.0,231.7,178.01
2016,6,1,6,15,573.5,64.0,4.05,13.5,215.0,289.73,229.89
2016,6,1,6,30,635.0,71.0,4.1,14.0,265.0,353.68,285.82
2016,6,1,6,45,677.0,76.5,4.2,14.5,317.5,412.37,336.42
2016,6,1,7,0,719.0,82.0,4.3,15.0,370.0,474.36,388.24
2016,6,1,7,15,750.0,86.5,4.25,15.5,422.5,530.69,433.73
2016,6,1,7,30,781.0,91.0,4.2,16.0,475.0,589.88,479.91
2016,6,1,7,45,804.5,94.5,4.2,16.5,526.0,644.26,521.13
2016,6,1,8,0,828.0,98.0,4.2,17.0,577.0,698.9,560.73
2016,6,1,8,15,845.5,101.0,4.15,17.5,625.5,748.51,594.36
2016,6,1,8,30,863.0,104.0,4.1,18.0,674.0,797.32,626.76
2016,6,1,8,45,877.0,106.5,4.1,19.0,718.0,837.48,651.33
2016,6,1,9,0,891.0,109.0,4.1,20.0,762.0,880.04,677.18
2016,6,1,9,15,901.5,111.0,4.1,20.0,801.5,917.21,701.45
2016,6,1,9,30,912.0,113.0,4.1,20.0,841.0,952.17,724.06
2016,6,1,9,45,922.0,113.5,4.1,20.5,875.5,982.68,742.09
2016,6,1,10,0,932.0,114.0,4.1,21.0,910.0,1010.59,758.25
2016,6,1,10,15,938.0,115.0,4.1,21.0,937.0,1032.37,771.71
2016,6,1,10,30,944.0,116.0,4.1,21.0,964.0,1051.08,783.21
2016,6,1,10,45,947.0,117.5,4.2,21.5,984.5,1064.18,790.2
2016,6,1,11,0,950.0,119.0,4.3,22.0,1005.0,1073.95,795.1
2016,6,1,11,15,952.5,119.5,4.35,22.0,1018.0,1078.83,798.11
2016,6,1,11,30,955.0,120.0,4.4,22.0,1031.0,1080.33,799.04
2016,6,1,11,45,955.0,121.5,4.5,22.5,1036.5,1076.95,795.64
2016,6,1,12,0,955.0,123.0,4.6,23.0,1042.0,1070.21,790.52
2016,6,1,12,15,954.5,123.0,4.65,23.0,1040.0,1058.18,783.09
2016,6,1,12,30,954.0,123.0,4.7,23.0,1038.0,1042.93,773.61
2016,6,1,12,45,941.0,130.0,4.8,23.0,1025.0,1019.57,759.2
2016,6,1,13,0,928.0,137.0,4.9,23.0,1012.0,993.55,742.97
2016,6,1,13,15,924.5,136.0,4.9,23.0,995.0,965.91,724.78
2016,6,1,13,30,921.0,135.0,4.9,23.0,978.0,935.6,704.75
2016,6,1,13,45,914.0,134.5,4.95,23.0,953.0,900.29,681.53
2016,6,1,14,0,907.0,134.0,5.0,23.0,928.0,862.82,656.65
2016,6,1,14,15,739.0,208.0,4.95,23.0,840.5,771.21,591.49
2016,6,1,14,30,571.0,282.0,4.9,23.0,753.0,687.58,527.33
2016,6,1,14,45,721.5,204.5,4.9,23.0,773.0,692.61,534.48
2016,6,1,15,0,872.0,127.0,4.9,23.0,793.0,684.88,530.94
2016,6,1,15,15,859.0,124.0,4.85,22.5,751.0,633.42,492.39
2016,6,1,15,30,846.0,121.0,4.8,22.0,709.0,581.62,452.71
2016,6,1,15,45,830.5,117.0,4.75,22.0,662.5,527.5,409.36
2016,6,1,16,0,815.0,113.0,4.7,22.0,616.0,473.77,365.21
2016,6,1,16,15,793.5,109.0,4.6,21.5,566.0,418.25,319.2
2016,6,1,16,30,772.0,105.0,4.5,21.0,516.0,364.22,273.21
2016,6,1,16,45,584.0,128.0,4.45,20.5,421.0,283.75,209.56
2016,6,1,17,0,396.0,151.0,4.4,20.0,326.0,224.95,165.07
2016,6,1,17,15,520.0,117.5,4.25,19.0,317.5,196.11,135.28
2016,6,1,17,30,644.0,84.0,4.1,18.0,309.0,153.42,94.25
2016,6,1,17,45,593.5,76.5,3.95,17.5,258.0,106.54,60.83
2016,6,1,18,0,543.0,69.0,3.8,17.0,207.0,65.42,39.11
2016,6,1,18,15,465.0,60.0,3.65,16.0,159.5,43.75,33.04
2016,6,1,18,30,387.0,51.0,3.5,15.0,112.0,39.01,28.56
2016,6,1,18,45,272.5,38.0,3.35,14.5,73.5,29.15,19.17
2016,6,1,19,0,158.0,25.0,3.2,14.0,35.0,19.56,6.14
2016,6,1,19,15,79.0,12.5,3.3,13.5,17.5,12.29,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
