Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,2.35,9.5,6.5,0.0,0.0
2016,6,2,5,0,57.0,11.0,2.5,10.0,13.0,16.87,0.0
2016,6,2,5,15,193.5,24.5,2.6,10.5,44.5,60.61,27.02
2016,6,2,5,30,330.0,38.0,2.7,11.0,76.0,116.88,78.11
2016,6,2,5,45,424.5,47.5,2.85,11.5,121.0,170.42,124.49
2016,6,2,6,0,519.0,57.0,3.0,12.0,166.0,233.97,180.1
2016,6,2,6,15,579.5,63.5,2.95,12.5,216.5,291.44,231.45
2016,6,2,6,30,640.0,70.0,2.9,13.0,267.0,354.71,286.59
2016,6,2,6,45,683.0,75.5,2.85,14.0,319.5,414.1,336.63
2016,6,2,7,0,726.0,81.0,2.8,15.0,372.0,476.89,387.52
2016,6,2,7,15,756.5,85.0,2.75,15.5,424.5,532.75,431.96
2016,6,2,7,30,787.0,89.0,2.7,16.0,477.0,591.37,476.93
2016,6,2,7,45,810.0,92.5,2.65,16.5,528.0,645.66,517.1
2016,6,2,8,0,833.0,96.0,2.6,17.0,579.0,700.17,555.31
2016,6,2,8,15,850.0,99.0,2.55,17.5,627.0,749.58,587.8
2016,6,2,8,30,867.0,102.0,2.5,18.0,675.0,798.17,618.98
2016,6,2,8,45,880.5,104.5,2.5,19.0,719.0,838.1,642.62
2016,6,2,9,0,894.0,107.0,2.5,20.0,763.0,880.37,667.43
2016,6,2,9,15,903.5,109.0,2.45,20.5,802.0,916.76,688.63
2016,6,2,9,30,913.0,111.0,2.4,21.0,841.0,950.89,708.03
2016,6,2,9,45,914.0,117.0,2.4,21.5,872.5,978.88,723.64
2016,6,2,10,0,915.0,123.0,2.4,22.0,904.0,1003.84,737.21
2016,6,2,10,15,920.5,124.0,2.4,22.5,931.0,1024.82,748.18
2016,6,2,10,30,926.0,125.0,2.4,23.0,958.0,1042.79,757.22
2016,6,2,10,45,929.5,126.0,2.4,23.5,978.0,1055.65,763.07
2016,6,2,11,0,933.0,127.0,2.4,24.0,998.0,1065.27,766.97
2016,6,2,11,15,935.0,127.5,2.35,24.5,1010.5,1069.59,767.05
2016,6,2,11,30,937.0,128.0,2.3,25.0,1023.0,1070.58,765.19
2016,6,2,11,45,938.0,128.5,2.3,25.5,1028.0,1067.26,761.37
2016,6,2,12,0,939.0,129.0,2.3,26.0,1033.0,1060.63,755.66
2016,6,2,12,15,938.5,128.5,2.3,26.0,1030.5,1048.29,748.0
2016,6,2,12,30,938.0,128.0,2.3,26.0,1028.0,1032.79,738.48
2016,6,2,12,45,941.5,123.5,2.3,26.5,1020.0,1014.05,725.59
2016,6,2,13,0,945.0,119.0,2.3,27.0,1012.0,992.14,710.79
2016,6,2,13,15,941.5,118.5,2.35,27.0,994.5,964.71,694.43
2016,6,2,13,30,938.0,118.0,2.4,27.0,977.0,934.55,676.26
2016,6,2,13,45,933.0,116.5,2.45,27.5,952.5,899.58,653.53
2016,6,2,14,0,928.0,115.0,2.5,28.0,928.0,862.28,629.17
2016,6,2,14,15,921.0,113.5,2.55,28.0,897.5,821.27,603.38
2016,6,2,14,30,914.0,112.0,2.6,28.0,867.0,778.42,576.04
2016,6,2,14,45,904.5,110.0,2.65,28.0,830.0,731.73,545.7
2016,6,2,15,0,895.0,108.0,2.7,28.0,793.0,683.83,512.33
2016,6,2,15,15,883.0,106.0,2.75,27.5,751.0,633.42,476.83
2016,6,2,15,30,871.0,104.0,2.8,27.0,709.0,582.47,439.73
2016,6,2,15,45,855.5,101.0,2.9,27.0,663.0,526.16,396.86
2016,6,2,16,0,840.0,98.0,3.0,27.0,617.0,472.21,354.33
2016,6,2,16,15,820.0,95.0,3.05,26.5,567.5,417.01,310.12
2016,6,2,16,30,800.0,92.0,3.1,26.0,518.0,363.08,265.54
2016,6,2,16,45,773.5,88.0,3.15,25.5,466.5,307.82,219.03
2016,6,2,17,0,747.0,84.0,3.2,25.0,415.0,255.01,173.92
2016,6,2,17,15,711.0,79.0,3.2,24.0,363.0,199.18,127.5
2016,6,2,17,30,675.0,74.0,3.2,23.0,311.0,149.94,88.17
2016,6,2,17,45,625.5,68.0,3.25,22.0,260.0,102.72,55.18
2016,6,2,18,0,576.0,62.0,3.3,21.0,209.0,61.11,33.77
2016,6,2,18,15,501.5,54.0,3.3,20.0,162.0,38.21,27.68
2016,6,2,18,30,427.0,46.0,3.3,19.0,115.0,34.11,23.86
2016,6,2,18,45,312.0,35.0,3.35,18.0,76.0,26.82,16.95
2016,6,2,19,0,197.0,24.0,3.4,17.0,37.0,19.0,6.23
2016,6,2,19,15,98.5,12.0,3.45,16.5,18.5,11.8,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,13.0,13.0,18.58,0.0
2016,6,3,5,15,208.5,23.5,1.05,13.5,44.5,62.62,27.91
2016,6,3,5,30,344.0,36.0,1.2,14.0,76.0,117.86,77.43
2016,6,3,5,45,432.5,45.0,1.35,15.0,120.0,169.95,121.88
2016,6,3,6,0,521.0,54.0,1.5,16.0,164.0,231.42,174.54
2016,6,3,6,15,579.5,60.5,1.45,16.5,213.5,288.18,223.99
2016,6,3,6,30,638.0,67.0,1.4,17.0,263.0,350.55,276.78
2016,6,3,6,45,678.5,72.0,1.35,17.5,314.5,408.05,324.26
2016,6,3,7,0,719.0,77.0,1.3,18.0,366.0,467.64,371.62
2016,6,3,7,15,748.5,81.0,1.3,19.0,417.5,523.78,414.04
2016,6,3,7,30,778.0,85.0,1.3,20.0,469.0,581.36,455.8
2016,6,3,7,45,800.0,88.5,1.3,21.0,518.5,634.55,492.73
2016,6,3,8,0,822.0,92.0,1.3,22.0,568.0,687.91,527.51
2016,6,3,8,15,838.5,94.5,1.35,22.5,615.5,735.94,558.23
2016,6,3,8,30,855.0,97.0,1.4,23.0,663.0,779.34,585.28
2016,6,3,8,45,868.0,99.5,1.5,24.0,706.0,822.36,611.06
2016,6,3,9,0,881.0,102.0,1.6,25.0,749.0,863.82,635.36
2016,6,3,9,15,891.0,104.0,1.65,25.5,787.5,900.3,656.75
2016,6,3,9,30,901.0,106.0,1.7,26.0,826.0,934.59,676.56
2016,6,3,9,45,914.5,103.5,1.8,27.0,860.5,964.97,692.97
2016,6,3,10,0,928.0,101.0,1.9,28.0,895.0,992.96,707.75
2016,6,3,10,15,933.5,102.5,1.85,28.5,921.5,1014.83,718.17
2016,6,3,10,30,939.0,104.0,1.8,29.0,948.0,1033.65,726.67
2016,6,3,10,45,941.5,105.0,1.8,29.5,967.5,1045.82,731.79
2016,6,3,11,0,944.0,106.0,1.8,30.0,987.0,1054.69,735.04
2016,6,3,11,15,735.5,245.0,1.85,30.0,937.0,1000.39,701.87
2016,6,3,11,30,527.0,384.0,1.9,30.0,887.0,929.8,652.89
2016,6,3,11,45,736.5,247.0,2.0,30.5,954.5,996.14,700.46
2016,6,3,12,0,946.0,110.0,2.1,31.0,1022.0,1048.75,731.82
2016,6,3,12,15,700.0,261.5,2.25,31.0,935.5,956.74,675.84
2016,6,3,12,30,454.0,413.0,2.4,31.0,849.0,857.03,606.64
2016,6,3,12,45,686.0,269.0,2.55,31.0,920.5,923.24,659.1
2016,6,3,13,0,918.0,125.0,2.7,31.0,992.0,973.5,692.34
2016,6,3,13,15,914.5,124.0,2.8,30.5,975.5,946.26,677.13
2016,6,3,13,30,911.0,123.0,2.9,30.0,959.0,916.39,660.69
2016,6,3,13,45,905.5,122.0,3.0,30.0,935.0,882.34,639.96
2016,6,3,14,0,900.0,121.0,3.1,30.0,911.0,846.06,617.54
2016,6,3,14,15,893.0,119.5,3.15,30.0,881.0,806.08,592.11
2016,6,3,14,30,886.0,118.0,3.2,30.0,851.0,764.34,565.2
2016,6,3,14,45,877.0,116.0,3.25,30.0,815.0,719.16,535.6
2016,6,3,15,0,868.0,114.0,3.3,30.0,779.0,672.78,502.84
2016,6,3,15,15,856.0,111.5,3.25,29.5,738.0,623.14,467.44
2016,6,3,15,30,844.0,109.0,3.2,29.0,697.0,571.05,429.31
2016,6,3,15,45,600.0,178.0,3.2,29.0,582.5,466.8,350.32
2016,6,3,16,0,356.0,247.0,3.2,29.0,468.0,387.57,289.98
2016,6,3,16,15,346.0,230.0,3.15,28.5,430.5,347.73,259.77
2016,6,3,16,30,336.0,213.0,3.1,28.0,393.0,308.73,229.39
2016,6,3,16,45,528.5,150.0,3.05,27.5,401.0,288.39,208.19
2016,6,3,17,0,721.0,87.0,3.0,27.0,409.0,249.55,169.22
2016,6,3,17,15,685.5,82.0,2.8,26.0,357.5,197.92,126.45
2016,6,3,17,30,650.0,77.0,2.6,25.0,306.0,150.08,88.54
2016,6,3,17,45,600.0,70.5,2.45,24.5,256.0,103.69,56.14
2016,6,3,18,0,550.0,64.0,2.3,24.0,206.0,62.94,34.88
2016,6,3,18,15,476.5,56.0,2.25,23.0,159.5,39.86,28.74
2016,6,3,18,30,403.0,48.0,2.2,22.0,113.0,35.85,25.05
2016,6,3,18,45,293.5,36.0,2.2,21.0,75.0,27.66,17.46
2016,6,3,19,0,184.0,24.0,2.2,20.0,37.0,18.65,6.34
2016,6,3,19,15,92.0,12.0,2.2,19.5,18.5,11.8,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,7.86,0.0
2016,6,4,5,15,43.0,24.5,1.8,15.0,29.5,33.04,14.42
2016,6,4,5,30,86.0,41.0,1.9,15.0,51.0,64.96,44.11
2016,6,4,5,45,115.5,60.0,2.0,15.5,80.5,94.92,69.95
2016,6,4,6,0,145.0,79.0,2.1,16.0,110.0,133.59,103.1
2016,6,4,6,15,165.0,100.0,2.1,16.5,144.0,167.42,132.27
2016,6,4,6,30,185.0,121.0,2.1,17.0,178.0,206.43,165.15
2016,6,4,6,45,204.0,139.5,2.1,17.5,213.0,248.66,199.89
2016,6,4,7,0,223.0,158.0,2.1,18.0,248.0,288.39,231.83
2016,6,4,7,15,238.0,179.5,2.1,18.0,287.0,330.61,265.4
2016,6,4,7,30,253.0,201.0,2.1,18.0,326.0,373.81,299.0
2016,6,4,7,45,135.0,202.5,2.1,18.5,270.0,301.82,240.07
2016,6,4,8,0,17.0,204.0,2.1,19.0,214.0,213.81,167.44
2016,6,4,8,15,33.0,239.5,2.1,19.5,260.5,268.65,210.14
2016,6,4,8,30,49.0,275.0,2.1,20.0,307.0,319.34,248.32
2016,6,4,8,45,31.0,255.5,2.15,20.5,276.5,284.81,220.29
2016,6,4,9,0,13.0,236.0,2.2,21.0,246.0,243.61,187.39
2016,6,4,9,15,117.5,309.0,2.3,21.0,402.5,425.47,328.06
2016,6,4,9,30,222.0,382.0,2.4,21.0,559.0,599.95,456.08
2016,6,4,9,45,252.5,392.5,2.5,21.5,602.5,651.49,490.93
2016,6,4,10,0,283.0,403.0,2.6,22.0,646.0,695.49,520.97
2016,6,4,10,15,298.5,412.5,2.65,22.0,675.5,723.94,540.36
2016,6,4,10,30,314.0,422.0,2.7,22.0,705.0,751.64,559.27
2016,6,4,10,45,186.0,425.0,2.8,22.0,594.0,622.06,465.26
2016,6,4,11,0,58.0,428.0,2.9,22.0,483.0,489.88,367.08
2016,6,4,11,15,64.0,440.0,2.95,22.0,501.0,507.17,380.23
2016,6,4,11,30,70.0,452.0,3.0,22.0,519.0,524.08,392.36
2016,6,4,11,45,135.0,470.5,3.1,22.0,601.0,611.96,457.18
2016,6,4,12,0,200.0,489.0,3.2,22.0,683.0,691.62,514.73
2016,6,4,12,15,290.0,457.5,3.25,22.5,737.5,747.73,555.43
2016,6,4,12,30,380.0,426.0,3.3,23.0,792.0,795.72,590.14
2016,6,4,12,45,613.5,294.5,3.35,23.5,878.0,879.85,654.18
2016,6,4,13,0,847.0,163.0,3.4,24.0,964.0,948.88,701.27
2016,6,4,13,15,442.5,274.5,3.35,24.0,692.5,673.55,507.39
2016,6,4,13,30,38.0,386.0,3.3,24.0,421.0,408.89,305.82
2016,6,4,13,45,54.0,397.0,3.25,24.5,445.5,430.18,322.42
2016,6,4,14,0,70.0,408.0,3.2,25.0,470.0,450.03,336.74
2016,6,4,14,15,185.5,395.0,3.15,25.0,550.5,522.49,392.46
2016,6,4,14,30,301.0,382.0,3.1,25.0,631.0,584.76,439.29
2016,6,4,14,45,561.5,256.5,3.05,25.5,696.0,632.6,478.12
2016,6,4,15,0,822.0,131.0,3.0,26.0,761.0,658.67,499.64
2016,6,4,15,15,809.0,128.0,2.95,25.5,720.5,609.58,463.74
2016,6,4,15,30,796.0,125.0,2.9,25.0,680.0,560.22,427.1
2016,6,4,15,45,785.0,119.0,2.9,25.0,637.0,509.05,387.44
2016,6,4,16,0,774.0,113.0,2.9,25.0,594.0,457.88,346.66
2016,6,4,16,15,753.5,109.0,2.9,24.5,546.0,404.93,304.04
2016,6,4,16,30,733.0,105.0,2.9,24.0,498.0,350.71,259.3
2016,6,4,16,45,710.5,99.0,2.95,24.0,449.5,298.15,214.48
2016,6,4,17,0,688.0,93.0,3.0,24.0,401.0,247.64,170.89
2016,6,4,17,15,652.0,87.5,3.0,23.0,350.5,197.21,128.85
2016,6,4,17,30,616.0,82.0,3.0,22.0,300.0,150.65,91.58
2016,6,4,17,45,571.5,74.0,3.0,21.5,251.5,105.2,59.06
2016,6,4,18,0,527.0,66.0,3.0,21.0,203.0,64.8,36.95
2016,6,4,18,15,456.0,57.0,3.0,20.0,157.5,40.62,29.8
2016,6,4,18,30,385.0,48.0,3.0,19.0,112.0,35.72,25.29
2016,6,4,18,45,284.0,36.0,3.0,18.0,74.5,27.54,17.66
2016,6,4,19,0,183.0,24.0,3.0,17.0,37.0,18.61,6.86
2016,6,4,19,15,91.5,12.0,3.1,16.5,18.5,11.8,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,73.0,11.0,2.7,11.0,13.0,18.6,0.0
2016,6,5,5,15,197.0,24.0,2.8,11.5,44.0,61.45,28.46
2016,6,5,5,30,321.0,37.0,2.9,12.0,75.0,113.99,75.97
2016,6,5,5,45,407.5,46.5,3.05,12.5,118.5,164.86,120.08
2016,6,5,6,0,494.0,56.0,3.2,13.0,162.0,224.89,172.66
2016,6,5,6,15,552.5,63.5,3.2,13.5,210.5,281.3,222.91
2016,6,5,6,30,611.0,71.0,3.2,14.0,259.0,343.35,276.91
2016,6,5,6,45,652.5,76.5,3.2,15.0,310.0,400.51,325.17
2016,6,5,7,0,694.0,82.0,3.2,16.0,361.0,460.95,374.37
2016,6,5,7,15,724.5,86.5,3.2,16.5,412.5,516.98,419.18
2016,6,5,7,30,755.0,91.0,3.2,17.0,464.0,573.38,462.89
2016,6,5,7,45,778.0,95.0,3.2,17.5,514.0,626.76,502.91
2016,6,5,8,0,801.0,99.0,3.2,18.0,564.0,680.44,541.47
2016,6,5,8,15,818.5,102.0,3.25,18.5,611.0,728.94,574.31
2016,6,5,8,30,836.0,105.0,3.3,19.0,658.0,776.72,606.08
2016,6,5,8,45,849.5,107.5,3.35,19.5,701.0,819.7,633.92
2016,6,5,9,0,863.0,110.0,3.4,20.0,744.0,856.8,657.29
2016,6,5,9,15,873.5,112.0,3.5,20.5,782.5,893.18,680.24
2016,6,5,9,30,884.0,114.0,3.6,21.0,821.0,927.45,701.54
2016,6,5,9,45,898.5,112.0,3.75,21.5,856.0,958.91,721.11
2016,6,5,10,0,913.0,110.0,3.9,22.0,891.0,988.07,739.06
2016,6,5,10,15,918.5,111.0,4.0,22.0,917.5,1009.17,752.69
2016,6,5,10,30,924.0,112.0,4.1,22.0,944.0,1027.27,764.45
2016,6,5,10,45,927.0,113.5,4.25,22.5,964.0,1040.31,771.76
2016,6,5,11,0,930.0,115.0,4.4,23.0,984.0,1050.12,777.02
2016,6,5,11,15,932.5,115.5,4.5,23.0,997.0,1055.12,780.37
2016,6,5,11,30,935.0,116.0,4.6,23.0,1010.0,1056.82,782.08
2016,6,5,11,45,935.5,116.5,4.7,23.0,1015.5,1053.21,780.39
2016,6,5,12,0,936.0,117.0,4.8,23.0,1021.0,1046.32,776.62
2016,6,5,12,15,936.0,117.5,4.8,23.0,1019.5,1035.71,769.58
2016,6,5,12,30,936.0,118.0,4.8,23.0,1018.0,1021.93,760.52
2016,6,5,12,45,926.0,123.0,4.8,23.0,1006.5,1000.0,746.07
2016,6,5,13,0,916.0,128.0,4.8,23.0,995.0,975.38,729.88
2016,6,5,13,15,913.5,127.0,4.8,23.0,979.0,949.18,712.62
2016,6,5,13,30,911.0,126.0,4.8,23.0,963.0,920.3,693.51
2016,6,5,13,45,907.5,124.0,4.8,23.5,940.0,887.07,670.01
2016,6,5,14,0,904.0,122.0,4.8,24.0,917.0,851.47,644.87
2016,6,5,14,15,897.5,120.5,4.75,23.5,887.5,811.83,619.03
2016,6,5,14,30,891.0,119.0,4.7,23.0,858.0,770.37,591.64
2016,6,5,14,45,883.5,116.5,4.7,23.0,822.5,725.65,560.7
2016,6,5,15,0,876.0,114.0,4.7,23.0,787.0,679.59,526.58
2016,6,5,15,15,864.5,111.5,4.7,22.5,746.0,629.96,489.8
2016,6,5,15,30,853.0,109.0,4.7,22.0,705.0,577.83,450.11
2016,6,5,15,45,839.5,105.5,4.75,22.0,660.0,525.05,408.02
2016,6,5,16,0,826.0,102.0,4.8,22.0,615.0,472.42,364.86
2016,6,5,16,15,806.0,98.5,4.8,21.5,566.0,417.52,319.37
2016,6,5,16,30,786.0,95.0,4.8,21.0,517.0,363.92,273.67
2016,6,5,16,45,761.5,90.5,4.85,21.0,466.5,309.55,226.11
2016,6,5,17,0,737.0,86.0,4.9,21.0,416.0,257.42,180.03
2016,6,5,17,15,702.0,81.0,4.8,20.0,364.5,202.21,132.98
2016,6,5,17,30,667.0,76.0,4.7,19.0,313.0,153.52,93.04
2016,6,5,17,45,619.0,69.5,4.65,18.5,262.5,106.3,58.74
2016,6,5,18,0,571.0,63.0,4.6,18.0,212.0,64.49,35.79
2016,6,5,18,15,499.5,55.0,4.45,17.0,165.0,38.76,28.56
2016,6,5,18,30,428.0,47.0,4.3,16.0,118.0,34.69,24.74
2016,6,5,18,45,319.0,36.0,4.15,15.5,79.0,27.45,17.82
2016,6,5,19,0,210.0,25.0,4.0,15.0,40.0,19.68,8.04
2016,6,5,19,15,105.0,12.5,4.0,14.5,20.0,12.29,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,74.0,11.0,3.5,12.0,13.0,18.7,0.0
2016,6,6,5,15,193.0,23.5,3.55,12.5,43.0,60.34,27.98
2016,6,6,5,30,312.0,36.0,3.6,13.0,73.0,111.04,73.68
2016,6,6,5,45,395.5,45.0,3.65,13.5,114.5,160.05,116.13
2016,6,6,6,0,479.0,54.0,3.7,14.0,156.0,217.92,166.79
2016,6,6,6,15,535.0,61.0,3.7,14.5,203.0,272.01,215.04
2016,6,6,6,30,591.0,68.0,3.7,15.0,250.0,331.51,266.94
2016,6,6,6,45,628.0,74.0,3.75,15.5,299.0,386.02,313.77
2016,6,6,7,0,665.0,80.0,3.8,16.0,348.0,443.41,361.54
2016,6,6,7,15,694.5,84.5,3.8,16.5,397.5,497.44,405.18
2016,6,6,7,30,724.0,89.0,3.8,17.0,447.0,551.89,447.85
2016,6,6,7,45,745.5,93.0,3.85,17.5,495.0,602.88,486.69
2016,6,6,8,0,767.0,97.0,3.9,18.0,543.0,654.1,524.28
2016,6,6,8,15,784.5,100.0,3.95,18.0,588.5,701.22,557.78
2016,6,6,8,30,802.0,103.0,4.0,18.0,634.0,747.72,590.41
2016,6,6,8,45,816.5,105.5,4.1,18.5,676.5,790.32,618.88
2016,6,6,9,0,831.0,108.0,4.2,19.0,719.0,827.27,642.96
2016,6,6,9,15,841.5,110.0,4.25,19.5,756.5,862.72,665.55
2016,6,6,9,30,852.0,112.0,4.3,20.0,794.0,896.16,686.52
2016,6,6,9,45,860.5,114.0,4.4,20.5,826.5,925.55,704.75
2016,6,6,10,0,869.0,116.0,4.5,21.0,859.0,952.47,721.47
2016,6,6,10,15,875.0,117.0,4.55,21.0,885.5,973.3,735.05
2016,6,6,10,30,881.0,118.0,4.6,21.0,912.0,991.3,746.8
2016,6,6,10,45,886.0,119.0,4.7,21.0,932.5,1005.36,756.41
2016,6,6,11,0,891.0,120.0,4.8,21.0,953.0,1016.38,764.08
2016,6,6,11,15,894.0,120.5,4.85,21.0,966.0,1021.77,767.62
2016,6,6,11,30,897.0,121.0,4.9,21.0,979.0,1023.99,769.17
2016,6,6,11,45,899.0,121.0,4.95,21.5,984.5,1021.53,766.16
2016,6,6,12,0,901.0,121.0,5.0,22.0,990.0,1015.92,761.15
2016,6,6,12,15,901.0,121.0,5.0,22.0,988.5,1005.22,753.92
2016,6,6,12,30,901.0,121.0,5.0,22.0,987.0,991.48,744.74
2016,6,6,12,45,893.5,124.5,5.05,22.0,976.5,971.09,731.48
2016,6,6,13,0,886.0,128.0,5.1,22.0,966.0,948.04,716.42
2016,6,6,13,15,882.5,127.0,5.1,22.0,950.0,921.72,698.76
2016,6,6,13,30,879.0,126.0,5.1,22.0,934.0,892.87,679.33
2016,6,6,13,45,874.0,125.0,5.15,22.0,911.0,860.35,657.56
2016,6,6,14,0,869.0,124.0,5.2,22.0,888.0,825.66,634.12
2016,6,6,14,15,862.0,122.5,5.25,21.5,859.0,786.93,608.8
2016,6,6,14,30,855.0,121.0,5.3,21.0,830.0,746.51,581.92
2016,6,6,14,45,845.0,119.0,5.35,21.0,795.0,702.03,550.54
2016,6,6,15,0,835.0,117.0,5.4,21.0,760.0,656.49,516.02
2016,6,6,15,15,823.0,114.5,5.4,20.5,720.0,606.9,478.5
2016,6,6,15,30,811.0,112.0,5.4,20.0,680.0,558.05,440.49
2016,6,6,15,45,794.5,109.5,5.4,20.0,636.0,506.72,398.7
2016,6,6,16,0,778.0,107.0,5.4,20.0,592.0,455.9,356.29
2016,6,6,16,15,758.5,103.5,5.35,19.5,545.0,403.67,312.35
2016,6,6,16,30,739.0,100.0,5.3,19.0,498.0,352.72,268.35
2016,6,6,16,45,712.5,95.5,5.3,18.5,449.0,297.5,220.31
2016,6,6,17,0,686.0,91.0,5.3,18.0,400.0,247.23,175.86
2016,6,6,17,15,651.0,85.5,5.2,17.5,350.5,197.08,132.28
2016,6,6,17,30,616.0,80.0,5.1,17.0,301.0,150.66,93.68
2016,6,6,17,45,569.5,73.5,5.1,16.5,252.5,106.26,61.05
2016,6,6,18,0,523.0,67.0,5.1,16.0,204.0,67.12,39.02
2016,6,6,18,15,453.5,58.0,4.95,15.5,158.5,41.29,30.99
2016,6,6,18,30,384.0,49.0,4.8,15.0,113.0,36.43,26.39
2016,6,6,18,45,284.5,37.0,4.7,14.5,76.0,28.29,18.66
2016,6,6,19,0,185.0,25.0,4.6,14.0,39.0,19.37,8.18
2016,6,6,19,15,92.5,12.5,4.55,13.5,19.5,12.29,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.8,12.0,13.0,16.99,0.0
2016,6,7,5,15,173.0,25.0,2.9,12.0,43.0,58.11,27.43
2016,6,7,5,30,288.0,39.0,3.0,12.0,73.0,108.26,72.59
2016,6,7,5,45,377.0,48.5,3.2,12.5,115.5,158.72,115.97
2016,6,7,6,0,466.0,58.0,3.4,13.0,158.0,217.91,167.59
2016,6,7,6,15,233.0,58.5,3.35,13.5,108.5,154.7,122.62
2016,6,7,6,30,0.0,59.0,3.3,14.0,59.0,57.02,43.05
2016,6,7,6,45,0.0,71.0,3.3,14.5,71.0,68.68,52.84
2016,6,7,7,0,0.0,83.0,3.3,15.0,83.0,80.47,62.5
2016,6,7,7,15,0.0,111.5,3.25,15.5,111.5,108.86,85.79
2016,6,7,7,30,0.0,140.0,3.2,16.0,140.0,137.37,108.75
2016,6,7,7,45,7.5,170.0,3.15,16.5,174.5,172.46,136.84
2016,6,7,8,0,15.0,200.0,3.1,17.0,209.0,208.24,165.0
2016,6,7,8,15,13.5,207.5,3.1,17.5,216.0,214.86,169.35
2016,6,7,8,30,12.0,215.0,3.1,18.0,223.0,221.37,173.65
2016,6,7,8,45,24.0,255.5,3.1,18.5,272.5,272.45,213.19
2016,6,7,9,0,36.0,296.0,3.1,19.0,322.0,331.95,258.29
2016,6,7,9,15,58.0,332.5,3.15,19.0,378.0,390.11,302.48
2016,6,7,9,30,80.0,369.0,3.2,19.0,434.0,449.25,346.72
2016,6,7,9,45,173.0,388.5,3.3,19.5,535.0,565.14,433.86
2016,6,7,10,0,266.0,408.0,3.4,20.0,636.0,684.34,520.36
2016,6,7,10,15,293.0,414.5,3.5,20.0,672.5,720.49,545.73
2016,6,7,10,30,320.0,421.0,3.6,20.0,709.0,756.3,571.24
2016,6,7,10,45,610.0,273.5,3.75,20.5,838.0,901.17,680.91
2016,6,7,11,0,900.0,126.0,3.9,21.0,967.0,1031.53,768.5
2016,6,7,11,15,903.0,126.5,4.0,21.0,980.0,1036.94,771.25
2016,6,7,11,30,906.0,127.0,4.1,21.0,993.0,1039.16,773.01
2016,6,7,11,45,907.5,127.0,4.25,21.0,999.0,1036.17,771.73
2016,6,7,12,0,909.0,127.0,4.4,21.0,1005.0,1030.01,768.42
2016,6,7,12,15,909.0,127.0,4.5,21.0,1003.5,1019.23,761.99
2016,6,7,12,30,909.0,127.0,4.6,21.0,1002.0,1005.38,753.74
2016,6,7,12,45,912.5,123.0,4.7,21.0,994.5,987.92,743.05
2016,6,7,13,0,916.0,119.0,4.8,21.0,987.0,967.39,730.27
2016,6,7,13,15,913.5,118.5,4.85,21.0,971.5,941.82,713.61
2016,6,7,13,30,911.0,118.0,4.9,21.0,956.0,913.57,695.05
2016,6,7,13,45,905.5,117.5,4.95,21.0,932.5,880.23,672.85
2016,6,7,14,0,900.0,117.0,5.0,21.0,909.0,844.65,648.93
2016,6,7,14,15,893.5,115.5,5.05,20.5,880.0,805.28,623.32
2016,6,7,14,30,887.0,114.0,5.1,20.0,851.0,764.09,596.04
2016,6,7,14,45,875.0,114.0,5.15,20.0,815.0,718.88,564.29
2016,6,7,15,0,863.0,114.0,5.2,20.0,779.0,672.68,529.6
2016,6,7,15,15,851.5,111.5,5.2,19.5,738.5,623.73,492.57
2016,6,7,15,30,840.0,109.0,5.2,19.0,698.0,572.28,452.65
2016,6,7,15,45,822.0,107.0,5.2,19.0,652.5,519.29,409.52
2016,6,7,16,0,804.0,105.0,5.2,19.0,607.0,466.9,365.81
2016,6,7,16,15,578.5,155.5,5.15,18.5,502.0,375.72,292.62
2016,6,7,16,30,353.0,206.0,5.1,18.0,397.0,310.55,241.28
2016,6,7,16,45,530.0,148.5,5.1,17.5,403.5,290.33,219.56
2016,6,7,17,0,707.0,91.0,5.1,17.0,410.0,253.4,180.9
2016,6,7,17,15,490.0,111.0,5.0,16.5,319.5,189.19,132.66
2016,6,7,17,30,273.0,131.0,4.9,16.0,229.0,150.01,108.4
2016,6,7,17,45,241.5,115.0,4.8,16.0,192.0,116.74,83.05
2016,6,7,18,0,210.0,99.0,4.7,16.0,155.0,86.98,62.84
2016,6,7,18,15,180.5,80.0,4.5,15.5,121.0,62.87,50.03
2016,6,7,18,30,151.0,61.0,4.3,15.0,87.0,48.91,37.33
2016,6,7,18,45,102.0,43.5,4.15,14.5,58.5,35.56,24.93
2016,6,7,19,0,53.0,26.0,4.0,14.0,30.0,23.05,11.13
2016,6,7,19,15,26.5,13.0,3.95,13.5,15.0,12.78,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,3.15,11.0,7.5,0.0,0.0
2016,6,8,5,0,104.0,12.0,3.3,11.0,15.0,22.87,0.0
2016,6,8,5,15,237.0,23.5,3.45,11.5,47.5,67.31,31.62
2016,6,8,5,30,370.0,35.0,3.6,12.0,80.0,122.13,80.88
2016,6,8,5,45,455.0,43.0,3.8,12.5,123.5,173.5,125.89
2016,6,8,6,0,540.0,51.0,4.0,13.0,167.0,233.83,179.26
2016,6,8,6,15,281.5,81.0,4.05,13.0,143.0,197.44,157.89
2016,6,8,6,30,23.0,111.0,4.1,13.0,119.0,122.94,98.97
2016,6,8,6,45,28.0,130.5,4.15,13.5,141.5,146.39,118.58
2016,6,8,7,0,33.0,150.0,4.2,14.0,164.0,170.29,138.12
2016,6,8,7,15,215.5,162.0,4.25,14.0,267.5,298.37,245.58
2016,6,8,7,30,398.0,174.0,4.3,14.0,371.0,439.95,361.48
2016,6,8,7,45,608.5,131.5,4.4,14.5,468.0,555.03,454.7
2016,6,8,8,0,819.0,89.0,4.5,15.0,565.0,681.5,553.55
2016,6,8,8,15,697.5,141.0,4.55,15.0,570.0,682.31,551.57
2016,6,8,8,30,576.0,193.0,4.6,15.0,575.0,668.7,537.88
2016,6,8,8,45,565.5,215.0,4.65,15.5,610.0,700.82,559.96
2016,6,8,9,0,555.0,237.0,4.7,16.0,645.0,733.45,581.72
2016,6,8,9,15,535.5,261.0,4.75,16.0,672.0,757.79,597.98
2016,6,8,9,30,516.0,285.0,4.8,16.0,699.0,779.14,611.96
2016,6,8,9,45,521.0,301.0,4.85,16.5,733.5,812.05,633.78
2016,6,8,10,0,526.0,317.0,4.9,17.0,768.0,843.26,654.08
2016,6,8,10,15,511.5,337.5,4.95,17.0,786.5,858.42,663.53
2016,6,8,10,30,497.0,358.0,5.0,17.0,805.0,871.04,671.29
2016,6,8,10,45,697.0,245.0,5.05,17.5,888.0,958.25,737.66
2016,6,8,11,0,897.0,132.0,5.1,18.0,971.0,1034.67,788.59
2016,6,8,11,15,899.5,133.0,5.2,18.0,984.0,1040.08,792.15
2016,6,8,11,30,902.0,134.0,5.3,18.0,997.0,1042.3,794.1
2016,6,8,11,45,901.0,136.0,5.4,18.0,1002.0,1038.83,792.24
2016,6,8,12,0,900.0,138.0,5.5,18.0,1007.0,1032.21,788.31
2016,6,8,12,15,899.5,137.5,5.55,18.0,1005.0,1020.53,780.6
2016,6,8,12,30,899.0,137.0,5.6,18.0,1003.0,1005.84,770.88
2016,6,8,12,45,878.0,149.5,5.7,18.0,988.5,981.39,754.72
2016,6,8,13,0,857.0,162.0,5.8,18.0,974.0,958.59,739.71
2016,6,8,13,15,853.0,161.0,5.8,17.5,957.5,931.89,722.68
2016,6,8,13,30,849.0,160.0,5.8,17.0,941.0,902.77,703.84
2016,6,8,13,45,684.0,248.5,5.8,17.0,868.0,822.69,645.3
2016,6,8,14,0,519.0,337.0,5.8,17.0,795.0,748.36,585.99
2016,6,8,14,15,521.5,319.5,5.7,17.0,766.5,712.28,559.68
2016,6,8,14,30,524.0,302.0,5.6,17.0,738.0,674.89,531.93
2016,6,8,14,45,539.5,279.0,5.55,17.0,711.0,640.19,506.29
2016,6,8,15,0,555.0,256.0,5.5,17.0,684.0,603.25,478.46
2016,6,8,15,15,515.5,251.5,5.45,16.5,633.0,547.69,435.78
2016,6,8,15,30,476.0,247.0,5.4,16.0,582.0,494.83,394.54
2016,6,8,15,45,518.5,214.5,5.35,16.0,557.5,461.65,367.93
2016,6,8,16,0,561.0,182.0,5.3,16.0,533.0,423.93,336.56
2016,6,8,16,15,531.0,175.0,5.2,15.5,486.0,374.58,295.51
2016,6,8,16,30,501.0,168.0,5.1,15.0,439.0,327.83,255.92
2016,6,8,16,45,528.0,143.0,5.05,15.0,404.0,285.58,217.92
2016,6,8,17,0,555.0,118.0,5.0,15.0,369.0,239.96,176.2
2016,6,8,17,15,466.5,117.5,4.9,14.5,311.0,190.69,135.88
2016,6,8,17,30,378.0,117.0,4.8,14.0,253.0,150.11,104.71
2016,6,8,17,45,339.0,105.0,4.75,14.0,213.0,113.89,77.25
2016,6,8,18,0,300.0,93.0,4.7,14.0,173.0,81.97,56.74
2016,6,8,18,15,260.5,76.5,4.55,13.5,135.0,56.25,44.57
2016,6,8,18,30,221.0,60.0,4.4,13.0,97.0,45.06,34.27
2016,6,8,18,45,162.5,43.5,4.3,13.0,66.0,35.59,25.16
2016,6,8,19,0,104.0,27.0,4.2,13.0,35.0,22.56,11.11
2016,6,8,19,15,52.0,13.5,4.15,12.5,17.5,13.27,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.5,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,9,5,0,65.0,12.0,3.8,12.0,14.0,18.71,0.0
2016,6,9,5,15,187.5,25.0,3.95,12.0,45.0,60.35,28.68
2016,6,9,5,30,310.0,38.0,4.1,12.0,76.0,112.41,75.21
2016,6,9,5,45,395.5,48.0,4.3,12.5,118.5,162.88,118.98
2016,6,9,6,0,481.0,58.0,4.5,13.0,161.0,222.4,171.27
2016,6,9,6,15,240.5,69.5,4.5,13.5,121.0,169.55,135.07
2016,6,9,6,30,0.0,81.0,4.5,14.0,81.0,79.1,61.78
2016,6,9,6,45,0.0,97.0,4.55,14.5,97.0,94.94,74.99
2016,6,9,7,0,0.0,113.0,4.6,15.0,113.0,110.77,87.88
2016,6,9,7,15,0.0,126.0,4.6,15.0,126.0,123.55,98.21
2016,6,9,7,30,0.0,139.0,4.6,15.0,139.0,136.35,108.44
2016,6,9,7,45,3.0,158.5,4.6,15.5,160.0,157.74,125.47
2016,6,9,8,0,6.0,178.0,4.6,16.0,181.0,179.4,142.48
2016,6,9,8,15,7.0,189.5,4.55,16.0,194.0,191.66,151.95
2016,6,9,8,30,8.0,201.0,4.5,16.0,207.0,204.01,161.44
2016,6,9,8,45,13.0,229.0,4.45,16.5,239.0,236.41,186.65
2016,6,9,9,0,18.0,257.0,4.4,17.0,271.0,269.13,211.72
2016,6,9,9,15,60.0,317.5,4.4,17.0,365.5,375.93,295.64
2016,6,9,9,30,102.0,378.0,4.4,17.0,460.0,478.65,374.17
2016,6,9,9,45,129.5,399.5,4.4,17.5,507.5,536.2,416.3
2016,6,9,10,0,157.0,421.0,4.4,18.0,555.0,586.47,452.6
2016,6,9,10,15,132.5,431.0,4.4,18.0,546.5,574.68,442.21
2016,6,9,10,30,108.0,441.0,4.4,18.0,538.0,553.8,425.53
2016,6,9,10,45,239.5,428.5,4.45,18.5,650.5,685.87,525.38
2016,6,9,11,0,371.0,416.0,4.5,19.0,763.0,803.97,611.7
2016,6,9,11,15,641.5,272.0,4.55,19.0,882.0,933.94,711.54
2016,6,9,11,30,912.0,128.0,4.6,19.0,1001.0,1046.35,788.42
2016,6,9,11,45,915.0,127.5,4.7,19.0,1007.0,1044.42,786.96
2016,6,9,12,0,918.0,127.0,4.8,19.0,1013.0,1039.27,784.28
2016,6,9,12,15,917.5,126.5,4.85,19.0,1011.5,1027.51,776.73
2016,6,9,12,30,917.0,126.0,4.9,19.0,1010.0,1012.67,767.19
2016,6,9,12,45,922.5,121.0,5.0,19.0,1002.5,996.08,756.91
2016,6,9,13,0,928.0,116.0,5.1,19.0,995.0,976.32,744.44
2016,6,9,13,15,924.5,115.0,5.15,19.0,978.5,949.2,726.45
2016,6,9,13,30,921.0,114.0,5.2,19.0,962.0,919.41,706.56
2016,6,9,13,45,918.5,111.5,5.3,19.0,939.5,886.49,684.65
2016,6,9,14,0,916.0,109.0,5.4,19.0,917.0,851.12,660.8
2016,6,9,14,15,909.5,107.5,5.45,19.0,887.0,811.31,633.26
2016,6,9,14,30,903.0,106.0,5.5,19.0,857.0,769.64,604.13
2016,6,9,14,45,895.0,104.0,5.55,19.0,822.0,724.8,572.35
2016,6,9,15,0,887.0,102.0,5.6,19.0,787.0,678.62,537.94
2016,6,9,15,15,876.0,100.0,5.6,18.5,746.0,629.49,500.44
2016,6,9,15,30,865.0,98.0,5.6,18.0,705.0,579.73,461.39
2016,6,9,15,45,850.0,95.5,5.6,18.0,660.0,527.05,418.13
2016,6,9,16,0,835.0,93.0,5.6,18.0,615.0,471.87,371.9
2016,6,9,16,15,816.5,90.0,5.55,17.5,567.5,417.7,325.86
2016,6,9,16,30,798.0,87.0,5.5,17.0,520.0,364.63,279.51
2016,6,9,16,45,773.0,83.5,5.45,16.5,469.5,310.43,231.44
2016,6,9,17,0,748.0,80.0,5.4,16.0,419.0,258.48,184.77
2016,6,9,17,15,715.0,75.5,5.3,15.5,368.5,206.47,138.8
2016,6,9,17,30,682.0,71.0,5.2,15.0,318.0,155.05,95.23
2016,6,9,17,45,635.0,66.0,5.15,15.0,268.0,108.24,60.03
2016,6,9,18,0,588.0,61.0,5.1,15.0,218.0,66.7,36.15
2016,6,9,18,15,521.0,53.5,4.95,14.5,171.0,37.11,27.42
2016,6,9,18,30,454.0,46.0,4.8,14.0,124.0,33.39,23.87
2016,6,9,18,45,350.0,36.0,4.65,13.5,84.5,27.07,17.79
2016,6,9,19,0,246.0,26.0,4.5,13.0,45.0,20.3,9.64
2016,6,9,19,15,123.0,13.0,4.45,12.5,22.5,12.78,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,58.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,117.0,12.0,4.1,11.0,15.0,24.21,0.0
2016,6,10,5,15,247.5,22.5,4.25,11.5,47.0,67.83,31.78
2016,6,10,5,30,378.0,33.0,4.4,12.0,79.0,121.49,80.11
2016,6,10,5,45,458.0,41.0,4.55,12.5,122.0,171.85,124.55
2016,6,10,6,0,538.0,49.0,4.7,13.0,165.0,230.66,176.94
2016,6,10,6,15,592.5,55.0,4.7,13.5,213.5,286.04,227.08
2016,6,10,6,30,647.0,61.0,4.7,14.0,262.0,346.63,280.68
2016,6,10,6,45,681.0,66.5,4.75,14.5,311.5,401.05,328.19
2016,6,10,7,0,715.0,72.0,4.8,15.0,361.0,458.84,376.99
2016,6,10,7,15,743.0,76.0,4.8,15.5,411.0,513.79,422.0
2016,6,10,7,30,771.0,80.0,4.8,16.0,461.0,570.07,466.67
2016,6,10,7,45,790.0,84.5,4.8,16.5,509.5,622.0,506.58
2016,6,10,8,0,809.0,89.0,4.8,17.0,558.0,673.88,544.43
2016,6,10,8,15,825.5,91.5,4.8,17.0,605.0,721.39,578.42
2016,6,10,8,30,842.0,94.0,4.8,17.0,652.0,764.42,608.65
2016,6,10,8,45,852.0,98.0,4.85,17.5,694.0,806.22,636.71
2016,6,10,9,0,862.0,102.0,4.9,18.0,736.0,846.31,663.18
2016,6,10,9,15,873.0,104.0,4.95,18.0,775.0,883.21,688.42
2016,6,10,9,30,884.0,106.0,5.0,18.0,814.0,918.06,712.08
2016,6,10,9,45,893.5,107.0,5.05,18.5,847.5,948.19,730.93
2016,6,10,10,0,903.0,108.0,5.1,19.0,881.0,975.83,747.94
2016,6,10,10,15,909.0,109.5,5.15,19.0,908.5,997.93,762.56
2016,6,10,10,30,915.0,111.0,5.2,19.0,936.0,1017.09,775.24
2016,6,10,10,45,919.5,112.0,5.3,19.5,956.5,1031.2,783.38
2016,6,10,11,0,924.0,113.0,5.4,20.0,977.0,1042.14,789.44
2016,6,10,11,15,927.5,113.5,5.45,20.0,991.0,1048.35,793.53
2016,6,10,11,30,931.0,114.0,5.5,20.0,1005.0,1051.28,795.53
2016,6,10,11,45,933.0,114.0,5.6,20.0,1011.5,1048.91,794.41
2016,6,10,12,0,935.0,114.0,5.7,20.0,1018.0,1043.28,791.16
2016,6,10,12,15,724.0,255.0,5.7,20.0,954.5,974.97,743.79
2016,6,10,12,30,513.0,396.0,5.7,20.0,891.0,898.21,683.35
2016,6,10,12,45,484.0,399.0,5.7,20.0,862.0,861.41,657.09
2016,6,10,13,0,455.0,402.0,5.7,20.0,833.0,824.01,630.04
2016,6,10,13,15,470.5,389.0,5.7,20.0,828.0,811.18,621.78
2016,6,10,13,30,486.0,376.0,5.7,20.0,823.0,796.23,611.84
2016,6,10,13,45,379.0,399.0,5.7,20.0,743.0,709.09,546.18
2016,6,10,14,0,272.0,422.0,5.7,20.0,663.0,628.63,484.75
2016,6,10,14,15,243.0,412.0,5.65,19.5,622.0,583.83,452.25
2016,6,10,14,30,214.0,402.0,5.6,19.0,581.0,541.2,420.87
2016,6,10,14,45,231.5,381.0,5.55,19.0,566.5,522.55,407.62
2016,6,10,15,0,249.0,360.0,5.5,19.0,552.0,500.77,391.72
2016,6,10,15,15,290.5,330.0,5.45,18.5,543.0,484.6,380.95
2016,6,10,15,30,332.0,300.0,5.4,18.0,534.0,464.46,366.5
2016,6,10,15,45,242.0,291.5,5.35,18.0,456.0,391.77,309.03
2016,6,10,16,0,152.0,283.0,5.3,18.0,378.0,330.12,260.23
2016,6,10,16,15,353.5,217.0,5.2,17.5,415.5,342.39,269.24
2016,6,10,16,30,555.0,151.0,5.1,17.0,453.0,333.31,257.86
2016,6,10,16,45,621.0,117.5,5.0,17.0,425.0,292.34,219.79
2016,6,10,17,0,687.0,84.0,4.9,17.0,397.0,244.78,174.85
2016,6,10,17,15,662.5,77.5,4.75,16.5,349.5,195.8,131.54
2016,6,10,17,30,638.0,71.0,4.6,16.0,302.0,149.41,92.05
2016,6,10,17,45,597.0,70.0,4.5,15.5,260.0,108.89,61.87
2016,6,10,18,0,556.0,69.0,4.4,15.0,218.0,73.08,42.03
2016,6,10,18,15,485.0,60.5,4.2,14.5,171.0,43.16,32.81
2016,6,10,18,30,414.0,52.0,4.0,14.0,124.0,38.86,28.71
2016,6,10,18,45,305.5,40.5,3.85,13.5,84.5,31.3,21.48
2016,6,10,19,0,197.0,29.0,3.7,13.0,45.0,22.56,11.56
2016,6,10,19,15,98.5,14.5,3.75,12.5,22.5,14.25,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,32.5,6.0,0.9,10.5,7.0,0.0,0.0
2016,6,11,5,0,65.0,12.0,0.9,11.0,14.0,18.68,0.0
2016,6,11,5,15,186.5,25.5,1.05,11.5,45.0,60.63,29.08
2016,6,11,5,30,308.0,39.0,1.2,12.0,76.0,112.74,75.39
2016,6,11,5,45,399.0,48.5,1.35,12.5,119.5,164.01,119.22
2016,6,11,6,0,490.0,58.0,1.5,13.0,163.0,224.87,171.81
2016,6,11,6,15,548.0,65.0,1.6,13.5,211.5,280.24,220.64
2016,6,11,6,30,606.0,72.0,1.7,14.0,260.0,341.18,273.13
2016,6,11,6,45,649.5,77.5,1.8,15.0,311.0,398.91,321.3
2016,6,11,7,0,693.0,83.0,1.9,16.0,362.0,460.15,370.58
2016,6,11,7,15,722.5,87.5,2.0,16.5,413.0,515.48,414.43
2016,6,11,7,30,752.0,92.0,2.1,17.0,464.0,571.1,457.23
2016,6,11,7,45,776.0,95.0,2.25,18.0,513.5,623.9,495.97
2016,6,11,8,0,800.0,98.0,2.4,19.0,563.0,677.09,533.39
2016,6,11,8,15,817.0,101.0,2.45,19.5,610.0,725.18,565.43
2016,6,11,8,30,834.0,104.0,2.5,20.0,657.0,772.55,596.41
2016,6,11,8,45,848.5,106.5,2.6,21.0,700.0,812.23,620.66
2016,6,11,9,0,863.0,109.0,2.7,22.0,743.0,854.4,646.28
2016,6,11,9,15,873.0,111.0,2.65,22.5,781.5,890.44,667.48
2016,6,11,9,30,883.0,113.0,2.6,23.0,820.0,924.37,686.98
2016,6,11,9,45,739.0,200.0,2.6,23.5,808.0,911.25,675.45
2016,6,11,10,0,595.0,287.0,2.6,24.0,796.0,877.19,648.02
2016,6,11,10,15,582.5,306.5,2.45,24.0,818.0,894.69,657.35
2016,6,11,10,30,570.0,326.0,2.3,24.0,840.0,909.49,664.31
2016,6,11,10,45,740.0,226.5,2.2,24.5,908.5,981.61,711.94
2016,6,11,11,0,910.0,127.0,2.1,25.0,977.0,1042.53,746.8
2016,6,11,11,15,641.0,277.0,2.0,25.0,880.5,938.51,677.55
2016,6,11,11,30,372.0,427.0,1.9,25.0,784.0,813.39,586.78
2016,6,11,11,45,644.0,278.0,1.85,25.5,899.0,935.92,674.88
2016,6,11,12,0,916.0,129.0,1.8,26.0,1014.0,1039.63,737.57
2016,6,11,12,15,683.5,272.5,1.9,26.0,932.5,952.88,683.06
2016,6,11,12,30,451.0,416.0,2.0,26.0,851.0,858.12,615.95
2016,6,11,12,45,690.0,267.0,2.15,26.5,925.0,927.03,669.96
2016,6,11,13,0,929.0,118.0,2.3,27.0,999.0,979.95,703.74
2016,6,11,13,15,926.0,117.0,2.4,27.0,983.5,953.34,687.55
2016,6,11,13,30,923.0,116.0,2.5,27.0,968.0,924.04,670.23
2016,6,11,13,45,918.0,115.5,2.7,27.0,944.5,890.96,651.02
2016,6,11,14,0,913.0,115.0,2.9,27.0,921.0,855.58,629.86
2016,6,11,14,15,906.5,114.0,2.95,26.5,892.0,816.41,606.03
2016,6,11,14,30,900.0,113.0,3.0,26.0,863.0,775.38,580.58
2016,6,11,14,45,889.5,112.0,3.05,26.0,827.0,729.9,550.5
2016,6,11,15,0,879.0,111.0,3.1,26.0,791.0,683.29,517.77
2016,6,11,15,15,867.5,109.0,3.05,25.5,750.5,634.23,482.45
2016,6,11,15,30,856.0,107.0,3.0,25.0,710.0,584.59,445.68
2016,6,11,15,45,838.5,105.5,3.0,25.0,664.5,529.67,403.29
2016,6,11,16,0,821.0,104.0,3.0,25.0,619.0,477.23,361.55
2016,6,11,16,15,802.0,100.5,2.95,24.5,571.0,423.08,317.95
2016,6,11,16,30,783.0,97.0,2.9,24.0,523.0,370.11,274.0
2016,6,11,16,45,754.5,94.0,2.9,23.5,472.5,316.05,228.43
2016,6,11,17,0,726.0,91.0,2.9,23.0,422.0,261.68,182.09
2016,6,11,17,15,692.0,85.5,2.95,22.0,371.0,209.48,138.15
2016,6,11,17,30,658.0,80.0,3.0,21.0,320.0,160.88,98.52
2016,6,11,17,45,609.0,74.0,3.15,20.5,269.5,114.21,64.35
2016,6,11,18,0,560.0,68.0,3.3,20.0,219.0,73.05,40.72
2016,6,11,18,15,492.0,59.5,3.45,19.0,172.0,42.18,31.34
2016,6,11,18,30,424.0,51.0,3.6,18.0,125.0,37.82,27.33
2016,6,11,18,45,322.0,39.5,3.75,17.5,85.5,30.24,20.21
2016,6,11,19,0,220.0,28.0,3.9,17.0,46.0,21.7,10.83
2016,6,11,19,15,110.0,14.0,3.95,16.0,23.0,13.76,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
