Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,26.0,6.0,4.2,11.5,7.0,0.0,0.0
2016,6,12,5,0,52.0,12.0,4.4,12.0,14.0,17.28,0.0
2016,6,12,5,15,170.5,26.5,4.5,12.0,45.0,59.14,28.51
2016,6,12,5,30,289.0,41.0,4.6,12.0,76.0,110.17,74.15
2016,6,12,5,45,379.0,51.0,4.75,12.5,119.0,161.1,118.0
2016,6,12,6,0,469.0,61.0,4.9,13.0,162.0,221.12,170.49
2016,6,12,6,15,529.0,68.5,4.9,13.5,210.5,276.69,220.21
2016,6,12,6,30,589.0,76.0,4.9,14.0,259.0,338.04,274.03
2016,6,12,6,45,636.5,80.5,4.9,14.5,310.0,395.75,323.89
2016,6,12,7,0,684.0,85.0,4.9,15.0,361.0,457.33,375.55
2016,6,12,7,15,714.5,90.0,4.75,15.5,412.0,513.36,420.97
2016,6,12,7,30,745.0,95.0,4.6,16.0,463.0,569.67,465.13
2016,6,12,7,45,770.5,97.5,4.5,16.5,513.0,622.63,505.41
2016,6,12,8,0,796.0,100.0,4.4,17.0,563.0,676.11,544.48
2016,6,12,8,15,813.5,103.5,4.3,17.5,609.5,724.97,577.58
2016,6,12,8,30,831.0,107.0,4.2,18.0,656.0,773.15,609.64
2016,6,12,8,45,845.0,109.0,4.1,18.5,699.0,815.9,637.19
2016,6,12,9,0,859.0,111.0,4.0,19.0,742.0,852.85,660.14
2016,6,12,9,15,869.0,113.0,4.0,19.5,780.5,888.79,682.55
2016,6,12,9,30,879.0,115.0,4.0,20.0,819.0,922.63,703.25
2016,6,12,9,45,892.0,113.5,4.0,20.5,853.0,953.28,721.57
2016,6,12,10,0,905.0,112.0,4.0,21.0,887.0,981.61,738.18
2016,6,12,10,15,910.5,113.5,4.05,21.0,913.5,1003.3,751.99
2016,6,12,10,30,916.0,115.0,4.1,21.0,940.0,1022.05,763.92
2016,6,12,10,45,919.5,116.0,4.2,21.5,960.0,1035.23,771.04
2016,6,12,11,0,923.0,117.0,4.3,22.0,980.0,1045.23,776.16
2016,6,12,11,15,925.0,117.5,4.4,22.0,993.0,1049.99,779.4
2016,6,12,11,30,927.0,118.0,4.5,22.0,1006.0,1051.49,780.67
2016,6,12,11,45,926.5,119.0,4.6,22.5,1011.0,1047.72,777.32
2016,6,12,12,0,926.0,120.0,4.7,23.0,1016.0,1040.72,771.94
2016,6,12,12,15,925.5,120.0,4.8,23.0,1014.0,1029.55,765.4
2016,6,12,12,30,925.0,120.0,4.9,23.0,1012.0,1015.27,756.83
2016,6,12,12,45,917.5,123.5,5.0,23.0,1001.0,994.74,744.06
2016,6,12,13,0,910.0,127.0,5.1,23.0,990.0,971.48,729.41
2016,6,12,13,15,906.5,126.0,5.1,22.5,974.0,944.88,713.14
2016,6,12,13,30,903.0,125.0,5.1,22.0,958.0,915.67,694.99
2016,6,12,13,45,897.0,124.0,5.2,22.0,934.5,881.87,672.76
2016,6,12,14,0,891.0,123.0,5.3,22.0,911.0,845.89,648.79
2016,6,12,14,15,884.0,121.5,5.3,22.0,881.5,806.64,621.76
2016,6,12,14,30,877.0,120.0,5.3,22.0,852.0,765.63,593.28
2016,6,12,14,45,868.0,118.0,5.35,22.0,816.5,721.19,562.25
2016,6,12,15,0,859.0,116.0,5.4,22.0,781.0,675.55,528.29
2016,6,12,15,15,847.0,113.5,5.35,21.5,740.5,626.62,491.43
2016,6,12,15,30,835.0,111.0,5.3,21.0,700.0,575.28,451.82
2016,6,12,15,45,821.0,107.5,5.25,21.0,656.0,523.29,409.8
2016,6,12,16,0,807.0,104.0,5.2,21.0,612.0,471.51,366.9
2016,6,12,16,15,787.0,100.5,5.15,20.5,564.0,417.67,322.04
2016,6,12,16,30,767.0,97.0,5.1,20.0,516.0,365.12,277.05
2016,6,12,16,45,742.0,93.0,5.05,19.5,466.5,312.06,230.85
2016,6,12,17,0,717.0,89.0,5.0,19.0,417.0,258.43,183.73
2016,6,12,17,15,682.5,84.0,4.85,18.5,366.0,207.03,139.05
2016,6,12,17,30,648.0,79.0,4.7,18.0,315.0,159.29,99.07
2016,6,12,17,45,600.0,73.0,4.6,17.5,265.5,113.2,64.65
2016,6,12,18,0,552.0,67.0,4.5,17.0,216.0,72.51,40.72
2016,6,12,18,15,484.5,58.5,4.35,16.5,170.0,41.2,30.82
2016,6,12,18,30,417.0,50.0,4.2,16.0,124.0,36.79,26.68
2016,6,12,18,45,317.5,39.0,4.05,15.5,85.0,29.67,19.93
2016,6,12,19,0,218.0,28.0,3.9,15.0,46.0,21.67,11.08
2016,6,12,19,15,109.0,14.0,3.9,14.5,23.0,13.76,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,19.26,0.0
2016,6,13,5,15,189.5,25.0,3.9,11.0,44.5,60.33,28.72
2016,6,13,5,30,308.0,38.0,4.0,11.0,75.0,111.46,74.74
2016,6,13,5,45,397.5,47.0,4.15,11.5,118.0,161.69,118.26
2016,6,13,6,0,487.0,56.0,4.3,12.0,161.0,221.35,170.72
2016,6,13,6,15,281.0,88.0,4.3,12.5,152.0,204.16,163.76
2016,6,13,6,30,75.0,120.0,4.3,13.0,143.0,154.55,125.36
2016,6,13,6,45,84.5,141.0,4.3,13.5,171.5,184.34,150.44
2016,6,13,7,0,94.0,162.0,4.3,14.0,200.0,214.96,175.63
2016,6,13,7,15,129.0,185.5,4.3,14.5,245.0,268.73,219.54
2016,6,13,7,30,164.0,209.0,4.3,15.0,290.0,320.85,261.36
2016,6,13,7,45,482.0,151.5,4.3,15.5,424.5,488.31,399.31
2016,6,13,8,0,800.0,94.0,4.3,16.0,559.0,672.03,543.79
2016,6,13,8,15,592.5,177.5,4.4,16.0,537.5,641.49,515.6
2016,6,13,8,30,385.0,261.0,4.5,16.0,516.0,580.49,464.01
2016,6,13,8,45,625.0,182.5,4.6,16.5,628.0,717.16,572.09
2016,6,13,9,0,865.0,104.0,4.7,17.0,740.0,850.16,667.89
2016,6,13,9,15,876.0,105.5,4.8,17.0,779.0,886.67,692.59
2016,6,13,9,30,887.0,107.0,4.9,17.0,818.0,921.14,716.35
2016,6,13,9,45,900.0,106.5,5.0,17.5,852.5,953.09,736.87
2016,6,13,10,0,913.0,106.0,5.1,18.0,887.0,982.69,755.66
2016,6,13,10,15,919.5,107.0,5.2,18.0,915.0,1005.04,770.85
2016,6,13,10,30,926.0,108.0,5.3,18.0,943.0,1024.44,784.12
2016,6,13,10,45,930.0,109.5,5.4,18.0,964.0,1038.83,794.02
2016,6,13,11,0,934.0,111.0,5.5,18.0,985.0,1050.01,801.84
2016,6,13,11,15,937.0,111.5,5.65,18.0,998.5,1055.89,806.5
2016,6,13,11,30,940.0,112.0,5.8,18.0,1012.0,1058.47,809.0
2016,6,13,11,45,939.5,114.0,5.95,18.0,1018.0,1055.75,807.92
2016,6,13,12,0,939.0,116.0,6.1,18.0,1024.0,1049.75,804.66
2016,6,13,12,15,938.5,116.0,6.15,18.0,1022.5,1038.51,797.15
2016,6,13,12,30,938.0,116.0,6.2,18.0,1021.0,1024.13,787.53
2016,6,13,12,45,935.0,116.5,6.3,18.0,1011.5,1004.77,774.78
2016,6,13,13,0,932.0,117.0,6.4,18.0,1002.0,982.48,759.97
2016,6,13,13,15,928.5,116.5,6.35,18.0,986.0,955.94,741.3
2016,6,13,13,30,925.0,116.0,6.3,18.0,970.0,926.71,720.75
2016,6,13,13,45,917.5,116.5,6.3,18.0,946.0,892.51,696.83
2016,6,13,14,0,910.0,117.0,6.3,18.0,922.0,856.15,671.25
2016,6,13,14,15,903.5,115.5,6.3,18.0,892.5,816.68,643.27
2016,6,13,14,30,897.0,114.0,6.3,18.0,863.0,775.37,613.74
2016,6,13,14,45,885.0,114.0,6.3,18.0,826.5,729.97,580.92
2016,6,13,15,0,873.0,114.0,6.3,18.0,790.0,683.56,545.47
2016,6,13,15,15,861.5,111.5,6.2,17.5,749.5,634.34,507.35
2016,6,13,15,30,850.0,109.0,6.1,17.0,709.0,582.62,466.39
2016,6,13,15,45,840.0,104.0,6.1,16.5,665.5,530.61,424.31
2016,6,13,16,0,830.0,99.0,6.1,16.0,622.0,478.39,380.8
2016,6,13,16,15,811.0,95.5,6.05,15.5,573.5,423.83,334.1
2016,6,13,16,30,792.0,92.0,6.0,15.0,525.0,370.42,287.15
2016,6,13,16,45,576.5,128.0,6.0,15.0,427.0,289.98,221.26
2016,6,13,17,0,361.0,164.0,6.0,15.0,329.0,236.86,180.31
2016,6,13,17,15,413.0,134.0,5.9,14.5,302.0,196.64,143.34
2016,6,13,17,30,465.0,104.0,5.8,14.0,275.0,154.76,104.96
2016,6,13,17,45,529.0,83.0,5.75,14.0,249.0,115.76,70.64
2016,6,13,18,0,593.0,62.0,5.7,14.0,223.0,70.66,38.27
2016,6,13,18,15,526.5,55.0,5.55,13.5,176.0,38.1,28.45
2016,6,13,18,30,460.0,48.0,5.4,13.0,129.0,34.9,25.35
2016,6,13,18,45,349.5,38.5,5.3,13.0,89.0,29.12,19.69
2016,6,13,19,0,239.0,29.0,5.2,13.0,49.0,22.96,12.33
2016,6,13,19,15,119.5,14.5,5.15,12.5,24.5,14.25,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,6.5,3.7,10.0,7.5,0.0,0.0
2016,6,14,5,0,68.0,13.0,3.8,10.0,15.0,19.9,0.0
2016,6,14,5,15,193.0,25.5,3.85,10.5,46.0,61.32,29.23
2016,6,14,5,30,318.0,38.0,3.9,11.0,77.0,113.38,75.89
2016,6,14,5,45,420.0,45.5,3.95,11.5,121.0,165.82,120.92
2016,6,14,6,0,522.0,53.0,4.0,12.0,165.0,228.93,176.07
2016,6,14,6,15,578.0,59.5,3.95,12.5,213.5,284.52,226.17
2016,6,14,6,30,634.0,66.0,3.9,13.0,262.0,345.47,279.85
2016,6,14,6,45,681.0,69.0,3.85,13.5,313.5,403.37,329.86
2016,6,14,7,0,728.0,72.0,3.8,14.0,365.0,464.24,380.8
2016,6,14,7,15,755.5,75.5,3.75,14.5,415.5,518.94,425.24
2016,6,14,7,30,783.0,79.0,3.7,15.0,466.0,574.92,469.21
2016,6,14,7,45,806.0,81.5,3.7,15.5,515.5,627.81,509.56
2016,6,14,8,0,829.0,84.0,3.7,16.0,565.0,677.82,545.42
2016,6,14,8,15,845.0,86.5,3.7,16.0,611.5,725.57,579.14
2016,6,14,8,30,861.0,89.0,3.7,16.0,658.0,772.5,611.78
2016,6,14,8,45,872.5,91.0,3.7,16.5,700.5,814.12,638.96
2016,6,14,9,0,884.0,93.0,3.7,17.0,743.0,854.11,664.6
2016,6,14,9,15,893.5,95.0,3.75,17.0,781.5,890.48,688.92
2016,6,14,9,30,903.0,97.0,3.8,17.0,820.0,924.67,711.61
2016,6,14,9,45,631.0,238.0,3.85,17.5,753.5,849.97,655.92
2016,6,14,10,0,359.0,379.0,3.9,18.0,687.0,741.58,568.5
2016,6,14,10,15,636.0,245.5,4.05,18.0,811.0,884.86,680.09
2016,6,14,10,30,913.0,112.0,4.2,18.0,935.0,1015.76,770.02
2016,6,14,10,45,917.5,113.0,4.35,18.5,955.0,1030.0,777.41
2016,6,14,11,0,922.0,114.0,4.5,19.0,975.0,1041.1,783.99
2016,6,14,11,15,924.0,114.5,4.6,19.0,988.5,1045.96,787.68
2016,6,14,11,30,926.0,115.0,4.7,19.0,1002.0,1047.57,789.32
2016,6,14,11,45,927.5,115.0,4.85,19.0,1007.5,1044.9,788.62
2016,6,14,12,0,929.0,115.0,5.0,19.0,1013.0,1039.0,785.8
2016,6,14,12,15,928.5,115.0,5.1,18.5,1011.5,1027.93,780.61
2016,6,14,12,30,928.0,115.0,5.2,18.0,1010.0,1013.73,773.31
2016,6,14,12,45,717.5,251.5,5.3,18.0,940.5,938.6,721.82
2016,6,14,13,0,507.0,388.0,5.4,18.0,871.0,859.49,659.9
2016,6,14,13,15,515.5,375.0,5.5,17.5,858.5,839.28,648.24
2016,6,14,13,30,524.0,362.0,5.6,17.0,846.0,817.19,634.71
2016,6,14,13,45,527.5,347.5,5.75,17.0,824.5,787.54,614.4
2016,6,14,14,0,531.0,333.0,5.9,17.0,803.0,756.33,592.67
2016,6,14,14,15,509.0,323.5,5.85,16.5,762.5,708.48,558.08
2016,6,14,14,30,487.0,314.0,5.8,16.0,722.0,661.05,523.35
2016,6,14,14,45,686.0,208.0,5.8,16.0,755.0,678.72,541.68
2016,6,14,15,0,885.0,102.0,5.8,16.0,788.0,680.87,546.8
2016,6,14,15,15,874.5,100.0,5.7,15.5,748.5,632.3,508.77
2016,6,14,15,30,864.0,98.0,5.6,15.0,709.0,583.03,469.45
2016,6,14,15,45,609.0,175.5,5.6,15.0,593.0,475.82,381.59
2016,6,14,16,0,354.0,253.0,5.6,15.0,477.0,396.33,316.1
2016,6,14,16,15,451.5,203.5,5.6,15.0,466.0,370.18,293.69
2016,6,14,16,30,549.0,154.0,5.6,15.0,455.0,336.31,262.89
2016,6,14,16,45,653.5,116.5,5.6,15.0,441.0,304.26,231.05
2016,6,14,17,0,758.0,79.0,5.6,15.0,427.0,264.3,190.56
2016,6,14,17,15,520.5,106.0,5.5,14.5,332.0,194.64,137.5
2016,6,14,17,30,283.0,133.0,5.4,14.0,237.0,155.77,113.69
2016,6,14,17,45,259.5,116.5,5.35,14.0,200.5,122.16,87.23
2016,6,14,18,0,236.0,100.0,5.3,14.0,164.0,91.24,65.44
2016,6,14,18,15,209.5,81.5,5.1,13.5,129.5,63.96,51.47
2016,6,14,18,30,183.0,63.0,4.9,13.0,95.0,50.42,39.09
2016,6,14,18,45,136.0,46.0,4.7,12.5,65.5,37.51,27.06
2016,6,14,19,0,89.0,29.0,4.5,12.0,36.0,24.16,13.47
2016,6,14,19,15,44.5,14.5,4.5,11.5,18.0,12.37,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,14.74,0.0
2016,6,15,5,15,163.0,26.5,4.2,10.0,46.0,57.62,27.69
2016,6,15,5,30,326.0,38.0,4.3,10.0,77.0,114.86,77.07
2016,6,15,5,45,422.0,46.0,4.45,10.5,121.0,166.62,122.01
2016,6,15,6,0,518.0,54.0,4.6,11.0,165.0,228.44,176.56
2016,6,15,6,15,574.5,60.0,4.7,11.5,213.5,283.44,226.6
2016,6,15,6,30,631.0,66.0,4.8,12.0,262.0,343.84,280.42
2016,6,15,6,45,676.5,69.5,4.9,12.5,313.0,401.42,330.91
2016,6,15,7,0,722.0,73.0,5.0,13.0,364.0,461.8,382.38
2016,6,15,7,15,668.0,94.0,5.1,13.5,391.0,490.23,406.05
2016,6,15,7,30,614.0,115.0,5.2,14.0,418.0,511.24,422.55
2016,6,15,7,45,720.5,100.0,5.3,14.5,491.5,591.23,487.09
2016,6,15,8,0,827.0,85.0,5.4,15.0,565.0,680.28,555.9
2016,6,15,8,15,843.0,87.5,5.5,15.0,611.5,724.79,588.34
2016,6,15,8,30,859.0,90.0,5.6,15.0,658.0,771.65,622.46
2016,6,15,8,45,873.0,91.0,5.7,15.5,701.0,814.17,651.78
2016,6,15,9,0,887.0,92.0,5.8,16.0,744.0,855.24,679.72
2016,6,15,9,15,896.0,94.0,5.85,16.0,782.0,891.29,704.83
2016,6,15,9,30,905.0,96.0,5.9,16.0,820.0,925.13,728.25
2016,6,15,9,45,907.5,100.0,6.0,16.5,851.5,952.67,745.9
2016,6,15,10,0,910.0,104.0,6.1,17.0,883.0,977.33,761.48
2016,6,15,10,15,916.0,105.5,6.15,17.0,910.0,999.75,776.68
2016,6,15,10,30,922.0,107.0,6.2,17.0,937.0,1019.23,789.84
2016,6,15,10,45,926.0,107.5,6.3,17.0,957.5,1032.63,799.11
2016,6,15,11,0,930.0,108.0,6.4,17.0,978.0,1042.85,806.28
2016,6,15,11,15,933.0,108.5,6.45,17.0,991.5,1048.84,810.27
2016,6,15,11,30,936.0,109.0,6.5,17.0,1005.0,1051.53,812.07
2016,6,15,11,45,938.0,109.0,6.55,17.0,1011.5,1049.42,810.62
2016,6,15,12,0,940.0,109.0,6.6,17.0,1018.0,1044.02,806.99
2016,6,15,12,15,940.0,109.0,6.6,17.0,1017.0,1033.41,799.48
2016,6,15,12,30,940.0,109.0,6.6,17.0,1016.0,1019.62,789.84
2016,6,15,12,45,928.5,115.5,6.6,17.0,1005.0,998.22,774.86
2016,6,15,13,0,917.0,122.0,6.6,17.0,994.0,974.13,758.05
2016,6,15,13,15,680.5,252.0,6.55,17.0,893.0,869.22,682.05
2016,6,15,13,30,444.0,382.0,6.5,17.0,792.0,766.39,598.88
2016,6,15,13,45,460.0,365.5,6.5,17.0,781.5,747.75,586.3
2016,6,15,14,0,476.0,349.0,6.5,17.0,771.0,726.98,571.69
2016,6,15,14,15,502.0,326.0,6.45,16.5,757.5,705.71,557.78
2016,6,15,14,30,528.0,303.0,6.4,16.0,744.0,681.51,541.34
2016,6,15,14,45,399.0,330.0,6.35,16.0,655.5,592.02,470.44
2016,6,15,15,0,270.0,357.0,6.3,16.0,567.0,512.95,407.09
2016,6,15,15,15,569.0,226.5,6.2,16.0,639.0,560.69,449.51
2016,6,15,15,30,868.0,96.0,6.1,16.0,711.0,584.15,469.99
2016,6,15,15,45,860.0,91.5,6.1,16.0,668.0,533.25,427.49
2016,6,15,16,0,852.0,87.0,6.1,16.0,625.0,481.87,383.73
2016,6,15,16,15,834.5,84.0,5.95,15.5,577.0,427.63,337.06
2016,6,15,16,30,817.0,81.0,5.8,15.0,529.0,371.05,287.41
2016,6,15,16,45,796.5,77.0,5.7,15.0,479.5,316.82,238.25
2016,6,15,17,0,776.0,73.0,5.6,15.0,430.0,264.32,190.13
2016,6,15,17,15,745.5,69.0,5.4,14.5,379.0,211.69,142.99
2016,6,15,17,30,715.0,65.0,5.2,14.0,328.0,162.25,100.31
2016,6,15,17,45,673.0,60.0,5.05,13.5,278.0,114.16,63.19
2016,6,15,18,0,631.0,55.0,4.9,13.0,228.0,70.83,36.96
2016,6,15,18,15,568.0,49.0,4.5,12.5,180.5,32.98,24.0
2016,6,15,18,30,505.0,43.0,4.1,12.0,133.0,30.36,21.45
2016,6,15,18,45,408.0,34.5,3.75,11.5,92.5,25.3,16.54
2016,6,15,19,0,311.0,26.0,3.4,11.0,52.0,19.91,10.27
2016,6,15,19,15,155.5,13.0,3.15,10.5,26.0,9.74,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,13.76,0.0
2016,6,16,5,15,162.5,25.0,0.7,11.0,44.5,55.71,26.18
2016,6,16,5,30,325.0,36.0,0.7,11.0,75.0,112.43,74.57
2016,6,16,5,45,409.0,45.0,0.75,11.5,117.5,161.9,117.16
2016,6,16,6,0,493.0,54.0,0.8,12.0,160.0,220.26,167.73
2016,6,16,6,15,550.0,60.5,0.7,12.5,207.5,274.64,215.21
2016,6,16,6,30,607.0,67.0,0.6,13.0,255.0,334.5,265.8
2016,6,16,6,45,402.5,113.0,0.5,13.5,247.0,316.92,254.15
2016,6,16,7,0,198.0,159.0,0.4,14.0,239.0,270.21,216.92
2016,6,16,7,15,266.5,172.0,0.4,14.5,295.0,337.21,270.13
2016,6,16,7,30,335.0,185.0,0.4,15.0,351.0,405.31,321.96
2016,6,16,7,45,313.5,212.0,0.4,15.5,380.0,434.89,342.13
2016,6,16,8,0,292.0,239.0,0.4,16.0,409.0,461.85,360.05
2016,6,16,8,15,156.5,239.0,0.45,16.0,331.5,365.94,285.79
2016,6,16,8,30,21.0,239.0,0.5,16.0,254.0,252.82,196.44
2016,6,16,8,45,16.5,236.5,0.55,16.5,248.5,246.84,191.72
2016,6,16,9,0,12.0,234.0,0.6,17.0,243.0,240.64,186.16
2016,6,16,9,15,41.5,298.0,0.7,17.5,331.0,338.98,260.96
2016,6,16,9,30,71.0,362.0,0.8,18.0,419.0,433.38,329.69
2016,6,16,9,45,213.5,371.0,0.95,18.5,552.0,583.72,440.46
2016,6,16,10,0,356.0,380.0,1.1,19.0,685.0,739.61,549.6
2016,6,16,10,15,251.0,413.5,1.25,19.0,632.0,678.29,503.69
2016,6,16,10,30,146.0,447.0,1.4,19.0,579.0,604.9,450.58
2016,6,16,10,45,98.0,431.5,1.55,19.5,521.0,533.75,399.48
2016,6,16,11,0,50.0,416.0,1.7,20.0,463.0,469.35,351.9
2016,6,16,11,15,143.5,446.5,1.9,20.0,583.5,600.31,449.24
2016,6,16,11,30,237.0,477.0,2.1,20.0,704.0,723.37,537.09
2016,6,16,11,45,251.0,467.0,2.3,20.5,708.5,729.9,541.1
2016,6,16,12,0,265.0,457.0,2.5,21.0,713.0,729.17,541.17
2016,6,16,12,15,294.5,458.0,2.7,21.0,743.0,753.45,559.7
2016,6,16,12,30,324.0,459.0,2.9,21.0,773.0,775.83,576.72
2016,6,16,12,45,625.5,282.0,3.1,21.0,879.5,881.65,660.89
2016,6,16,13,0,927.0,105.0,3.3,21.0,986.0,967.09,720.82
2016,6,16,13,15,924.0,104.5,3.45,21.0,970.5,941.32,704.2
2016,6,16,13,30,921.0,104.0,3.6,21.0,955.0,912.85,686.52
2016,6,16,13,45,918.0,101.5,3.8,21.0,932.5,879.86,665.81
2016,6,16,14,0,915.0,99.0,4.0,21.0,910.0,844.46,643.12
2016,6,16,14,15,909.0,98.0,4.1,21.0,881.0,805.89,617.45
2016,6,16,14,30,903.0,97.0,4.2,21.0,852.0,765.42,590.15
2016,6,16,14,45,694.5,188.5,4.35,21.0,755.0,667.28,517.86
2016,6,16,15,0,486.0,280.0,4.5,21.0,658.0,583.65,452.42
2016,6,16,15,15,314.0,304.5,4.55,20.5,544.0,477.37,371.33
2016,6,16,15,30,142.0,329.0,4.6,20.0,430.0,386.61,300.81
2016,6,16,15,45,127.5,306.0,4.7,20.0,392.0,349.01,272.31
2016,6,16,16,0,113.0,283.0,4.8,20.0,354.0,312.87,244.47
2016,6,16,16,15,225.5,248.5,4.8,19.5,376.5,321.52,251.29
2016,6,16,16,30,338.0,214.0,4.8,19.0,399.0,315.56,244.73
2016,6,16,16,45,250.5,203.0,4.8,18.5,333.0,258.17,199.45
2016,6,16,17,0,163.0,192.0,4.8,18.0,267.0,213.27,164.92
2016,6,16,17,15,437.5,127.0,4.65,17.5,295.5,197.07,141.02
2016,6,16,17,30,712.0,62.0,4.5,17.0,324.0,159.81,97.21
2016,6,16,17,45,672.0,57.0,4.4,17.0,275.0,112.04,60.49
2016,6,16,18,0,632.0,52.0,4.3,17.0,226.0,68.8,34.37
2016,6,16,18,15,571.0,46.5,3.95,16.5,179.5,33.8,24.31
2016,6,16,18,30,510.0,41.0,3.6,16.0,133.0,28.59,19.53
2016,6,16,18,45,416.0,33.0,3.25,15.5,93.0,23.92,15.04
2016,6,16,19,0,322.0,25.0,2.9,15.0,53.0,18.92,9.34
2016,6,16,19,15,161.0,12.5,2.65,14.5,26.5,9.27,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.1,13.0,7.0,6.88,0.0
2016,6,17,5,15,0.0,21.5,1.3,13.5,21.5,20.86,8.16
2016,6,17,5,30,0.0,36.0,1.5,14.0,36.0,35.37,23.37
2016,6,17,5,45,7.0,54.5,1.7,14.5,56.0,55.78,40.95
2016,6,17,6,0,14.0,73.0,1.9,15.0,76.0,76.82,58.96
2016,6,17,6,15,21.5,92.0,1.95,15.0,98.0,101.69,80.17
2016,6,17,6,30,29.0,111.0,2.0,15.0,120.0,125.32,100.1
2016,6,17,6,45,33.0,131.0,2.05,15.5,143.0,149.12,119.66
2016,6,17,7,0,37.0,151.0,2.1,16.0,166.0,173.27,139.11
2016,6,17,7,15,405.0,111.5,2.1,16.0,309.5,356.08,290.69
2016,6,17,7,30,773.0,72.0,2.1,16.0,453.0,559.7,452.15
2016,6,17,7,45,791.0,76.0,2.15,16.5,500.5,610.52,489.1
2016,6,17,8,0,809.0,80.0,2.2,17.0,548.0,658.14,522.57
2016,6,17,8,15,825.0,82.0,2.3,17.5,594.0,704.59,554.14
2016,6,17,8,30,841.0,84.0,2.4,18.0,640.0,750.27,584.65
2016,6,17,8,45,495.5,214.5,2.5,18.5,547.5,641.21,500.09
2016,6,17,9,0,150.0,345.0,2.6,19.0,455.0,487.93,376.7
2016,6,17,9,15,135.0,363.0,2.7,19.0,466.0,497.47,383.53
2016,6,17,9,30,120.0,381.0,2.8,19.0,477.0,505.65,388.44
2016,6,17,9,45,131.5,399.5,2.95,19.5,509.0,537.69,411.09
2016,6,17,10,0,143.0,418.0,3.1,20.0,541.0,569.67,433.37
2016,6,17,10,15,105.5,418.0,3.25,20.0,510.0,526.82,400.78
2016,6,17,10,30,68.0,418.0,3.4,20.0,479.0,490.41,372.85
2016,6,17,10,45,41.5,351.0,3.6,20.5,388.5,394.53,300.95
2016,6,17,11,0,15.0,284.0,3.8,21.0,298.0,293.59,223.97
2016,6,17,11,15,16.5,302.0,3.95,21.0,317.5,312.8,238.73
2016,6,17,11,30,18.0,320.0,4.1,21.0,337.0,331.89,253.06
2016,6,17,11,45,16.0,297.0,4.3,21.5,313.0,306.69,233.57
2016,6,17,12,0,14.0,274.0,4.5,22.0,289.0,281.58,214.26
2016,6,17,12,15,8.0,207.0,4.6,21.5,215.5,209.51,159.42
2016,6,17,12,30,2.0,140.0,4.7,21.0,142.0,138.01,104.01
2016,6,17,12,45,5.0,163.5,4.85,21.0,168.5,163.63,124.31
2016,6,17,13,0,8.0,187.0,5.0,21.0,195.0,189.06,144.3
2016,6,17,13,15,10.5,222.5,5.1,21.0,233.0,225.45,172.66
2016,6,17,13,30,13.0,258.0,5.2,21.0,271.0,261.51,200.61
2016,6,17,13,45,6.5,190.0,5.3,21.0,196.5,189.54,144.83
2016,6,17,14,0,0.0,122.0,5.4,21.0,122.0,118.18,88.79
2016,6,17,14,15,0.0,94.0,5.45,20.5,94.0,91.08,67.58
2016,6,17,14,30,0.0,66.0,5.5,20.0,66.0,63.94,46.06
2016,6,17,14,45,0.0,85.5,5.55,20.0,85.5,82.83,61.36
2016,6,17,15,0,0.0,105.0,5.6,20.0,105.0,101.63,76.56
2016,6,17,15,15,0.0,97.0,5.55,19.5,97.0,93.91,70.66
2016,6,17,15,30,0.0,89.0,5.5,19.0,89.0,86.17,64.7
2016,6,17,15,45,0.5,125.0,5.45,19.0,125.5,120.83,92.94
2016,6,17,16,0,1.0,161.0,5.4,19.0,162.0,154.74,120.52
2016,6,17,16,15,39.5,196.5,5.3,18.5,219.0,200.5,157.74
2016,6,17,16,30,78.0,232.0,5.2,18.0,276.0,241.87,190.8
2016,6,17,16,45,39.0,181.5,5.15,17.5,203.5,179.85,141.83
2016,6,17,17,0,0.0,131.0,5.1,17.0,131.0,124.39,98.02
2016,6,17,17,15,0.0,101.0,4.95,16.5,101.0,96.54,75.45
2016,6,17,17,30,0.0,71.0,4.8,16.0,71.0,68.64,52.44
2016,6,17,17,45,0.0,60.5,4.65,15.5,60.5,58.47,44.06
2016,6,17,18,0,0.0,50.0,4.5,15.0,50.0,48.3,35.52
2016,6,17,18,15,0.0,39.5,4.25,14.5,39.5,38.14,28.4
2016,6,17,18,30,0.0,29.0,4.0,14.0,29.0,27.99,19.18
2016,6,17,18,45,0.0,20.0,3.8,14.0,20.0,19.29,11.15
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,10.6,2.82
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,5.3,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,62.0,5.5,1.55,11.0,7.5,0.0,0.0
2016,6,18,5,0,124.0,11.0,1.7,11.0,15.0,23.52,0.0
2016,6,18,5,15,258.0,21.5,1.8,11.5,46.5,67.06,29.8
2016,6,18,5,30,392.0,32.0,1.9,12.0,78.0,121.66,79.21
2016,6,18,5,45,475.5,39.0,2.05,12.5,122.0,172.19,123.46
2016,6,18,6,0,559.0,46.0,2.2,13.0,166.0,231.54,175.8
2016,6,18,6,15,614.5,51.5,2.25,13.5,214.5,286.79,225.37
2016,6,18,6,30,670.0,57.0,2.3,14.0,263.0,348.17,278.99
2016,6,18,6,45,708.5,61.5,2.35,15.0,314.5,405.47,327.45
2016,6,18,7,0,747.0,66.0,2.4,16.0,366.0,465.72,376.47
2016,6,18,7,15,775.5,69.5,2.35,16.0,417.0,521.84,421.78
2016,6,18,7,30,804.0,73.0,2.3,16.0,468.0,579.33,466.69
2016,6,18,7,45,825.0,76.0,2.3,16.5,518.5,629.54,504.13
2016,6,18,8,0,846.0,79.0,2.3,17.0,569.0,682.48,540.91
2016,6,18,8,15,863.0,81.5,2.25,17.5,616.5,731.74,573.29
2016,6,18,8,30,880.0,84.0,2.2,18.0,664.0,780.21,604.38
2016,6,18,8,45,893.0,86.0,2.15,18.5,708.0,823.85,631.38
2016,6,18,9,0,906.0,88.0,2.1,19.0,752.0,865.9,656.79
2016,6,18,9,15,916.0,89.5,2.05,19.5,791.5,902.97,678.35
2016,6,18,9,30,926.0,91.0,2.0,20.0,831.0,937.84,698.12
2016,6,18,9,45,930.5,94.5,1.95,20.5,864.5,967.35,714.07
2016,6,18,10,0,935.0,98.0,1.9,21.0,898.0,994.01,728.02
2016,6,18,10,15,941.0,99.5,1.85,21.0,926.0,1017.03,740.92
2016,6,18,10,30,947.0,101.0,1.8,21.0,954.0,1037.03,751.88
2016,6,18,10,45,952.5,101.0,1.8,21.5,975.5,1051.82,758.84
2016,6,18,11,0,958.0,101.0,1.8,22.0,997.0,1063.39,763.87
2016,6,18,11,15,961.0,101.5,1.8,22.0,1010.5,1069.66,767.18
2016,6,18,11,30,964.0,102.0,1.8,22.0,1024.0,1072.55,768.54
2016,6,18,11,45,966.0,102.0,1.8,22.5,1031.0,1070.54,765.52
2016,6,18,12,0,968.0,102.0,1.8,23.0,1038.0,1065.14,760.58
2016,6,18,12,15,968.0,102.0,1.85,23.0,1037.0,1054.42,754.65
2016,6,18,12,30,968.0,102.0,1.9,23.0,1036.0,1040.43,746.78
2016,6,18,12,45,968.5,100.0,2.0,23.5,1028.0,1021.72,735.2
2016,6,18,13,0,969.0,98.0,2.1,24.0,1020.0,999.85,721.6
2016,6,18,13,15,966.5,97.5,2.15,24.0,1004.5,973.66,706.01
2016,6,18,13,30,964.0,97.0,2.2,24.0,989.0,944.61,688.52
2016,6,18,13,45,960.0,96.5,2.25,24.0,966.5,911.55,668.28
2016,6,18,14,0,956.0,96.0,2.3,24.0,944.0,876.0,646.23
2016,6,18,14,15,951.0,94.5,2.3,24.0,915.0,836.36,620.81
2016,6,18,14,30,946.0,93.0,2.3,24.0,886.0,794.65,593.77
2016,6,18,14,45,937.5,92.5,2.3,24.0,850.5,749.53,564.1
2016,6,18,15,0,929.0,92.0,2.3,24.0,815.0,702.99,532.65
2016,6,18,15,15,919.0,90.0,2.3,23.5,774.5,652.91,497.15
2016,6,18,15,30,909.0,88.0,2.3,23.0,734.0,602.02,459.92
2016,6,18,15,45,894.0,86.5,2.35,23.0,688.5,548.38,418.77
2016,6,18,16,0,879.0,85.0,2.4,23.0,643.0,494.86,376.4
2016,6,18,16,15,862.0,82.5,2.4,22.5,594.5,439.94,332.2
2016,6,18,16,30,845.0,80.0,2.4,22.0,546.0,385.82,287.19
2016,6,18,16,45,821.5,77.0,2.4,22.0,495.0,326.83,236.88
2016,6,18,17,0,798.0,74.0,2.4,22.0,444.0,273.09,189.96
2016,6,18,17,15,767.5,70.5,2.2,21.5,392.0,219.66,143.93
2016,6,18,17,30,737.0,67.0,2.0,21.0,340.0,169.42,102.02
2016,6,18,17,45,694.0,62.0,1.85,20.5,288.5,119.94,64.9
2016,6,18,18,0,651.0,57.0,1.7,20.0,237.0,75.35,38.33
2016,6,18,18,15,588.0,50.5,1.65,19.0,188.5,34.1,24.32
2016,6,18,18,30,525.0,44.0,1.6,18.0,140.0,31.1,21.57
2016,6,18,18,45,427.5,35.5,1.55,17.0,98.0,26.08,16.84
2016,6,18,19,0,330.0,27.0,1.5,16.0,56.0,20.73,10.87
2016,6,18,19,15,165.0,13.5,1.5,15.5,28.0,10.12,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,6.0,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,140.0,12.0,1.3,13.0,15.0,26.05,0.0
2016,6,19,5,15,278.0,22.0,1.55,13.5,48.0,70.37,30.63
2016,6,19,5,30,416.0,32.0,1.8,14.0,81.0,126.31,81.33
2016,6,19,5,45,499.5,39.0,2.1,15.0,125.5,178.05,126.23
2016,6,19,6,0,583.0,46.0,2.4,16.0,170.0,237.74,178.3
2016,6,19,6,15,636.0,51.5,2.45,16.5,219.5,294.17,228.53
2016,6,19,6,30,689.0,57.0,2.5,17.0,269.0,355.59,281.76
2016,6,19,6,45,726.0,61.5,2.6,17.5,320.0,413.15,330.7
2016,6,19,7,0,763.0,66.0,2.7,18.0,371.0,473.48,380.26
2016,6,19,7,15,789.0,69.0,2.75,18.5,422.0,528.4,423.99
2016,6,19,7,30,815.0,72.0,2.8,19.0,473.0,584.43,467.11
2016,6,19,7,45,834.5,75.0,2.85,20.0,522.5,634.17,503.3
2016,6,19,8,0,854.0,78.0,2.9,21.0,572.0,686.48,538.58
2016,6,19,8,15,869.0,80.5,2.8,21.5,619.0,734.6,569.8
2016,6,19,8,30,884.0,83.0,2.7,22.0,666.0,781.78,599.61
2016,6,19,8,45,757.5,144.0,2.65,22.5,666.5,782.1,596.47
2016,6,19,9,0,631.0,205.0,2.6,23.0,667.0,764.58,580.49
2016,6,19,9,15,777.0,148.5,2.45,23.5,748.0,848.51,635.91
2016,6,19,9,30,923.0,92.0,2.3,24.0,829.0,935.88,689.77
2016,6,19,9,45,936.0,89.5,2.2,24.5,864.0,966.81,705.57
2016,6,19,10,0,949.0,87.0,2.1,25.0,899.0,995.31,720.07
2016,6,19,10,15,954.5,88.0,1.95,25.0,926.0,1017.67,731.23
2016,6,19,10,30,960.0,89.0,1.8,25.0,953.0,1036.96,740.28
2016,6,19,10,45,962.5,90.5,1.7,25.5,973.5,1050.62,744.95
2016,6,19,11,0,965.0,92.0,1.6,26.0,994.0,1060.95,747.57
2016,6,19,11,15,967.0,93.0,1.6,26.0,1008.0,1066.88,750.6
2016,6,19,11,30,969.0,94.0,1.6,26.0,1022.0,1069.39,751.71
2016,6,19,11,45,966.0,97.0,1.65,26.5,1027.0,1065.53,748.38
2016,6,19,12,0,963.0,100.0,1.7,27.0,1032.0,1058.3,743.16
2016,6,19,12,15,962.5,100.0,1.85,27.0,1031.0,1047.2,738.56
2016,6,19,12,30,962.0,100.0,2.0,27.0,1030.0,1032.86,731.86
2016,6,19,12,45,949.5,107.5,2.15,27.0,1018.5,1011.38,720.57
2016,6,19,13,0,937.0,115.0,2.3,27.0,1007.0,987.15,707.4
2016,6,19,13,15,934.0,114.5,2.4,27.0,991.5,961.22,692.46
2016,6,19,13,30,931.0,114.0,2.5,27.0,976.0,932.56,675.6
2016,6,19,13,45,932.0,110.0,2.7,27.0,954.5,901.3,657.65
2016,6,19,14,0,933.0,106.0,2.9,27.0,933.0,867.35,637.52
2016,6,19,14,15,927.0,104.5,3.0,26.5,904.0,827.73,613.79
2016,6,19,14,30,921.0,103.0,3.1,26.0,875.0,786.16,588.3
2016,6,19,14,45,916.0,99.5,3.25,26.0,840.5,741.64,559.38
2016,6,19,15,0,911.0,96.0,3.4,26.0,806.0,695.48,528.22
2016,6,19,15,15,901.0,94.5,3.5,25.5,766.0,646.67,493.52
2016,6,19,15,30,891.0,93.0,3.6,25.0,726.0,597.06,457.07
2016,6,19,15,45,879.0,90.0,3.7,25.0,681.5,544.44,416.33
2016,6,19,16,0,867.0,87.0,3.8,25.0,637.0,491.69,374.23
2016,6,19,16,15,850.5,84.5,3.8,24.5,589.5,437.57,330.37
2016,6,19,16,30,834.0,82.0,3.8,24.0,542.0,381.0,283.34
2016,6,19,16,45,811.0,79.0,3.85,23.5,491.5,325.97,236.42
2016,6,19,17,0,788.0,76.0,3.9,23.0,441.0,272.9,190.3
2016,6,19,17,15,757.5,72.0,3.75,22.5,389.5,219.53,144.26
2016,6,19,17,30,727.0,68.0,3.6,22.0,338.0,169.35,102.32
2016,6,19,17,45,683.5,63.5,3.45,21.5,287.0,120.78,65.82
2016,6,19,18,0,640.0,59.0,3.3,21.0,236.0,73.9,37.12
2016,6,19,18,15,577.0,52.5,3.15,20.0,188.0,35.71,25.6
2016,6,19,18,30,514.0,46.0,3.0,19.0,140.0,32.81,22.93
2016,6,19,18,45,418.5,37.0,2.9,18.5,98.5,27.42,17.84
2016,6,19,19,0,323.0,28.0,2.8,18.0,57.0,21.66,11.52
2016,6,19,19,15,161.5,14.0,2.8,17.5,28.5,10.55,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.6,11.0,16.0,25.75,0.0
2016,6,20,5,15,282.5,22.5,2.6,11.5,49.5,71.28,30.89
2016,6,20,5,30,427.0,33.0,2.6,12.0,83.0,129.3,83.92
2016,6,20,5,45,517.5,39.5,2.65,12.5,129.0,182.87,130.86
2016,6,20,6,0,608.0,46.0,2.7,13.0,175.0,245.07,185.78
2016,6,20,6,15,661.5,51.5,2.6,13.5,225.5,302.97,237.87
2016,6,20,6,30,715.0,57.0,2.5,14.0,276.0,365.89,292.85
2016,6,20,6,45,754.5,60.0,2.45,15.0,328.5,424.27,342.13
2016,6,20,7,0,794.0,63.0,2.4,16.0,381.0,485.62,391.79
2016,6,20,7,15,820.5,66.5,2.4,16.5,433.5,542.86,437.23
2016,6,20,7,30,847.0,70.0,2.4,17.0,486.0,598.62,480.03
2016,6,20,7,45,867.0,72.5,2.45,18.0,536.5,652.19,518.95
2016,6,20,8,0,887.0,75.0,2.5,19.0,587.0,705.72,554.71
2016,6,20,8,15,902.0,77.0,2.55,19.5,635.0,754.65,587.06
2016,6,20,8,30,917.0,79.0,2.6,20.0,683.0,802.58,618.14
2016,6,20,8,45,928.5,81.0,2.65,21.0,727.5,846.38,644.6
2016,6,20,9,0,940.0,83.0,2.7,22.0,772.0,888.42,669.37
2016,6,20,9,15,949.0,84.5,2.7,22.5,811.0,925.73,691.47
2016,6,20,9,30,958.0,86.0,2.7,23.0,850.0,960.69,711.77
2016,6,20,9,45,954.5,93.0,2.75,23.5,881.5,987.41,726.9
2016,6,20,10,0,951.0,100.0,2.8,24.0,913.0,1010.8,739.87
2016,6,20,10,15,956.0,101.5,2.75,24.0,940.0,1033.21,752.74
2016,6,20,10,30,961.0,103.0,2.7,24.0,967.0,1052.52,763.6
2016,6,20,10,45,964.5,103.5,2.7,24.5,987.5,1066.09,769.85
2016,6,20,11,0,968.0,104.0,2.7,25.0,1008.0,1076.35,774.1
2016,6,20,11,15,969.5,104.5,2.8,25.0,1021.5,1081.23,777.64
2016,6,20,11,30,971.0,105.0,2.9,25.0,1035.0,1082.7,779.16
2016,6,20,11,45,972.5,104.5,3.0,25.5,1041.0,1079.73,776.45
2016,6,20,12,0,974.0,104.0,3.1,26.0,1047.0,1073.36,771.71
2016,6,20,12,15,973.0,104.0,3.25,26.0,1045.0,1061.69,765.62
2016,6,20,12,30,972.0,104.0,3.4,26.0,1043.0,1046.74,757.45
2016,6,20,12,45,972.5,102.0,3.55,26.0,1034.5,1028.04,746.83
2016,6,20,13,0,973.0,100.0,3.7,26.0,1026.0,1006.18,734.1
2016,6,20,13,15,970.0,99.5,3.85,25.5,1009.5,979.51,719.53
2016,6,20,13,30,967.0,99.0,4.0,25.0,993.0,950.0,702.87
2016,6,20,13,45,962.0,98.0,4.15,25.0,970.0,915.59,681.31
2016,6,20,14,0,957.0,97.0,4.3,25.0,947.0,878.73,657.85
2016,6,20,14,15,951.0,96.0,4.4,25.0,917.0,838.83,631.79
2016,6,20,14,30,945.0,95.0,4.5,25.0,887.0,796.9,604.09
2016,6,20,14,45,935.5,94.5,4.65,25.0,851.0,751.16,573.77
2016,6,20,15,0,926.0,94.0,4.8,25.0,815.0,704.08,541.51
2016,6,20,15,15,915.5,92.0,4.8,24.5,774.5,653.86,504.79
2016,6,20,15,30,905.0,90.0,4.8,24.0,734.0,602.86,466.4
2016,6,20,15,45,889.5,89.0,4.85,23.5,688.5,549.62,425.23
2016,6,20,16,0,874.0,88.0,4.9,23.0,643.0,496.54,382.84
2016,6,20,16,15,857.0,85.0,4.85,22.5,595.0,441.39,337.38
2016,6,20,16,30,840.0,82.0,4.8,22.0,547.0,383.85,288.81
2016,6,20,16,45,646.5,114.5,4.8,21.5,452.5,303.67,224.95
2016,6,20,17,0,453.0,147.0,4.8,21.0,358.0,245.48,180.27
2016,6,20,17,15,264.5,146.5,4.65,20.0,266.0,182.51,134.42
2016,6,20,17,30,76.0,146.0,4.5,19.0,174.0,142.76,109.6
2016,6,20,17,45,68.5,125.5,4.4,18.5,148.0,118.56,90.51
2016,6,20,18,0,61.0,105.0,4.3,18.0,122.0,95.42,72.57
2016,6,20,18,15,51.0,85.0,4.15,17.5,97.0,74.04,59.48
2016,6,20,18,30,41.0,65.0,4.0,17.0,72.0,57.62,44.78
2016,6,20,18,45,24.5,47.0,3.9,16.5,50.5,42.38,30.87
2016,6,20,19,0,8.0,29.0,3.8,16.0,29.0,27.4,16.27
2016,6,20,19,15,4.0,14.5,3.8,15.5,14.5,14.0,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,59.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,118.0,12.0,2.7,12.0,15.0,23.63,0.0
2016,6,21,5,15,257.0,22.5,2.7,12.5,47.5,67.08,28.41
2016,6,21,5,30,396.0,33.0,2.7,13.0,80.0,122.6,79.27
2016,6,21,5,45,487.5,40.0,2.75,13.5,124.5,175.25,125.0
2016,6,21,6,0,579.0,47.0,2.8,14.0,169.0,237.56,179.58
2016,6,21,6,15,633.5,52.0,2.75,14.5,218.5,292.8,229.24
2016,6,21,6,30,688.0,57.0,2.7,15.0,268.0,354.12,282.82
2016,6,21,6,45,729.5,60.0,2.65,16.0,319.5,412.05,331.7
2016,6,21,7,0,771.0,63.0,2.6,17.0,371.0,473.17,381.23
2016,6,21,7,15,797.5,66.5,2.6,17.5,422.5,529.3,425.89
2016,6,21,7,30,824.0,70.0,2.6,18.0,474.0,584.0,468.0
2016,6,21,7,45,845.5,72.0,2.6,19.0,524.0,636.98,506.45
2016,6,21,8,0,867.0,74.0,2.6,20.0,574.0,690.1,541.92
2016,6,21,8,15,882.0,76.0,2.6,20.5,621.5,738.25,573.56
2016,6,21,8,30,897.0,78.0,2.6,21.0,669.0,785.44,603.91
2016,6,21,8,45,908.5,80.0,2.6,22.0,712.0,828.57,629.65
2016,6,21,9,0,920.0,82.0,2.6,23.0,755.0,869.99,653.71
2016,6,21,9,15,929.0,83.5,2.55,23.5,794.0,906.74,675.05
2016,6,21,9,30,938.0,85.0,2.5,24.0,833.0,941.2,694.58
2016,6,21,9,45,940.0,89.0,2.5,25.0,865.0,969.38,708.82
2016,6,21,10,0,942.0,93.0,2.5,26.0,897.0,994.57,720.99
2016,6,21,10,15,947.0,94.0,2.45,26.5,924.5,1016.38,731.84
2016,6,21,10,30,952.0,95.0,2.4,27.0,952.0,1035.13,740.7
2016,6,21,10,45,955.0,96.5,2.4,27.5,972.0,1049.25,747.22
2016,6,21,11,0,958.0,98.0,2.4,28.0,992.0,1060.08,751.76
2016,6,21,11,15,960.0,98.5,2.4,28.0,1005.5,1065.51,754.56
2016,6,21,11,30,962.0,99.0,2.4,28.0,1019.0,1067.57,755.42
2016,6,21,11,45,962.0,99.5,2.45,28.5,1025.0,1064.24,752.14
2016,6,21,12,0,962.0,100.0,2.5,29.0,1031.0,1057.55,746.93
2016,6,21,12,15,961.5,100.0,2.6,29.0,1029.5,1046.56,741.16
2016,6,21,12,30,961.0,100.0,2.7,29.0,1028.0,1032.33,733.41
2016,6,21,12,45,955.0,103.0,2.85,29.5,1018.0,1012.66,721.24
2016,6,21,13,0,949.0,106.0,3.0,30.0,1008.0,990.07,707.17
2016,6,21,13,15,945.5,105.0,3.15,29.5,992.0,963.04,692.95
2016,6,21,13,30,942.0,104.0,3.3,29.0,976.0,933.26,676.71
2016,6,21,13,45,937.5,103.0,3.45,29.0,953.0,900.03,656.59
2016,6,21,14,0,933.0,102.0,3.6,29.0,930.0,864.39,634.6
2016,6,21,14,15,926.5,101.0,3.75,28.5,901.0,824.94,610.95
2016,6,21,14,30,920.0,100.0,3.9,28.0,872.0,783.57,585.53
2016,6,21,14,45,912.0,98.5,4.1,28.0,836.5,738.93,556.39
2016,6,21,15,0,904.0,97.0,4.3,28.0,801.0,692.9,525.18
2016,6,21,15,15,893.5,95.0,4.45,27.5,761.0,643.65,490.12
2016,6,21,15,30,883.0,93.0,4.6,27.0,721.0,593.67,453.53
2016,6,21,15,45,870.0,90.5,4.75,26.5,677.0,541.39,413.96
2016,6,21,16,0,857.0,88.0,4.9,26.0,633.0,489.08,372.92
2016,6,21,16,15,839.5,85.5,5.0,25.0,585.0,435.04,329.74
2016,6,21,16,30,822.0,83.0,5.1,24.0,537.0,378.68,283.26
2016,6,21,16,45,800.0,79.5,5.2,23.5,487.5,324.11,236.4
2016,6,21,17,0,778.0,76.0,5.3,23.0,438.0,271.41,190.28
2016,6,21,17,15,748.0,72.0,5.3,22.0,387.0,218.64,144.76
2016,6,21,17,30,718.0,68.0,5.3,21.0,336.0,169.0,103.12
2016,6,21,17,45,676.5,63.0,5.3,20.5,285.5,120.59,66.24
2016,6,21,18,0,635.0,58.0,5.3,20.0,235.0,73.75,36.99
2016,6,21,18,15,573.0,52.0,5.15,19.0,187.5,35.23,25.29
