Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,511.0,46.0,5.0,18.0,140.0,32.74,22.97
2016,6,21,18,45,415.0,37.0,4.85,17.0,98.5,27.34,17.91
2016,6,21,19,0,319.0,28.0,4.7,16.0,57.0,21.58,11.66
2016,6,21,19,15,159.5,14.0,4.65,15.5,28.5,10.51,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.5,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,127.0,12.0,4.3,11.0,15.0,24.44,0.0
2016,6,22,5,15,271.5,22.5,4.3,11.5,48.0,68.94,28.64
2016,6,22,5,30,416.0,33.0,4.3,12.0,81.0,126.33,81.8
2016,6,22,5,45,501.0,40.0,4.3,12.5,126.0,178.3,127.71
2016,6,22,6,0,586.0,47.0,4.3,13.0,171.0,239.24,181.91
2016,6,22,6,15,640.5,52.5,4.3,13.5,220.5,295.34,232.93
2016,6,22,6,30,695.0,58.0,4.3,14.0,270.0,357.54,288.05
2016,6,22,6,45,732.0,62.0,4.3,14.5,321.5,414.83,337.93
2016,6,22,7,0,769.0,66.0,4.3,15.0,373.0,474.88,388.45
2016,6,22,7,15,796.0,69.5,4.3,15.5,424.5,531.21,434.41
2016,6,22,7,30,823.0,73.0,4.3,16.0,476.0,588.75,479.79
2016,6,22,7,45,843.0,76.0,4.35,16.5,526.0,639.21,518.61
2016,6,22,8,0,863.0,79.0,4.4,17.0,576.0,692.28,556.79
2016,6,22,8,15,878.0,81.0,4.4,17.5,623.5,740.28,589.57
2016,6,22,8,30,893.0,83.0,4.4,18.0,671.0,787.33,621.06
2016,6,22,8,45,905.5,84.5,4.45,18.5,714.5,830.59,649.6
2016,6,22,9,0,918.0,86.0,4.5,19.0,758.0,872.22,676.62
2016,6,22,9,15,927.0,88.0,4.55,19.5,797.0,909.47,700.25
2016,6,22,9,30,936.0,90.0,4.6,20.0,836.0,944.43,722.08
2016,6,22,9,45,943.0,90.5,4.65,20.5,869.5,973.45,739.66
2016,6,22,10,0,950.0,91.0,4.7,21.0,903.0,999.74,755.31
2016,6,22,10,15,955.0,92.5,4.75,21.0,930.0,1022.28,769.92
2016,6,22,10,30,960.0,94.0,4.8,21.0,957.0,1041.73,782.52
2016,6,22,10,45,964.0,94.5,4.9,21.5,978.0,1055.94,790.55
2016,6,22,11,0,968.0,95.0,5.0,22.0,999.0,1066.85,796.47
2016,6,22,11,15,970.0,95.5,5.05,22.0,1012.5,1072.39,800.06
2016,6,22,11,30,972.0,96.0,5.1,22.0,1026.0,1074.52,801.51
2016,6,22,11,45,973.0,96.0,5.2,22.0,1032.5,1071.71,800.21
2016,6,22,12,0,974.0,96.0,5.3,22.0,1039.0,1065.51,796.75
2016,6,22,12,15,974.5,96.0,5.35,22.0,1038.0,1055.45,790.37
2016,6,22,12,30,975.0,96.0,5.4,22.0,1037.0,1042.08,781.84
2016,6,22,12,45,967.0,100.5,5.5,22.0,1027.0,1021.83,769.07
2016,6,22,13,0,959.0,105.0,5.6,22.0,1017.0,998.67,754.31
2016,6,22,13,15,956.5,104.5,5.6,22.0,1002.0,972.85,737.02
2016,6,22,13,30,954.0,104.0,5.6,22.0,987.0,944.19,717.75
2016,6,22,13,45,949.0,103.5,5.7,22.0,964.0,910.69,695.63
2016,6,22,14,0,944.0,103.0,5.8,22.0,941.0,874.78,671.64
2016,6,22,14,15,938.5,101.5,5.8,21.5,912.0,835.27,645.66
2016,6,22,14,30,933.0,100.0,5.8,21.0,883.0,793.74,617.92
2016,6,22,14,45,925.0,98.5,5.85,21.0,848.0,748.6,586.22
2016,6,22,15,0,917.0,97.0,5.9,21.0,813.0,702.03,552.61
2016,6,22,15,15,907.0,95.5,5.9,20.5,772.5,653.0,515.59
2016,6,22,15,30,897.0,94.0,5.9,20.0,732.0,603.15,476.91
2016,6,22,15,45,884.5,91.0,5.9,20.0,687.5,550.0,433.74
2016,6,22,16,0,872.0,88.0,5.9,20.0,643.0,496.74,389.38
2016,6,22,16,15,854.5,85.5,5.85,19.5,594.5,441.94,343.29
2016,6,22,16,30,837.0,83.0,5.8,19.0,546.0,384.8,294.14
2016,6,22,16,45,815.0,79.5,5.75,18.5,495.5,329.43,245.35
2016,6,22,17,0,793.0,76.0,5.7,18.0,445.0,275.92,197.42
2016,6,22,17,15,762.0,72.0,5.65,17.5,393.0,222.11,149.75
2016,6,22,17,30,731.0,68.0,5.6,17.0,341.0,171.54,106.34
2016,6,22,17,45,687.5,63.5,5.55,16.5,290.0,122.64,68.52
2016,6,22,18,0,644.0,59.0,5.5,16.0,239.0,75.46,38.64
2016,6,22,18,15,581.5,52.5,5.4,15.0,190.5,35.62,26.09
2016,6,22,18,30,519.0,46.0,5.3,14.0,142.0,32.71,23.37
2016,6,22,18,45,418.0,37.5,5.2,13.5,100.0,27.78,18.59
2016,6,22,19,0,317.0,29.0,5.1,13.0,58.0,22.53,12.65
2016,6,22,19,15,158.5,14.5,5.05,12.5,29.0,10.95,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,3.45,9.5,7.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,3.6,10.0,15.0,23.94,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,48.0,68.54,27.64
2016,6,23,5,30,423.0,32.0,3.6,11.0,81.0,126.33,81.67
2016,6,23,5,45,513.5,38.5,3.65,11.5,126.5,179.43,128.5
2016,6,23,6,0,604.0,45.0,3.7,12.0,172.0,241.23,183.48
2016,6,23,6,15,657.5,50.0,3.7,12.5,222.0,298.26,235.46
2016,6,23,6,30,711.0,55.0,3.7,13.0,272.0,360.31,290.59
2016,6,23,6,45,750.5,58.5,3.75,14.0,324.0,418.97,341.07
2016,6,23,7,0,790.0,62.0,3.8,15.0,376.0,480.63,392.15
2016,6,23,7,15,816.5,65.0,3.8,15.5,428.0,537.12,438.06
2016,6,23,7,30,843.0,68.0,3.8,16.0,480.0,592.17,481.41
2016,6,23,7,45,863.5,70.0,3.8,17.0,530.5,645.38,520.94
2016,6,23,8,0,884.0,72.0,3.8,18.0,581.0,698.61,557.28
2016,6,23,8,15,898.0,74.5,3.8,18.5,628.5,747.33,590.14
2016,6,23,8,30,912.0,77.0,3.8,19.0,676.0,794.96,621.61
2016,6,23,8,45,923.5,78.5,3.8,19.5,719.5,838.15,649.37
2016,6,23,9,0,935.0,80.0,3.8,20.0,763.0,879.59,675.49
2016,6,23,9,15,942.5,81.5,3.8,20.5,801.5,915.56,697.48
2016,6,23,9,30,950.0,83.0,3.8,21.0,840.0,949.13,717.59
2016,6,23,9,45,950.5,87.5,3.85,21.5,871.5,976.85,733.88
2016,6,23,10,0,951.0,92.0,3.9,22.0,903.0,1001.48,748.06
2016,6,23,10,15,955.0,93.0,3.95,22.5,929.5,1022.58,759.86
2016,6,23,10,30,959.0,94.0,4.0,23.0,956.0,1040.57,769.63
2016,6,23,10,45,960.5,95.0,4.1,23.5,975.0,1052.86,776.04
2016,6,23,11,0,962.0,96.0,4.2,24.0,994.0,1061.82,780.37
2016,6,23,11,15,963.0,96.0,4.3,24.0,1006.5,1065.87,783.11
2016,6,23,11,30,964.0,96.0,4.4,24.0,1019.0,1066.52,783.77
2016,6,23,11,45,964.5,96.0,4.55,24.0,1024.5,1063.29,782.36
2016,6,23,12,0,965.0,96.0,4.7,24.0,1030.0,1056.69,779.32
2016,6,23,12,15,964.0,96.0,4.85,24.0,1028.0,1045.3,773.14
2016,6,23,12,30,963.0,96.0,5.0,24.0,1026.0,1030.66,764.8
2016,6,23,12,45,959.5,96.5,5.2,24.0,1017.0,1010.96,753.43
2016,6,23,13,0,956.0,97.0,5.4,24.0,1008.0,988.26,739.89
2016,6,23,13,15,953.5,96.5,5.55,23.5,992.5,962.58,725.29
2016,6,23,13,30,951.0,96.0,5.7,23.0,977.0,934.07,708.52
2016,6,23,13,45,948.0,94.5,5.85,23.0,954.5,901.46,687.26
2016,6,23,14,0,945.0,93.0,6.0,23.0,932.0,866.33,664.0
2016,6,23,14,15,939.5,92.0,6.05,22.5,903.5,827.34,638.57
2016,6,23,14,30,934.0,91.0,6.1,22.0,875.0,786.32,611.34
2016,6,23,14,45,929.0,88.0,6.2,22.0,841.0,741.89,580.25
2016,6,23,15,0,924.0,85.0,6.3,22.0,807.0,695.79,547.51
2016,6,23,15,15,913.5,83.5,6.3,21.5,766.5,646.23,509.99
2016,6,23,15,30,903.0,82.0,6.3,21.0,726.0,595.88,470.84
2016,6,23,15,45,892.0,79.0,6.3,21.0,681.5,543.31,428.03
2016,6,23,16,0,881.0,76.0,6.3,21.0,637.0,490.48,383.91
2016,6,23,16,15,864.5,74.0,6.2,20.5,589.0,436.2,338.07
2016,6,23,16,30,848.0,72.0,6.1,20.0,541.0,382.66,291.6
2016,6,23,16,45,826.0,69.0,6.05,19.5,491.0,327.42,242.89
2016,6,23,17,0,804.0,66.0,6.0,19.0,441.0,273.96,194.99
2016,6,23,17,15,775.0,62.5,5.85,18.5,389.5,216.87,144.56
2016,6,23,17,30,746.0,59.0,5.7,18.0,338.0,166.36,101.07
2016,6,23,17,45,704.0,55.5,5.6,17.5,287.5,117.66,63.37
2016,6,23,18,0,662.0,52.0,5.5,17.0,237.0,73.68,36.31
2016,6,23,18,15,602.5,46.5,5.3,16.5,189.5,33.6,24.13
2016,6,23,18,30,543.0,41.0,5.1,16.0,142.0,31.01,21.67
2016,6,23,18,45,444.5,33.5,4.9,15.5,100.0,24.16,15.29
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,19.64,10.22
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,9.59,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,127.0,11.0,3.5,11.0,14.0,23.23,0.0
2016,6,24,5,15,273.5,21.0,3.5,11.5,46.5,66.97,25.94
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,124.26,79.65
2016,6,24,5,45,504.0,38.5,3.5,12.5,124.0,176.53,125.8
2016,6,24,6,0,588.0,46.0,3.5,13.0,169.0,236.78,179.33
2016,6,24,6,15,643.5,51.5,3.4,13.5,219.0,294.22,231.23
2016,6,24,6,30,699.0,57.0,3.3,14.0,269.0,356.91,286.4
2016,6,24,6,45,735.0,61.5,3.25,14.5,320.5,414.45,336.13
2016,6,24,7,0,771.0,66.0,3.2,15.0,372.0,474.67,386.29
2016,6,24,7,15,798.5,69.5,3.05,15.5,424.0,531.39,431.74
2016,6,24,7,30,826.0,73.0,2.9,16.0,476.0,589.36,476.4
2016,6,24,7,45,845.0,76.0,2.8,17.0,526.0,639.33,512.65
2016,6,24,8,0,864.0,79.0,2.7,18.0,576.0,691.83,547.89
2016,6,24,8,15,879.5,81.5,2.65,18.5,624.0,740.84,580.16
2016,6,24,8,30,895.0,84.0,2.6,19.0,672.0,788.94,611.07
2016,6,24,8,45,906.0,86.5,2.6,19.5,715.5,832.21,638.3
2016,6,24,9,0,917.0,89.0,2.6,20.0,759.0,873.74,663.92
2016,6,24,9,15,926.0,91.0,2.6,20.5,798.0,911.02,686.27
2016,6,24,9,30,935.0,93.0,2.6,21.0,837.0,946.02,706.83
2016,6,24,9,45,943.0,93.5,2.6,22.0,870.5,976.02,722.47
2016,6,24,10,0,951.0,94.0,2.6,23.0,904.0,1003.33,736.18
2016,6,24,10,15,956.0,95.0,2.65,23.5,931.5,1025.43,748.34
2016,6,24,10,30,961.0,96.0,2.7,24.0,959.0,1044.45,758.55
2016,6,24,10,45,964.5,97.0,2.75,24.5,980.0,1058.78,765.83
2016,6,24,11,0,968.0,98.0,2.8,25.0,1001.0,1069.79,771.09
2016,6,24,11,15,970.0,98.5,2.85,25.0,1014.5,1075.42,774.56
2016,6,24,11,30,972.0,99.0,2.9,25.0,1028.0,1077.62,776.03
2016,6,24,11,45,973.0,99.0,3.0,25.5,1034.5,1074.89,773.45
2016,6,24,12,0,974.0,99.0,3.1,26.0,1041.0,1068.76,768.84
2016,6,24,12,15,973.5,99.0,3.2,26.0,1040.0,1057.78,762.74
2016,6,24,12,30,973.0,99.0,3.3,26.0,1039.0,1043.52,754.61
2016,6,24,12,45,963.5,104.0,3.45,26.0,1028.5,1022.44,742.47
2016,6,24,13,0,954.0,109.0,3.6,26.0,1018.0,998.49,728.42
2016,6,24,13,15,951.5,108.5,3.7,26.0,1002.5,972.84,712.81
2016,6,24,13,30,949.0,108.0,3.8,26.0,987.0,944.36,695.23
2016,6,24,13,45,945.0,107.0,3.9,26.0,964.0,911.42,674.54
2016,6,24,14,0,941.0,106.0,4.0,26.0,941.0,876.01,652.02
2016,6,24,14,15,935.0,104.5,4.05,26.0,912.0,836.25,626.06
2016,6,24,14,30,929.0,103.0,4.1,26.0,883.0,794.51,598.49
2016,6,24,14,45,921.0,101.5,4.15,26.0,848.0,749.56,568.37
2016,6,24,15,0,913.0,100.0,4.2,26.0,813.0,703.17,536.31
2016,6,24,15,15,903.0,98.0,4.25,25.5,773.0,653.85,500.83
2016,6,24,15,30,893.0,96.0,4.3,25.0,733.0,603.72,463.65
2016,6,24,15,45,879.5,94.0,4.35,25.0,688.0,551.16,422.62
2016,6,24,16,0,866.0,92.0,4.4,25.0,643.0,498.57,380.44
2016,6,24,16,15,848.5,89.0,4.4,24.5,595.0,440.63,333.71
2016,6,24,16,30,831.0,86.0,4.4,24.0,547.0,386.29,288.29
2016,6,24,16,45,807.5,83.0,4.45,23.5,496.0,331.17,241.27
2016,6,24,17,0,784.0,80.0,4.5,23.0,445.0,278.06,195.09
2016,6,24,17,15,753.0,76.0,4.5,22.0,393.5,224.67,149.29
2016,6,24,17,30,722.0,72.0,4.5,21.0,342.0,174.54,107.37
2016,6,24,17,45,678.0,66.5,4.55,20.5,290.5,122.02,67.19
2016,6,24,18,0,634.0,61.0,4.6,20.0,239.0,77.3,39.57
2016,6,24,18,15,569.5,54.5,4.6,19.0,190.5,37.25,27.06
2016,6,24,18,30,505.0,48.0,4.6,18.0,142.0,34.43,24.46
2016,6,24,18,45,404.5,39.0,4.65,17.0,100.0,29.12,19.46
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,23.47,13.26
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,11.39,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.5,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,105.0,11.0,1.2,12.0,13.0,20.98,0.0
2016,6,25,5,15,249.0,22.0,1.45,12.5,45.0,63.98,23.96
2016,6,25,5,30,393.0,33.0,1.7,13.0,77.0,120.52,77.09
2016,6,25,5,45,482.0,40.5,2.0,14.0,122.0,172.62,122.16
2016,6,25,6,0,571.0,48.0,2.3,15.0,167.0,234.12,175.6
2016,6,25,6,15,627.5,53.5,2.3,15.5,216.5,290.89,226.13
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,352.26,279.43
2016,6,25,6,45,723.5,63.0,2.3,17.0,318.0,410.12,328.01
2016,6,25,7,0,763.0,67.0,2.3,18.0,370.0,471.02,377.1
2016,6,25,7,15,791.0,71.0,2.35,18.5,422.0,528.2,422.4
2016,6,25,7,30,819.0,75.0,2.4,19.0,474.0,586.69,467.17
2016,6,25,7,45,841.0,77.5,2.5,20.0,524.5,637.76,504.39
2016,6,25,8,0,863.0,80.0,2.6,21.0,575.0,691.64,541.1
2016,6,25,8,15,878.5,82.5,2.65,21.5,623.0,740.64,573.45
2016,6,25,8,30,894.0,85.0,2.7,22.0,671.0,788.72,604.61
2016,6,25,8,45,906.5,86.5,2.8,23.0,715.0,832.11,631.09
2016,6,25,9,0,919.0,88.0,2.9,24.0,759.0,873.88,656.02
2016,6,25,9,15,928.5,90.0,2.95,24.5,798.5,911.7,678.89
2016,6,25,9,30,938.0,92.0,3.0,25.0,838.0,947.27,700.03
2016,6,25,9,45,939.5,96.5,3.05,25.5,870.5,975.65,716.27
2016,6,25,10,0,941.0,101.0,3.1,26.0,903.0,1001.02,730.51
2016,6,25,10,15,946.5,102.0,3.15,26.5,930.5,1023.44,742.82
2016,6,25,10,30,952.0,103.0,3.2,27.0,958.0,1042.81,753.18
2016,6,25,10,45,955.5,104.0,3.25,27.5,979.0,1057.05,760.31
2016,6,25,11,0,959.0,105.0,3.3,28.0,1000.0,1068.0,765.45
2016,6,25,11,15,961.5,105.5,3.4,28.0,1014.0,1074.08,769.56
2016,6,25,11,30,964.0,106.0,3.5,28.0,1028.0,1076.78,771.66
2016,6,25,11,45,964.5,106.5,3.6,28.0,1034.5,1074.08,770.45
2016,6,25,12,0,965.0,107.0,3.7,28.0,1041.0,1068.01,767.22
2016,6,25,12,15,965.0,107.0,3.8,28.0,1040.0,1057.6,761.31
2016,6,25,12,30,965.0,107.0,3.9,28.0,1039.0,1043.94,753.37
2016,6,25,12,45,965.0,105.5,4.05,28.0,1031.0,1025.57,742.76
2016,6,25,13,0,965.0,104.0,4.2,28.0,1023.0,1004.07,730.08
2016,6,25,13,15,962.0,103.5,4.3,28.0,1007.5,977.76,713.9
2016,6,25,13,30,959.0,103.0,4.4,28.0,992.0,948.61,695.79
2016,6,25,13,45,954.5,102.5,4.55,28.0,969.0,915.49,675.12
2016,6,25,14,0,950.0,102.0,4.7,28.0,946.0,879.9,652.89
2016,6,25,14,15,944.0,100.5,4.75,27.5,917.0,839.87,628.08
2016,6,25,14,30,938.0,99.0,4.8,27.0,888.0,797.82,601.51
2016,6,25,14,45,930.5,97.5,4.9,27.0,852.5,752.9,571.56
2016,6,25,15,0,923.0,96.0,5.0,27.0,817.0,706.47,539.74
2016,6,25,15,15,912.5,94.0,5.0,26.5,776.5,656.44,503.4
2016,6,25,15,30,902.0,92.0,5.0,26.0,736.0,605.61,465.42
2016,6,25,15,45,889.5,90.0,5.05,26.0,691.0,553.17,424.33
2016,6,25,16,0,877.0,88.0,5.1,26.0,646.0,500.58,381.97
2016,6,25,16,15,859.5,85.0,5.1,25.5,598.0,445.06,336.83
2016,6,25,16,30,842.0,82.0,5.1,25.0,550.0,387.18,288.61
2016,6,25,16,45,820.5,78.5,5.1,24.5,499.0,331.67,241.07
2016,6,25,17,0,799.0,75.0,5.1,24.0,448.0,277.95,194.21
2016,6,25,17,15,768.5,71.5,4.95,23.0,396.0,224.3,148.04
2016,6,25,17,30,738.0,68.0,4.8,22.0,344.0,173.83,105.77
2016,6,25,17,45,696.5,63.0,4.7,21.5,293.0,124.21,67.93
2016,6,25,18,0,655.0,58.0,4.6,21.0,242.0,79.31,40.34
2016,6,25,18,15,592.5,52.0,4.4,20.0,193.0,35.16,25.12
2016,6,25,18,30,530.0,46.0,4.2,19.0,144.0,32.66,22.82
2016,6,25,18,45,432.0,37.0,4.05,18.0,101.5,27.27,17.79
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,21.51,11.64
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,10.47,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.5,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,105.0,10.0,2.9,12.0,12.0,19.9,0.0
2016,6,26,5,15,244.0,21.0,2.9,12.5,43.5,61.84,21.93
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,117.09,74.63
2016,6,26,5,45,469.0,40.0,2.9,13.5,118.5,168.31,119.36
2016,6,26,6,0,555.0,48.0,2.9,14.0,162.0,228.67,172.34
2016,6,26,6,15,610.5,53.5,2.8,14.5,211.0,284.2,222.14
2016,6,26,6,30,666.0,59.0,2.7,15.0,260.0,344.23,274.66
2016,6,26,6,45,705.0,63.5,2.65,16.0,311.0,401.48,323.08
2016,6,26,7,0,744.0,68.0,2.6,17.0,362.0,461.74,372.04
2016,6,26,7,15,771.5,71.5,2.5,17.5,413.0,517.18,416.01
2016,6,26,7,30,799.0,75.0,2.4,18.0,464.0,573.92,459.31
2016,6,26,7,45,820.0,78.0,2.35,19.0,513.5,626.87,497.45
2016,6,26,8,0,841.0,81.0,2.3,20.0,563.0,676.86,530.97
2016,6,26,8,15,856.5,83.5,2.3,20.5,610.0,724.98,562.57
2016,6,26,8,30,872.0,86.0,2.3,21.0,657.0,772.24,592.93
2016,6,26,8,45,884.0,88.0,2.3,22.0,700.0,815.02,618.4
2016,6,26,9,0,896.0,90.0,2.3,23.0,743.0,856.19,642.25
2016,6,26,9,15,905.5,91.5,2.3,23.5,781.5,892.81,663.87
2016,6,26,9,30,915.0,93.0,2.3,24.0,820.0,927.25,683.79
2016,6,26,9,45,924.0,93.0,2.35,25.0,854.0,957.24,699.72
2016,6,26,10,0,933.0,93.0,2.4,26.0,888.0,984.65,713.84
2016,6,26,10,15,938.0,94.5,2.4,26.5,915.0,1007.07,725.58
2016,6,26,10,30,943.0,96.0,2.4,27.0,942.0,1026.45,735.39
2016,6,26,10,45,945.0,97.5,2.45,27.5,962.0,1039.72,741.93
2016,6,26,11,0,947.0,99.0,2.5,28.0,982.0,1049.71,746.53
2016,6,26,11,15,949.0,99.5,2.55,28.0,995.5,1055.33,750.0
2016,6,26,11,30,951.0,100.0,2.6,28.0,1009.0,1057.61,751.53
2016,6,26,11,45,950.0,101.0,2.65,28.5,1014.5,1054.05,748.04
2016,6,26,12,0,949.0,102.0,2.7,29.0,1020.0,1047.17,742.63
2016,6,26,12,15,948.5,102.0,2.8,29.0,1019.0,1036.52,736.93
2016,6,26,12,30,948.0,102.0,2.9,29.0,1018.0,1022.66,729.25
2016,6,26,12,45,936.0,108.5,3.05,29.5,1006.5,1001.15,715.7
2016,6,26,13,0,924.0,115.0,3.2,30.0,995.0,976.93,700.39
2016,6,26,13,15,921.0,114.5,3.35,29.5,979.5,951.55,687.01
2016,6,26,13,30,918.0,114.0,3.5,29.0,964.0,923.47,671.63
2016,6,26,13,45,913.0,113.0,3.7,29.0,941.5,890.62,651.8
2016,6,26,14,0,908.0,112.0,3.9,29.0,919.0,855.45,630.12
2016,6,26,14,15,902.0,110.5,4.05,29.0,890.5,816.87,605.58
2016,6,26,14,30,896.0,109.0,4.2,29.0,862.0,776.37,579.4
2016,6,26,14,45,887.0,107.5,4.4,29.0,827.0,732.03,550.33
2016,6,26,15,0,878.0,106.0,4.6,29.0,792.0,686.41,519.14
2016,6,26,15,15,867.5,104.0,4.7,28.5,752.5,638.32,484.99
2016,6,26,15,30,857.0,102.0,4.8,28.0,713.0,589.51,449.19
2016,6,26,15,45,842.0,99.5,4.9,27.5,669.0,537.38,409.74
2016,6,26,16,0,827.0,97.0,5.0,27.0,625.0,482.81,367.21
2016,6,26,16,15,809.0,94.0,5.05,26.5,577.5,429.28,323.97
2016,6,26,16,30,791.0,91.0,5.1,26.0,530.0,376.75,280.23
2016,6,26,16,45,767.5,87.5,5.15,25.5,480.5,323.22,234.76
2016,6,26,17,0,744.0,84.0,5.2,25.0,431.0,271.73,190.24
2016,6,26,17,15,712.5,79.5,5.15,24.0,380.5,219.88,146.07
2016,6,26,17,30,681.0,75.0,5.1,23.0,330.0,168.31,103.34
2016,6,26,17,45,639.0,69.0,5.05,22.5,280.5,120.57,67.05
2016,6,26,18,0,597.0,63.0,5.0,22.0,231.0,77.53,40.38
2016,6,26,18,15,534.0,56.0,4.9,21.0,184.0,38.46,27.87
2016,6,26,18,30,471.0,49.0,4.8,20.0,137.0,35.28,24.97
2016,6,26,18,45,379.0,39.0,4.75,19.5,96.5,29.09,19.2
2016,6,26,19,0,287.0,29.0,4.7,19.0,56.0,22.46,12.27
2016,6,26,19,15,143.5,14.5,4.7,18.5,28.0,10.92,0.0
2016,6,26,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,12.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,13.0,12.0,19.13,0.0
2016,6,27,5,15,235.0,21.0,2.2,13.5,42.5,60.13,20.09
2016,6,27,5,30,372.0,32.0,2.2,14.0,73.0,114.49,72.48
2016,6,27,5,45,457.0,40.0,2.2,14.5,116.0,164.8,116.17
2016,6,27,6,0,542.0,48.0,2.2,15.0,159.0,224.14,167.9
2016,6,27,6,15,598.0,53.5,2.2,15.5,207.5,279.13,216.85
2016,6,27,6,30,654.0,59.0,2.2,16.0,256.0,338.67,268.62
2016,6,27,6,45,692.5,64.0,2.2,16.5,306.5,395.61,317.06
2016,6,27,7,0,731.0,69.0,2.2,17.0,357.0,455.54,366.23
2016,6,27,7,15,759.0,72.5,2.15,18.0,407.5,510.64,409.1
2016,6,27,7,30,787.0,76.0,2.1,19.0,458.0,567.11,451.24
2016,6,27,7,45,808.0,79.5,2.05,20.0,507.5,620.1,489.07
2016,6,27,8,0,829.0,83.0,2.0,21.0,557.0,673.25,524.72
2016,6,27,8,15,845.5,85.5,2.05,22.0,604.0,718.51,553.24
2016,6,27,8,30,862.0,88.0,2.1,23.0,651.0,766.15,582.83
2016,6,27,8,45,874.5,90.0,2.15,24.0,694.5,809.0,608.46
2016,6,27,9,0,887.0,92.0,2.2,25.0,738.0,850.31,632.58
2016,6,27,9,15,897.0,94.0,2.3,25.5,777.0,887.66,655.38
2016,6,27,9,30,907.0,96.0,2.4,26.0,816.0,922.89,676.59
2016,6,27,9,45,904.5,103.0,2.5,27.0,847.0,949.55,690.71
2016,6,27,10,0,902.0,110.0,2.6,28.0,878.0,973.09,702.78
2016,6,27,10,15,908.0,111.5,2.65,28.5,905.5,995.86,715.27
2016,6,27,10,30,914.0,113.0,2.7,29.0,933.0,1015.72,725.9
2016,6,27,10,45,918.5,113.5,2.8,29.5,954.0,1030.04,733.53
2016,6,27,11,0,923.0,114.0,2.9,30.0,975.0,1041.22,739.28
2016,6,27,11,15,926.0,115.0,2.95,30.0,989.0,1048.21,743.54
2016,6,27,11,30,929.0,116.0,3.0,30.0,1003.0,1051.92,745.89
2016,6,27,11,45,930.5,116.0,3.05,30.5,1010.0,1049.84,743.24
2016,6,27,12,0,932.0,116.0,3.1,31.0,1017.0,1044.49,738.69
2016,6,27,12,15,932.0,116.0,3.2,31.0,1016.5,1034.45,733.22
2016,6,27,12,30,932.0,116.0,3.3,31.0,1016.0,1021.24,725.81
2016,6,27,12,45,934.5,113.0,3.45,31.0,1009.0,1004.36,716.47
2016,6,27,13,0,937.0,110.0,3.6,31.0,1002.0,984.35,705.09
2016,6,27,13,15,934.5,109.5,3.7,31.0,986.5,959.18,689.99
2016,6,27,13,30,932.0,109.0,3.8,31.0,971.0,931.24,673.03
2016,6,27,13,45,928.0,107.5,3.95,31.0,949.0,898.39,652.97
2016,6,27,14,0,924.0,106.0,4.1,31.0,927.0,863.12,631.09
2016,6,27,14,15,918.0,105.0,4.2,30.5,898.5,824.5,607.7
2016,6,27,14,30,912.0,104.0,4.3,30.0,870.0,783.92,582.6
2016,6,27,14,45,904.5,102.0,4.4,30.0,835.5,739.56,553.35
2016,6,27,15,0,897.0,100.0,4.5,30.0,801.0,693.76,522.16
2016,6,27,15,15,886.5,98.0,4.55,29.5,761.0,644.87,487.38
2016,6,27,15,30,876.0,96.0,4.6,29.0,721.0,595.22,451.09
2016,6,27,15,45,864.0,93.0,4.65,29.0,677.0,543.33,411.15
2016,6,27,16,0,852.0,90.0,4.7,29.0,633.0,491.3,369.95
2016,6,27,16,15,834.5,87.0,4.7,28.5,585.5,437.0,326.5
2016,6,27,16,30,817.0,84.0,4.7,28.0,538.0,380.41,280.07
2016,6,27,16,45,796.5,80.5,4.75,27.5,488.5,326.49,234.58
2016,6,27,17,0,776.0,77.0,4.8,27.0,439.0,274.26,189.65
2016,6,27,17,15,745.5,73.0,4.75,26.0,388.0,221.34,144.8
2016,6,27,17,30,715.0,69.0,4.7,25.0,337.0,171.61,103.7
2016,6,27,17,45,675.5,63.5,4.7,24.0,287.0,122.92,67.01
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,75.62,37.39
2016,6,27,18,15,574.5,52.0,4.6,22.0,189.0,35.27,24.99
2016,6,27,18,30,513.0,46.0,4.5,21.0,141.0,32.64,22.58
2016,6,27,18,45,420.0,37.0,4.45,20.5,99.5,27.25,17.56
2016,6,27,19,0,327.0,28.0,4.4,20.0,58.0,21.5,11.45
2016,6,27,19,15,163.5,14.0,4.4,19.5,29.0,10.47,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,76.0,9.0,3.2,12.0,11.0,15.98,0.0
2016,6,28,5,15,209.5,21.0,3.2,12.5,41.0,56.04,17.57
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,109.39,69.64
2016,6,28,5,45,428.5,42.0,3.2,13.5,113.5,159.3,113.05
2016,6,28,6,0,514.0,51.0,3.2,14.0,156.0,218.31,164.68
2016,6,28,6,15,571.5,57.5,3.15,14.5,204.0,273.47,214.01
2016,6,28,6,30,629.0,64.0,3.1,15.0,252.0,334.21,267.11
2016,6,28,6,45,670.0,68.5,3.05,15.5,302.5,390.44,315.43
2016,6,28,7,0,711.0,73.0,3.0,16.0,353.0,449.03,364.13
2016,6,28,7,15,740.5,77.0,2.95,17.0,403.5,504.59,408.06
2016,6,28,7,30,770.0,81.0,2.9,18.0,454.0,561.69,451.46
2016,6,28,7,45,794.0,84.0,2.85,19.0,504.0,615.35,490.64
2016,6,28,8,0,818.0,87.0,2.8,20.0,554.0,669.45,528.13
2016,6,28,8,15,835.0,89.5,2.8,20.5,601.0,714.6,557.98
2016,6,28,8,30,852.0,92.0,2.8,21.0,648.0,762.24,589.08
2016,6,28,8,45,866.0,94.0,2.8,22.0,692.0,805.97,615.65
2016,6,28,9,0,880.0,96.0,2.8,23.0,736.0,848.28,640.68
2016,6,28,9,15,890.0,98.0,2.8,23.5,775.0,885.44,663.01
2016,6,28,9,30,900.0,100.0,2.8,24.0,814.0,920.49,683.68
2016,6,28,9,45,909.0,100.5,2.8,24.5,848.0,950.71,700.92
2016,6,28,10,0,918.0,101.0,2.8,25.0,882.0,978.4,716.39
2016,6,28,10,15,924.0,102.5,2.9,25.5,910.0,1001.55,729.71
2016,6,28,10,30,930.0,104.0,3.0,26.0,938.0,1021.75,741.14
2016,6,28,10,45,934.0,105.0,3.1,26.5,959.0,1036.37,749.04
2016,6,28,11,0,938.0,106.0,3.2,27.0,980.0,1047.79,754.98
2016,6,28,11,15,940.5,106.5,3.3,27.0,994.0,1053.93,759.15
2016,6,28,11,30,943.0,107.0,3.4,27.0,1008.0,1056.74,761.33
2016,6,28,11,45,944.0,107.5,3.5,27.0,1015.0,1054.73,760.55
2016,6,28,12,0,945.0,108.0,3.6,27.0,1022.0,1049.41,757.76
2016,6,28,12,15,945.5,108.0,3.7,27.0,1021.5,1039.81,752.31
2016,6,28,12,30,946.0,108.0,3.8,27.0,1021.0,1027.0,744.86
2016,6,28,12,45,937.5,112.5,3.95,27.0,1011.0,1006.89,733.02
2016,6,28,13,0,929.0,117.0,4.1,27.0,1001.0,983.98,719.32
2016,6,28,13,15,926.5,116.5,4.2,27.0,986.0,958.98,703.88
2016,6,28,13,30,924.0,116.0,4.3,27.0,971.0,931.24,686.55
2016,6,28,13,45,920.5,114.5,4.4,27.0,949.5,899.04,666.11
2016,6,28,14,0,917.0,113.0,4.5,27.0,928.0,864.42,643.87
2016,6,28,14,15,911.0,111.5,4.55,26.5,899.5,825.54,619.59
2016,6,28,14,30,905.0,110.0,4.6,26.0,871.0,784.73,593.74
2016,6,28,14,45,898.5,107.5,4.65,26.0,837.0,740.87,564.19
2016,6,28,15,0,892.0,105.0,4.7,26.0,803.0,695.49,532.48
2016,6,28,15,15,881.5,103.0,4.7,25.5,763.0,646.79,497.09
2016,6,28,15,30,871.0,101.0,4.7,25.0,723.0,597.34,460.13
2016,6,28,15,45,859.5,97.5,4.75,25.0,679.0,545.46,419.54
2016,6,28,16,0,848.0,94.0,4.8,25.0,635.0,493.39,377.65
2016,6,28,16,15,830.5,91.0,4.75,24.5,587.5,436.36,331.38
2016,6,28,16,30,813.0,88.0,4.7,24.0,540.0,382.88,286.5
2016,6,28,16,45,792.0,84.0,4.7,23.5,490.0,328.52,239.96
2016,6,28,17,0,771.0,80.0,4.7,23.0,440.0,275.91,194.08
2016,6,28,17,15,740.0,76.0,4.65,22.0,389.0,223.12,148.72
2016,6,28,17,30,709.0,72.0,4.6,21.0,338.0,173.58,107.21
2016,6,28,17,45,668.0,66.5,4.6,20.0,287.5,121.96,67.61
2016,6,28,18,0,627.0,61.0,4.6,19.0,237.0,77.8,40.08
2016,6,28,18,15,564.5,54.5,4.6,18.0,189.0,37.48,27.39
2016,6,28,18,30,502.0,48.0,4.6,17.0,141.0,34.4,24.54
2016,6,28,18,45,406.0,38.5,4.6,16.5,99.5,28.63,19.08
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,22.46,12.47
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,10.92,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,3.9,11.5,36.5,46.83,12.6
2016,6,29,5,30,362.0,33.0,3.9,12.0,73.0,112.74,71.7
2016,6,29,5,45,455.5,41.0,3.95,12.5,117.0,164.52,116.85
2016,6,29,6,0,549.0,49.0,4.0,13.0,161.0,226.22,171.04
2016,6,29,6,15,607.5,55.0,4.0,13.5,210.5,282.95,222.28
2016,6,29,6,30,666.0,61.0,4.0,14.0,260.0,345.35,277.42
2016,6,29,6,45,706.5,66.0,4.05,14.5,311.5,402.87,327.51
2016,6,29,7,0,747.0,71.0,4.1,15.0,363.0,464.52,379.38
2016,6,29,7,15,775.5,74.5,4.1,15.5,415.0,520.71,425.3
2016,6,29,7,30,804.0,78.0,4.1,16.0,467.0,578.29,470.81
2016,6,29,7,45,826.0,81.0,4.15,16.5,517.5,632.19,512.19
2016,6,29,8,0,848.0,84.0,4.2,17.0,568.0,683.16,549.36
2016,6,29,8,15,864.5,87.0,4.2,17.5,616.0,732.93,583.5
2016,6,29,8,30,881.0,90.0,4.2,18.0,664.0,781.91,616.42
2016,6,29,8,45,893.0,92.5,4.25,18.5,708.0,825.64,645.19
2016,6,29,9,0,905.0,95.0,4.3,19.0,752.0,867.75,672.42
2016,6,29,9,15,915.0,96.5,4.35,19.5,791.5,905.19,696.04
2016,6,29,9,30,925.0,98.0,4.4,20.0,831.0,940.44,717.93
2016,6,29,9,45,929.5,101.0,4.45,20.5,864.5,969.83,735.7
2016,6,29,10,0,934.0,104.0,4.5,21.0,898.0,996.4,751.49
2016,6,29,10,15,939.5,105.5,4.55,21.0,926.0,1019.39,766.34
2016,6,29,10,30,945.0,107.0,4.6,21.0,954.0,1039.35,779.23
2016,6,29,10,45,949.0,108.0,4.7,21.5,975.0,1054.17,787.67
2016,6,29,11,0,953.0,109.0,4.8,22.0,996.0,1065.73,794.03
2016,6,29,11,15,955.5,109.5,4.85,22.0,1010.5,1071.95,798.05
2016,6,29,11,30,958.0,110.0,4.9,22.0,1025.0,1074.8,799.98
2016,6,29,11,45,958.5,110.5,5.0,22.0,1031.5,1072.27,798.9
2016,6,29,12,0,959.0,111.0,5.1,22.0,1038.0,1066.38,795.69
2016,6,29,12,15,959.0,111.0,5.15,22.0,1037.5,1056.17,789.25
2016,6,29,12,30,959.0,111.0,5.2,22.0,1037.0,1042.71,780.71
2016,6,29,12,45,955.5,112.0,5.3,22.0,1028.0,1023.7,768.87
2016,6,29,13,0,952.0,113.0,5.4,22.0,1019.0,1001.68,754.98
2016,6,29,13,15,949.5,112.5,5.45,21.5,1003.5,976.2,739.8
2016,6,29,13,30,947.0,112.0,5.5,21.0,988.0,947.9,722.55
2016,6,29,13,45,718.0,231.0,5.6,21.0,886.5,841.91,648.89
2016,6,29,14,0,489.0,350.0,5.7,21.0,785.0,742.18,571.2
2016,6,29,14,15,708.0,228.5,5.7,20.5,835.5,778.89,605.92
2016,6,29,14,30,927.0,107.0,5.7,20.0,886.0,798.64,623.72
2016,6,29,14,45,919.5,105.0,5.7,20.0,851.0,753.68,591.64
2016,6,29,15,0,912.0,103.0,5.7,20.0,816.0,707.24,557.86
2016,6,29,15,15,901.5,101.0,5.7,19.5,775.5,657.66,520.48
2016,6,29,15,30,891.0,99.0,5.7,19.0,735.0,607.3,481.46
2016,6,29,15,45,877.5,96.5,5.7,19.0,690.5,554.33,438.44
2016,6,29,16,0,864.0,94.0,5.7,19.0,646.0,501.33,394.3
2016,6,29,16,15,616.5,152.0,5.65,18.5,530.5,398.8,312.0
2016,6,29,16,30,369.0,210.0,5.6,18.0,415.0,326.74,254.88
2016,6,29,16,45,353.0,191.0,5.55,17.5,372.5,283.28,218.86
2016,6,29,17,0,337.0,172.0,5.5,17.0,330.0,241.49,183.73
2016,6,29,17,15,528.5,122.5,5.4,16.5,337.0,216.46,154.56
2016,6,29,17,30,720.0,73.0,5.3,16.0,344.0,176.44,111.34
2016,6,29,17,45,675.0,68.0,5.25,15.5,292.0,124.14,70.38
2016,6,29,18,0,630.0,63.0,5.2,15.0,240.0,79.78,42.3
2016,6,29,18,15,565.5,56.5,5.05,14.5,191.5,39.26,29.4
2016,6,29,18,30,501.0,50.0,4.9,14.0,143.0,36.2,26.46
2016,6,29,18,45,397.5,40.5,4.8,13.5,100.5,30.51,20.99
2016,6,29,19,0,294.0,31.0,4.7,13.0,58.0,24.44,14.28
2016,6,29,19,15,147.0,15.5,4.65,12.5,29.0,11.86,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,145.5,18.0,3.15,11.5,33.5,42.24,10.09
2016,6,30,5,30,291.0,36.0,3.1,12.0,67.0,101.41,65.1
2016,6,30,5,45,382.0,46.5,3.1,12.5,109.5,151.42,108.21
2016,6,30,6,0,473.0,57.0,3.1,13.0,152.0,211.12,160.06
2016,6,30,6,15,535.0,64.5,3.05,13.5,200.5,266.85,209.65
2016,6,30,6,30,597.0,72.0,3.0,14.0,249.0,328.62,263.51
2016,6,30,6,45,639.5,78.0,2.95,14.5,300.0,385.62,312.45
2016,6,30,7,0,682.0,84.0,2.9,15.0,351.0,446.09,362.63
2016,6,30,7,15,714.0,89.0,2.85,15.5,402.5,502.79,408.23
2016,6,30,7,30,746.0,94.0,2.8,16.0,454.0,561.34,453.71
2016,6,30,7,45,769.5,98.5,2.75,17.0,504.0,613.97,492.29
2016,6,30,8,0,793.0,103.0,2.7,18.0,554.0,668.4,530.76
2016,6,30,8,15,811.5,106.0,2.65,18.5,602.0,717.69,563.81
2016,6,30,8,30,830.0,109.0,2.6,19.0,650.0,766.43,595.48
2016,6,30,8,45,842.5,113.0,2.55,19.5,693.5,810.6,623.25
2016,6,30,9,0,855.0,117.0,2.5,20.0,737.0,853.28,649.46
2016,6,30,9,15,866.0,119.5,2.5,20.5,776.5,886.63,669.25
2016,6,30,9,30,877.0,122.0,2.5,21.0,816.0,922.43,690.54
2016,6,30,9,45,896.0,118.0,2.55,22.0,853.0,956.58,709.54
2016,6,30,10,0,915.0,114.0,2.6,23.0,890.0,988.71,726.97
2016,6,30,10,15,920.5,115.0,2.7,23.0,918.0,1010.83,741.07
2016,6,30,10,30,926.0,116.0,2.8,23.0,946.0,1029.98,753.39
2016,6,30,10,45,930.0,117.5,2.95,23.5,967.0,1045.09,762.19
2016,6,30,11,0,934.0,119.0,3.1,24.0,988.0,1057.0,768.98
2016,6,30,11,15,936.5,119.5,3.25,24.0,1002.5,1063.12,773.64
2016,6,30,11,30,939.0,120.0,3.4,24.0,1017.0,1065.93,776.28
2016,6,30,11,45,940.0,120.5,3.6,24.5,1023.5,1063.92,774.77
2016,6,30,12,0,941.0,121.0,3.8,25.0,1030.0,1058.61,771.17
2016,6,30,12,15,940.5,121.0,3.95,25.0,1029.0,1048.07,765.36
2016,6,30,12,30,940.0,121.0,4.1,25.0,1028.0,1034.34,757.52
2016,6,30,12,45,931.5,125.0,4.35,25.0,1018.0,1013.8,745.79
2016,6,30,13,0,923.0,129.0,4.6,25.0,1008.0,990.47,732.28
2016,6,30,13,15,919.5,128.5,4.7,25.0,992.0,964.7,716.36
2016,6,30,13,30,916.0,128.0,4.8,25.0,976.0,936.24,698.51
2016,6,30,13,45,912.0,126.0,4.95,25.0,953.5,903.36,677.83
2016,6,30,14,0,908.0,124.0,5.1,25.0,931.0,868.1,655.24
2016,6,30,14,15,901.0,122.5,5.1,25.0,902.0,828.72,628.69
2016,6,30,14,30,894.0,121.0,5.1,25.0,873.0,787.5,600.65
2016,6,30,14,45,886.0,118.5,5.2,25.0,838.0,742.98,570.43
2016,6,30,15,0,878.0,116.0,5.3,25.0,803.0,697.08,537.72
2016,6,30,15,15,866.5,113.5,5.25,24.5,762.5,647.85,501.39
2016,6,30,15,30,855.0,111.0,5.2,24.0,722.0,596.15,462.33
2016,6,30,15,45,841.0,108.0,5.2,24.0,677.5,543.76,420.88
2016,6,30,16,0,827.0,105.0,5.2,24.0,633.0,491.49,378.46
2016,6,30,16,15,807.5,101.5,5.15,23.5,584.5,436.75,333.69
2016,6,30,16,30,788.0,98.0,5.1,23.0,536.0,383.18,288.62
2016,6,30,16,45,764.5,93.5,5.1,23.0,486.0,328.79,241.54
2016,6,30,17,0,741.0,89.0,5.1,23.0,436.0,276.45,195.6
2016,6,30,17,15,707.5,84.5,5.0,22.0,384.5,221.22,148.52
2016,6,30,17,30,674.0,80.0,4.9,21.0,333.0,172.24,107.65
2016,6,30,17,45,630.0,73.5,4.8,20.5,282.5,124.08,70.8
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,80.87,43.68
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,41.82,31.07
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,38.01,27.58
2016,6,30,18,45,355.5,41.5,4.45,17.5,96.0,31.46,21.42
2016,6,30,19,0,257.0,31.0,4.4,17.0,55.0,24.45,13.98
2016,6,30,19,15,128.5,15.5,4.45,16.5,27.5,12.04,0.0
2016,6,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.5,18.0,4.05,11.5,32.5,40.56,8.25
2016,7,1,5,30,271.0,36.0,4.1,12.0,65.0,96.78,61.97
2016,7,1,5,45,365.0,46.0,4.2,12.5,106.5,146.25,104.5
2016,7,1,6,0,459.0,56.0,4.3,13.0,148.0,205.34,155.82
2016,7,1,6,15,521.0,64.0,4.3,13.5,196.0,260.79,205.4
2016,7,1,6,30,583.0,72.0,4.3,14.0,244.0,322.32,259.46
2016,7,1,6,45,627.0,77.5,4.3,14.5,294.5,378.73,308.44
2016,7,1,7,0,671.0,83.0,4.3,15.0,345.0,438.77,358.99
2016,7,1,7,15,703.0,88.0,4.2,15.5,395.5,494.94,404.73
2016,7,1,7,30,735.0,93.0,4.1,16.0,446.0,552.97,450.46
2016,7,1,7,45,760.0,96.5,4.1,16.5,496.0,605.04,490.52
2016,7,1,8,0,785.0,100.0,4.1,17.0,546.0,659.03,530.85
2016,7,1,8,15,803.5,103.5,4.1,17.5,593.5,708.55,565.28
2016,7,1,8,30,822.0,107.0,4.1,18.0,641.0,757.56,598.47
2016,7,1,8,45,837.0,109.0,4.1,18.5,685.0,801.31,627.26
2016,7,1,9,0,852.0,111.0,4.1,19.0,729.0,839.44,651.61
2016,7,1,9,15,863.5,113.0,4.1,19.5,768.5,877.12,675.37
2016,7,1,9,30,875.0,115.0,4.1,20.0,808.0,912.85,697.48
2016,7,1,9,45,884.5,116.5,4.2,20.5,842.0,944.04,716.77
2016,7,1,10,0,894.0,118.0,4.3,21.0,876.0,972.79,734.32
2016,7,1,10,15,900.5,119.5,4.35,21.0,904.0,996.03,749.23
2016,7,1,10,30,907.0,121.0,4.4,21.0,932.0,1016.41,762.28
2016,7,1,10,45,912.5,121.5,4.5,21.5,953.5,1031.77,770.96
2016,7,1,11,0,918.0,122.0,4.6,22.0,975.0,1044.03,777.84
2016,7,1,11,15,921.0,122.5,4.7,22.0,989.5,1050.61,782.57
2016,7,1,11,30,924.0,123.0,4.8,22.0,1004.0,1053.93,785.28
2016,7,1,11,45,926.0,123.0,4.9,22.5,1011.5,1052.47,783.34
2016,7,1,12,0,928.0,123.0,5.0,23.0,1019.0,1047.77,779.35
2016,7,1,12,15,928.0,123.0,5.05,23.0,1018.5,1037.86,773.11
2016,7,1,12,30,928.0,123.0,5.1,23.0,1018.0,1024.8,764.85
2016,7,1,12,45,921.5,125.5,5.2,23.0,1008.5,1004.91,752.42
2016,7,1,13,0,915.0,128.0,5.3,23.0,999.0,982.2,738.08
2016,7,1,13,15,686.5,256.0,5.35,22.5,903.0,882.59,671.03
