Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,458.0,384.0,5.4,22.0,807.0,784.04,596.0
2016,7,1,13,45,680.0,253.5,5.45,22.0,866.0,831.58,637.94
2016,7,1,14,0,902.0,123.0,5.5,22.0,925.0,862.45,661.73
2016,7,1,14,15,895.0,121.5,5.5,22.0,896.0,823.3,634.43
2016,7,1,14,30,888.0,120.0,5.5,22.0,867.0,782.31,605.97
2016,7,1,14,45,880.0,117.5,5.5,22.0,832.0,738.03,574.89
2016,7,1,15,0,872.0,115.0,5.5,22.0,797.0,692.4,541.43
2016,7,1,15,15,860.5,113.0,5.45,21.5,757.0,643.9,505.05
2016,7,1,15,30,849.0,111.0,5.4,21.0,717.0,592.95,465.93
2016,7,1,15,45,611.5,181.5,5.4,20.5,604.0,489.06,383.8
2016,7,1,16,0,374.0,252.0,5.4,20.0,491.0,409.08,320.07
2016,7,1,16,15,578.0,175.0,5.35,19.5,511.5,403.79,314.63
2016,7,1,16,30,782.0,98.0,5.3,19.0,532.0,381.11,291.9
2016,7,1,16,45,553.0,136.5,5.25,19.0,429.5,296.84,224.31
2016,7,1,17,0,324.0,175.0,5.2,19.0,327.0,240.69,181.95
2016,7,1,17,15,494.5,127.5,5.15,18.5,328.5,213.6,152.27
2016,7,1,17,30,665.0,80.0,5.1,18.0,330.0,170.87,108.23
2016,7,1,17,45,618.5,74.0,5.05,17.5,279.5,123.33,71.53
2016,7,1,18,0,572.0,68.0,5.0,17.0,229.0,81.01,44.78
2016,7,1,18,15,506.5,60.0,4.85,16.0,182.0,42.25,31.85
2016,7,1,18,30,441.0,52.0,4.7,15.0,135.0,38.02,27.95
2016,7,1,18,45,341.0,41.5,4.55,14.5,94.0,31.47,21.72
2016,7,1,19,0,241.0,31.0,4.4,14.0,53.0,23.95,13.77
2016,7,1,19,15,120.5,15.5,4.3,13.5,26.5,12.04,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.0,17.0,3.85,11.5,31.5,39.53,6.31
2016,7,2,5,30,276.0,34.0,4.0,12.0,63.0,95.84,60.8
2016,7,2,5,45,370.0,44.0,4.15,12.5,105.0,145.01,103.17
2016,7,2,6,0,464.0,54.0,4.3,13.0,147.0,204.23,154.65
2016,7,2,6,15,253.0,82.0,4.3,13.5,134.5,179.25,141.99
2016,7,2,6,30,42.0,110.0,4.3,14.0,122.0,129.66,104.1
2016,7,2,6,45,50.0,130.0,4.35,14.5,147.5,155.89,126.13
2016,7,2,7,0,58.0,150.0,4.4,15.0,173.0,182.86,148.31
2016,7,2,7,15,126.5,174.5,4.4,15.5,233.0,254.01,206.95
2016,7,2,7,30,195.0,199.0,4.4,16.0,293.0,326.88,266.01
2016,7,2,7,45,489.0,149.0,4.4,16.5,418.0,484.01,394.71
2016,7,2,8,0,783.0,99.0,4.4,17.0,543.0,655.96,530.28
2016,7,2,8,15,801.0,102.5,4.35,17.5,590.0,705.07,563.68
2016,7,2,8,30,819.0,106.0,4.3,18.0,637.0,753.62,596.37
2016,7,2,8,45,832.5,109.0,4.3,18.5,680.5,797.18,625.09
2016,7,2,9,0,846.0,112.0,4.3,19.0,724.0,839.36,652.49
2016,7,2,9,15,857.0,114.0,4.3,19.5,763.5,872.1,672.8
2016,7,2,9,30,868.0,116.0,4.3,20.0,803.0,907.24,694.64
2016,7,2,9,45,871.0,121.5,4.35,20.5,835.0,936.52,712.44
2016,7,2,10,0,874.0,127.0,4.4,21.0,867.0,963.05,728.27
2016,7,2,10,15,880.5,128.5,4.45,21.0,895.0,985.93,743.05
2016,7,2,10,30,887.0,130.0,4.5,21.0,923.0,1006.0,756.09
2016,7,2,10,45,890.5,132.0,4.6,21.5,944.0,1020.69,764.53
2016,7,2,11,0,894.0,134.0,4.7,22.0,965.0,1032.3,770.99
2016,7,2,11,15,897.5,134.5,4.75,22.0,979.5,1039.23,775.51
2016,7,2,11,30,901.0,135.0,4.8,22.0,994.0,1042.99,778.04
2016,7,2,11,45,901.0,136.5,4.9,22.0,1001.0,1041.07,777.33
2016,7,2,12,0,901.0,138.0,5.0,22.0,1008.0,1035.97,774.61
2016,7,2,12,15,674.5,276.5,5.1,22.0,927.5,951.01,717.11
2016,7,2,12,30,448.0,415.0,5.2,22.0,847.0,857.25,644.95
2016,7,2,12,45,454.5,409.0,5.3,22.5,844.0,846.82,637.76
2016,7,2,13,0,461.0,403.0,5.4,23.0,841.0,834.63,628.88
2016,7,2,13,15,455.5,393.0,5.45,22.5,820.5,805.94,610.43
2016,7,2,13,30,450.0,383.0,5.5,22.0,800.0,776.19,591.08
2016,7,2,13,45,462.5,367.5,5.55,22.0,787.5,755.63,577.42
2016,7,2,14,0,475.0,352.0,5.6,22.0,775.0,733.15,562.17
2016,7,2,14,15,677.5,238.0,5.6,21.5,819.0,764.63,592.24
2016,7,2,14,30,880.0,124.0,5.6,21.0,863.0,780.32,607.61
2016,7,2,14,45,686.5,202.0,5.65,21.0,764.5,680.01,531.73
2016,7,2,15,0,493.0,280.0,5.7,21.0,666.0,592.74,462.66
2016,7,2,15,15,665.5,198.0,5.65,20.5,690.0,599.65,471.52
2016,7,2,15,30,838.0,116.0,5.6,20.0,714.0,591.52,467.18
2016,7,2,15,45,822.0,113.5,5.6,20.0,669.5,539.3,424.89
2016,7,2,16,0,806.0,111.0,5.6,20.0,625.0,487.42,381.98
2016,7,2,16,15,592.5,159.0,5.55,19.5,521.5,395.47,308.28
2016,7,2,16,30,379.0,207.0,5.5,19.0,418.0,328.18,254.91
2016,7,2,16,45,547.0,151.0,5.5,18.5,423.5,308.09,234.0
2016,7,2,17,0,715.0,95.0,5.5,18.0,429.0,272.2,197.01
2016,7,2,17,15,681.0,90.0,5.4,17.5,378.5,220.49,151.65
2016,7,2,17,30,647.0,85.0,5.3,17.0,328.0,172.35,110.66
2016,7,2,17,45,599.5,78.5,5.2,16.5,277.5,125.21,74.2
2016,7,2,18,0,552.0,72.0,5.1,16.0,227.0,83.42,47.63
2016,7,2,18,15,487.5,63.0,4.95,15.5,180.0,44.85,34.21
2016,7,2,18,30,423.0,54.0,4.8,15.0,133.0,39.9,29.6
2016,7,2,18,45,328.0,42.5,4.65,14.5,93.0,32.46,22.57
2016,7,2,19,0,233.0,31.0,4.5,14.0,53.0,23.96,13.74
2016,7,2,19,15,116.5,15.5,4.4,13.5,26.5,12.04,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.0,16.5,3.25,10.5,31.5,40.61,4.86
2016,7,3,5,30,292.0,33.0,3.4,11.0,63.0,97.57,61.54
2016,7,3,5,45,386.0,43.0,3.55,11.5,105.5,147.46,104.86
2016,7,3,6,0,480.0,53.0,3.7,12.0,148.0,207.41,157.17
2016,7,3,6,15,263.0,81.5,3.7,12.5,135.5,181.97,144.43
2016,7,3,6,30,46.0,110.0,3.7,13.0,123.0,131.29,105.77
2016,7,3,6,45,54.0,130.5,3.75,14.0,149.0,158.27,128.27
2016,7,3,7,0,62.0,151.0,3.8,15.0,175.0,185.97,150.77
2016,7,3,7,15,68.5,173.5,3.8,15.5,203.5,215.72,174.72
2016,7,3,7,30,75.0,196.0,3.8,16.0,232.0,245.95,198.62
2016,7,3,7,45,119.0,222.0,3.85,16.5,286.0,310.55,250.28
2016,7,3,8,0,163.0,248.0,3.9,17.0,340.0,373.26,299.44
2016,7,3,8,15,162.0,271.0,3.9,17.5,369.5,403.15,321.16
2016,7,3,8,30,161.0,294.0,3.9,18.0,399.0,432.52,342.2
2016,7,3,8,45,129.0,312.0,3.95,18.5,400.0,430.99,338.6
2016,7,3,9,0,97.0,330.0,4.0,19.0,401.0,419.29,327.39
2016,7,3,9,15,488.5,220.5,4.05,19.5,603.5,668.72,524.65
2016,7,3,9,30,880.0,111.0,4.1,20.0,806.0,912.31,698.69
2016,7,3,9,45,901.5,105.0,4.15,20.5,843.5,946.83,718.5
2016,7,3,10,0,923.0,99.0,4.2,21.0,881.0,979.44,738.34
2016,7,3,10,15,928.5,100.5,4.25,21.0,909.0,1002.45,753.01
2016,7,3,10,30,934.0,102.0,4.3,21.0,937.0,1022.47,765.78
2016,7,3,10,45,938.0,102.5,4.4,21.5,958.0,1036.86,773.66
2016,7,3,11,0,942.0,103.0,4.5,22.0,979.0,1048.03,779.56
2016,7,3,11,15,944.5,104.0,4.6,22.0,993.5,1054.94,784.53
2016,7,3,11,30,947.0,105.0,4.7,22.0,1008.0,1058.5,787.42
2016,7,3,11,45,948.0,105.5,4.8,22.0,1014.5,1056.69,786.83
2016,7,3,12,0,949.0,106.0,4.9,22.0,1021.0,1051.55,784.14
2016,7,3,12,15,949.0,106.0,4.95,22.0,1020.5,1041.61,777.89
2016,7,3,12,30,949.0,106.0,5.0,22.0,1020.0,1028.44,769.56
2016,7,3,12,45,934.0,114.5,5.1,22.5,1008.5,1006.21,754.04
2016,7,3,13,0,919.0,123.0,5.2,23.0,997.0,981.33,736.77
2016,7,3,13,15,916.0,122.5,5.25,22.5,981.5,956.19,721.87
2016,7,3,13,30,913.0,122.0,5.3,22.0,966.0,928.35,704.96
2016,7,3,13,45,907.5,121.0,5.35,22.0,943.5,895.3,682.91
2016,7,3,14,0,902.0,120.0,5.4,22.0,921.0,859.97,659.12
2016,7,3,14,15,895.5,118.5,5.4,21.5,892.5,821.23,633.73
2016,7,3,14,30,889.0,117.0,5.4,21.0,864.0,780.63,606.71
2016,7,3,14,45,880.0,115.5,5.45,21.0,829.0,736.55,575.87
2016,7,3,15,0,871.0,114.0,5.5,21.0,794.0,691.19,542.71
2016,7,3,15,15,859.5,111.5,5.45,20.5,754.5,642.25,505.87
2016,7,3,15,30,848.0,109.0,5.4,20.0,715.0,592.69,467.59
2016,7,3,15,45,833.5,106.0,5.4,20.0,670.5,538.51,424.06
2016,7,3,16,0,819.0,103.0,5.4,20.0,626.0,486.33,380.94
2016,7,3,16,15,800.0,100.0,5.3,19.5,578.0,432.63,336.08
2016,7,3,16,30,781.0,97.0,5.2,19.0,530.0,380.03,290.94
2016,7,3,16,45,539.5,138.0,5.15,18.5,424.0,294.01,222.73
2016,7,3,17,0,298.0,179.0,5.1,18.0,318.0,237.15,180.52
2016,7,3,17,15,482.0,129.0,5.0,17.5,323.5,212.26,152.19
2016,7,3,17,30,666.0,79.0,4.9,17.0,329.0,170.19,108.01
2016,7,3,17,45,622.0,73.0,4.8,16.5,279.0,122.81,71.23
2016,7,3,18,0,578.0,67.0,4.7,16.0,229.0,80.39,44.28
2016,7,3,18,15,513.5,59.0,4.55,15.5,182.0,41.27,31.04
2016,7,3,18,30,449.0,51.0,4.4,15.0,135.0,37.15,27.19
2016,7,3,18,45,355.0,40.5,4.3,14.5,94.5,30.57,20.94
2016,7,3,19,0,261.0,30.0,4.2,14.0,54.0,23.53,13.36
2016,7,3,19,15,130.5,15.0,4.2,13.5,27.0,11.45,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,32.0,41.08,2.71
2016,7,4,5,30,319.0,31.0,3.7,12.0,64.0,100.33,62.18
2016,7,4,5,45,414.5,39.5,3.85,12.5,106.5,150.27,105.71
2016,7,4,6,0,510.0,48.0,4.0,13.0,149.0,210.44,158.26
2016,7,4,6,15,255.0,52.5,4.0,13.5,103.0,151.0,118.31
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,55.08,41.41
2016,7,4,6,45,0.0,69.0,4.0,14.5,69.0,66.77,51.27
2016,7,4,7,0,0.0,81.0,4.0,15.0,81.0,78.56,60.97
2016,7,4,7,15,16.5,130.5,3.95,15.5,138.5,137.5,109.98
2016,7,4,7,30,33.0,180.0,3.9,16.0,196.0,203.46,163.62
2016,7,4,7,45,42.0,204.5,3.85,16.5,226.5,236.03,189.18
2016,7,4,8,0,51.0,229.0,3.8,17.0,257.0,269.29,214.94
2016,7,4,8,15,91.0,261.0,3.8,17.5,317.0,333.85,265.73
2016,7,4,8,30,131.0,293.0,3.8,18.0,377.0,408.35,322.97
2016,7,4,8,45,121.0,313.0,3.85,18.5,395.0,425.61,334.23
2016,7,4,9,0,111.0,333.0,3.9,19.0,413.0,434.24,339.09
2016,7,4,9,15,509.0,214.5,3.95,19.0,612.0,679.91,534.08
2016,7,4,9,30,907.0,96.0,4.0,19.0,811.0,920.08,706.25
2016,7,4,9,45,905.0,103.5,4.1,19.5,842.5,948.09,721.83
2016,7,4,10,0,903.0,111.0,4.2,20.0,874.0,972.99,736.78
2016,7,4,10,15,909.0,112.0,4.3,20.0,902.5,995.56,751.59
2016,7,4,10,30,915.0,113.0,4.4,20.0,931.0,1015.23,764.5
2016,7,4,10,45,918.5,115.0,4.5,20.5,952.0,1030.44,773.22
2016,7,4,11,0,922.0,117.0,4.6,21.0,973.0,1042.48,779.97
2016,7,4,11,15,925.0,117.5,4.7,21.0,987.5,1049.22,784.84
2016,7,4,11,30,928.0,118.0,4.8,21.0,1002.0,1052.7,787.65
2016,7,4,11,45,927.5,119.5,4.9,21.5,1008.5,1050.4,785.14
2016,7,4,12,0,927.0,121.0,5.0,22.0,1015.0,1044.83,780.56
2016,7,4,12,15,926.5,121.0,5.05,22.0,1014.5,1034.55,774.03
2016,7,4,12,30,926.0,121.0,5.1,22.0,1014.0,1021.13,765.48
2016,7,4,12,45,930.5,117.0,5.2,22.0,1007.5,1005.43,755.84
2016,7,4,13,0,935.0,113.0,5.3,22.0,1001.0,986.55,744.04
2016,7,4,13,15,932.0,112.0,5.35,22.0,986.0,960.63,727.03
2016,7,4,13,30,929.0,111.0,5.4,22.0,971.0,931.94,708.08
2016,7,4,13,45,924.5,110.0,5.45,22.0,948.5,899.35,686.32
2016,7,4,14,0,920.0,109.0,5.5,22.0,926.0,864.34,662.74
2016,7,4,14,15,913.5,107.5,5.5,21.5,897.0,825.04,636.94
2016,7,4,14,30,907.0,106.0,5.5,21.0,868.0,783.81,609.45
2016,7,4,14,45,898.5,104.5,5.5,21.0,833.0,739.42,578.17
2016,7,4,15,0,890.0,103.0,5.5,21.0,798.0,693.66,544.99
2016,7,4,15,15,878.5,101.0,5.45,20.5,758.0,644.4,507.86
2016,7,4,15,30,867.0,99.0,5.4,20.0,718.0,594.48,469.25
2016,7,4,15,45,853.0,96.5,5.4,20.0,673.5,542.33,427.14
2016,7,4,16,0,839.0,94.0,5.4,20.0,629.0,490.23,383.98
2016,7,4,16,15,820.5,91.0,5.35,19.5,581.0,433.15,336.52
2016,7,4,16,30,802.0,88.0,5.3,19.0,533.0,379.69,290.58
2016,7,4,16,45,778.0,84.5,5.3,18.5,483.0,325.26,242.97
2016,7,4,17,0,754.0,81.0,5.3,18.0,433.0,272.89,196.36
2016,7,4,17,15,722.0,76.5,5.2,17.5,382.0,220.18,149.85
2016,7,4,17,30,690.0,72.0,5.1,17.0,331.0,167.98,105.2
2016,7,4,17,45,645.5,67.0,5.0,16.5,280.5,120.13,68.01
2016,7,4,18,0,601.0,62.0,4.9,16.0,230.0,77.24,40.96
2016,7,4,18,15,538.0,55.0,4.75,15.5,183.0,37.73,27.91
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,34.48,24.83
2016,7,4,18,45,378.0,38.5,4.45,14.5,95.0,28.73,19.33
2016,7,4,19,0,281.0,29.0,4.3,14.0,54.0,22.58,12.55
2016,7,4,19,15,140.5,14.5,4.2,13.5,27.0,11.0,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,151.5,16.0,3.8,11.5,31.0,40.19,0.26
2016,7,5,5,30,303.0,32.0,3.9,12.0,62.0,97.9,60.56
2016,7,5,5,45,398.0,41.0,4.05,12.5,104.0,147.34,103.7
2016,7,5,6,0,493.0,50.0,4.2,13.0,146.0,206.95,155.7
2016,7,5,6,15,554.0,56.5,4.2,13.5,193.5,261.91,205.25
2016,7,5,6,30,615.0,63.0,4.2,14.0,241.0,322.87,259.19
2016,7,5,6,45,315.0,98.5,4.2,14.5,190.5,255.14,208.04
2016,7,5,7,0,15.0,134.0,4.2,15.0,140.0,140.33,112.55
2016,7,5,7,15,7.5,133.0,4.15,15.0,136.0,135.12,108.01
2016,7,5,7,30,0.0,132.0,4.1,15.0,132.0,129.44,102.83
2016,7,5,7,45,4.0,156.5,4.05,15.5,159.0,156.53,124.6
2016,7,5,8,0,8.0,181.0,4.0,16.0,186.0,183.98,146.31
2016,7,5,8,15,30.0,224.5,4.0,16.5,244.0,250.33,199.35
2016,7,5,8,30,52.0,268.0,4.0,17.0,302.0,313.84,248.94
2016,7,5,8,45,75.5,299.0,4.0,17.5,351.5,366.73,289.42
2016,7,5,9,0,99.0,330.0,4.0,18.0,401.0,420.99,330.27
2016,7,5,9,15,175.5,348.5,4.05,18.0,483.5,516.82,404.19
2016,7,5,9,30,252.0,367.0,4.1,18.0,566.0,616.86,479.38
2016,7,5,9,45,280.0,377.5,4.2,18.5,607.5,659.05,509.04
2016,7,5,10,0,308.0,388.0,4.3,19.0,649.0,701.49,538.8
2016,7,5,10,15,618.5,246.0,4.4,19.0,791.0,865.7,666.04
2016,7,5,10,30,929.0,104.0,4.5,19.0,933.0,1019.23,772.11
2016,7,5,10,45,933.0,105.0,4.65,19.5,954.5,1034.15,780.2
2016,7,5,11,0,937.0,106.0,4.8,20.0,976.0,1045.87,787.22
2016,7,5,11,15,940.0,106.5,4.95,20.0,990.5,1052.8,792.65
2016,7,5,11,30,943.0,107.0,5.1,20.0,1005.0,1056.41,795.95
2016,7,5,11,45,944.0,108.0,5.25,20.0,1012.5,1055.18,796.07
2016,7,5,12,0,945.0,109.0,5.4,20.0,1020.0,1050.61,794.01
2016,7,5,12,15,945.5,109.0,5.45,20.0,1020.0,1041.24,787.96
2016,7,5,12,30,946.0,109.0,5.5,20.0,1020.0,1028.63,779.79
2016,7,5,12,45,939.0,112.5,5.6,20.0,1011.0,1009.15,767.32
2016,7,5,13,0,932.0,116.0,5.7,20.0,1002.0,986.79,752.85
2016,7,5,13,15,930.0,115.0,5.7,20.0,987.0,961.84,735.93
2016,7,5,13,30,928.0,114.0,5.7,20.0,972.0,934.09,717.04
2016,7,5,13,45,925.0,112.5,5.75,20.0,950.5,902.31,695.54
2016,7,5,14,0,922.0,111.0,5.8,20.0,929.0,868.04,672.16
2016,7,5,14,15,916.5,109.5,5.8,19.5,901.0,829.44,646.54
2016,7,5,14,30,911.0,108.0,5.8,19.0,873.0,788.83,619.18
2016,7,5,14,45,904.5,105.5,5.8,19.0,839.0,744.74,587.76
2016,7,5,15,0,898.0,103.0,5.8,19.0,805.0,699.1,554.34
2016,7,5,15,15,888.0,101.0,5.75,18.5,765.5,650.41,517.25
2016,7,5,15,30,878.0,99.0,5.7,18.0,726.0,600.89,478.54
2016,7,5,15,45,866.0,96.0,5.7,18.0,682.0,548.79,436.02
2016,7,5,16,0,854.0,93.0,5.7,18.0,638.0,496.52,392.28
2016,7,5,16,15,836.5,90.5,5.65,17.5,590.0,439.55,344.37
2016,7,5,16,30,819.0,88.0,5.6,17.0,542.0,386.07,297.9
2016,7,5,16,45,797.0,84.0,5.6,16.5,492.0,330.9,249.13
2016,7,5,17,0,775.0,80.0,5.6,16.0,442.0,277.57,201.16
2016,7,5,17,15,532.0,108.0,5.5,15.5,343.0,204.34,145.09
2016,7,5,17,30,289.0,136.0,5.4,15.0,244.0,162.37,118.57
2016,7,5,17,45,456.0,99.0,5.35,14.5,240.0,127.63,82.99
2016,7,5,18,0,623.0,62.0,5.3,14.0,236.0,78.27,41.54
2016,7,5,18,15,559.0,55.0,5.15,13.5,188.0,37.74,28.15
2016,7,5,18,30,495.0,48.0,5.0,13.0,140.0,34.53,25.08
2016,7,5,18,45,388.5,39.0,4.9,12.5,97.5,29.24,19.94
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,23.62,13.46
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,11.5,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,16.0,3.95,11.0,30.0,38.24,0.0
2016,7,6,5,30,279.0,32.0,3.9,11.0,60.0,93.0,57.5
2016,7,6,5,45,377.0,41.0,3.9,11.5,101.0,141.78,100.03
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,201.05,151.63
2016,7,6,6,15,536.5,57.0,3.8,12.5,189.5,255.73,200.9
2016,7,6,6,30,598.0,64.0,3.7,13.0,237.0,316.49,254.64
2016,7,6,6,45,640.5,69.5,3.65,13.5,287.0,372.81,303.8
2016,7,6,7,0,683.0,75.0,3.6,14.0,337.0,432.65,354.35
2016,7,6,7,15,714.0,79.5,3.55,14.5,387.0,487.21,399.17
2016,7,6,7,30,745.0,84.0,3.5,15.0,437.0,544.62,444.71
2016,7,6,7,45,769.5,87.0,3.5,15.5,487.0,597.65,485.57
2016,7,6,8,0,794.0,90.0,3.5,16.0,537.0,651.23,525.61
2016,7,6,8,15,811.5,93.0,3.5,16.5,584.0,699.98,559.2
2016,7,6,8,30,829.0,96.0,3.5,17.0,631.0,748.13,591.71
2016,7,6,8,45,845.0,97.5,3.55,17.5,675.0,788.66,618.36
2016,7,6,9,0,861.0,99.0,3.6,18.0,719.0,831.69,646.49
2016,7,6,9,15,872.0,101.0,3.65,18.0,758.0,869.47,671.78
2016,7,6,9,30,883.0,103.0,3.7,18.0,797.0,905.25,695.55
2016,7,6,9,45,892.5,103.5,3.8,18.5,831.5,935.85,714.56
2016,7,6,10,0,902.0,104.0,3.9,19.0,866.0,963.99,731.82
2016,7,6,10,15,908.5,105.0,4.0,19.0,894.0,987.15,747.06
2016,7,6,10,30,915.0,106.0,4.1,19.0,922.0,1007.43,760.43
2016,7,6,10,45,920.5,106.5,4.25,19.5,943.5,1023.18,769.66
2016,7,6,11,0,926.0,107.0,4.4,20.0,965.0,1035.81,776.86
2016,7,6,11,15,928.5,107.5,4.55,20.0,979.5,1042.22,781.91
2016,7,6,11,30,931.0,108.0,4.7,20.0,994.0,1045.34,784.98
2016,7,6,11,45,933.0,107.5,4.85,20.5,1001.0,1043.64,783.34
2016,7,6,12,0,935.0,107.0,5.0,21.0,1008.0,1038.65,779.57
2016,7,6,12,15,935.0,107.0,5.15,21.0,1007.5,1028.93,774.18
2016,7,6,12,30,935.0,107.0,5.3,21.0,1007.0,1016.01,766.66
2016,7,6,12,45,927.5,110.5,5.45,21.0,997.5,996.27,754.44
2016,7,6,13,0,920.0,114.0,5.6,21.0,988.0,973.7,740.23
2016,7,6,13,15,916.5,113.5,5.7,20.5,972.5,948.18,724.98
2016,7,6,13,30,913.0,113.0,5.8,20.0,957.0,919.96,707.69
2016,7,6,13,45,908.0,112.0,5.9,20.0,934.5,887.4,685.78
2016,7,6,14,0,903.0,111.0,6.0,20.0,912.0,852.51,662.03
2016,7,6,14,15,689.5,215.0,6.0,19.5,815.0,752.76,590.08
2016,7,6,14,30,476.0,319.0,6.0,19.0,718.0,662.95,519.01
2016,7,6,14,45,476.0,302.0,6.0,19.0,687.5,625.18,491.22
2016,7,6,15,0,476.0,285.0,6.0,19.0,657.0,586.51,462.14
2016,7,6,15,15,664.5,192.0,5.95,18.5,682.5,593.9,471.72
2016,7,6,15,30,853.0,99.0,5.9,18.0,708.0,586.52,468.17
2016,7,6,15,45,606.0,177.0,5.85,18.0,596.0,482.5,383.32
2016,7,6,16,0,359.0,255.0,5.8,18.0,484.0,404.91,319.75
2016,7,6,16,15,576.5,170.5,5.7,17.5,505.5,399.44,314.11
2016,7,6,16,30,794.0,86.0,5.6,17.0,527.0,374.79,289.43
2016,7,6,16,45,773.5,82.0,5.5,16.5,478.0,321.41,242.0
2016,7,6,17,0,753.0,78.0,5.4,16.0,429.0,269.73,195.37
2016,7,6,17,15,722.0,74.0,5.3,15.5,378.5,217.69,148.97
2016,7,6,17,30,691.0,70.0,5.2,15.0,328.0,168.9,106.74
2016,7,6,17,45,650.0,64.5,5.1,14.5,278.5,118.18,66.76
2016,7,6,18,0,609.0,59.0,5.0,14.0,229.0,74.79,39.1
2016,7,6,18,15,546.5,52.5,4.85,13.5,182.0,35.66,26.3
2016,7,6,18,30,484.0,46.0,4.7,13.0,135.0,32.78,23.53
2016,7,6,18,45,388.5,37.0,4.6,13.0,94.5,27.42,18.3
2016,7,6,19,0,293.0,28.0,4.5,13.0,54.0,21.69,11.78
2016,7,6,19,15,146.5,14.0,4.45,12.5,27.0,10.6,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,162.5,14.0,3.85,11.5,30.0,38.86,0.0
2016,7,7,5,30,325.0,28.0,3.9,12.0,60.0,97.15,58.4
2016,7,7,5,45,418.5,36.5,4.0,12.5,101.5,146.49,101.98
2016,7,7,6,0,512.0,45.0,4.1,13.0,143.0,205.94,154.05
2016,7,7,6,15,571.0,51.0,4.05,13.5,190.5,260.47,203.44
2016,7,7,6,30,630.0,57.0,4.0,14.0,238.0,320.83,257.04
2016,7,7,6,45,667.0,62.5,3.95,14.5,287.5,375.4,304.96
2016,7,7,7,0,704.0,68.0,3.9,15.0,337.0,433.79,354.43
2016,7,7,7,15,507.0,124.0,3.95,15.0,332.0,419.25,343.37
2016,7,7,7,30,310.0,180.0,4.0,15.0,327.0,380.01,310.45
2016,7,7,7,45,560.0,131.0,4.05,15.5,431.5,511.62,418.03
2016,7,7,8,0,810.0,82.0,4.1,16.0,536.0,652.72,529.08
2016,7,7,8,15,511.5,185.0,4.2,16.5,480.5,578.82,465.42
2016,7,7,8,30,213.0,288.0,4.3,17.0,425.0,465.75,370.51
2016,7,7,8,45,543.0,189.0,4.45,17.5,571.5,650.19,518.88
2016,7,7,9,0,873.0,90.0,4.6,18.0,718.0,831.48,652.35
2016,7,7,9,15,883.5,91.5,4.7,18.0,757.0,868.73,677.21
2016,7,7,9,30,894.0,93.0,4.8,18.0,796.0,903.94,701.42
2016,7,7,9,45,900.5,95.5,4.95,18.5,829.5,934.28,721.1
2016,7,7,10,0,907.0,98.0,5.1,19.0,863.0,961.99,738.9
2016,7,7,10,15,913.0,99.0,5.2,19.0,891.0,984.84,754.41
2016,7,7,10,30,919.0,100.0,5.3,19.0,919.0,1004.77,768.0
2016,7,7,10,45,923.5,101.0,5.4,19.0,940.5,1020.19,778.55
2016,7,7,11,0,928.0,102.0,5.5,19.0,962.0,1032.43,787.03
2016,7,7,11,15,931.0,102.5,5.55,19.0,976.5,1039.42,791.64
2016,7,7,11,30,934.0,103.0,5.6,19.0,991.0,1043.12,794.11
2016,7,7,11,45,935.5,103.0,5.65,19.0,998.0,1041.48,793.04
2016,7,7,12,0,937.0,103.0,5.7,19.0,1005.0,1036.55,789.83
2016,7,7,12,15,937.0,103.0,5.7,19.0,1005.0,1026.86,783.09
2016,7,7,12,30,937.0,103.0,5.7,19.0,1005.0,1013.96,774.24
2016,7,7,12,45,928.0,108.0,5.7,19.0,995.0,994.3,760.78
2016,7,7,13,0,919.0,113.0,5.7,19.0,985.0,971.83,745.43
2016,7,7,13,15,916.0,112.5,5.6,19.0,970.5,946.8,727.7
2016,7,7,13,30,913.0,112.0,5.5,19.0,956.0,919.04,708.1
2016,7,7,13,45,909.5,110.0,5.45,19.0,934.0,886.81,685.63
2016,7,7,14,0,906.0,108.0,5.4,19.0,912.0,852.15,661.39
2016,7,7,14,15,900.0,107.0,5.35,19.0,884.0,814.2,634.7
2016,7,7,14,30,894.0,106.0,5.3,19.0,856.0,774.32,606.47
2016,7,7,14,45,887.0,103.5,5.3,19.0,822.0,730.54,575.4
2016,7,7,15,0,880.0,101.0,5.3,19.0,788.0,685.3,542.39
2016,7,7,15,15,869.5,99.0,5.3,18.5,748.5,637.07,505.92
2016,7,7,15,30,859.0,97.0,5.3,18.0,709.0,588.1,467.86
2016,7,7,15,45,847.0,94.0,5.3,18.0,665.5,536.89,426.15
2016,7,7,16,0,835.0,91.0,5.3,18.0,622.0,485.53,383.24
2016,7,7,16,15,817.0,88.0,5.3,17.5,575.0,428.8,335.73
2016,7,7,16,30,799.0,85.0,5.3,17.0,528.0,375.65,289.69
2016,7,7,16,45,777.5,81.0,5.35,16.5,478.5,321.66,242.0
2016,7,7,17,0,756.0,77.0,5.4,16.0,429.0,269.47,195.06
2016,7,7,17,15,724.5,73.0,5.35,15.5,378.5,217.14,148.42
2016,7,7,17,30,693.0,69.0,5.3,15.0,328.0,168.11,106.0
2016,7,7,17,45,651.5,63.5,5.3,14.5,278.5,117.26,65.95
2016,7,7,18,0,610.0,58.0,5.3,14.0,229.0,73.75,38.29
2016,7,7,18,15,547.0,52.0,5.2,13.5,181.5,35.28,25.96
2016,7,7,18,30,484.0,46.0,5.1,13.0,134.0,32.83,23.56
2016,7,7,18,45,387.5,36.5,5.0,12.5,93.5,27.01,17.96
2016,7,7,19,0,291.0,27.0,4.9,12.0,53.0,20.77,11.03
2016,7,7,19,15,145.5,13.5,4.8,11.5,26.5,10.17,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.5,38.09,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,59.0,96.47,57.07
2016,7,8,5,45,427.5,33.5,4.1,12.5,99.5,144.84,100.16
2016,7,8,6,0,520.0,41.0,4.2,13.0,140.0,203.23,151.49
2016,7,8,6,15,577.5,46.5,4.1,13.5,187.0,256.25,199.78
2016,7,8,6,30,635.0,52.0,4.0,14.0,234.0,315.78,252.84
2016,7,8,6,45,432.5,98.5,3.95,14.5,233.5,306.98,249.86
2016,7,8,7,0,230.0,145.0,3.9,15.0,233.0,272.81,222.75
2016,7,8,7,15,497.5,107.0,3.85,15.5,331.5,398.18,326.69
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,538.6,440.01
2016,7,8,7,45,786.5,72.0,3.75,16.5,478.5,590.59,479.67
2016,7,8,8,0,808.0,75.0,3.7,17.0,527.0,639.83,515.79
2016,7,8,8,15,824.5,77.0,3.65,17.5,573.0,687.18,548.29
2016,7,8,8,30,841.0,79.0,3.6,18.0,619.0,733.86,579.64
2016,7,8,8,45,854.5,80.5,3.6,18.5,662.0,776.65,607.79
2016,7,8,9,0,868.0,82.0,3.6,19.0,705.0,818.06,634.52
2016,7,8,9,15,878.0,84.0,3.65,19.5,743.5,855.35,658.23
2016,7,8,9,30,888.0,86.0,3.7,20.0,782.0,890.57,680.27
2016,7,8,9,45,895.0,87.5,3.75,20.5,815.5,920.23,698.29
2016,7,8,10,0,902.0,89.0,3.8,21.0,849.0,947.32,714.47
2016,7,8,10,15,907.5,90.0,3.85,21.0,876.5,969.69,728.8
2016,7,8,10,30,913.0,91.0,3.9,21.0,904.0,989.15,741.24
2016,7,8,10,45,916.0,92.5,4.0,21.5,925.0,1003.64,749.29
2016,7,8,11,0,919.0,94.0,4.1,22.0,946.0,1014.96,755.31
2016,7,8,11,15,922.0,94.5,4.2,22.0,960.0,1022.0,760.04
2016,7,8,11,30,925.0,95.0,4.3,22.0,974.0,1025.77,762.73
2016,7,8,11,45,927.0,95.0,4.45,22.5,981.5,1024.74,761.15
2016,7,8,12,0,929.0,95.0,4.6,23.0,989.0,1020.43,757.85
2016,7,8,12,15,929.0,95.0,4.7,23.0,989.0,1010.89,752.32
2016,7,8,12,30,929.0,95.0,4.8,23.0,989.0,998.17,744.72
2016,7,8,12,45,924.0,98.0,4.9,23.0,981.0,980.54,733.83
2016,7,8,13,0,919.0,101.0,5.0,23.0,973.0,960.0,720.97
2016,7,8,13,15,916.5,100.5,5.1,23.0,958.5,935.49,705.35
2016,7,8,13,30,914.0,100.0,5.2,23.0,944.0,908.23,687.75
2016,7,8,13,45,911.0,98.5,5.35,23.0,923.0,876.93,667.5
2016,7,8,14,0,908.0,97.0,5.5,23.0,902.0,843.17,645.29
2016,7,8,14,15,902.0,96.0,5.55,22.5,874.5,805.2,620.61
2016,7,8,14,30,896.0,95.0,5.6,22.0,847.0,765.29,594.2
2016,7,8,14,45,890.0,92.5,5.65,22.0,813.5,722.18,563.96
2016,7,8,15,0,884.0,90.0,5.7,22.0,780.0,677.52,532.09
2016,7,8,15,15,874.0,88.5,5.7,21.5,741.0,629.95,496.26
2016,7,8,15,30,864.0,87.0,5.7,21.0,702.0,581.57,458.83
2016,7,8,15,45,852.5,84.0,5.75,21.0,659.5,530.42,417.48
2016,7,8,16,0,841.0,81.0,5.8,21.0,617.0,479.07,374.87
2016,7,8,16,15,824.5,78.5,5.7,20.5,570.5,426.06,330.31
2016,7,8,16,30,808.0,76.0,5.6,20.0,524.0,373.81,285.15
2016,7,8,16,45,788.0,72.5,5.6,20.0,475.0,317.14,235.19
2016,7,8,17,0,768.0,69.0,5.6,20.0,426.0,265.26,188.47
2016,7,8,17,15,738.5,65.5,5.4,19.5,376.0,213.17,142.43
2016,7,8,17,30,709.0,62.0,5.2,19.0,326.0,164.13,100.41
2016,7,8,17,45,670.0,57.0,5.05,18.5,277.0,115.98,63.1
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,72.26,35.88
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,33.73,24.14
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,28.55,19.4
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,23.9,14.95
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,18.93,9.27
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,9.3,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,38.54,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,99.18,57.13
2016,7,9,5,45,453.0,31.0,3.7,14.5,99.0,146.71,99.85
2016,7,9,6,0,542.0,38.0,3.8,15.0,140.0,204.87,150.85
2016,7,9,6,15,598.0,43.0,3.9,15.5,187.0,258.78,199.76
2016,7,9,6,30,654.0,48.0,4.0,16.0,234.0,318.16,252.59
2016,7,9,6,45,691.0,52.0,4.1,16.5,283.0,373.09,300.86
2016,7,9,7,0,728.0,56.0,4.2,17.0,332.0,430.96,350.07
2016,7,9,7,15,756.0,59.0,4.25,17.5,381.5,485.39,395.02
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,538.75,437.8
2016,7,9,7,45,803.0,65.0,4.35,18.5,479.5,589.83,477.42
2016,7,9,8,0,822.0,68.0,4.4,19.0,528.0,640.96,514.87
2016,7,9,8,15,838.0,70.5,4.45,19.5,574.0,689.13,548.37
2016,7,9,8,30,854.0,73.0,4.5,20.0,620.0,736.57,580.75
2016,7,9,8,45,866.0,75.0,4.6,20.5,663.0,779.26,609.44
2016,7,9,9,0,878.0,77.0,4.7,21.0,706.0,820.41,636.72
2016,7,9,9,15,887.5,78.5,4.75,21.0,745.0,857.1,661.54
2016,7,9,9,30,897.0,80.0,4.8,21.0,784.0,891.67,684.76
2016,7,9,9,45,898.5,85.5,4.9,21.5,816.0,920.91,703.13
2016,7,9,10,0,900.0,91.0,5.0,22.0,848.0,947.24,719.45
2016,7,9,10,15,906.0,92.0,5.1,22.0,876.0,970.08,734.8
2016,7,9,10,30,912.0,93.0,5.2,22.0,904.0,990.03,748.25
2016,7,9,10,45,917.5,93.0,5.3,22.0,925.5,1005.42,758.67
2016,7,9,11,0,923.0,93.0,5.4,22.0,947.0,1017.7,767.08
2016,7,9,11,15,925.5,93.5,5.5,22.0,961.5,1024.3,771.74
2016,7,9,11,30,928.0,94.0,5.6,22.0,976.0,1027.62,774.29
2016,7,9,11,45,932.0,93.0,5.75,22.5,983.5,1027.58,773.49
2016,7,9,12,0,936.0,92.0,5.9,23.0,991.0,1024.24,770.51
2016,7,9,12,15,936.0,92.0,6.0,22.5,991.0,1014.68,766.08
2016,7,9,12,30,936.0,92.0,6.1,22.0,991.0,1001.9,759.5
2016,7,9,12,45,933.5,92.5,6.25,22.0,983.5,984.07,748.22
2016,7,9,13,0,931.0,93.0,6.4,22.0,976.0,963.24,734.82
2016,7,9,13,15,929.0,92.5,6.45,22.0,962.0,938.95,718.45
2016,7,9,13,30,927.0,92.0,6.5,22.0,948.0,911.85,700.07
2016,7,9,13,45,924.5,90.5,6.6,22.0,927.0,880.63,678.93
2016,7,9,14,0,922.0,89.0,6.7,22.0,906.0,846.88,655.83
2016,7,9,14,15,917.5,88.0,6.7,21.5,879.0,809.63,630.91
2016,7,9,14,30,913.0,87.0,6.7,21.0,852.0,770.29,604.21
2016,7,9,14,45,908.0,85.0,6.75,21.0,819.0,727.72,573.81
2016,7,9,15,0,903.0,83.0,6.8,21.0,786.0,683.45,541.88
2016,7,9,15,15,895.0,81.0,6.75,20.5,748.5,635.82,505.48
2016,7,9,15,30,887.0,79.0,6.7,20.0,711.0,587.18,467.2
2016,7,9,15,45,877.0,77.0,6.7,19.5,669.0,536.67,426.47
2016,7,9,16,0,867.0,75.0,6.7,19.0,627.0,485.77,384.19
2016,7,9,16,15,854.0,73.0,6.6,18.5,581.5,433.42,339.4
2016,7,9,16,30,841.0,71.0,6.5,18.0,536.0,381.41,293.65
2016,7,9,16,45,822.0,68.5,6.4,17.5,487.5,327.59,245.5
2016,7,9,17,0,803.0,66.0,6.3,17.0,439.0,271.68,195.04
2016,7,9,17,15,777.0,62.5,6.1,16.5,389.0,218.44,147.09
2016,7,9,17,30,751.0,59.0,5.9,16.0,339.0,167.86,102.96
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.5,118.6,64.4
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,73.92,36.7
2016,7,9,18,15,611.5,46.5,5.35,14.5,190.0,33.81,24.52
2016,7,9,18,30,553.0,41.0,5.1,14.0,142.0,31.27,22.06
2016,7,9,18,45,451.0,33.5,4.85,13.5,99.0,24.41,15.6
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,19.94,10.14
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,9.78,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,38.89,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,99.81,57.73
2016,7,10,5,45,453.5,33.5,3.1,12.5,101.5,149.89,102.92
2016,7,10,6,0,549.0,41.0,3.2,13.0,144.0,209.38,155.16
2016,7,10,6,15,608.5,47.0,3.15,13.5,192.5,265.99,206.43
2016,7,10,6,30,668.0,53.0,3.1,14.0,241.0,328.43,261.79
2016,7,10,6,45,708.5,57.0,3.1,14.5,292.0,385.71,311.91
2016,7,10,7,0,749.0,61.0,3.1,15.0,343.0,446.24,363.02
2016,7,10,7,15,778.0,64.5,3.05,15.5,394.5,502.86,409.26
2016,7,10,7,30,807.0,68.0,3.0,16.0,446.0,560.99,455.0
2016,7,10,7,45,829.0,70.5,2.95,17.0,496.5,611.9,492.84
2016,7,10,8,0,851.0,73.0,2.9,18.0,547.0,665.67,530.37
2016,7,10,8,15,867.5,75.5,2.9,18.5,595.0,715.43,563.93
2016,7,10,8,30,884.0,78.0,2.9,19.0,643.0,764.42,596.26
2016,7,10,8,45,898.0,79.5,2.9,19.5,688.0,809.27,625.03
2016,7,10,9,0,912.0,81.0,2.9,20.0,733.0,852.66,652.32
2016,7,10,9,15,922.0,82.5,2.9,20.5,773.0,890.86,675.61
2016,7,10,9,30,932.0,84.0,2.9,21.0,813.0,926.87,697.16
2016,7,10,9,45,939.0,85.5,2.95,21.5,847.5,957.72,715.41
2016,7,10,10,0,946.0,87.0,3.0,22.0,882.0,985.86,731.77
2016,7,10,10,15,951.5,88.0,3.1,22.0,910.5,1009.14,746.74
2016,7,10,10,30,957.0,89.0,3.2,22.0,939.0,1029.36,759.79
2016,7,10,10,45,960.5,90.5,3.3,22.5,961.0,1044.95,768.41
2016,7,10,11,0,964.0,92.0,3.4,23.0,983.0,1057.21,774.96
2016,7,10,11,15,967.0,92.5,3.5,23.0,998.0,1064.54,779.91
2016,7,10,11,30,970.0,93.0,3.6,23.0,1013.0,1068.43,782.77
2016,7,10,11,45,971.5,93.0,3.7,23.5,1020.5,1066.86,780.68
2016,7,10,12,0,973.0,93.0,3.8,24.0,1028.0,1061.85,776.48
2016,7,10,12,15,973.0,93.5,3.9,24.0,1028.0,1052.45,771.05
2016,7,10,12,30,973.0,94.0,4.0,24.0,1028.0,1039.7,763.5
2016,7,10,12,45,966.0,97.5,4.1,24.0,1019.5,1019.98,751.42
2016,7,10,13,0,959.0,101.0,4.2,24.0,1011.0,997.26,737.37
2016,7,10,13,15,957.0,100.5,4.25,24.0,996.0,972.3,721.51
2016,7,10,13,30,955.0,100.0,4.3,24.0,981.0,944.42,703.66
2016,7,10,13,45,952.0,98.5,4.35,24.0,959.5,911.91,682.6
2016,7,10,14,0,949.0,97.0,4.4,24.0,938.0,876.81,659.66
2016,7,10,14,15,943.5,96.0,4.35,24.0,909.5,837.79,633.42
2016,7,10,14,30,938.0,95.0,4.3,24.0,881.0,796.66,605.56
2016,7,10,14,45,931.0,93.5,4.3,24.0,846.5,752.08,575.22
2016,7,10,15,0,924.0,92.0,4.3,24.0,812.0,705.92,543.31
2016,7,10,15,15,914.5,90.0,4.25,24.0,772.0,656.35,506.08
2016,7,10,15,30,905.0,88.0,4.2,24.0,732.0,605.84,467.28
2016,7,10,15,45,892.5,85.5,4.2,24.0,687.5,552.59,425.52
2016,7,10,16,0,880.0,83.0,4.2,24.0,643.0,499.17,382.46
2016,7,10,16,15,863.5,80.5,4.15,23.5,594.5,444.09,337.54
2016,7,10,16,30,847.0,78.0,4.1,23.0,546.0,389.72,291.81
2016,7,10,16,45,825.0,75.0,4.1,22.5,495.0,330.74,241.49
2016,7,10,17,0,803.0,72.0,4.1,22.0,444.0,276.71,194.19
2016,7,10,17,15,772.5,68.5,4.05,21.5,392.0,222.44,147.01
2016,7,10,17,30,742.0,65.0,4.0,21.0,340.0,171.34,103.87
2016,7,10,17,45,699.5,60.0,3.95,20.5,288.5,121.0,65.5
2016,7,10,18,0,657.0,55.0,3.9,20.0,237.0,75.5,37.77
2016,7,10,18,15,593.5,49.0,3.9,19.0,188.0,32.99,23.32
2016,7,10,18,30,530.0,43.0,3.9,18.0,139.0,30.38,20.89
2016,7,10,18,45,427.0,34.5,3.9,17.5,96.5,25.36,16.1
2016,7,10,19,0,324.0,26.0,3.9,17.0,54.0,20.0,9.85
2016,7,10,19,15,162.0,13.0,3.95,16.5,27.0,12.78,0.0
2016,7,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.5,37.3,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,57.0,95.91,54.4
2016,7,11,5,45,435.5,34.0,2.35,15.0,99.0,145.63,98.81
2016,7,11,6,0,532.0,42.0,2.7,16.0,141.0,205.86,150.65
2016,7,11,6,15,592.5,48.0,2.75,16.5,189.0,260.84,199.86
2016,7,11,6,30,653.0,54.0,2.8,17.0,237.0,322.81,254.14
2016,7,11,6,45,694.5,58.0,2.85,17.5,288.0,379.77,303.39
2016,7,11,7,0,736.0,62.0,2.9,18.0,339.0,440.1,353.77
2016,7,11,7,15,765.0,65.5,2.95,18.5,390.0,496.11,399.19
2016,7,11,7,30,794.0,69.0,3.0,19.0,441.0,553.64,444.25
2016,7,11,7,45,816.0,72.0,3.05,20.0,491.0,604.53,482.04
2016,7,11,8,0,838.0,75.0,3.1,21.0,541.0,658.31,519.83
2016,7,11,8,15,854.5,77.5,3.1,21.5,588.5,707.56,552.83
2016,7,11,8,30,871.0,80.0,3.1,22.0,636.0,756.07,584.65
2016,7,11,8,45,883.5,82.0,3.15,22.5,680.0,799.83,612.79
2016,7,11,9,0,896.0,84.0,3.2,23.0,724.0,842.05,639.47
2016,7,11,9,15,905.5,86.0,3.2,23.5,763.5,879.9,662.5
2016,7,11,9,30,915.0,88.0,3.2,24.0,803.0,915.56,683.78
2016,7,11,9,45,916.0,93.5,3.25,24.5,835.5,944.82,700.9
2016,7,11,10,0,917.0,99.0,3.3,25.0,868.0,971.08,715.98
2016,7,11,10,15,923.0,100.0,3.35,25.0,896.5,994.27,730.44
2016,7,11,10,30,929.0,101.0,3.4,25.0,925.0,1014.51,743.02
2016,7,11,10,45,933.0,102.0,3.45,25.5,946.5,1029.69,750.91
2016,7,11,11,0,937.0,103.0,3.5,26.0,968.0,1041.66,756.81
2016,7,11,11,15,940.0,103.5,3.55,26.0,983.0,1048.82,761.21
2016,7,11,11,30,943.0,104.0,3.6,26.0,998.0,1052.64,763.59
2016,7,11,11,45,944.0,104.5,3.65,26.0,1005.5,1051.1,762.66
2016,7,11,12,0,945.0,105.0,3.7,26.0,1013.0,1046.21,759.7
2016,7,11,12,15,945.5,105.0,3.8,26.0,1013.0,1037.0,754.42
