Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,946.0,105.0,3.9,26.0,1013.0,1024.52,747.1
2016,7,11,12,45,948.0,102.5,4.05,26.0,1006.5,1007.77,737.34
2016,7,11,13,0,950.0,100.0,4.2,26.0,1000.0,987.82,725.46
2016,7,11,13,15,948.0,99.5,4.3,26.0,985.5,963.07,710.07
2016,7,11,13,30,946.0,99.0,4.4,26.0,971.0,935.42,692.7
2016,7,11,13,45,942.0,98.5,4.55,26.0,949.5,903.3,672.47
2016,7,11,14,0,938.0,98.0,4.7,26.0,928.0,868.67,650.69
2016,7,11,14,15,933.0,96.5,4.8,25.5,900.0,829.92,626.73
2016,7,11,14,30,928.0,95.0,4.9,25.0,872.0,789.06,600.88
2016,7,11,14,45,921.5,93.5,5.05,25.0,838.5,745.22,571.51
2016,7,11,15,0,915.0,92.0,5.2,25.0,805.0,699.76,540.35
2016,7,11,15,15,906.0,90.5,5.25,24.5,765.5,651.35,504.89
2016,7,11,15,30,897.0,89.0,5.3,24.0,726.0,601.97,467.62
2016,7,11,15,45,885.5,86.0,5.35,23.5,682.0,549.13,426.57
2016,7,11,16,0,874.0,83.0,5.4,23.0,638.0,496.03,383.98
2016,7,11,16,15,858.0,80.5,5.35,22.5,590.5,441.44,338.72
2016,7,11,16,30,842.0,78.0,5.3,22.0,543.0,387.51,292.68
2016,7,11,16,45,822.0,74.5,5.25,22.0,493.0,328.96,241.53
2016,7,11,17,0,802.0,71.0,5.2,22.0,443.0,275.14,193.53
2016,7,11,17,15,772.5,67.5,5.05,21.0,391.0,221.12,146.51
2016,7,11,17,30,743.0,64.0,4.9,20.0,339.0,170.15,103.4
2016,7,11,17,45,703.0,59.0,4.8,19.5,288.0,120.01,64.9
2016,7,11,18,0,663.0,54.0,4.7,19.0,237.0,74.42,37.05
2016,7,11,18,15,600.5,48.0,4.45,18.0,188.0,35.28,25.43
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,29.58,20.28
2016,7,11,18,45,438.5,34.0,4.0,16.5,96.5,24.97,15.83
2016,7,11,19,0,339.0,26.0,3.8,16.0,54.0,20.07,9.84
2016,7,11,19,15,169.5,13.0,3.9,15.5,27.0,12.78,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.5,4.05,11.5,28.0,37.56,0.0
2016,7,12,5,30,357.0,25.0,4.1,12.0,56.0,97.65,54.82
2016,7,12,5,45,452.0,32.5,4.15,12.5,98.0,147.28,100.5
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,206.32,152.54
2016,7,12,6,15,606.5,45.5,4.15,13.5,188.5,262.18,203.47
2016,7,12,6,30,666.0,51.0,4.1,14.0,237.0,323.87,258.61
2016,7,12,6,45,705.0,55.5,4.1,14.5,287.5,380.9,308.96
2016,7,12,7,0,744.0,60.0,4.1,15.0,338.0,441.06,360.25
2016,7,12,7,15,773.5,63.5,4.1,15.5,389.5,497.73,407.18
2016,7,12,7,30,803.0,67.0,4.1,16.0,441.0,555.98,453.77
2016,7,12,7,45,823.5,70.5,4.15,16.5,491.5,606.92,493.41
2016,7,12,8,0,844.0,74.0,4.2,17.0,542.0,660.6,533.09
2016,7,12,8,15,861.5,76.5,4.2,17.5,590.5,710.86,567.87
2016,7,12,8,30,879.0,79.0,4.2,18.0,639.0,760.45,601.5
2016,7,12,8,45,891.0,81.5,4.25,18.5,683.5,804.7,630.83
2016,7,12,9,0,903.0,84.0,4.3,19.0,728.0,847.35,658.63
2016,7,12,9,15,914.0,85.5,4.3,19.0,768.5,886.21,684.46
2016,7,12,9,30,925.0,87.0,4.3,19.0,809.0,922.96,708.63
2016,7,12,9,45,934.0,88.0,4.35,19.5,844.5,955.0,728.27
2016,7,12,10,0,943.0,89.0,4.4,20.0,880.0,984.44,745.97
2016,7,12,10,15,949.0,90.0,4.4,20.0,909.0,1008.22,760.93
2016,7,12,10,30,955.0,91.0,4.4,20.0,938.0,1028.94,773.97
2016,7,12,10,45,959.0,92.5,4.45,20.5,960.0,1045.06,782.73
2016,7,12,11,0,963.0,94.0,4.5,21.0,982.0,1057.86,789.45
2016,7,12,11,15,965.5,94.5,4.55,21.0,997.0,1064.74,793.9
2016,7,12,11,30,968.0,95.0,4.6,21.0,1012.0,1068.18,796.22
2016,7,12,11,45,969.0,95.5,4.7,21.5,1019.5,1066.66,794.28
2016,7,12,12,0,970.0,96.0,4.8,22.0,1027.0,1061.7,790.17
2016,7,12,12,15,970.5,96.0,4.9,22.0,1027.5,1052.33,784.78
2016,7,12,12,30,971.0,96.0,5.0,22.0,1028.0,1039.6,777.21
2016,7,12,12,45,962.5,101.0,5.1,22.0,1018.5,1019.99,765.02
2016,7,12,13,0,954.0,106.0,5.2,22.0,1009.0,997.41,750.81
2016,7,12,13,15,951.5,105.5,5.25,22.0,994.0,972.08,734.32
2016,7,12,13,30,949.0,105.0,5.3,22.0,979.0,943.87,715.81
2016,7,12,13,45,945.0,103.5,5.4,22.0,957.0,910.64,694.03
2016,7,12,14,0,941.0,102.0,5.5,22.0,935.0,874.9,670.3
2016,7,12,14,15,935.5,101.0,5.5,21.5,906.5,836.1,644.94
2016,7,12,14,30,930.0,100.0,5.5,21.0,878.0,795.21,617.8
2016,7,12,14,45,922.5,98.0,5.55,21.0,843.0,750.05,586.24
2016,7,12,15,0,915.0,96.0,5.6,21.0,808.0,703.36,552.91
2016,7,12,15,15,904.5,94.0,5.55,21.0,767.5,653.49,514.29
2016,7,12,15,30,894.0,92.0,5.5,21.0,727.0,602.8,474.2
2016,7,12,15,45,881.0,89.5,5.45,21.0,682.5,549.72,431.33
2016,7,12,16,0,868.0,87.0,5.4,21.0,638.0,496.53,387.29
2016,7,12,16,15,850.5,84.5,5.3,20.5,589.5,441.55,341.34
2016,7,12,16,30,833.0,82.0,5.2,20.0,541.0,384.28,292.4
2016,7,12,16,45,811.0,78.5,5.1,19.5,490.0,328.64,243.68
2016,7,12,17,0,789.0,75.0,5.0,19.0,439.0,274.83,195.75
2016,7,12,17,15,757.5,71.0,4.85,18.5,387.5,220.6,147.96
2016,7,12,17,30,726.0,67.0,4.7,18.0,336.0,169.65,104.47
2016,7,12,17,45,683.5,62.0,4.6,18.0,284.5,120.16,66.28
2016,7,12,18,0,641.0,57.0,4.5,18.0,233.0,72.42,36.39
2016,7,12,18,15,576.0,50.5,4.3,17.0,184.5,34.32,24.7
2016,7,12,18,30,511.0,44.0,4.1,16.0,136.0,31.37,21.94
2016,7,12,18,45,408.0,35.0,3.95,15.5,94.0,25.94,16.72
2016,7,12,19,0,305.0,26.0,3.8,15.0,52.0,20.14,9.8
2016,7,12,19,15,152.5,13.0,3.75,14.5,26.0,12.78,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,3.05,11.5,27.0,33.3,0.0
2016,7,13,5,30,328.0,26.0,3.0,12.0,54.0,93.03,51.66
2016,7,13,5,45,428.5,34.5,3.0,13.0,96.5,143.43,97.65
2016,7,13,6,0,529.0,43.0,3.0,14.0,139.0,204.75,150.66
2016,7,13,6,15,591.5,49.0,2.9,14.5,187.5,261.08,201.31
2016,7,13,6,30,654.0,55.0,2.8,15.0,236.0,322.71,255.67
2016,7,13,6,45,696.5,59.5,2.75,15.5,287.5,380.73,306.06
2016,7,13,7,0,739.0,64.0,2.7,16.0,339.0,442.22,357.54
2016,7,13,7,15,769.5,68.0,2.65,16.5,391.0,499.8,404.18
2016,7,13,7,30,800.0,72.0,2.6,17.0,443.0,559.04,450.4
2016,7,13,7,45,822.5,75.0,2.55,18.0,494.0,613.43,490.37
2016,7,13,8,0,845.0,78.0,2.5,19.0,545.0,665.01,526.26
2016,7,13,8,15,862.0,80.5,2.45,20.0,593.5,714.98,558.25
2016,7,13,8,30,879.0,83.0,2.4,21.0,642.0,764.23,588.83
2016,7,13,8,45,892.0,85.0,2.35,22.0,686.5,808.75,615.28
2016,7,13,9,0,905.0,87.0,2.3,23.0,731.0,851.75,640.03
2016,7,13,9,15,915.0,89.0,2.25,23.5,771.5,890.38,662.53
2016,7,13,9,30,925.0,91.0,2.2,24.0,812.0,926.83,683.24
2016,7,13,9,45,921.5,99.0,2.2,24.5,844.0,954.96,698.72
2016,7,13,10,0,918.0,107.0,2.2,25.0,876.0,979.81,712.05
2016,7,13,10,15,924.5,108.0,2.15,25.5,904.5,1003.54,724.05
2016,7,13,10,30,931.0,109.0,2.1,26.0,933.0,1024.31,734.08
2016,7,13,10,45,935.5,110.0,2.1,27.0,955.5,1040.03,740.07
2016,7,13,11,0,940.0,111.0,2.1,28.0,978.0,1052.52,744.1
2016,7,13,11,15,943.0,111.5,2.2,28.0,993.0,1059.69,749.13
2016,7,13,11,30,946.0,112.0,2.3,28.0,1008.0,1063.51,752.22
2016,7,13,11,45,947.5,112.5,2.45,28.5,1015.5,1062.45,751.45
2016,7,13,12,0,949.0,113.0,2.6,29.0,1023.0,1058.02,748.63
2016,7,13,12,15,949.0,113.0,2.75,29.0,1023.0,1048.25,744.02
2016,7,13,12,30,949.0,113.0,2.9,29.0,1023.0,1035.22,737.36
2016,7,13,12,45,950.0,111.0,3.1,29.0,1016.0,1017.93,728.39
2016,7,13,13,0,951.0,109.0,3.3,29.0,1009.0,997.47,717.27
2016,7,13,13,15,948.5,108.5,3.45,29.0,993.5,972.18,702.53
2016,7,13,13,30,946.0,108.0,3.6,29.0,978.0,944.03,685.8
2016,7,13,13,45,941.5,106.5,3.75,29.0,956.0,910.44,665.29
2016,7,13,14,0,937.0,105.0,3.9,29.0,934.0,874.37,642.9
2016,7,13,14,15,931.0,104.0,4.0,28.5,905.0,835.28,619.2
2016,7,13,14,30,925.0,103.0,4.1,28.0,876.0,794.15,593.7
2016,7,13,14,45,917.0,101.0,4.25,28.0,841.0,748.79,563.87
2016,7,13,15,0,909.0,99.0,4.4,28.0,806.0,701.96,532.11
2016,7,13,15,15,898.5,97.0,4.45,27.5,765.5,652.31,496.59
2016,7,13,15,30,888.0,95.0,4.5,27.0,725.0,601.84,459.42
2016,7,13,15,45,874.0,92.5,4.6,27.0,680.0,548.48,418.25
2016,7,13,16,0,860.0,90.0,4.7,27.0,635.0,495.1,375.82
2016,7,13,16,15,842.5,87.5,4.75,26.5,586.5,437.63,329.68
2016,7,13,16,30,825.0,85.0,4.8,26.0,538.0,383.6,284.71
2016,7,13,16,45,802.0,81.5,4.9,25.5,487.5,328.02,237.51
2016,7,13,17,0,779.0,78.0,5.0,25.0,437.0,274.37,191.07
2016,7,13,17,15,747.0,73.5,4.95,24.5,385.0,220.09,144.47
2016,7,13,17,30,715.0,69.0,4.9,24.0,333.0,169.17,102.1
2016,7,13,17,45,671.5,64.0,4.9,23.5,282.0,117.22,62.99
2016,7,13,18,0,628.0,59.0,4.9,23.0,231.0,72.87,36.58
2016,7,13,18,15,562.0,52.0,4.75,22.0,182.5,35.64,25.27
2016,7,13,18,30,496.0,45.0,4.6,21.0,134.0,32.33,22.24
2016,7,13,18,45,393.0,35.5,4.45,20.0,92.0,26.48,16.78
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,20.22,9.46
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,12.78,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,13.0,3.25,12.5,26.5,32.93,0.0
2016,7,14,5,30,326.0,26.0,3.2,13.0,53.0,91.89,49.82
2016,7,14,5,45,430.5,34.0,3.2,14.0,95.5,142.78,96.47
2016,7,14,6,0,535.0,42.0,3.2,15.0,138.0,204.68,149.72
2016,7,14,6,15,598.0,48.0,3.1,15.5,187.0,260.44,199.85
2016,7,14,6,30,661.0,54.0,3.0,16.0,236.0,323.58,255.37
2016,7,14,6,45,703.5,58.5,2.95,16.5,288.0,381.94,306.01
2016,7,14,7,0,746.0,63.0,2.9,17.0,340.0,443.77,357.73
2016,7,14,7,15,776.5,67.0,2.9,17.5,392.0,501.7,404.74
2016,7,14,7,30,807.0,71.0,2.9,18.0,444.0,561.3,451.38
2016,7,14,7,45,829.5,73.5,2.9,19.0,495.0,615.46,491.44
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,666.85,527.44
2016,7,14,8,15,868.5,78.5,2.85,20.5,594.5,716.79,560.62
2016,7,14,8,30,885.0,81.0,2.8,21.0,643.0,765.96,592.5
2016,7,14,8,45,898.5,83.0,2.75,22.0,688.0,811.16,619.69
2016,7,14,9,0,912.0,85.0,2.7,23.0,733.0,854.84,645.18
2016,7,14,9,15,922.0,87.0,2.65,23.5,773.5,893.74,668.13
2016,7,14,9,30,932.0,89.0,2.6,24.0,814.0,930.44,689.27
2016,7,14,9,45,938.0,91.5,2.6,25.0,848.5,961.6,705.53
2016,7,14,10,0,944.0,94.0,2.6,26.0,883.0,989.98,719.79
2016,7,14,10,15,950.0,95.0,2.6,26.5,912.0,1013.82,732.42
2016,7,14,10,30,956.0,96.0,2.6,27.0,941.0,1034.6,743.1
2016,7,14,10,45,960.0,97.0,2.6,27.5,963.5,1050.24,750.55
2016,7,14,11,0,964.0,98.0,2.6,28.0,986.0,1062.55,756.0
2016,7,14,11,15,967.0,98.5,2.75,28.0,1001.0,1069.96,761.54
2016,7,14,11,30,970.0,99.0,2.9,28.0,1016.0,1073.92,765.03
2016,7,14,11,45,971.5,99.5,3.05,28.5,1024.0,1072.91,763.95
2016,7,14,12,0,973.0,100.0,3.2,29.0,1032.0,1068.44,760.79
2016,7,14,12,15,973.0,100.0,3.35,29.0,1032.0,1058.55,755.77
2016,7,14,12,30,973.0,100.0,3.5,29.0,1032.0,1045.29,748.66
2016,7,14,12,45,965.0,104.5,3.7,29.0,1023.0,1025.6,737.78
2016,7,14,13,0,957.0,109.0,3.9,29.0,1014.0,1002.92,724.87
2016,7,14,13,15,954.5,108.5,4.0,28.5,998.5,977.49,710.87
2016,7,14,13,30,952.0,108.0,4.1,28.0,983.0,949.17,694.82
2016,7,14,13,45,947.5,107.0,4.2,28.0,961.0,915.87,673.93
2016,7,14,14,0,943.0,106.0,4.3,28.0,939.0,880.07,651.2
2016,7,14,14,15,937.0,104.5,4.35,27.5,910.0,840.27,626.55
2016,7,14,14,30,931.0,103.0,4.4,27.0,881.0,798.4,600.14
2016,7,14,14,45,923.0,101.5,4.5,27.0,846.0,753.26,570.04
2016,7,14,15,0,915.0,100.0,4.6,27.0,811.0,706.61,538.23
2016,7,14,15,15,904.0,98.0,4.6,26.5,770.0,656.34,501.97
2016,7,14,15,30,893.0,96.0,4.6,26.0,729.0,605.29,464.06
2016,7,14,15,45,879.5,93.5,4.65,26.0,684.0,551.9,422.52
2016,7,14,16,0,866.0,91.0,4.7,26.0,639.0,498.45,379.73
2016,7,14,16,15,848.0,88.5,4.7,25.0,590.0,440.43,333.57
2016,7,14,16,30,830.0,86.0,4.7,24.0,541.0,385.89,288.45
2016,7,14,16,45,806.0,82.5,4.75,23.5,490.0,329.68,240.39
2016,7,14,17,0,782.0,79.0,4.8,23.0,439.0,275.52,193.22
2016,7,14,17,15,749.5,74.5,4.7,22.0,386.5,220.95,146.35
2016,7,14,17,30,717.0,70.0,4.6,21.0,334.0,169.79,103.68
2016,7,14,17,45,670.5,65.0,4.6,20.5,282.0,117.35,63.96
2016,7,14,18,0,624.0,60.0,4.6,20.0,230.0,72.91,37.44
2016,7,14,18,15,556.5,53.5,4.55,19.0,181.5,36.99,26.79
2016,7,14,18,30,489.0,47.0,4.5,18.0,133.0,34.21,24.18
2016,7,14,18,45,381.0,37.0,4.45,17.5,91.0,27.97,18.24
2016,7,14,19,0,273.0,27.0,4.4,17.0,49.0,21.3,10.17
2016,7,14,19,15,136.5,13.5,4.4,16.5,24.5,13.27,0.0
2016,7,14,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.0,13.5,3.6,11.5,25.0,30.75,0.0
2016,7,15,5,30,286.0,27.0,3.7,12.0,50.0,85.12,45.6
2016,7,15,5,45,392.0,36.0,3.85,12.5,91.5,135.53,92.28
2016,7,15,6,0,498.0,45.0,4.0,13.0,133.0,196.8,145.35
2016,7,15,6,15,564.0,51.5,4.0,13.5,181.5,253.15,196.2
2016,7,15,6,30,630.0,58.0,4.0,14.0,230.0,316.11,252.12
2016,7,15,6,45,676.5,62.5,4.0,14.5,282.0,373.58,302.71
2016,7,15,7,0,723.0,67.0,4.0,15.0,334.0,436.05,355.84
2016,7,15,7,15,754.5,71.0,3.9,15.5,386.0,493.44,403.15
2016,7,15,7,30,786.0,75.0,3.8,16.0,438.0,552.61,450.19
2016,7,15,7,45,811.5,77.5,3.75,17.0,489.5,607.77,491.77
2016,7,15,8,0,837.0,80.0,3.7,18.0,541.0,660.39,529.64
2016,7,15,8,15,854.5,83.0,3.7,18.5,589.5,710.99,564.33
2016,7,15,8,30,872.0,86.0,3.7,19.0,638.0,760.95,597.84
2016,7,15,8,45,886.5,87.5,3.7,19.5,683.0,805.93,627.16
2016,7,15,9,0,901.0,89.0,3.7,20.0,728.0,849.51,655.02
2016,7,15,9,15,911.5,91.0,3.75,20.5,769.0,888.52,679.56
2016,7,15,9,30,922.0,93.0,3.8,21.0,810.0,925.39,702.37
2016,7,15,9,45,929.5,95.0,3.85,21.5,844.5,957.15,721.49
2016,7,15,10,0,937.0,97.0,3.9,22.0,879.0,986.23,738.7
2016,7,15,10,15,943.0,98.0,3.95,22.0,908.5,1009.96,753.71
2016,7,15,10,30,949.0,99.0,4.0,22.0,938.0,1030.65,766.77
2016,7,15,10,45,954.0,99.5,4.1,22.5,960.5,1046.67,775.65
2016,7,15,11,0,959.0,100.0,4.2,23.0,983.0,1059.42,782.44
2016,7,15,11,15,962.0,100.5,4.25,23.0,998.0,1066.81,787.01
2016,7,15,11,30,965.0,101.0,4.3,23.0,1013.0,1070.78,789.47
2016,7,15,11,45,967.0,101.0,4.4,23.5,1021.0,1069.77,787.59
2016,7,15,12,0,969.0,101.0,4.5,24.0,1029.0,1065.31,783.58
2016,7,15,12,15,969.0,101.0,4.55,24.0,1029.0,1055.46,777.41
2016,7,15,12,30,969.0,101.0,4.6,24.0,1029.0,1042.25,769.28
2016,7,15,12,45,962.0,105.0,4.7,24.5,1020.0,1023.08,756.18
2016,7,15,13,0,955.0,109.0,4.8,25.0,1011.0,1000.89,741.12
2016,7,15,13,15,952.0,108.0,4.8,25.0,995.5,974.55,723.97
2016,7,15,13,30,949.0,107.0,4.8,25.0,980.0,945.35,704.89
2016,7,15,13,45,945.0,106.0,4.85,25.0,957.5,912.56,683.66
2016,7,15,14,0,941.0,105.0,4.9,25.0,935.0,877.23,660.56
2016,7,15,14,15,934.5,103.5,4.9,24.5,906.0,837.08,634.89
2016,7,15,14,30,928.0,102.0,4.9,24.0,877.0,794.92,607.5
2016,7,15,14,45,918.5,101.0,4.95,24.0,841.0,749.29,576.33
2016,7,15,15,0,909.0,100.0,5.0,24.0,805.0,702.28,543.28
2016,7,15,15,15,682.5,179.0,5.0,23.5,692.5,592.06,458.96
2016,7,15,15,30,456.0,258.0,5.0,23.0,580.0,501.19,388.08
2016,7,15,15,45,448.0,243.5,5.05,23.0,543.5,459.15,355.71
2016,7,15,16,0,440.0,229.0,5.1,23.0,507.0,417.35,322.69
2016,7,15,16,15,393.5,220.0,5.05,22.5,454.5,364.52,281.11
2016,7,15,16,30,347.0,211.0,5.0,22.0,402.0,318.62,244.54
2016,7,15,16,45,494.0,154.0,5.0,21.5,396.5,291.77,219.06
2016,7,15,17,0,641.0,97.0,5.0,21.0,391.0,251.11,179.53
2016,7,15,17,15,484.0,112.0,4.95,20.0,319.0,195.6,136.94
2016,7,15,17,30,327.0,127.0,4.9,19.0,247.0,159.11,112.38
2016,7,15,17,45,293.5,112.5,4.85,18.5,208.0,123.38,85.21
2016,7,15,18,0,260.0,98.0,4.8,18.0,169.0,91.36,63.68
2016,7,15,18,15,228.0,80.0,4.7,17.0,132.5,62.9,49.78
2016,7,15,18,30,196.0,62.0,4.6,16.0,96.0,49.68,37.89
2016,7,15,18,45,143.5,45.0,4.6,15.5,65.5,36.73,25.87
2016,7,15,19,0,91.0,28.0,4.6,15.0,35.0,23.34,11.54
2016,7,15,19,15,45.5,14.0,4.55,14.5,17.5,13.76,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.0,13.5,3.9,12.5,24.0,28.61,0.0
2016,7,16,5,30,254.0,27.0,4.0,13.0,48.0,78.82,41.03
2016,7,16,5,45,364.0,36.5,4.15,13.5,88.5,129.16,87.52
2016,7,16,6,0,474.0,46.0,4.3,14.0,129.0,190.47,140.14
2016,7,16,6,15,262.5,73.5,4.2,14.5,122.0,173.72,135.55
2016,7,16,6,30,51.0,101.0,4.1,15.0,115.0,123.69,98.45
2016,7,16,6,45,59.5,122.0,4.1,15.5,141.5,151.65,122.06
2016,7,16,7,0,68.0,143.0,4.1,16.0,168.0,180.37,145.77
2016,7,16,7,15,159.5,163.0,4.0,16.5,233.0,258.6,210.23
2016,7,16,7,30,251.0,183.0,3.9,17.0,298.0,346.63,281.35
2016,7,16,7,45,228.5,209.0,3.85,17.5,323.0,371.72,299.72
2016,7,16,8,0,206.0,235.0,3.8,18.0,348.0,387.68,310.61
2016,7,16,8,15,227.5,255.5,3.8,18.5,390.5,433.06,344.9
2016,7,16,8,30,249.0,276.0,3.8,19.0,433.0,486.82,384.68
2016,7,16,8,45,565.0,185.5,3.8,19.5,576.0,661.25,521.73
2016,7,16,9,0,881.0,95.0,3.8,20.0,719.0,838.88,649.09
2016,7,16,9,15,891.5,97.0,3.85,20.5,759.0,877.28,672.37
2016,7,16,9,30,902.0,99.0,3.9,21.0,799.0,913.59,694.92
2016,7,16,9,45,910.5,100.5,3.95,21.5,834.0,945.23,714.08
2016,7,16,10,0,919.0,102.0,4.0,22.0,869.0,974.3,731.38
2016,7,16,10,15,925.5,103.5,4.1,22.0,898.0,998.7,747.22
2016,7,16,10,30,932.0,105.0,4.2,22.0,927.0,1020.14,761.15
2016,7,16,10,45,936.5,106.0,4.35,22.5,949.5,1035.99,770.24
2016,7,16,11,0,941.0,107.0,4.5,23.0,972.0,1048.6,777.24
2016,7,16,11,15,944.0,107.5,4.6,23.0,987.0,1055.88,782.41
2016,7,16,11,30,947.0,108.0,4.7,23.0,1002.0,1059.79,785.49
2016,7,16,11,45,949.0,108.5,4.8,23.0,1010.0,1059.3,785.77
2016,7,16,12,0,951.0,109.0,4.9,23.0,1018.0,1055.42,783.91
2016,7,16,12,15,952.0,109.0,5.0,23.0,1019.0,1046.67,778.9
2016,7,16,12,30,953.0,109.0,5.1,23.0,1020.0,1034.6,771.74
2016,7,16,12,45,950.5,109.5,5.2,23.0,1012.5,1016.42,760.49
2016,7,16,13,0,948.0,110.0,5.3,23.0,1005.0,995.15,747.16
2016,7,16,13,15,946.0,109.5,5.35,23.0,990.5,970.36,731.04
2016,7,16,13,30,944.0,109.0,5.4,23.0,976.0,942.66,712.91
2016,7,16,13,45,942.0,106.5,5.45,23.0,954.5,910.24,691.41
2016,7,16,14,0,940.0,104.0,5.5,23.0,933.0,875.17,667.95
2016,7,16,14,15,934.5,103.0,5.5,22.5,905.0,836.31,642.66
2016,7,16,14,30,929.0,102.0,5.5,22.0,877.0,795.34,615.58
2016,7,16,14,45,923.0,99.5,5.5,22.0,842.5,750.68,584.32
2016,7,16,15,0,917.0,97.0,5.5,22.0,808.0,704.36,551.13
2016,7,16,15,15,907.5,95.0,5.45,21.5,768.0,654.88,514.0
2016,7,16,15,30,898.0,93.0,5.4,21.0,728.0,604.47,475.14
2016,7,16,15,45,886.0,90.5,5.35,21.0,683.5,551.57,432.41
2016,7,16,16,0,874.0,88.0,5.3,21.0,639.0,498.45,388.4
2016,7,16,16,15,634.5,144.0,5.2,20.5,527.5,397.65,308.09
2016,7,16,16,30,395.0,200.0,5.1,20.0,416.0,323.94,250.05
2016,7,16,16,45,595.5,137.5,5.1,20.0,428.0,308.92,231.8
2016,7,16,17,0,796.0,75.0,5.1,20.0,440.0,274.29,194.12
2016,7,16,17,15,765.0,71.0,5.0,19.0,387.5,219.68,146.43
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,168.33,102.98
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,118.17,64.82
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,69.96,35.42
2016,7,16,18,15,578.0,50.5,4.6,16.5,182.0,34.63,25.0
2016,7,16,18,30,511.0,44.0,4.5,16.0,133.0,31.71,22.18
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.5,26.29,16.91
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,20.51,9.18
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,12.78,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,4.2,11.5,24.0,29.35,0.0
2016,7,17,5,30,286.0,25.0,4.3,12.0,48.0,81.67,40.87
2016,7,17,5,45,399.0,33.5,4.45,12.5,89.5,133.42,89.87
2016,7,17,6,0,512.0,42.0,4.6,13.0,131.0,196.17,144.19
2016,7,17,6,15,577.5,48.5,4.55,13.5,179.5,252.93,195.69
2016,7,17,6,30,643.0,55.0,4.5,14.0,228.0,315.28,251.45
2016,7,17,6,45,686.0,59.5,4.5,14.5,279.5,372.94,302.57
2016,7,17,7,0,729.0,64.0,4.5,15.0,331.0,434.13,355.05
2016,7,17,7,15,760.0,68.0,4.55,15.5,382.5,491.55,403.0
2016,7,17,7,30,791.0,72.0,4.6,16.0,434.0,550.72,450.79
2016,7,17,7,45,502.0,153.0,4.7,16.5,392.0,490.75,399.87
2016,7,17,8,0,213.0,234.0,4.8,17.0,350.0,391.26,315.66
2016,7,17,8,15,543.5,158.0,4.85,17.0,491.5,572.73,464.41
2016,7,17,8,30,874.0,82.0,4.9,17.0,633.0,756.8,605.67
2016,7,17,8,45,888.0,84.0,4.95,17.5,678.0,802.1,635.61
2016,7,17,9,0,902.0,86.0,5.0,18.0,723.0,845.96,664.82
2016,7,17,9,15,911.5,87.5,5.05,18.0,763.0,883.68,690.61
2016,7,17,9,30,921.0,89.0,5.1,18.0,803.0,919.21,714.72
2016,7,17,9,45,922.5,94.5,5.2,18.5,836.0,949.34,733.85
2016,7,17,10,0,924.0,100.0,5.3,19.0,869.0,976.46,750.82
2016,7,17,10,15,929.5,101.0,5.4,19.0,897.5,999.51,766.44
2016,7,17,10,30,935.0,102.0,5.5,19.0,926.0,1019.56,780.06
2016,7,17,10,45,938.0,103.5,5.6,19.5,947.5,1034.53,788.72
2016,7,17,11,0,941.0,105.0,5.7,20.0,969.0,1046.23,795.21
2016,7,17,11,15,943.5,106.0,5.8,20.0,984.0,1053.57,800.37
2016,7,17,11,30,946.0,107.0,5.9,20.0,999.0,1057.52,803.34
2016,7,17,11,45,947.0,107.0,6.0,20.0,1006.0,1055.55,802.36
2016,7,17,12,0,948.0,107.0,6.1,20.0,1013.0,1050.2,799.17
2016,7,17,12,15,947.5,107.5,6.15,20.0,1013.0,1040.53,792.76
2016,7,17,12,30,947.0,108.0,6.2,20.0,1013.0,1027.58,784.17
2016,7,17,12,45,942.0,109.5,6.3,20.0,1004.0,1008.12,771.42
2016,7,17,13,0,937.0,111.0,6.4,20.0,995.0,985.67,756.6
2016,7,17,13,15,934.0,110.5,6.4,19.5,980.0,960.2,740.53
2016,7,17,13,30,931.0,110.0,6.4,19.0,965.0,931.92,722.4
2016,7,17,13,45,928.5,107.5,6.45,19.0,943.0,899.42,700.0
2016,7,17,14,0,926.0,105.0,6.5,19.0,921.0,864.35,675.63
2016,7,17,14,15,920.0,104.0,6.5,19.0,892.0,825.55,648.2
2016,7,17,14,30,914.0,103.0,6.5,19.0,863.0,784.72,619.11
2016,7,17,14,45,907.5,100.0,6.5,19.0,829.0,739.79,586.75
2016,7,17,15,0,901.0,97.0,6.5,19.0,795.0,693.29,552.41
2016,7,17,15,15,890.5,95.0,6.45,18.5,754.5,643.87,514.38
2016,7,17,15,30,880.0,93.0,6.4,18.0,714.0,593.64,474.73
2016,7,17,15,45,867.5,90.0,6.4,17.5,669.5,540.85,432.07
2016,7,17,16,0,855.0,87.0,6.4,17.0,625.0,487.92,388.02
2016,7,17,16,15,601.0,148.5,6.35,16.5,512.5,387.18,305.9
2016,7,17,16,30,347.0,210.0,6.3,16.0,400.0,317.22,249.87
2016,7,17,16,45,560.5,142.5,6.25,16.0,414.5,301.91,231.06
2016,7,17,17,0,774.0,75.0,6.2,16.0,429.0,267.77,192.86
2016,7,17,17,15,742.5,71.0,6.1,15.5,377.5,214.24,144.99
2016,7,17,17,30,711.0,67.0,6.0,15.0,326.0,164.02,101.7
2016,7,17,17,45,666.0,62.0,5.9,14.5,275.0,115.07,64.12
2016,7,17,18,0,621.0,57.0,5.8,14.0,224.0,68.1,35.3
2016,7,17,18,15,553.5,50.5,5.6,13.5,176.0,34.7,25.38
2016,7,17,18,30,486.0,44.0,5.4,13.0,128.0,31.79,22.53
2016,7,17,18,45,373.5,34.5,5.25,13.0,86.5,25.91,16.74
2016,7,17,19,0,261.0,25.0,5.1,13.0,45.0,19.62,8.31
2016,7,17,19,15,130.5,12.5,5.05,12.5,22.5,12.29,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,11.5,4.25,11.5,22.5,28.33,0.0
2016,7,18,5,30,289.0,23.0,4.4,12.0,45.0,79.42,37.85
2016,7,18,5,45,398.0,31.5,4.6,12.5,86.0,130.51,87.29
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,191.92,140.67
2016,7,18,6,15,254.0,64.5,4.8,13.5,108.0,160.45,125.13
2016,7,18,6,30,1.0,89.0,4.8,14.0,89.0,88.69,69.83
2016,7,18,6,45,6.5,107.0,4.8,14.5,109.0,109.02,86.93
2016,7,18,7,0,12.0,125.0,4.8,15.0,129.0,129.89,104.17
2016,7,18,7,15,30.0,151.5,4.7,15.0,164.5,171.21,138.45
2016,7,18,7,30,48.0,178.0,4.6,15.0,200.0,210.72,170.84
2016,7,18,7,45,69.5,205.0,4.55,15.5,241.0,254.56,206.06
2016,7,18,8,0,91.0,232.0,4.5,16.0,282.0,300.17,242.1
2016,7,18,8,15,159.5,254.5,4.45,16.5,351.5,382.99,308.01
2016,7,18,8,30,228.0,277.0,4.4,17.0,421.0,464.61,371.43
2016,7,18,8,45,555.0,180.5,4.4,17.5,563.5,647.41,517.38
2016,7,18,9,0,882.0,84.0,4.4,18.0,706.0,826.62,648.21
2016,7,18,9,15,892.0,86.0,4.4,18.0,746.0,864.74,672.91
2016,7,18,9,30,902.0,88.0,4.4,18.0,786.0,900.75,696.82
2016,7,18,9,45,907.0,91.0,4.4,18.5,819.5,930.94,715.12
2016,7,18,10,0,912.0,94.0,4.4,19.0,853.0,958.38,731.41
2016,7,18,10,15,918.0,95.5,4.45,19.0,881.5,982.29,747.09
2016,7,18,10,30,924.0,97.0,4.5,19.0,910.0,1003.23,760.81
2016,7,18,10,45,928.0,97.5,4.55,19.5,931.5,1018.07,768.93
2016,7,18,11,0,932.0,98.0,4.6,20.0,953.0,1029.69,774.99
2016,7,18,11,15,935.0,98.5,4.7,20.0,968.0,1037.03,780.25
2016,7,18,11,30,938.0,99.0,4.8,20.0,983.0,1041.02,783.39
2016,7,18,11,45,939.5,99.5,4.9,20.5,990.5,1040.15,781.81
2016,7,18,12,0,941.0,100.0,5.0,21.0,998.0,1035.9,778.07
2016,7,18,12,15,941.5,100.0,5.05,21.0,998.5,1026.82,772.29
2016,7,18,12,30,942.0,100.0,5.1,21.0,999.0,1014.46,764.38
2016,7,18,12,45,945.0,96.5,5.2,21.0,992.5,997.72,753.94
2016,7,18,13,0,948.0,93.0,5.3,21.0,986.0,977.75,741.29
2016,7,18,13,15,946.0,92.5,5.35,21.0,972.0,953.01,724.99
2016,7,18,13,30,944.0,92.0,5.4,21.0,958.0,925.37,706.64
2016,7,18,13,45,942.5,90.0,5.45,21.0,937.0,893.88,685.52
2016,7,18,14,0,941.0,88.0,5.5,21.0,916.0,859.72,662.39
2016,7,18,14,15,935.5,86.5,5.5,21.0,887.5,820.35,635.14
2016,7,18,14,30,930.0,85.0,5.5,21.0,859.0,778.89,606.2
2016,7,18,14,45,925.0,82.5,5.5,21.0,825.5,734.91,575.18
2016,7,18,15,0,920.0,80.0,5.5,21.0,792.0,689.17,542.58
2016,7,18,15,15,911.0,78.5,5.45,20.5,752.5,640.37,505.7
2016,7,18,15,30,902.0,77.0,5.4,20.0,713.0,590.58,466.95
2016,7,18,15,45,891.5,74.5,5.35,20.0,669.0,538.3,424.33
2016,7,18,16,0,881.0,72.0,5.3,20.0,625.0,485.65,380.3
2016,7,18,16,15,865.5,69.5,5.2,19.5,577.5,430.75,333.94
2016,7,18,16,30,850.0,67.0,5.1,19.0,530.0,376.44,286.76
2016,7,18,16,45,830.0,64.0,5.1,19.0,480.0,321.09,237.34
2016,7,18,17,0,810.0,61.0,5.1,19.0,430.0,267.28,188.65
2016,7,18,17,15,781.5,58.0,5.0,18.5,379.0,213.46,140.88
2016,7,18,17,30,753.0,55.0,4.9,18.0,328.0,158.9,94.36
2016,7,18,17,45,713.0,51.0,4.85,17.5,277.0,109.03,56.45
2016,7,18,18,0,673.0,47.0,4.8,17.0,226.0,63.72,30.13
2016,7,18,18,15,611.0,41.5,4.65,16.0,178.0,29.93,20.88
2016,7,18,18,30,549.0,36.0,4.5,15.0,130.0,27.19,18.28
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,22.37,13.56
2016,7,18,19,0,343.0,21.0,4.2,14.0,47.0,17.28,6.27
2016,7,18,19,15,171.5,10.5,4.15,13.5,23.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.5,23.5,30.34,0.0
2016,7,19,5,30,344.0,21.0,3.5,12.0,47.0,84.92,37.98
2016,7,19,5,45,448.5,28.5,3.65,12.5,88.5,136.85,90.29
2016,7,19,6,0,553.0,36.0,3.8,13.0,130.0,198.6,144.42
2016,7,19,6,15,615.0,41.5,3.8,13.5,178.5,255.24,196.15
2016,7,19,6,30,677.0,47.0,3.8,14.0,227.0,318.05,252.52
2016,7,19,6,45,718.0,51.0,3.8,14.5,278.0,375.91,303.89
2016,7,19,7,0,759.0,55.0,3.8,15.0,329.0,437.12,356.34
2016,7,19,7,15,788.0,58.0,3.75,15.0,380.5,491.43,402.35
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,549.41,449.74
2016,7,19,7,45,837.0,64.0,3.7,15.5,482.5,602.95,491.43
2016,7,19,8,0,857.0,67.0,3.7,16.0,533.0,656.59,531.03
2016,7,19,8,15,872.5,69.5,3.7,16.5,581.0,706.24,565.32
2016,7,19,8,30,888.0,72.0,3.7,17.0,629.0,755.04,598.32
2016,7,19,8,45,898.5,74.5,3.75,17.5,673.0,798.75,627.25
2016,7,19,9,0,909.0,77.0,3.8,18.0,717.0,840.73,654.55
2016,7,19,9,15,918.5,78.5,3.85,18.5,757.0,878.8,678.74
2016,7,19,9,30,928.0,80.0,3.9,19.0,797.0,914.65,701.15
2016,7,19,9,45,930.5,84.5,3.95,19.5,830.5,944.94,719.52
2016,7,19,10,0,933.0,89.0,4.0,20.0,864.0,972.26,735.78
2016,7,19,10,15,938.5,90.0,4.05,20.0,892.5,995.61,750.74
2016,7,19,10,30,944.0,91.0,4.1,20.0,921.0,1015.91,763.71
2016,7,19,10,45,946.0,93.0,4.15,20.0,942.0,1030.67,773.03
2016,7,19,11,0,948.0,95.0,4.2,20.0,963.0,1042.09,780.24
2016,7,19,11,15,950.5,95.5,4.25,20.0,978.0,1049.04,784.59
2016,7,19,11,30,953.0,96.0,4.3,20.0,993.0,1052.59,786.81
2016,7,19,11,45,954.5,96.0,4.4,20.0,1000.5,1051.19,786.18
2016,7,19,12,0,956.0,96.0,4.5,20.0,1008.0,1046.38,783.64
2016,7,19,12,15,956.0,96.0,4.55,20.0,1008.0,1036.7,777.58
2016,7,19,12,30,956.0,96.0,4.6,20.0,1008.0,1023.68,769.38
2016,7,19,12,45,949.0,100.0,4.7,20.5,999.0,1004.75,756.19
2016,7,19,13,0,942.0,104.0,4.8,21.0,990.0,982.83,741.0
2016,7,19,13,15,939.0,103.0,4.85,21.0,975.0,956.75,724.03
2016,7,19,13,30,936.0,102.0,4.9,21.0,960.0,927.84,705.07
2016,7,19,13,45,935.5,99.0,4.95,21.5,939.0,896.39,682.9
2016,7,19,14,0,935.0,96.0,5.0,22.0,918.0,862.22,658.79
2016,7,19,14,15,929.0,95.0,5.0,21.5,889.5,823.09,633.32
2016,7,19,14,30,923.0,94.0,5.0,21.0,861.0,781.9,606.08
2016,7,19,14,45,918.0,91.0,5.05,21.0,827.0,737.64,575.35
2016,7,19,15,0,913.0,88.0,5.1,21.0,793.0,691.64,542.76
2016,7,19,15,15,902.5,86.0,5.1,20.5,753.0,641.66,505.3
2016,7,19,15,30,892.0,84.0,5.1,20.0,713.0,590.84,466.12
2016,7,19,15,45,882.0,81.0,5.15,20.0,669.0,538.75,424.06
2016,7,19,16,0,872.0,78.0,5.2,20.0,625.0,486.25,380.46
2016,7,19,16,15,855.0,75.5,5.15,19.5,577.0,431.08,334.07
2016,7,19,16,30,838.0,73.0,5.1,19.0,529.0,376.68,286.96
2016,7,19,16,45,819.5,69.0,5.1,19.0,479.0,321.44,237.7
2016,7,19,17,0,801.0,65.0,5.1,19.0,429.0,264.16,186.29
2016,7,19,17,15,771.5,61.5,5.0,18.5,377.5,210.02,138.37
2016,7,19,17,30,742.0,58.0,4.9,18.0,326.0,158.94,94.84
2016,7,19,17,45,703.5,53.0,4.8,17.5,275.5,108.93,56.88
2016,7,19,18,0,665.0,48.0,4.7,17.0,225.0,63.32,30.42
2016,7,19,18,15,602.0,42.5,4.5,16.5,176.5,30.9,21.68
2016,7,19,18,30,539.0,37.0,4.3,16.0,128.0,28.22,19.09
2016,7,19,18,45,437.5,29.0,4.15,15.5,87.0,22.97,13.96
2016,7,19,19,0,336.0,21.0,4.0,15.0,46.0,17.39,5.89
2016,7,19,19,15,168.0,10.5,3.95,14.5,23.0,10.32,0.0
2016,7,19,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,29.66,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,83.35,34.99
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,135.41,88.76
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,197.06,142.86
2016,7,20,6,15,616.5,40.5,3.6,13.5,176.5,253.84,194.71
2016,7,20,6,30,679.0,46.0,3.6,14.0,225.0,316.87,251.26
2016,7,20,6,45,720.5,50.0,3.6,14.5,276.0,375.04,302.88
2016,7,20,7,0,762.0,54.0,3.6,15.0,327.0,436.61,355.61
2016,7,20,7,15,791.0,57.0,3.55,15.5,379.0,491.08,400.97
2016,7,20,7,30,820.0,60.0,3.5,16.0,431.0,549.23,447.51
2016,7,20,7,45,841.5,62.5,3.5,16.5,481.5,603.33,489.42
2016,7,20,8,0,863.0,65.0,3.5,17.0,532.0,657.65,529.27
2016,7,20,8,15,879.0,67.0,3.45,17.5,580.5,707.4,563.19
2016,7,20,8,30,895.0,69.0,3.4,18.0,629.0,756.32,595.79
2016,7,20,8,45,907.5,71.0,3.35,18.5,674.0,801.38,624.93
2016,7,20,9,0,920.0,73.0,3.3,19.0,719.0,844.84,652.4
2016,7,20,9,15,929.5,74.5,3.3,19.5,759.0,883.31,676.24
2016,7,20,9,30,939.0,76.0,3.3,20.0,799.0,919.53,698.25
2016,7,20,9,45,937.0,83.0,3.3,20.5,832.5,948.78,715.29
2016,7,20,10,0,935.0,90.0,3.3,21.0,866.0,974.77,730.06
2016,7,20,10,15,941.0,91.0,3.35,21.5,895.0,998.66,743.75
2016,7,20,10,30,947.0,92.0,3.4,22.0,924.0,1019.51,755.41
2016,7,20,10,45,952.5,92.0,3.45,22.5,946.5,1035.64,764.0
2016,7,20,11,0,958.0,92.0,3.5,23.0,969.0,1048.5,770.53
2016,7,20,11,15,961.0,93.0,3.55,23.0,984.0,1056.56,775.54
2016,7,20,11,30,964.0,94.0,3.6,23.0,999.0,1061.17,778.45
2016,7,20,11,45,966.5,93.0,3.7,23.5,1007.5,1059.73,776.42
2016,7,20,12,0,969.0,92.0,3.8,24.0,1016.0,1054.83,772.28
2016,7,20,12,15,969.5,92.0,3.85,24.0,1016.0,1045.54,766.54
2016,7,20,12,30,970.0,92.0,3.9,24.0,1016.0,1032.85,758.68
2016,7,20,12,45,969.5,91.5,4.0,24.0,1009.0,1015.36,748.07
2016,7,20,13,0,969.0,91.0,4.1,24.0,1002.0,994.63,735.35
2016,7,20,13,15,966.5,90.5,4.2,24.0,987.0,968.93,719.28
2016,7,20,13,30,964.0,90.0,4.3,24.0,972.0,940.27,701.16
2016,7,20,13,45,961.0,89.0,4.4,24.0,950.5,907.85,680.38
2016,7,20,14,0,958.0,88.0,4.5,24.0,929.0,872.78,657.68
2016,7,20,14,15,953.0,87.0,4.6,23.5,900.5,833.62,633.4
2016,7,20,14,30,948.0,86.0,4.7,23.0,872.0,792.28,607.15
2016,7,20,14,45,941.5,84.0,4.8,23.0,837.5,746.91,576.39
2016,7,20,15,0,935.0,82.0,4.9,23.0,803.0,699.86,543.97
2016,7,20,15,15,925.5,80.5,4.95,22.5,763.0,649.97,507.2
2016,7,20,15,30,916.0,79.0,5.0,22.0,723.0,599.11,468.52
2016,7,20,15,45,904.0,77.0,5.05,22.0,678.0,545.74,425.82
2016,7,20,16,0,892.0,75.0,5.1,22.0,633.0,492.1,381.67
2016,7,20,16,15,876.0,72.5,5.1,21.5,584.5,436.31,335.2
2016,7,20,16,30,860.0,70.0,5.1,21.0,536.0,381.15,287.82
2016,7,20,16,45,839.0,67.0,5.1,20.5,485.5,324.84,238.45
2016,7,20,17,0,818.0,64.0,5.1,20.0,435.0,270.16,189.71
2016,7,20,17,15,788.5,60.5,5.0,19.5,382.5,211.64,138.4
2016,7,20,17,30,759.0,57.0,4.9,19.0,330.0,159.61,94.27
2016,7,20,17,45,718.0,52.5,4.85,18.5,278.5,108.87,56.15
2016,7,20,18,0,677.0,48.0,4.8,18.0,227.0,62.82,30.0
2016,7,20,18,15,613.0,42.5,4.65,17.0,178.0,30.99,21.71
2016,7,20,18,30,549.0,37.0,4.5,16.0,129.0,28.33,19.16
2016,7,20,18,45,443.0,29.0,4.4,15.5,87.0,23.08,14.01
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,17.51,5.47
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,10.32,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,29.33,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,81.85,32.1
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,134.46,87.9
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,196.81,142.56
2016,7,21,6,15,615.5,41.5,4.1,13.5,176.0,253.81,194.67
2016,7,21,6,30,679.0,47.0,4.1,14.0,225.0,317.15,251.62
2016,7,21,6,45,721.0,51.0,4.15,14.5,276.5,375.54,303.68
2016,7,21,7,0,763.0,55.0,4.2,15.0,328.0,437.4,356.95
2016,7,21,7,15,792.0,58.0,4.2,15.5,379.5,491.93,402.69
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,550.15,449.66
2016,7,21,7,45,842.5,63.5,4.2,17.0,482.0,604.31,490.98
