Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,864.0,66.0,4.2,18.0,533.0,658.71,530.24
2016,7,21,8,15,879.5,68.0,4.2,18.5,581.0,708.17,564.32
2016,7,21,8,30,895.0,70.0,4.2,19.0,629.0,756.77,597.11
2016,7,21,8,45,907.5,72.0,4.2,19.5,673.5,801.87,626.77
2016,7,21,9,0,920.0,74.0,4.2,20.0,718.0,845.35,654.82
2016,7,21,9,15,929.5,75.5,4.2,20.0,758.5,883.86,680.25
2016,7,21,9,30,939.0,77.0,4.2,20.0,799.0,920.11,703.95
2016,7,21,9,45,944.0,79.5,4.2,20.5,833.5,950.88,722.33
2016,7,21,10,0,949.0,82.0,4.2,21.0,868.0,978.78,738.64
2016,7,21,10,15,954.5,83.0,4.25,21.0,897.0,1002.53,753.82
2016,7,21,10,30,960.0,84.0,4.3,21.0,926.0,1023.18,766.96
2016,7,21,10,45,965.0,84.0,4.4,21.5,948.0,1039.04,775.78
2016,7,21,11,0,970.0,84.0,4.5,22.0,970.0,1051.58,782.54
2016,7,21,11,15,973.0,84.5,4.6,22.0,985.5,1059.24,787.98
2016,7,21,11,30,976.0,85.0,4.7,22.0,1001.0,1063.41,791.24
2016,7,21,11,45,978.0,85.0,4.85,22.5,1009.5,1062.55,790.15
2016,7,21,12,0,980.0,85.0,5.0,23.0,1018.0,1058.17,786.8
2016,7,21,12,15,980.5,85.0,5.15,23.0,1018.5,1048.81,781.77
2016,7,21,12,30,981.0,85.0,5.3,23.0,1019.0,1036.01,774.46
2016,7,21,12,45,973.0,90.0,5.45,23.0,1010.5,1016.8,762.8
2016,7,21,13,0,965.0,95.0,5.6,23.0,1002.0,994.53,749.01
2016,7,21,13,15,963.0,94.5,5.65,22.5,987.5,969.33,733.95
2016,7,21,13,30,961.0,94.0,5.7,22.0,973.0,941.15,716.73
2016,7,21,13,45,960.0,92.0,5.8,22.0,952.0,909.49,695.81
2016,7,21,14,0,959.0,90.0,5.9,22.0,931.0,875.05,672.78
2016,7,21,14,15,953.5,89.0,5.9,21.5,902.5,835.42,646.65
2016,7,21,14,30,948.0,88.0,5.9,21.0,874.0,793.64,618.68
2016,7,21,14,45,944.5,84.5,5.9,21.0,840.0,748.87,587.02
2016,7,21,15,0,941.0,81.0,5.9,21.0,806.0,702.19,553.66
2016,7,21,15,15,931.5,79.5,5.8,20.5,765.5,652.0,515.4
2016,7,21,15,30,922.0,78.0,5.7,20.0,725.0,600.82,475.34
2016,7,21,15,45,913.0,75.0,5.65,20.0,680.5,547.73,431.96
2016,7,21,16,0,904.0,72.0,5.6,20.0,636.0,494.09,386.98
2016,7,21,16,15,888.0,69.5,5.5,19.5,587.5,437.65,339.23
2016,7,21,16,30,872.0,67.0,5.4,19.0,539.0,381.85,290.63
2016,7,21,16,45,852.5,64.0,5.3,19.0,488.0,325.36,239.97
2016,7,21,17,0,833.0,61.0,5.2,19.0,437.0,270.34,190.04
2016,7,21,17,15,804.0,57.5,5.05,18.5,384.5,214.63,140.67
2016,7,21,17,30,775.0,54.0,4.9,18.0,332.0,158.29,92.83
2016,7,21,17,45,733.5,50.0,4.75,17.5,279.5,107.07,54.4
2016,7,21,18,0,692.0,46.0,4.6,17.0,227.0,60.59,28.38
2016,7,21,18,15,628.5,41.0,4.35,16.0,178.0,29.75,20.71
2016,7,21,18,30,565.0,36.0,4.1,15.0,129.0,27.49,18.5
2016,7,21,18,45,455.5,28.5,3.95,14.5,86.5,22.7,13.71
2016,7,21,19,0,346.0,21.0,3.8,14.0,44.0,17.64,5.0
2016,7,21,19,15,173.0,10.5,3.75,13.5,22.0,10.32,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.5,10.0,2.65,11.5,21.0,28.48,0.0
2016,7,22,5,30,333.0,20.0,2.8,12.0,42.0,79.82,28.34
2016,7,22,5,45,442.0,28.0,3.0,12.5,84.0,132.99,86.35
2016,7,22,6,0,551.0,36.0,3.2,13.0,126.0,195.78,141.32
2016,7,22,6,15,616.5,41.5,3.15,13.5,175.0,253.34,193.67
2016,7,22,6,30,682.0,47.0,3.1,14.0,224.0,317.45,250.97
2016,7,22,6,45,725.0,51.5,3.1,15.0,276.5,376.99,303.04
2016,7,22,7,0,768.0,56.0,3.1,16.0,329.0,440.1,356.06
2016,7,22,7,15,798.0,59.0,3.05,16.5,381.5,497.83,403.52
2016,7,22,7,30,828.0,62.0,3.0,17.0,434.0,554.55,448.53
2016,7,22,7,45,850.0,65.0,2.95,17.5,485.5,609.94,490.81
2016,7,22,8,0,872.0,68.0,2.9,18.0,537.0,665.59,531.08
2016,7,22,8,15,889.0,70.0,2.9,18.5,586.5,716.5,565.46
2016,7,22,8,30,906.0,72.0,2.9,19.0,636.0,766.64,598.59
2016,7,22,8,45,918.5,74.0,2.95,20.0,681.5,812.17,626.89
2016,7,22,9,0,931.0,76.0,3.0,21.0,727.0,856.06,653.51
2016,7,22,9,15,940.5,77.5,3.0,21.5,768.0,894.94,677.16
2016,7,22,9,30,950.0,79.0,3.0,22.0,809.0,931.53,698.98
2016,7,22,9,45,950.0,85.0,3.0,22.5,843.0,961.85,716.36
2016,7,22,10,0,950.0,91.0,3.0,23.0,877.0,988.98,731.55
2016,7,22,10,15,956.0,92.0,3.0,23.5,906.0,1013.2,744.75
2016,7,22,10,30,962.0,93.0,3.0,24.0,935.0,1034.31,755.91
2016,7,22,10,45,966.5,94.0,3.05,24.5,957.5,1050.74,764.5
2016,7,22,11,0,971.0,95.0,3.1,25.0,980.0,1063.8,771.03
2016,7,22,11,15,973.5,95.5,3.15,25.0,995.5,1070.9,775.36
2016,7,22,11,30,976.0,96.0,3.2,25.0,1011.0,1074.51,777.63
2016,7,22,11,45,977.5,96.0,3.25,25.5,1018.5,1073.07,775.29
2016,7,22,12,0,979.0,96.0,3.3,26.0,1026.0,1068.12,770.86
2016,7,22,12,15,979.0,96.0,3.4,26.0,1026.0,1058.2,765.31
2016,7,22,12,30,979.0,96.0,3.5,26.0,1026.0,1044.86,757.65
2016,7,22,12,45,976.0,97.0,3.6,26.5,1018.0,1026.3,745.17
2016,7,22,13,0,973.0,98.0,3.7,27.0,1010.0,1004.54,730.68
2016,7,22,13,15,970.0,97.0,3.8,26.5,994.5,977.71,715.72
2016,7,22,13,30,967.0,96.0,3.9,26.0,979.0,947.93,698.66
2016,7,22,13,45,962.5,95.5,4.0,26.0,956.5,914.55,677.64
2016,7,22,14,0,958.0,95.0,4.1,26.0,934.0,878.57,654.7
2016,7,22,14,15,952.0,94.0,4.2,26.0,905.0,838.53,628.73
2016,7,22,14,30,946.0,93.0,4.3,26.0,876.0,796.35,601.0
2016,7,22,14,45,938.0,91.5,4.4,26.0,840.5,750.36,570.23
2016,7,22,15,0,930.0,90.0,4.5,26.0,805.0,702.81,537.64
2016,7,22,15,15,919.5,88.5,4.55,25.5,764.0,652.39,501.22
2016,7,22,15,30,909.0,87.0,4.6,25.0,723.0,601.09,462.96
2016,7,22,15,45,895.5,85.0,4.65,24.5,677.5,547.12,421.42
2016,7,22,16,0,882.0,83.0,4.7,24.0,632.0,493.05,378.38
2016,7,22,16,15,865.0,80.0,4.75,23.5,583.0,436.73,332.19
2016,7,22,16,30,848.0,77.0,4.8,23.0,534.0,381.17,285.15
2016,7,22,16,45,824.5,74.0,4.85,23.0,482.5,321.34,233.27
2016,7,22,17,0,801.0,71.0,4.9,23.0,431.0,266.55,184.8
2016,7,22,17,15,769.0,67.5,4.9,22.0,378.5,211.81,137.68
2016,7,22,17,30,737.0,64.0,4.9,21.0,326.0,160.44,95.08
2016,7,22,17,45,690.0,59.0,4.9,20.5,273.5,109.92,58.0
2016,7,22,18,0,643.0,54.0,4.9,20.0,221.0,64.81,33.21
2016,7,22,18,15,573.5,47.5,4.8,19.0,172.0,32.69,22.97
2016,7,22,18,30,504.0,41.0,4.7,18.0,123.0,29.68,20.11
2016,7,22,18,45,385.5,31.5,4.65,17.0,81.5,23.69,14.31
2016,7,22,19,0,267.0,22.0,4.6,16.0,40.0,17.27,3.97
2016,7,22,19,15,133.5,11.0,4.5,15.5,20.0,10.81,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.5,1.6,12.5,19.5,25.8,0.0
2016,7,23,5,30,280.0,21.0,1.7,13.0,39.0,72.37,22.74
2016,7,23,5,45,397.0,29.5,1.85,14.0,80.0,125.51,81.03
2016,7,23,6,0,514.0,38.0,2.0,15.0,121.0,188.32,134.71
2016,7,23,6,15,582.0,44.5,1.9,15.5,169.5,244.53,184.89
2016,7,23,6,30,650.0,51.0,1.8,16.0,218.0,308.87,241.14
2016,7,23,6,45,696.5,55.5,1.75,17.0,270.0,368.3,291.89
2016,7,23,7,0,743.0,60.0,1.7,18.0,322.0,431.68,343.73
2016,7,23,7,15,774.5,63.5,1.7,19.0,374.5,489.57,389.42
2016,7,23,7,30,806.0,67.0,1.7,20.0,427.0,549.25,434.54
2016,7,23,7,45,829.5,69.5,1.75,21.0,478.5,601.37,472.61
2016,7,23,8,0,853.0,72.0,1.8,22.0,530.0,656.57,511.03
2016,7,23,8,15,870.0,74.5,1.9,23.0,579.0,707.24,543.68
2016,7,23,8,30,887.0,77.0,2.0,24.0,628.0,757.2,575.1
2016,7,23,8,45,900.0,79.0,2.15,25.0,673.5,802.43,603.02
2016,7,23,9,0,913.0,81.0,2.3,26.0,719.0,846.11,629.43
2016,7,23,9,15,923.0,83.0,2.4,26.5,759.5,885.4,653.4
2016,7,23,9,30,933.0,85.0,2.5,27.0,800.0,922.48,675.7
2016,7,23,9,45,940.5,86.5,2.65,27.5,835.5,954.31,694.85
2016,7,23,10,0,948.0,88.0,2.8,28.0,871.0,983.4,712.17
2016,7,23,10,15,954.0,89.0,2.9,28.5,900.0,1007.62,725.89
2016,7,23,10,30,960.0,90.0,3.0,29.0,929.0,1028.75,737.67
2016,7,23,10,45,963.0,91.0,3.1,29.5,951.0,1043.71,745.58
2016,7,23,11,0,966.0,92.0,3.2,30.0,973.0,1055.29,751.46
2016,7,23,11,15,969.0,93.0,3.3,30.0,988.5,1063.42,756.79
2016,7,23,11,30,972.0,94.0,3.4,30.0,1004.0,1068.06,760.05
2016,7,23,11,45,972.5,95.0,3.5,30.5,1011.5,1066.69,758.12
2016,7,23,12,0,973.0,96.0,3.6,31.0,1019.0,1061.8,754.11
2016,7,23,12,15,973.0,96.0,3.75,30.5,1019.0,1051.93,750.45
2016,7,23,12,30,973.0,96.0,3.9,30.0,1019.0,1038.65,744.65
2016,7,23,12,45,968.0,98.5,4.05,30.0,1010.5,1019.78,733.74
2016,7,23,13,0,963.0,101.0,4.2,30.0,1002.0,997.79,720.8
2016,7,23,13,15,960.5,100.5,4.3,30.0,987.5,972.1,705.11
2016,7,23,13,30,958.0,100.0,4.4,30.0,973.0,943.45,687.41
2016,7,23,13,45,954.0,99.0,4.55,30.0,951.0,910.21,666.78
2016,7,23,14,0,950.0,98.0,4.7,30.0,929.0,874.37,644.39
2016,7,23,14,15,944.5,96.5,4.75,29.5,900.0,834.45,619.83
2016,7,23,14,30,939.0,95.0,4.8,29.0,871.0,792.4,593.43
2016,7,23,14,45,931.0,93.5,4.9,29.0,836.0,746.63,563.09
2016,7,23,15,0,923.0,92.0,5.0,29.0,801.0,699.32,530.73
2016,7,23,15,15,913.0,90.0,5.0,28.5,760.0,648.99,494.33
2016,7,23,15,30,903.0,88.0,5.0,28.0,719.0,597.75,456.17
2016,7,23,15,45,889.5,86.0,5.05,27.5,674.0,544.02,415.07
2016,7,23,16,0,876.0,84.0,5.1,27.0,629.0,490.19,372.5
2016,7,23,16,15,858.5,81.5,5.1,26.5,580.0,434.38,326.98
2016,7,23,16,30,841.0,79.0,5.1,26.0,531.0,376.35,278.45
2016,7,23,16,45,817.0,76.0,5.1,25.5,479.5,319.75,229.96
2016,7,23,17,0,793.0,73.0,5.1,25.0,428.0,265.2,182.47
2016,7,23,17,15,760.5,69.0,5.1,24.0,375.5,210.33,135.67
2016,7,23,17,30,728.0,65.0,5.1,23.0,323.0,158.89,93.46
2016,7,23,17,45,681.0,60.0,5.1,22.0,270.5,108.89,57.34
2016,7,23,18,0,634.0,55.0,5.1,21.0,218.0,61.16,30.77
2016,7,23,18,15,562.5,48.0,5.0,20.0,169.0,33.22,23.32
2016,7,23,18,30,491.0,41.0,4.9,19.0,120.0,29.8,20.09
2016,7,23,18,45,371.0,31.5,4.85,18.5,79.0,23.81,14.24
2016,7,23,19,0,251.0,22.0,4.8,18.0,38.0,17.4,3.08
2016,7,23,19,15,125.5,11.0,4.7,17.5,19.0,10.81,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,120.0,10.5,3.3,12.5,18.0,23.42,0.0
2016,7,24,5,30,240.0,21.0,3.3,13.0,36.0,65.22,17.05
2016,7,24,5,45,358.5,31.0,3.3,13.5,76.0,118.3,76.54
2016,7,24,6,0,477.0,41.0,3.3,14.0,116.0,180.94,130.36
2016,7,24,6,15,549.0,48.0,3.25,14.5,164.5,238.09,181.52
2016,7,24,6,30,621.0,55.0,3.2,15.0,213.0,302.62,238.53
2016,7,24,6,45,669.0,60.0,3.15,16.0,265.0,360.58,288.92
2016,7,24,7,0,717.0,65.0,3.1,17.0,317.0,423.87,341.79
2016,7,24,7,15,750.0,69.0,3.05,17.5,369.5,481.89,389.32
2016,7,24,7,30,783.0,73.0,3.0,18.0,422.0,541.86,436.65
2016,7,24,7,45,808.0,76.0,3.0,19.0,473.5,597.36,478.17
2016,7,24,8,0,833.0,79.0,3.0,20.0,525.0,653.43,518.57
2016,7,24,8,15,851.5,82.0,3.0,20.5,574.0,701.69,551.09
2016,7,24,8,30,870.0,85.0,3.0,21.0,623.0,752.59,584.77
2016,7,24,8,45,884.5,87.0,3.05,22.0,669.0,798.38,613.22
2016,7,24,9,0,899.0,89.0,3.1,23.0,715.0,842.75,640.15
2016,7,24,9,15,909.5,90.5,3.1,23.5,755.5,881.48,663.67
2016,7,24,9,30,920.0,92.0,3.1,24.0,796.0,918.06,685.47
2016,7,24,9,45,928.0,94.0,3.15,24.5,831.5,950.54,704.65
2016,7,24,10,0,936.0,96.0,3.2,25.0,867.0,980.34,721.95
2016,7,24,10,15,942.5,97.0,3.25,25.5,896.5,1004.78,735.67
2016,7,24,10,30,949.0,98.0,3.3,26.0,926.0,1026.18,747.42
2016,7,24,10,45,953.0,99.0,3.4,26.5,948.5,1041.96,755.96
2016,7,24,11,0,957.0,100.0,3.5,27.0,971.0,1054.39,762.46
2016,7,24,11,15,960.0,100.5,3.55,27.0,986.5,1061.91,767.02
2016,7,24,11,30,963.0,101.0,3.6,27.0,1002.0,1065.96,769.53
2016,7,24,11,45,964.5,101.5,3.7,27.5,1009.5,1065.04,767.83
2016,7,24,12,0,966.0,102.0,3.8,28.0,1017.0,1060.62,764.04
2016,7,24,12,15,966.0,102.0,3.85,28.0,1017.0,1050.77,758.03
2016,7,24,12,30,966.0,102.0,3.9,28.0,1017.0,1037.52,749.96
2016,7,24,12,45,962.5,102.5,3.95,28.0,1009.0,1018.12,737.98
2016,7,24,13,0,959.0,103.0,4.0,28.0,1001.0,995.59,724.01
2016,7,24,13,15,956.0,102.5,4.05,28.0,985.5,969.49,707.72
2016,7,24,13,30,953.0,102.0,4.1,28.0,970.0,940.47,689.46
2016,7,24,13,45,948.5,101.0,4.2,28.0,947.5,906.91,668.33
2016,7,24,14,0,944.0,100.0,4.3,28.0,925.0,870.79,645.32
2016,7,24,14,15,937.5,99.0,4.35,27.5,895.5,830.74,620.42
2016,7,24,14,30,931.0,98.0,4.4,27.0,866.0,788.62,593.76
2016,7,24,14,45,923.0,96.5,4.5,27.0,830.5,743.12,563.32
2016,7,24,15,0,915.0,95.0,4.6,27.0,795.0,696.08,530.95
2016,7,24,15,15,904.0,93.0,4.6,26.5,754.0,645.43,494.21
2016,7,24,15,30,893.0,91.0,4.6,26.0,713.0,593.98,455.76
2016,7,24,15,45,879.0,88.5,4.7,26.0,667.5,539.94,413.61
2016,7,24,16,0,865.0,86.0,4.8,26.0,622.0,485.88,370.14
2016,7,24,16,15,846.5,83.0,4.8,25.0,573.0,429.7,324.94
2016,7,24,16,30,828.0,80.0,4.8,24.0,524.0,371.46,276.65
2016,7,24,16,45,803.5,77.0,4.85,23.5,473.0,315.37,228.35
2016,7,24,17,0,779.0,74.0,4.9,23.0,422.0,261.4,181.11
2016,7,24,17,15,746.0,70.0,4.85,22.0,369.5,207.18,134.6
2016,7,24,17,30,713.0,66.0,4.8,21.0,317.0,156.47,92.82
2016,7,24,17,45,665.0,60.5,4.8,20.5,265.0,106.78,56.76
2016,7,24,18,0,617.0,55.0,4.8,20.0,213.0,59.44,30.41
2016,7,24,18,15,545.0,48.0,4.8,19.0,164.5,33.33,23.51
2016,7,24,18,30,473.0,41.0,4.8,18.0,116.0,29.92,20.27
2016,7,24,18,45,352.5,31.0,4.8,17.5,76.0,23.47,13.95
2016,7,24,19,0,232.0,21.0,4.8,17.0,36.0,16.54,1.64
2016,7,24,19,15,116.0,10.5,4.8,16.5,18.0,10.32,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,21.53,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,59.48,11.8
2016,7,25,5,45,325.5,32.0,3.65,12.5,72.5,111.81,72.45
2016,7,25,6,0,443.0,43.0,3.7,13.0,112.0,173.32,125.43
2016,7,25,6,15,517.0,50.5,3.65,13.5,160.0,229.83,176.03
2016,7,25,6,30,591.0,58.0,3.6,14.0,208.0,293.94,232.83
2016,7,25,6,45,640.0,64.0,3.6,14.5,259.5,352.97,284.87
2016,7,25,7,0,689.0,70.0,3.6,15.0,311.0,416.31,338.93
2016,7,25,7,15,724.0,74.5,3.6,15.5,363.5,473.36,386.39
2016,7,25,7,30,759.0,79.0,3.6,16.0,416.0,533.85,434.93
2016,7,25,7,45,783.0,83.5,3.6,17.0,467.5,589.32,477.08
2016,7,25,8,0,807.0,88.0,3.6,18.0,519.0,645.32,518.12
2016,7,25,8,15,826.5,91.0,3.6,18.5,568.0,696.69,554.12
2016,7,25,8,30,846.0,94.0,3.6,19.0,617.0,747.59,588.45
2016,7,25,8,45,858.5,98.0,3.6,20.0,662.0,789.28,614.31
2016,7,25,9,0,871.0,102.0,3.6,21.0,707.0,833.26,641.31
2016,7,25,9,15,882.5,104.0,3.6,21.5,748.0,872.47,665.7
2016,7,25,9,30,894.0,106.0,3.6,22.0,789.0,909.66,688.41
2016,7,25,9,45,901.0,109.0,3.6,22.5,824.0,941.58,707.28
2016,7,25,10,0,908.0,112.0,3.6,23.0,859.0,970.84,724.23
2016,7,25,10,15,915.0,113.5,3.6,23.5,888.5,995.69,738.13
2016,7,25,10,30,922.0,115.0,3.6,24.0,918.0,1017.59,750.06
2016,7,25,10,45,924.0,117.5,3.65,24.5,940.0,1032.56,757.81
2016,7,25,11,0,926.0,120.0,3.7,25.0,962.0,1044.22,763.51
2016,7,25,11,15,929.5,120.5,3.75,25.0,977.5,1051.95,768.28
2016,7,25,11,30,933.0,121.0,3.8,25.0,993.0,1056.32,771.0
2016,7,25,11,45,934.0,122.0,3.9,25.5,1000.5,1055.34,769.22
2016,7,25,12,0,935.0,123.0,4.0,26.0,1008.0,1050.96,765.38
2016,7,25,12,15,935.0,123.0,4.05,26.0,1008.5,1041.25,759.35
2016,7,25,12,30,935.0,123.0,4.1,26.0,1009.0,1028.25,751.3
2016,7,25,12,45,937.5,120.0,4.2,26.5,1002.5,1011.42,739.65
2016,7,25,13,0,940.0,117.0,4.3,27.0,996.0,991.35,725.95
2016,7,25,13,15,937.5,116.5,4.35,27.0,981.0,966.04,709.97
2016,7,25,13,30,935.0,116.0,4.4,27.0,966.0,937.84,692.05
2016,7,25,13,45,931.5,114.0,4.45,27.0,944.0,904.56,670.65
2016,7,25,14,0,928.0,112.0,4.5,27.0,922.0,868.74,647.4
2016,7,25,14,15,922.0,111.0,4.55,26.5,893.0,829.53,622.94
2016,7,25,14,30,916.0,110.0,4.6,26.0,864.0,788.26,596.81
2016,7,25,14,45,910.0,106.5,4.7,26.0,829.0,742.74,566.36
2016,7,25,15,0,904.0,103.0,4.8,26.0,794.0,695.58,533.26
2016,7,25,15,15,893.0,101.0,4.8,25.5,753.0,645.32,496.55
2016,7,25,15,30,882.0,99.0,4.8,25.0,712.0,594.28,458.16
2016,7,25,15,45,871.5,95.0,4.8,25.0,667.5,541.09,416.16
2016,7,25,16,0,861.0,91.0,4.8,25.0,623.0,487.55,372.71
2016,7,25,16,15,842.0,88.0,4.75,24.5,574.0,428.58,324.55
2016,7,25,16,30,823.0,85.0,4.7,24.0,525.0,373.1,277.69
2016,7,25,16,45,802.5,80.0,4.7,23.5,474.0,316.63,229.05
2016,7,25,17,0,782.0,75.0,4.7,23.0,423.0,261.86,181.12
2016,7,25,17,15,749.0,71.0,4.6,22.0,370.0,207.46,134.52
2016,7,25,17,30,716.0,67.0,4.5,21.0,317.0,156.59,92.74
2016,7,25,17,45,671.5,61.0,4.4,20.5,265.5,106.62,56.56
2016,7,25,18,0,627.0,55.0,4.3,20.0,214.0,58.59,30.08
2016,7,25,18,15,555.0,48.0,4.15,19.0,165.0,33.47,23.62
2016,7,25,18,30,483.0,41.0,4.0,18.0,116.0,30.07,20.38
2016,7,25,18,45,365.5,30.5,3.85,17.5,75.5,23.15,13.6
2016,7,25,19,0,248.0,20.0,3.7,17.0,35.0,15.7,0.04
2016,7,25,19,15,124.0,10.0,3.7,16.5,17.5,9.83,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,10.0,2.25,13.5,16.0,21.68,0.0
2016,7,26,5,30,223.0,20.0,2.4,14.0,32.0,60.28,7.31
2016,7,26,5,45,341.0,30.5,2.6,14.5,72.0,113.11,71.88
2016,7,26,6,0,459.0,41.0,2.8,15.0,112.0,174.88,124.91
2016,7,26,6,15,532.0,48.5,2.65,15.5,160.0,231.81,175.45
2016,7,26,6,30,605.0,56.0,2.5,16.0,208.0,296.26,231.87
2016,7,26,6,45,652.5,62.0,2.4,17.0,259.5,355.34,282.63
2016,7,26,7,0,700.0,68.0,2.3,18.0,311.0,417.4,333.89
2016,7,26,7,15,734.5,72.5,2.25,18.5,364.0,475.98,381.25
2016,7,26,7,30,769.0,77.0,2.2,19.0,417.0,536.69,428.45
2016,7,26,7,45,793.0,81.0,2.2,20.0,468.0,592.09,469.24
2016,7,26,8,0,817.0,85.0,2.2,21.0,519.0,648.01,508.84
2016,7,26,8,15,836.0,88.0,2.1,22.0,568.5,699.46,541.82
2016,7,26,8,30,855.0,91.0,2.0,23.0,618.0,746.62,570.23
2016,7,26,8,45,869.0,94.0,1.95,24.0,663.5,792.59,597.33
2016,7,26,9,0,883.0,97.0,1.9,25.0,709.0,837.13,622.72
2016,7,26,9,15,894.0,99.0,1.8,25.5,750.0,876.34,644.67
2016,7,26,9,30,905.0,101.0,1.7,26.0,791.0,913.47,664.76
2016,7,26,9,45,913.0,103.0,1.65,27.0,826.0,945.57,680.47
2016,7,26,10,0,921.0,105.0,1.6,28.0,861.0,975.02,694.22
2016,7,26,10,15,927.0,106.5,1.6,28.5,890.5,999.22,706.57
2016,7,26,10,30,933.0,108.0,1.6,29.0,920.0,1020.4,717.06
2016,7,26,10,45,938.0,108.5,1.6,30.0,942.5,1036.39,722.95
2016,7,26,11,0,943.0,109.0,1.6,31.0,965.0,1049.12,726.92
2016,7,26,11,15,946.0,110.0,1.7,31.0,980.5,1057.03,732.51
2016,7,26,11,30,949.0,111.0,1.8,31.0,996.0,1061.51,736.16
2016,7,26,11,45,951.5,110.5,1.9,31.5,1004.0,1060.51,735.1
2016,7,26,12,0,954.0,110.0,2.0,32.0,1012.0,1056.05,732.07
2016,7,26,12,15,954.0,110.0,2.15,32.0,1012.0,1046.23,727.93
2016,7,26,12,30,954.0,110.0,2.3,32.0,1012.0,1033.04,721.71
2016,7,26,12,45,946.5,113.5,2.5,32.0,1002.5,1012.95,711.65
2016,7,26,13,0,939.0,117.0,2.7,32.0,993.0,989.88,699.53
2016,7,26,13,15,936.0,116.5,2.85,32.0,978.0,964.1,685.07
2016,7,26,13,30,933.0,116.0,3.0,32.0,963.0,935.46,668.59
2016,7,26,13,45,930.0,114.0,3.15,32.0,941.0,902.63,649.18
2016,7,26,14,0,927.0,112.0,3.3,32.0,919.0,867.21,627.83
2016,7,26,14,15,920.5,110.5,3.4,31.5,889.5,827.12,604.02
2016,7,26,14,30,914.0,109.0,3.5,31.0,860.0,785.01,578.44
2016,7,26,14,45,907.0,106.5,3.6,31.0,825.0,739.78,549.13
2016,7,26,15,0,900.0,104.0,3.7,31.0,790.0,692.98,517.21
2016,7,26,15,15,889.0,101.5,3.75,30.5,749.0,642.38,481.6
2016,7,26,15,30,878.0,99.0,3.8,30.0,708.0,591.0,444.28
2016,7,26,15,45,864.5,96.0,3.9,30.0,663.0,537.34,403.33
2016,7,26,16,0,851.0,93.0,4.0,30.0,618.0,481.19,359.35
2016,7,26,16,15,832.0,90.0,4.05,29.5,568.5,425.14,314.68
2016,7,26,16,30,813.0,87.0,4.1,29.0,519.0,370.15,269.44
2016,7,26,16,45,789.5,82.5,4.15,28.5,468.0,313.71,222.08
2016,7,26,17,0,766.0,78.0,4.2,28.0,417.0,259.32,175.69
2016,7,26,17,15,731.5,73.5,4.15,27.0,364.5,205.04,130.39
2016,7,26,17,30,697.0,69.0,4.1,26.0,312.0,154.48,89.94
2016,7,26,17,45,650.5,63.0,4.1,25.0,260.0,102.32,53.04
2016,7,26,18,0,604.0,57.0,4.1,24.0,208.0,58.35,30.44
2016,7,26,18,15,530.5,49.0,4.05,23.0,160.0,34.45,24.02
2016,7,26,18,30,457.0,41.0,4.0,22.0,112.0,30.21,20.09
2016,7,26,18,45,340.5,30.5,3.95,21.0,72.0,23.29,13.37
2016,7,26,19,0,224.0,20.0,3.9,20.0,32.0,15.84,0.0
2016,7,26,19,15,112.0,10.0,3.85,19.5,16.0,9.83,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,58.0,9.0,3.1,14.5,12.0,14.93,0.0
2016,7,27,5,30,116.0,18.0,3.1,15.0,24.0,40.23,0.0
2016,7,27,5,45,211.0,33.0,3.1,15.5,59.0,87.14,55.49
2016,7,27,6,0,306.0,48.0,3.1,16.0,94.0,140.14,100.63
2016,7,27,6,15,376.0,60.0,3.0,16.5,138.5,192.15,145.86
2016,7,27,6,30,446.0,72.0,2.9,17.0,183.0,253.29,198.62
2016,7,27,6,45,499.0,81.0,2.85,17.5,231.5,309.85,247.2
2016,7,27,7,0,552.0,90.0,2.8,18.0,280.0,371.27,298.46
2016,7,27,7,15,589.5,97.0,2.85,19.0,330.0,426.92,343.26
2016,7,27,7,30,627.0,104.0,2.9,20.0,380.0,485.22,388.58
2016,7,27,7,45,658.0,109.0,3.0,21.0,429.5,539.63,429.57
2016,7,27,8,0,689.0,114.0,3.1,22.0,479.0,595.43,470.31
2016,7,27,8,15,711.0,119.0,3.05,22.5,526.5,645.91,506.27
2016,7,27,8,30,733.0,124.0,3.0,23.0,574.0,696.41,540.63
2016,7,27,8,45,752.5,126.5,3.0,24.0,618.5,739.62,567.49
2016,7,27,9,0,772.0,129.0,3.0,25.0,663.0,784.36,594.86
2016,7,27,9,15,785.0,132.0,3.0,25.5,702.5,823.03,618.67
2016,7,27,9,30,798.0,135.0,3.0,26.0,742.0,860.0,641.03
2016,7,27,9,45,789.0,148.5,3.0,26.5,771.5,886.23,655.93
2016,7,27,10,0,780.0,162.0,3.0,27.0,801.0,909.19,668.64
2016,7,27,10,15,788.0,164.0,3.0,27.5,829.5,933.07,681.91
2016,7,27,10,30,796.0,166.0,3.0,28.0,858.0,954.38,693.44
2016,7,27,10,45,807.0,165.0,3.05,28.5,881.5,972.8,703.47
2016,7,27,11,0,818.0,164.0,3.1,29.0,905.0,988.46,711.77
2016,7,27,11,15,821.5,165.0,3.15,29.5,920.0,995.86,714.84
2016,7,27,11,30,825.0,166.0,3.2,30.0,935.0,1000.22,716.12
2016,7,27,11,45,832.0,163.5,3.3,30.5,944.0,1001.35,715.84
2016,7,27,12,0,839.0,161.0,3.4,31.0,953.0,999.38,713.68
2016,7,27,12,15,839.0,161.0,3.5,31.0,953.5,989.98,708.32
2016,7,27,12,30,839.0,161.0,3.6,31.0,954.0,977.56,701.12
2016,7,27,12,45,853.5,150.5,3.7,31.0,951.5,960.97,691.28
2016,7,27,13,0,868.0,140.0,3.8,31.0,949.0,946.18,682.63
2016,7,27,13,15,865.0,139.0,3.9,31.0,934.5,921.4,667.44
2016,7,27,13,30,862.0,138.0,4.0,31.0,920.0,894.0,650.5
2016,7,27,13,45,861.0,134.5,4.15,31.0,899.0,863.38,631.54
2016,7,27,14,0,860.0,131.0,4.3,31.0,878.0,830.26,610.72
2016,7,27,14,15,852.5,129.0,4.4,30.5,849.5,791.15,586.58
2016,7,27,14,30,845.0,127.0,4.5,30.0,821.0,750.27,560.87
2016,7,27,14,45,840.5,122.5,4.6,29.5,787.5,707.57,533.51
2016,7,27,15,0,836.0,118.0,4.7,29.0,754.0,662.51,502.34
2016,7,27,15,15,823.5,115.5,4.75,28.5,714.0,613.34,466.91
2016,7,27,15,30,811.0,113.0,4.8,28.0,674.0,563.7,430.05
2016,7,27,15,45,800.5,107.5,4.85,28.0,631.0,512.04,389.79
2016,7,27,16,0,790.0,102.0,4.9,28.0,588.0,460.2,348.25
2016,7,27,16,15,769.5,98.5,4.9,27.0,540.0,406.16,305.07
2016,7,27,16,30,749.0,95.0,4.9,26.0,492.0,353.42,261.53
2016,7,27,16,45,728.0,89.0,4.9,25.5,443.0,299.76,215.75
2016,7,27,17,0,707.0,83.0,4.9,25.0,394.0,245.34,168.86
2016,7,27,17,15,671.5,78.0,4.8,24.0,343.5,193.44,125.1
2016,7,27,17,30,636.0,73.0,4.7,23.0,293.0,145.34,86.32
2016,7,27,17,45,592.0,65.5,4.65,22.5,243.5,98.35,52.85
2016,7,27,18,0,548.0,58.0,4.6,22.0,194.0,56.42,30.83
2016,7,27,18,15,475.0,49.5,4.5,21.0,148.0,35.0,24.7
2016,7,27,18,30,402.0,41.0,4.4,20.0,102.0,30.34,20.36
2016,7,27,18,45,294.0,29.5,4.3,19.5,65.5,22.47,12.69
2016,7,27,19,0,186.0,18.0,4.2,19.0,29.0,14.0,0.0
2016,7,27,19,15,93.0,9.0,4.2,18.5,14.5,8.85,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,9.0,3.3,13.0,14.0,19.25,0.0
2016,7,28,5,30,201.0,18.0,3.3,13.0,28.0,53.69,0.0
2016,7,28,5,45,315.0,28.5,3.35,13.5,65.0,104.68,65.5
2016,7,28,6,0,429.0,39.0,3.4,14.0,102.0,163.63,116.75
2016,7,28,6,15,501.0,46.0,3.35,14.5,148.5,217.87,165.29
2016,7,28,6,30,573.0,53.0,3.3,15.0,195.0,279.58,219.96
2016,7,28,6,45,622.0,58.5,3.3,16.0,245.0,336.97,270.08
2016,7,28,7,0,671.0,64.0,3.3,17.0,295.0,397.7,321.3
2016,7,28,7,15,498.5,112.5,3.25,17.5,299.0,392.36,317.92
2016,7,28,7,30,326.0,161.0,3.2,18.0,303.0,363.96,294.17
2016,7,28,7,45,557.5,120.5,3.2,18.5,399.5,488.99,394.87
2016,7,28,8,0,789.0,80.0,3.2,19.0,496.0,622.37,498.55
2016,7,28,8,15,807.5,82.5,3.15,19.5,543.5,671.75,532.27
2016,7,28,8,30,826.0,85.0,3.1,20.0,591.0,716.97,562.2
2016,7,28,8,45,840.5,87.5,3.1,21.0,635.5,761.77,590.36
2016,7,28,9,0,855.0,90.0,3.1,22.0,680.0,805.26,616.98
2016,7,28,9,15,865.5,92.0,3.1,22.5,720.0,843.24,640.45
2016,7,28,9,30,876.0,94.0,3.1,23.0,760.0,879.19,662.26
2016,7,28,9,45,886.5,95.0,3.15,24.0,795.0,911.81,680.59
2016,7,28,10,0,897.0,96.0,3.2,25.0,830.0,942.0,697.08
2016,7,28,10,15,903.0,97.0,3.3,25.5,858.0,965.29,710.6
2016,7,28,10,30,909.0,98.0,3.4,26.0,886.0,985.64,722.23
2016,7,28,10,45,912.0,99.5,3.5,26.5,907.5,1000.51,730.31
2016,7,28,11,0,915.0,101.0,3.6,27.0,929.0,1012.16,736.39
2016,7,28,11,15,917.5,101.5,3.75,27.0,943.5,1018.97,741.24
2016,7,28,11,30,920.0,102.0,3.9,27.0,958.0,1022.44,744.04
2016,7,28,11,45,920.0,103.0,4.05,27.5,965.0,1020.61,742.01
2016,7,28,12,0,920.0,104.0,4.2,28.0,972.0,1015.43,737.92
2016,7,28,12,15,920.0,104.0,4.3,28.0,972.0,1005.93,732.26
2016,7,28,12,30,920.0,104.0,4.4,28.0,972.0,993.18,724.56
2016,7,28,12,45,911.5,108.0,4.5,28.0,962.5,973.21,712.15
2016,7,28,13,0,903.0,112.0,4.6,28.0,953.0,950.39,697.88
2016,7,28,13,15,900.0,111.5,4.7,28.0,938.0,925.41,682.44
2016,7,28,13,30,897.0,111.0,4.8,28.0,923.0,897.67,665.04
2016,7,28,13,45,892.5,109.5,4.9,28.0,901.0,865.06,644.2
2016,7,28,14,0,888.0,108.0,5.0,28.0,879.0,830.06,621.53
2016,7,28,14,15,881.5,107.0,5.05,27.5,850.5,791.76,597.29
2016,7,28,14,30,875.0,106.0,5.1,27.0,822.0,751.55,571.37
2016,7,28,14,45,866.5,104.0,5.15,27.0,787.5,707.25,541.04
2016,7,28,15,0,858.0,102.0,5.2,27.0,753.0,661.6,508.1
2016,7,28,15,15,846.5,99.5,5.2,26.5,713.5,612.51,471.9
2016,7,28,15,30,835.0,97.0,5.2,26.0,674.0,562.78,434.19
2016,7,28,15,45,821.0,94.0,5.2,25.5,630.0,510.89,393.72
2016,7,28,16,0,807.0,91.0,5.2,25.0,586.0,456.64,350.24
2016,7,28,16,15,787.5,88.0,5.15,24.5,538.5,402.61,305.56
2016,7,28,16,30,768.0,85.0,5.1,24.0,491.0,349.74,260.59
2016,7,28,16,45,743.5,81.0,5.05,23.5,441.5,295.86,214.01
2016,7,28,17,0,719.0,77.0,5.0,23.0,392.0,244.15,168.77
2016,7,28,17,15,684.0,72.5,4.9,22.0,341.5,192.38,124.67
2016,7,28,17,30,649.0,68.0,4.8,21.0,291.0,141.56,83.38
2016,7,28,17,45,601.0,61.5,4.7,20.5,241.5,94.45,49.96
2016,7,28,18,0,553.0,55.0,4.6,20.0,192.0,52.82,28.67
2016,7,28,18,15,480.5,47.5,4.5,19.0,146.0,33.41,23.52
2016,7,28,18,30,408.0,40.0,4.4,18.0,100.0,29.59,19.87
2016,7,28,18,45,296.0,29.0,4.3,17.5,63.5,22.16,12.43
2016,7,28,19,0,184.0,18.0,4.2,17.0,27.0,14.14,0.0
2016,7,28,19,15,92.0,9.0,4.2,16.5,13.5,8.85,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,66.0,8.5,3.3,13.0,11.5,15.1,0.0
2016,7,29,5,30,132.0,17.0,3.3,13.0,23.0,40.93,0.0
2016,7,29,5,45,229.5,30.5,3.35,13.5,57.5,87.74,54.82
2016,7,29,6,0,327.0,44.0,3.4,14.0,92.0,141.52,101.55
2016,7,29,6,15,399.0,54.5,3.4,14.5,136.0,194.08,147.83
2016,7,29,6,30,471.0,65.0,3.4,15.0,180.0,254.19,200.52
2016,7,29,6,45,517.5,74.0,3.4,16.0,227.5,309.14,248.21
2016,7,29,7,0,564.0,83.0,3.4,17.0,275.0,368.31,297.89
2016,7,29,7,15,602.0,89.5,3.35,17.5,325.0,424.2,343.99
2016,7,29,7,30,640.0,96.0,3.3,18.0,375.0,482.79,390.75
2016,7,29,7,45,665.0,102.5,3.25,19.0,423.5,535.7,430.76
2016,7,29,8,0,690.0,109.0,3.2,20.0,472.0,589.47,470.0
2016,7,29,8,15,712.0,113.5,3.2,20.5,519.0,639.46,506.25
2016,7,29,8,30,734.0,118.0,3.2,21.0,566.0,689.47,540.76
2016,7,29,8,45,749.5,122.0,3.2,21.5,609.5,731.41,568.21
2016,7,29,9,0,765.0,126.0,3.2,22.0,653.0,774.4,596.01
2016,7,29,9,15,778.5,129.0,3.2,22.5,693.0,813.31,620.49
2016,7,29,9,30,792.0,132.0,3.2,23.0,733.0,850.56,643.51
2016,7,29,9,45,820.5,124.5,3.25,24.0,772.0,888.22,665.55
2016,7,29,10,0,849.0,117.0,3.3,25.0,811.0,919.29,682.81
2016,7,29,10,15,856.5,118.5,3.4,25.5,839.5,943.51,697.06
2016,7,29,10,30,864.0,120.0,3.5,26.0,868.0,964.99,709.53
2016,7,29,10,45,869.5,121.0,3.6,26.5,890.0,981.1,718.48
2016,7,29,11,0,875.0,122.0,3.7,27.0,912.0,994.18,725.53
2016,7,29,11,15,878.5,122.5,3.8,27.0,927.5,1001.64,730.45
2016,7,29,11,30,882.0,123.0,3.9,27.0,943.0,1005.91,733.42
2016,7,29,11,45,885.0,122.5,4.0,27.5,951.0,1005.44,731.97
2016,7,29,12,0,888.0,122.0,4.1,28.0,959.0,1001.75,728.54
2016,7,29,12,15,888.5,122.0,4.2,28.0,959.0,992.9,723.29
2016,7,29,12,30,889.0,122.0,4.3,28.0,959.0,980.9,716.07
2016,7,29,12,45,895.0,117.0,4.4,28.0,954.0,966.01,707.0
2016,7,29,13,0,901.0,112.0,4.5,28.0,949.0,947.9,695.84
2016,7,29,13,15,898.0,111.5,4.55,28.0,934.5,922.92,679.86
2016,7,29,13,30,895.0,111.0,4.6,28.0,920.0,895.2,662.08
2016,7,29,13,45,892.0,109.0,4.7,28.0,898.5,863.38,641.88
2016,7,29,14,0,889.0,107.0,4.8,28.0,877.0,829.08,619.8
2016,7,29,14,15,882.5,105.5,4.85,27.5,848.5,790.22,595.26
2016,7,29,14,30,876.0,104.0,4.9,27.0,820.0,749.44,569.03
2016,7,29,14,45,869.5,101.5,4.95,27.0,786.0,705.97,539.39
2016,7,29,15,0,863.0,99.0,5.0,27.0,752.0,660.99,507.08
2016,7,29,15,15,851.5,97.0,5.0,26.5,712.5,612.11,471.08
2016,7,29,15,30,840.0,95.0,5.0,26.0,673.0,562.58,433.56
2016,7,29,15,45,827.5,91.5,5.0,25.5,629.5,510.71,393.15
2016,7,29,16,0,815.0,88.0,5.0,25.0,586.0,456.3,349.58
2016,7,29,16,15,796.0,85.0,5.0,24.5,538.5,402.04,304.76
2016,7,29,16,30,777.0,82.0,5.0,24.0,491.0,348.88,259.56
2016,7,29,16,45,540.0,123.0,5.0,23.5,393.5,269.09,197.5
2016,7,29,17,0,303.0,164.0,5.0,23.0,296.0,218.26,161.26
2016,7,29,17,15,482.5,114.5,4.9,22.0,293.5,187.55,128.58
2016,7,29,17,30,662.0,65.0,4.8,21.0,291.0,139.42,81.09
2016,7,29,17,45,613.5,59.0,4.7,20.5,241.0,92.04,47.76
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,50.19,26.98
2016,7,29,18,15,492.0,45.5,4.5,19.5,145.0,31.84,22.09
2016,7,29,18,30,419.0,38.0,4.4,19.0,99.0,27.92,18.31
2016,7,29,18,45,303.0,27.5,4.35,18.5,62.5,20.89,11.19
2016,7,29,19,0,187.0,17.0,4.3,18.0,26.0,13.31,0.0
2016,7,29,19,15,93.5,8.5,4.25,17.5,13.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.5,8.0,3.05,12.5,12.5,16.99,0.0
2016,7,30,5,30,181.0,16.0,3.1,13.0,25.0,47.55,0.0
2016,7,30,5,45,299.5,27.0,3.2,13.5,62.0,99.11,60.51
2016,7,30,6,0,418.0,38.0,3.3,14.0,99.0,158.57,112.47
2016,7,30,6,15,492.0,46.0,3.25,14.5,145.0,213.8,161.73
2016,7,30,6,30,566.0,54.0,3.2,15.0,191.0,276.76,217.37
2016,7,30,6,45,616.0,60.0,3.2,15.5,241.5,334.74,268.49
2016,7,30,7,0,666.0,66.0,3.2,16.0,292.0,397.23,321.8
2016,7,30,7,15,701.0,70.5,3.15,16.5,343.0,453.18,368.29
2016,7,30,7,30,736.0,75.0,3.1,17.0,394.0,512.58,415.81
2016,7,30,7,45,761.5,78.5,3.1,18.0,444.5,566.89,457.06
2016,7,30,8,0,787.0,82.0,3.1,19.0,495.0,621.92,497.36
2016,7,30,8,15,806.5,85.0,3.1,19.5,543.0,672.55,532.81
2016,7,30,8,30,826.0,88.0,3.1,20.0,591.0,722.77,566.56
2016,7,30,8,45,841.5,90.5,3.15,21.0,636.0,764.63,592.75
2016,7,30,9,0,857.0,93.0,3.2,22.0,681.0,809.01,620.27
2016,7,30,9,15,868.5,95.0,3.3,22.5,721.5,847.94,644.97
2016,7,30,9,30,880.0,97.0,3.4,23.0,762.0,884.87,668.1
2016,7,30,9,45,895.0,95.5,3.5,23.5,798.5,918.99,689.11
2016,7,30,10,0,910.0,94.0,3.6,24.0,835.0,950.87,708.5
2016,7,30,10,15,916.0,95.0,3.7,24.5,864.0,974.45,722.24
2016,7,30,10,30,922.0,96.0,3.8,25.0,893.0,995.02,734.05
2016,7,30,10,45,926.0,97.5,3.95,25.5,915.5,1011.06,743.21
2016,7,30,11,0,930.0,99.0,4.1,26.0,938.0,1023.82,750.31
2016,7,30,11,15,933.0,99.5,4.25,26.0,953.0,1031.2,755.45
2016,7,30,11,30,936.0,100.0,4.4,26.0,968.0,1035.18,758.5
2016,7,30,11,45,937.5,100.0,4.6,26.0,975.5,1033.75,758.46
2016,7,30,12,0,939.0,100.0,4.8,26.0,983.0,1028.9,756.86
2016,7,30,12,15,939.0,100.0,4.9,26.0,983.0,1019.19,751.24
2016,7,30,12,30,939.0,100.0,5.0,26.0,983.0,1006.16,743.47
2016,7,30,12,45,934.0,102.0,5.1,26.5,974.5,987.14,730.25
2016,7,30,13,0,929.0,104.0,5.2,27.0,966.0,965.1,715.05
2016,7,30,13,15,926.5,103.5,5.25,26.5,951.5,939.92,700.26
2016,7,30,13,30,924.0,103.0,5.3,26.0,937.0,911.87,683.41
2016,7,30,13,45,920.0,102.0,5.4,26.0,915.0,879.31,662.24
2016,7,30,14,0,916.0,101.0,5.5,26.0,893.0,844.24,639.15
2016,7,30,14,15,910.0,100.0,5.5,25.5,864.5,805.27,613.87
2016,7,30,14,30,904.0,99.0,5.5,25.0,836.0,764.26,586.84
2016,7,30,14,45,710.5,180.0,5.55,25.0,744.0,668.57,515.94
2016,7,30,15,0,517.0,261.0,5.6,25.0,652.0,585.59,450.88
2016,7,30,15,15,492.5,252.5,5.6,24.5,608.5,536.67,414.83
2016,7,30,15,30,468.0,244.0,5.6,24.0,565.0,489.14,378.99
2016,7,30,15,45,659.0,163.0,5.6,24.0,582.0,486.5,377.23
2016,7,30,16,0,850.0,82.0,5.6,24.0,599.0,467.95,360.57
2016,7,30,16,15,589.0,143.0,5.5,23.0,487.5,367.91,281.97
2016,7,30,16,30,328.0,204.0,5.4,22.0,376.0,299.28,229.43
2016,7,30,16,45,325.0,182.0,5.35,21.5,337.5,258.89,196.06
2016,7,30,17,0,322.0,160.0,5.3,21.0,299.0,218.87,162.44
2016,7,30,17,15,516.0,109.5,5.2,20.0,299.5,188.57,129.07
2016,7,30,17,30,710.0,59.0,5.1,19.0,300.0,141.62,81.53
2016,7,30,17,45,667.5,53.5,5.05,18.5,249.5,92.73,47.01
2016,7,30,18,0,625.0,48.0,5.0,18.0,199.0,48.77,25.9
2016,7,30,18,15,552.5,41.5,4.9,17.0,151.5,31.25,21.81
2016,7,30,18,30,480.0,35.0,4.8,16.0,104.0,25.39,16.35
2016,7,30,18,45,362.0,25.5,4.7,15.5,65.5,19.19,9.82
2016,7,30,19,0,244.0,16.0,4.6,15.0,27.0,12.48,0.0
2016,7,30,19,15,122.0,8.0,4.55,14.5,13.5,7.86,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
