Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,124.5,7.5,2.25,11.5,13.0,19.77,0.0
2016,7,31,5,30,249.0,15.0,2.4,12.0,26.0,55.78,0.0
2016,7,31,5,45,371.5,24.0,2.6,12.5,64.5,108.77,64.82
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,170.96,120.33
2016,7,31,6,15,566.0,39.5,2.75,13.5,151.0,228.05,171.97
2016,7,31,6,30,638.0,46.0,2.7,14.0,199.0,292.56,229.54
2016,7,31,6,45,319.0,75.0,2.7,14.5,151.5,223.01,179.81
2016,7,31,7,0,0.0,104.0,2.7,15.0,104.0,102.79,81.24
2016,7,31,7,15,1.5,121.5,2.65,15.5,122.5,120.96,96.19
2016,7,31,7,30,3.0,139.0,2.6,16.0,141.0,139.27,110.81
2016,7,31,7,45,13.0,165.0,2.6,17.0,172.0,171.84,136.72
2016,7,31,8,0,23.0,191.0,2.6,18.0,203.0,205.29,162.8
2016,7,31,8,15,20.0,201.5,2.6,18.5,212.5,214.21,168.92
2016,7,31,8,30,17.0,212.0,2.6,19.0,222.0,222.89,174.84
2016,7,31,8,45,48.0,258.0,2.6,19.5,290.5,302.23,236.68
2016,7,31,9,0,79.0,304.0,2.6,20.0,359.0,377.75,293.8
2016,7,31,9,15,191.0,320.5,2.65,20.5,462.5,500.28,387.21
2016,7,31,9,30,303.0,337.0,2.7,21.0,566.0,629.47,481.82
2016,7,31,9,45,336.5,344.5,2.8,21.5,610.0,674.71,512.69
2016,7,31,10,0,370.0,352.0,2.9,22.0,654.0,720.35,543.97
2016,7,31,10,15,647.5,226.0,2.95,22.5,776.0,867.52,652.5
2016,7,31,10,30,925.0,100.0,3.0,23.0,898.0,1001.64,739.3
2016,7,31,10,45,924.5,104.0,3.15,23.5,919.0,1015.93,746.46
2016,7,31,11,0,924.0,108.0,3.3,24.0,940.0,1026.82,752.54
2016,7,31,11,15,927.0,108.5,3.4,24.0,955.0,1034.1,757.45
2016,7,31,11,30,930.0,109.0,3.5,24.0,970.0,1038.01,760.29
2016,7,31,11,45,928.0,111.5,3.65,24.5,977.0,1035.62,758.03
2016,7,31,12,0,926.0,114.0,3.8,25.0,984.0,1029.84,753.67
2016,7,31,12,15,926.0,114.0,3.85,25.0,983.5,1020.13,747.63
2016,7,31,12,30,926.0,114.0,3.9,25.0,983.0,1007.15,739.54
2016,7,31,12,45,927.0,112.0,4.0,25.5,976.5,989.87,727.58
2016,7,31,13,0,928.0,110.0,4.1,26.0,970.0,969.42,713.59
2016,7,31,13,15,925.0,109.5,4.2,25.5,954.5,943.73,698.89
2016,7,31,13,30,922.0,109.0,4.3,25.0,939.0,915.2,682.15
2016,7,31,13,45,918.0,107.5,4.4,25.0,917.0,882.12,660.84
2016,7,31,14,0,914.0,106.0,4.5,25.0,895.0,846.55,637.66
2016,7,31,14,15,907.5,104.5,4.55,24.5,865.5,806.69,612.45
2016,7,31,14,30,901.0,103.0,4.6,24.0,836.0,764.84,585.46
2016,7,31,14,45,894.5,100.0,4.7,24.0,801.5,719.77,554.84
2016,7,31,15,0,888.0,97.0,4.8,24.0,767.0,673.11,521.36
2016,7,31,15,15,876.5,95.0,4.85,23.5,726.0,623.0,484.31
2016,7,31,15,30,865.0,93.0,4.9,23.0,685.0,572.18,445.57
2016,7,31,15,45,608.0,167.5,5.0,23.0,570.0,463.8,360.07
2016,7,31,16,0,351.0,242.0,5.1,23.0,455.0,382.62,295.7
2016,7,31,16,15,334.5,223.0,5.1,22.0,413.0,338.11,261.21
2016,7,31,16,30,318.0,204.0,5.1,21.0,371.0,295.15,227.05
2016,7,31,16,45,306.5,183.5,5.1,20.5,330.5,254.05,193.24
2016,7,31,17,0,295.0,163.0,5.1,20.0,290.0,214.21,160.09
2016,7,31,17,15,492.5,113.0,5.05,19.0,292.0,186.09,128.39
2016,7,31,17,30,690.0,63.0,5.0,18.0,294.0,141.09,82.3
2016,7,31,17,45,642.5,57.0,4.95,17.5,243.5,92.53,48.32
2016,7,31,18,0,595.0,51.0,4.9,17.0,193.0,46.43,25.37
2016,7,31,18,15,519.5,43.5,4.75,16.0,146.0,30.44,21.17
2016,7,31,18,30,444.0,36.0,4.6,15.0,99.0,26.43,17.3
2016,7,31,18,45,322.0,25.5,4.5,14.5,61.5,19.32,9.78
2016,7,31,19,0,200.0,15.0,4.4,14.0,24.0,11.64,0.0
2016,7,31,19,15,100.0,7.5,4.3,13.5,12.0,7.37,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,105.0,7.5,2.3,11.5,12.0,17.69,0.0
2016,8,1,5,30,210.0,15.0,2.5,12.0,24.0,49.9,0.0
2016,8,1,5,45,336.5,24.5,2.75,12.5,61.5,103.21,60.95
2016,8,1,6,0,463.0,34.0,3.0,13.0,99.0,164.75,115.99
2016,8,1,6,15,537.0,41.0,3.0,13.5,146.0,221.07,166.78
2016,8,1,6,30,611.0,48.0,3.0,14.0,193.0,284.05,223.05
2016,8,1,6,45,313.0,82.5,3.0,14.5,157.5,228.6,184.46
2016,8,1,7,0,15.0,117.0,3.0,15.0,122.0,123.67,98.77
2016,8,1,7,15,41.5,144.5,2.95,15.5,161.5,170.64,137.74
2016,8,1,7,30,68.0,172.0,2.9,16.0,201.0,216.56,175.03
2016,8,1,7,45,443.5,122.0,2.9,16.5,349.5,414.76,338.98
2016,8,1,8,0,819.0,72.0,2.9,17.0,498.0,627.31,506.21
2016,8,1,8,15,837.5,74.5,2.9,17.5,547.0,677.86,540.09
2016,8,1,8,30,856.0,77.0,2.9,18.0,596.0,727.87,573.77
2016,8,1,8,45,872.0,78.5,2.9,19.0,641.5,774.0,602.83
2016,8,1,9,0,888.0,80.0,2.9,20.0,687.0,818.85,630.34
2016,8,1,9,15,899.0,82.0,2.95,20.5,727.5,858.44,655.2
2016,8,1,9,30,910.0,84.0,3.0,21.0,768.0,895.92,678.36
2016,8,1,9,45,913.0,88.5,3.05,21.5,802.5,926.54,696.65
2016,8,1,10,0,916.0,93.0,3.1,22.0,837.0,954.23,712.89
2016,8,1,10,15,922.5,94.0,3.2,22.0,866.0,978.41,728.54
2016,8,1,10,30,929.0,95.0,3.3,22.0,895.0,999.58,742.26
2016,8,1,10,45,934.0,95.5,3.45,22.5,918.0,1015.61,751.6
2016,8,1,11,0,939.0,96.0,3.6,23.0,941.0,1028.37,758.86
2016,8,1,11,15,942.0,97.0,3.7,23.0,956.0,1036.32,764.17
2016,8,1,11,30,945.0,98.0,3.8,23.0,971.0,1040.82,767.36
2016,8,1,11,45,947.0,98.0,3.9,23.5,979.0,1039.83,765.58
2016,8,1,12,0,949.0,98.0,4.0,24.0,987.0,1035.38,761.65
2016,8,1,12,15,949.0,98.0,4.1,24.0,987.0,1025.53,755.78
2016,8,1,12,30,949.0,98.0,4.2,24.0,987.0,1012.31,747.76
2016,8,1,12,45,943.5,100.5,4.3,24.5,978.5,993.11,734.38
2016,8,1,13,0,938.0,103.0,4.4,25.0,970.0,970.84,719.04
2016,8,1,13,15,935.0,102.0,4.45,25.0,954.5,944.42,702.06
2016,8,1,13,30,932.0,101.0,4.5,25.0,939.0,915.11,683.06
2016,8,1,13,45,928.5,99.5,4.6,25.0,917.0,882.15,662.03
2016,8,1,14,0,925.0,98.0,4.7,25.0,895.0,846.61,639.03
2016,8,1,14,15,919.0,97.0,4.75,24.5,866.0,807.22,614.03
2016,8,1,14,30,913.0,96.0,4.8,24.0,837.0,765.77,587.2
2016,8,1,14,45,906.0,93.5,4.9,24.0,802.0,720.31,556.17
2016,8,1,15,0,899.0,91.0,5.0,24.0,767.0,673.27,522.45
2016,8,1,15,15,888.0,89.0,5.05,23.5,726.5,622.95,485.08
2016,8,1,15,30,877.0,87.0,5.1,23.0,686.0,571.85,445.94
2016,8,1,15,45,864.0,84.5,5.15,22.5,641.0,518.73,403.99
2016,8,1,16,0,851.0,82.0,5.2,22.0,596.0,465.51,360.57
2016,8,1,16,15,832.5,79.0,5.2,21.0,547.5,409.76,314.36
2016,8,1,16,30,814.0,76.0,5.2,20.0,499.0,352.02,265.12
2016,8,1,16,45,790.0,72.5,5.25,19.5,448.0,296.19,215.85
2016,8,1,17,0,766.0,69.0,5.3,19.0,397.0,242.47,167.88
2016,8,1,17,15,732.0,65.0,5.2,18.0,345.5,188.78,121.31
2016,8,1,17,30,698.0,61.0,5.1,17.0,294.0,138.74,80.37
2016,8,1,17,45,647.5,56.0,5.1,16.5,243.0,90.48,46.98
2016,8,1,18,0,597.0,51.0,5.1,16.0,192.0,44.99,25.27
2016,8,1,18,15,520.5,43.5,5.0,15.5,144.5,30.59,21.34
2016,8,1,18,30,444.0,36.0,4.9,15.0,97.0,26.6,17.4
2016,8,1,18,45,314.0,25.5,4.8,14.5,60.0,19.48,9.64
2016,8,1,19,0,184.0,15.0,4.7,14.0,23.0,14.74,0.0
2016,8,1,19,15,92.0,7.5,4.65,13.5,11.5,7.37,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,88.0,7.5,3.1,11.5,11.0,7.37,0.0
2016,8,2,5,30,176.0,15.0,3.3,12.0,22.0,40.69,0.0
2016,8,2,5,45,309.0,25.5,3.5,12.5,59.5,98.36,57.3
2016,8,2,6,0,442.0,36.0,3.7,13.0,97.0,160.98,113.36
2016,8,2,6,15,521.0,43.5,3.7,13.5,144.5,218.24,164.79
2016,8,2,6,30,600.0,51.0,3.7,14.0,192.0,283.82,223.18
2016,8,2,6,45,300.0,67.5,3.7,14.5,138.0,205.99,166.21
2016,8,2,7,0,0.0,84.0,3.7,15.0,84.0,82.11,64.0
2016,8,2,7,15,20.0,123.5,3.65,15.5,132.5,132.81,106.4
2016,8,2,7,30,40.0,163.0,3.6,16.0,181.0,190.72,153.82
2016,8,2,7,45,38.0,181.5,3.55,16.5,200.0,210.2,168.82
2016,8,2,8,0,36.0,200.0,3.5,17.0,219.0,229.43,183.38
2016,8,2,8,15,104.0,234.5,3.45,17.5,296.0,315.17,252.22
2016,8,2,8,30,172.0,269.0,3.4,18.0,373.0,413.55,328.79
2016,8,2,8,45,537.0,176.5,3.4,18.5,536.0,620.51,493.31
2016,8,2,9,0,902.0,84.0,3.4,19.0,699.0,834.07,647.64
2016,8,2,9,15,913.5,86.0,3.45,19.5,740.5,874.54,671.98
2016,8,2,9,30,925.0,88.0,3.5,20.0,782.0,912.87,695.87
2016,8,2,9,45,929.5,91.5,3.55,20.5,817.0,944.14,714.68
2016,8,2,10,0,934.0,95.0,3.6,21.0,852.0,972.49,731.46
2016,8,2,10,15,940.5,96.5,3.65,21.5,882.0,997.55,745.95
2016,8,2,10,30,947.0,98.0,3.7,22.0,912.0,1019.51,758.38
2016,8,2,10,45,952.5,98.5,3.75,22.5,935.5,1036.23,767.35
2016,8,2,11,0,958.0,99.0,3.8,23.0,959.0,1049.61,774.21
2016,8,2,11,15,961.0,99.5,3.85,23.0,974.5,1057.09,778.82
2016,8,2,11,30,964.0,100.0,3.9,23.0,990.0,1061.06,781.29
2016,8,2,11,45,966.0,100.5,4.0,23.5,998.0,1060.5,779.76
2016,8,2,12,0,968.0,101.0,4.1,24.0,1006.0,1056.4,776.06
2016,8,2,12,15,968.0,100.5,4.1,24.0,1006.0,1045.8,769.06
2016,8,2,12,30,968.0,100.0,4.1,24.0,1006.0,1031.77,759.94
2016,8,2,12,45,957.5,105.5,4.2,24.5,995.5,1010.51,745.3
2016,8,2,13,0,947.0,111.0,4.3,25.0,985.0,986.28,728.76
2016,8,2,13,15,944.0,110.0,4.35,25.0,969.0,959.54,711.7
2016,8,2,13,30,941.0,109.0,4.4,25.0,953.0,929.9,692.64
2016,8,2,13,45,936.0,108.0,4.45,25.0,930.0,895.79,670.46
2016,8,2,14,0,931.0,107.0,4.5,25.0,907.0,859.19,646.44
2016,8,2,14,15,924.0,105.5,4.55,24.5,877.0,818.21,620.58
2016,8,2,14,30,917.0,104.0,4.6,24.0,847.0,775.24,592.91
2016,8,2,14,45,908.0,102.0,4.65,24.0,810.5,728.6,561.05
2016,8,2,15,0,899.0,100.0,4.7,24.0,774.0,680.55,526.26
2016,8,2,15,15,887.0,98.0,4.7,23.5,732.5,629.5,488.43
2016,8,2,15,30,875.0,96.0,4.7,23.0,691.0,577.78,448.95
2016,8,2,15,45,858.5,93.5,4.75,23.0,644.5,522.87,405.14
2016,8,2,16,0,842.0,91.0,4.8,23.0,598.0,465.84,358.52
2016,8,2,16,15,821.5,88.0,4.8,22.5,548.5,409.39,311.6
2016,8,2,16,30,801.0,85.0,4.8,22.0,499.0,354.19,264.34
2016,8,2,16,45,773.0,81.5,4.85,21.5,447.0,297.84,215.4
2016,8,2,17,0,745.0,78.0,4.9,21.0,395.0,244.05,168.18
2016,8,2,17,15,707.5,73.0,4.85,20.0,342.5,189.99,122.13
2016,8,2,17,30,670.0,68.0,4.8,19.0,290.0,137.07,79.58
2016,8,2,17,45,613.0,62.0,4.8,18.5,238.0,88.84,46.85
2016,8,2,18,0,556.0,56.0,4.8,18.0,186.0,47.15,28.36
2016,8,2,18,15,473.5,47.5,4.7,17.0,139.0,34.27,24.39
2016,8,2,18,30,391.0,39.0,4.6,16.0,92.0,29.58,19.83
2016,8,2,18,45,254.0,27.0,4.55,15.5,55.5,21.11,10.5
2016,8,2,19,0,117.0,15.0,4.5,15.0,19.0,14.74,0.0
2016,8,2,19,15,58.5,7.5,4.45,14.5,9.5,7.37,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.5,2.25,12.5,9.5,7.37,0.0
2016,8,3,5,30,123.0,15.0,2.4,13.0,19.0,32.7,0.0
2016,8,3,5,45,255.5,27.0,2.6,13.5,55.0,88.48,50.55
2016,8,3,6,0,388.0,39.0,2.8,14.0,91.0,149.8,105.17
2016,8,3,6,15,471.0,47.5,2.65,14.5,138.0,206.5,155.21
2016,8,3,6,30,554.0,56.0,2.5,15.0,185.0,271.93,212.49
2016,8,3,6,45,610.0,62.0,2.35,15.5,236.5,331.73,264.72
2016,8,3,7,0,666.0,68.0,2.2,16.0,288.0,396.67,319.42
2016,8,3,7,15,704.0,73.0,2.15,16.5,340.5,454.56,366.98
2016,8,3,7,30,742.0,78.0,2.1,17.0,393.0,516.42,415.79
2016,8,3,7,45,770.5,81.5,2.05,18.0,445.0,572.96,457.9
2016,8,3,8,0,799.0,85.0,2.0,19.0,497.0,630.46,499.01
2016,8,3,8,15,819.5,88.0,2.0,19.5,546.5,682.4,534.81
2016,8,3,8,30,840.0,91.0,2.0,20.0,596.0,733.98,568.61
2016,8,3,8,45,856.0,93.5,2.0,20.5,642.5,776.74,595.5
2016,8,3,9,0,872.0,96.0,2.0,21.0,689.0,822.09,623.77
2016,8,3,9,15,884.0,98.0,2.1,21.5,730.5,861.97,648.71
2016,8,3,9,30,896.0,100.0,2.2,22.0,772.0,899.83,672.09
2016,8,3,9,45,907.5,100.5,2.3,23.0,808.5,933.37,691.08
2016,8,3,10,0,919.0,101.0,2.4,24.0,845.0,964.44,708.26
2016,8,3,10,15,925.5,102.5,2.5,24.5,874.5,989.17,722.6
2016,8,3,10,30,932.0,104.0,2.6,25.0,904.0,1010.86,735.02
2016,8,3,10,45,937.5,104.5,2.75,25.5,927.0,1027.35,744.61
2016,8,3,11,0,943.0,105.0,2.9,26.0,950.0,1040.54,752.18
2016,8,3,11,15,946.5,106.0,3.1,26.0,966.0,1048.91,758.66
2016,8,3,11,30,950.0,107.0,3.3,26.0,982.0,1053.81,763.01
2016,8,3,11,45,952.0,107.0,3.55,26.5,990.0,1052.69,762.44
2016,8,3,12,0,954.0,107.0,3.8,27.0,998.0,1048.09,759.62
2016,8,3,12,15,954.0,107.0,4.0,26.5,998.0,1038.06,755.96
2016,8,3,12,30,954.0,107.0,4.2,26.0,998.0,1024.64,750.07
2016,8,3,12,45,953.5,106.0,4.45,26.0,990.5,1006.39,739.76
2016,8,3,13,0,953.0,105.0,4.7,26.0,983.0,984.89,727.63
2016,8,3,13,15,950.5,104.5,4.85,25.5,968.0,958.94,713.36
2016,8,3,13,30,948.0,104.0,5.0,25.0,953.0,930.03,696.86
2016,8,3,13,45,944.0,103.0,5.2,25.0,930.5,896.52,675.87
2016,8,3,14,0,940.0,102.0,5.4,25.0,908.0,860.42,652.75
2016,8,3,14,15,934.0,100.5,5.5,24.5,878.5,819.86,626.9
2016,8,3,14,30,928.0,99.0,5.6,24.0,849.0,777.2,599.13
2016,8,3,14,45,920.0,97.5,5.7,24.0,813.5,731.24,567.37
2016,8,3,15,0,912.0,96.0,5.8,24.0,778.0,683.76,532.66
2016,8,3,15,15,901.0,94.0,5.8,23.5,736.5,632.69,494.22
2016,8,3,15,30,890.0,92.0,5.8,23.0,695.0,580.81,454.05
2016,8,3,15,45,875.5,89.0,5.8,22.5,649.0,525.68,410.17
2016,8,3,16,0,861.0,86.0,5.8,22.0,603.0,470.59,364.94
2016,8,3,16,15,841.0,83.0,5.7,21.0,553.0,410.91,315.35
2016,8,3,16,30,821.0,80.0,5.6,20.0,503.0,354.83,267.07
2016,8,3,16,45,794.0,76.5,5.6,19.5,450.5,297.68,216.64
2016,8,3,17,0,767.0,73.0,5.6,19.0,398.0,242.98,167.92
2016,8,3,17,15,730.5,68.5,5.45,18.0,345.0,188.34,120.79
2016,8,3,17,30,694.0,64.0,5.3,17.0,292.0,137.68,79.79
2016,8,3,17,45,639.5,58.5,5.2,16.5,240.0,86.08,44.41
2016,8,3,18,0,585.0,53.0,5.1,16.0,188.0,43.45,26.3
2016,8,3,18,15,502.5,45.0,4.95,15.5,140.0,32.24,22.74
2016,8,3,18,30,420.0,37.0,4.8,15.0,92.0,27.9,18.42
2016,8,3,18,45,281.0,25.5,4.7,14.5,55.5,19.84,9.17
2016,8,3,19,0,142.0,14.0,4.6,14.0,19.0,13.76,0.0
2016,8,3,19,15,71.0,7.0,4.55,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,65.0,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,130.0,14.0,3.8,12.0,18.0,32.55,0.0
2016,8,4,5,45,267.5,26.0,3.95,12.5,54.5,89.07,49.56
2016,8,4,6,0,405.0,38.0,4.1,13.0,91.0,152.58,107.13
2016,8,4,6,15,487.5,46.0,4.1,13.5,138.5,209.39,157.94
2016,8,4,6,30,570.0,54.0,4.1,14.0,186.0,274.88,216.14
2016,8,4,6,45,285.0,59.5,4.1,14.5,125.5,190.05,153.14
2016,8,4,7,0,0.0,65.0,4.1,15.0,65.0,62.83,47.77
2016,8,4,7,15,0.0,80.0,4.1,15.5,80.0,77.66,60.14
2016,8,4,7,30,0.0,95.0,4.1,16.0,95.0,92.52,72.23
2016,8,4,7,45,2.0,127.5,4.1,16.5,128.5,126.43,99.92
2016,8,4,8,0,4.0,160.0,4.1,17.0,162.0,160.69,127.36
2016,8,4,8,15,6.5,175.0,4.15,17.0,179.0,177.46,140.56
2016,8,4,8,30,9.0,190.0,4.2,17.0,196.0,194.42,153.85
2016,8,4,8,45,9.0,199.5,4.3,17.5,205.5,203.98,160.75
2016,8,4,9,0,9.0,209.0,4.4,18.0,215.0,213.55,167.63
2016,8,4,9,15,16.0,242.5,4.5,18.0,254.5,253.55,199.06
2016,8,4,9,30,23.0,276.0,4.6,18.0,294.0,293.96,230.44
2016,8,4,9,45,470.0,188.5,4.75,18.5,567.5,640.5,509.05
2016,8,4,10,0,917.0,101.0,4.9,19.0,841.0,961.95,740.89
2016,8,4,10,15,473.0,218.5,5.0,19.0,601.0,689.7,540.42
2016,8,4,10,30,29.0,336.0,5.1,19.0,361.0,369.21,285.25
2016,8,4,10,45,70.0,387.0,5.2,19.5,449.5,461.97,356.9
2016,8,4,11,0,111.0,438.0,5.3,20.0,538.0,555.15,426.24
2016,8,4,11,15,263.0,413.0,5.35,20.0,654.0,693.54,532.5
2016,8,4,11,30,415.0,388.0,5.4,20.0,770.0,822.09,628.8
2016,8,4,11,45,428.5,378.0,5.45,20.0,775.0,821.84,628.57
2016,8,4,12,0,442.0,368.0,5.5,20.0,780.0,819.75,627.73
2016,8,4,12,15,690.5,237.5,5.5,20.0,881.5,922.75,708.36
2016,8,4,12,30,939.0,107.0,5.5,20.0,983.0,1009.44,768.46
2016,8,4,12,45,691.0,244.0,5.55,20.0,885.5,904.27,694.77
2016,8,4,13,0,443.0,381.0,5.6,20.0,788.0,794.84,609.54
2016,8,4,13,15,451.0,370.5,5.6,19.5,779.5,777.93,599.56
2016,8,4,13,30,459.0,360.0,5.6,19.0,771.0,759.21,587.73
2016,8,4,13,45,687.5,233.0,5.7,19.0,830.0,810.82,633.19
2016,8,4,14,0,916.0,106.0,5.8,19.0,889.0,843.82,658.93
2016,8,4,14,15,909.5,104.5,5.8,18.5,859.5,803.66,631.53
2016,8,4,14,30,903.0,103.0,5.8,18.0,830.0,761.49,602.69
2016,8,4,14,45,896.0,100.0,5.85,18.0,795.0,715.74,569.87
2016,8,4,15,0,889.0,97.0,5.9,18.0,760.0,668.44,533.89
2016,8,4,15,15,664.5,174.0,5.85,17.5,654.5,562.91,449.52
2016,8,4,15,30,440.0,251.0,5.8,17.0,549.0,476.56,379.46
2016,8,4,15,45,640.0,168.5,5.8,17.0,568.5,476.65,379.78
2016,8,4,16,0,840.0,86.0,5.8,17.0,588.0,459.47,363.42
2016,8,4,16,15,580.5,142.5,5.7,16.5,475.5,358.66,281.46
2016,8,4,16,30,321.0,199.0,5.6,16.0,363.0,289.17,226.6
2016,8,4,16,45,536.5,135.5,5.55,15.5,375.5,272.87,206.29
2016,8,4,17,0,752.0,72.0,5.5,15.0,388.0,236.82,165.75
2016,8,4,17,15,716.0,67.5,5.4,14.5,336.0,183.13,118.57
2016,8,4,17,30,680.0,63.0,5.3,14.0,284.0,133.37,77.79
2016,8,4,17,45,629.0,57.0,5.2,14.0,233.0,82.47,42.64
2016,8,4,18,0,578.0,51.0,5.1,14.0,182.0,40.12,30.18
2016,8,4,18,15,496.5,43.0,4.95,13.5,135.0,30.65,21.51
2016,8,4,18,30,415.0,35.0,4.8,13.0,88.0,26.22,17.07
2016,8,4,18,45,207.5,26.0,4.7,12.5,52.5,20.18,9.0
2016,8,4,19,0,0.0,17.0,4.6,12.0,17.0,16.71,0.0
2016,8,4,19,15,0.0,8.5,4.5,12.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.35,12.0,8.5,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.7,12.0,17.0,28.51,0.0
2016,8,5,5,45,245.5,25.5,3.05,12.5,52.5,83.44,44.89
2016,8,5,6,0,381.0,38.0,3.4,13.0,88.0,146.0,102.19
2016,8,5,6,15,465.0,47.5,3.35,13.0,135.0,203.5,153.53
2016,8,5,6,30,549.0,57.0,3.3,13.0,182.0,269.92,212.61
2016,8,5,6,45,274.5,66.5,3.3,13.5,129.0,193.49,156.32
2016,8,5,7,0,0.0,76.0,3.3,14.0,76.0,74.0,57.4
2016,8,5,7,15,0.0,93.0,3.25,14.0,93.0,90.91,71.65
2016,8,5,7,30,0.0,110.0,3.2,14.0,110.0,107.82,85.59
2016,8,5,7,45,0.0,129.5,3.15,14.5,129.5,127.29,101.28
2016,8,5,8,0,0.0,149.0,3.1,15.0,149.0,146.77,116.71
2016,8,5,8,15,2.5,164.5,3.05,15.5,166.0,163.9,130.07
2016,8,5,8,30,5.0,180.0,3.0,16.0,183.0,181.23,143.45
2016,8,5,8,45,7.0,192.5,2.95,16.5,197.0,195.3,154.04
2016,8,5,9,0,9.0,205.0,2.9,17.0,211.0,209.5,164.65
2016,8,5,9,15,10.0,215.5,2.9,17.5,223.0,220.94,172.96
2016,8,5,9,30,11.0,226.0,2.9,18.0,235.0,232.41,181.26
2016,8,5,9,45,17.5,263.0,2.95,18.5,277.5,275.81,214.45
2016,8,5,10,0,24.0,300.0,3.0,19.0,320.0,319.49,247.24
2016,8,5,10,15,27.0,319.0,3.05,19.0,342.0,349.96,269.95
2016,8,5,10,30,30.0,338.0,3.1,19.0,364.0,372.35,286.48
2016,8,5,10,45,53.0,379.5,3.2,19.5,427.0,437.63,335.14
2016,8,5,11,0,76.0,421.0,3.3,20.0,490.0,502.99,382.76
2016,8,5,11,15,189.5,429.5,3.35,20.5,603.0,630.62,477.68
2016,8,5,11,30,303.0,438.0,3.4,21.0,716.0,757.15,568.21
2016,8,5,11,45,618.0,279.0,3.5,21.5,852.0,908.2,681.46
2016,8,5,12,0,933.0,120.0,3.6,22.0,988.0,1039.25,768.71
2016,8,5,12,15,932.5,120.0,3.7,22.0,988.0,1028.78,761.35
2016,8,5,12,30,932.0,120.0,3.8,22.0,988.0,1014.99,753.04
2016,8,5,12,45,931.5,119.0,3.9,22.0,980.0,996.94,741.95
2016,8,5,13,0,931.0,118.0,4.0,22.0,972.0,975.72,728.74
2016,8,5,13,15,927.0,117.5,4.1,22.0,956.0,948.76,711.64
2016,8,5,13,30,923.0,117.0,4.2,22.0,940.0,918.98,692.55
2016,8,5,13,45,916.0,117.0,4.35,22.0,916.0,884.51,670.32
2016,8,5,14,0,909.0,117.0,4.5,22.0,892.0,847.69,646.45
2016,8,5,14,15,901.0,115.5,4.6,22.0,862.0,806.51,619.05
2016,8,5,14,30,893.0,114.0,4.7,22.0,832.0,763.45,589.98
2016,8,5,14,45,880.5,113.0,4.8,22.0,795.0,716.12,557.36
2016,8,5,15,0,868.0,112.0,4.9,22.0,758.0,667.71,521.27
2016,8,5,15,15,854.5,109.5,4.95,21.5,716.0,615.28,482.08
2016,8,5,15,30,841.0,107.0,5.0,21.0,674.0,563.2,441.91
2016,8,5,15,45,821.0,105.5,5.05,20.5,627.0,508.64,398.54
2016,8,5,16,0,801.0,104.0,5.1,20.0,580.0,454.8,354.38
2016,8,5,16,15,778.0,100.0,5.05,19.5,530.5,398.43,306.86
2016,8,5,16,30,755.0,96.0,5.0,19.0,481.0,343.66,259.44
2016,8,5,16,45,720.5,92.5,5.0,18.5,428.5,285.29,208.65
2016,8,5,17,0,686.0,89.0,5.0,18.0,376.0,232.59,162.31
2016,8,5,17,15,645.0,83.0,4.9,17.5,324.0,180.12,117.45
2016,8,5,17,30,604.0,77.0,4.8,17.0,272.0,132.16,79.2
2016,8,5,17,45,540.0,70.0,4.7,16.5,221.0,86.6,49.17
2016,8,5,18,0,476.0,63.0,4.6,16.0,170.0,48.51,37.31
2016,8,5,18,15,389.0,52.0,4.45,15.5,124.5,39.09,28.69
2016,8,5,18,30,302.0,41.0,4.3,15.0,79.0,31.37,21.26
2016,8,5,18,45,178.0,26.0,4.2,14.5,46.0,20.25,8.24
2016,8,5,19,0,54.0,11.0,4.1,14.0,13.0,10.81,0.0
2016,8,5,19,15,27.0,5.5,4.0,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.0,2.75,11.5,7.0,0.0,0.0
2016,8,6,5,30,69.0,12.0,3.0,12.0,14.0,21.57,0.0
2016,8,6,5,45,198.0,26.5,3.3,12.5,48.0,73.95,38.37
2016,8,6,6,0,327.0,41.0,3.6,13.0,82.0,134.95,94.65
2016,8,6,6,15,414.0,51.0,3.6,13.0,128.0,191.01,144.31
2016,8,6,6,30,501.0,61.0,3.6,13.0,174.0,256.28,202.13
2016,8,6,6,45,270.5,90.5,3.6,13.5,153.5,213.29,172.65
2016,8,6,7,0,40.0,120.0,3.6,14.0,133.0,142.79,115.33
2016,8,6,7,15,50.0,143.0,3.6,14.5,162.0,173.84,141.14
2016,8,6,7,30,60.0,166.0,3.6,15.0,191.0,205.75,167.04
2016,8,6,7,45,101.0,192.5,3.6,15.5,241.5,261.36,212.26
2016,8,6,8,0,142.0,219.0,3.6,16.0,292.0,327.02,264.57
2016,8,6,8,15,474.0,160.5,3.6,16.5,437.0,515.73,418.38
2016,8,6,8,30,806.0,102.0,3.6,17.0,582.0,718.92,573.87
2016,8,6,8,45,824.5,104.0,3.65,17.5,628.5,765.93,604.51
2016,8,6,9,0,843.0,106.0,3.7,18.0,675.0,811.89,634.92
2016,8,6,9,15,855.5,108.5,3.75,18.0,716.0,847.3,658.63
2016,8,6,9,30,868.0,111.0,3.8,18.0,757.0,885.27,684.09
2016,8,6,9,45,882.5,110.5,3.9,18.5,794.0,919.67,705.82
2016,8,6,10,0,897.0,110.0,4.0,19.0,831.0,951.82,725.86
2016,8,6,10,15,904.0,111.0,4.1,19.0,860.5,976.0,741.77
2016,8,6,10,30,911.0,112.0,4.2,19.0,890.0,997.23,755.75
2016,8,6,10,45,915.5,113.5,4.35,19.5,912.5,1013.45,765.27
2016,8,6,11,0,920.0,115.0,4.5,20.0,935.0,1026.42,772.93
2016,8,6,11,15,923.0,115.5,4.55,20.0,950.0,1033.53,777.55
2016,8,6,11,30,926.0,116.0,4.6,20.0,965.0,1037.24,780.04
2016,8,6,11,45,927.5,116.5,4.7,20.5,972.5,1036.06,778.28
2016,8,6,12,0,929.0,117.0,4.8,21.0,980.0,1031.45,774.35
2016,8,6,12,15,929.0,117.0,4.85,21.0,979.5,1021.48,768.01
2016,8,6,12,30,929.0,117.0,4.9,21.0,979.0,1008.19,759.51
2016,8,6,12,45,920.5,121.0,5.0,21.0,969.5,987.67,746.55
2016,8,6,13,0,912.0,125.0,5.1,21.0,960.0,964.23,731.58
2016,8,6,13,15,908.5,124.0,5.15,21.0,944.0,937.58,713.99
2016,8,6,13,30,905.0,123.0,5.2,21.0,928.0,908.16,694.41
2016,8,6,13,45,901.0,121.0,5.3,21.0,905.5,874.69,672.19
2016,8,6,14,0,897.0,119.0,5.4,21.0,883.0,838.75,648.03
2016,8,6,14,15,890.0,117.5,5.45,20.5,853.5,798.69,621.64
2016,8,6,14,30,883.0,116.0,5.5,20.0,824.0,756.72,593.5
2016,8,6,14,45,874.5,113.5,5.55,20.0,788.5,711.04,560.96
2016,8,6,15,0,866.0,111.0,5.6,20.0,753.0,663.99,524.98
2016,8,6,15,15,853.5,108.5,5.6,19.5,711.5,613.39,486.23
2016,8,6,15,30,841.0,106.0,5.6,19.0,670.0,560.65,444.78
2016,8,6,15,45,826.5,102.0,5.7,19.0,624.5,506.43,400.33
2016,8,6,16,0,812.0,98.0,5.8,19.0,579.0,452.39,354.77
2016,8,6,16,15,790.5,94.5,5.75,18.5,530.0,396.5,307.02
2016,8,6,16,30,769.0,91.0,5.7,18.0,481.0,342.03,259.25
2016,8,6,16,45,741.5,86.5,5.7,17.5,429.5,286.6,210.08
2016,8,6,17,0,714.0,82.0,5.7,17.0,378.0,231.06,160.71
2016,8,6,17,15,674.5,76.5,5.6,16.5,325.5,177.79,114.76
2016,8,6,17,30,635.0,71.0,5.5,16.0,273.0,128.84,75.56
2016,8,6,17,45,576.5,64.0,5.4,15.5,222.5,81.97,44.74
2016,8,6,18,0,518.0,57.0,5.3,15.0,172.0,41.89,31.58
2016,8,6,18,15,429.5,47.5,5.2,14.5,125.5,35.11,25.27
2016,8,6,18,30,341.0,38.0,5.1,14.0,79.0,29.53,19.68
2016,8,6,18,45,204.0,24.5,5.0,13.5,45.5,19.46,6.87
2016,8,6,19,0,67.0,11.0,4.9,13.0,12.0,10.81,0.0
2016,8,6,19,15,33.5,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.5,11.0,15.0,28.48,0.0
2016,8,7,5,45,266.0,23.5,3.7,11.5,50.5,83.91,41.16
2016,8,7,6,0,413.0,35.0,3.9,12.0,86.0,149.89,104.11
2016,8,7,6,15,499.0,43.0,3.85,12.5,134.0,207.84,156.23
2016,8,7,6,30,585.0,51.0,3.8,13.0,182.0,274.94,216.05
2016,8,7,6,45,640.5,56.5,3.8,13.5,234.0,335.42,270.27
2016,8,7,7,0,696.0,62.0,3.8,14.0,286.0,399.75,326.21
2016,8,7,7,15,733.0,66.5,3.75,14.5,339.0,459.45,376.69
2016,8,7,7,30,770.0,71.0,3.7,15.0,392.0,521.57,427.28
2016,8,7,7,45,797.5,74.5,3.65,15.5,444.5,578.82,472.32
2016,8,7,8,0,825.0,78.0,3.6,16.0,497.0,636.89,516.46
2016,8,7,8,15,844.5,81.0,3.55,16.5,547.0,689.28,553.65
2016,8,7,8,30,864.0,84.0,3.5,17.0,597.0,737.38,586.05
2016,8,7,8,45,880.5,85.5,3.5,17.5,643.5,784.26,617.14
2016,8,7,9,0,897.0,87.0,3.5,18.0,690.0,829.85,646.76
2016,8,7,9,15,908.0,89.0,3.5,18.5,731.5,869.76,671.9
2016,8,7,9,30,919.0,91.0,3.5,19.0,773.0,907.51,695.23
2016,8,7,9,45,924.5,94.5,3.55,19.5,808.5,939.55,714.69
2016,8,7,10,0,930.0,98.0,3.6,20.0,844.0,968.71,732.1
2016,8,7,10,15,936.5,99.5,3.65,20.5,874.0,993.65,746.59
2016,8,7,10,30,943.0,101.0,3.7,21.0,904.0,1015.49,759.0
2016,8,7,10,45,948.5,101.5,3.8,21.5,927.0,1032.06,768.29
2016,8,7,11,0,954.0,102.0,3.9,22.0,950.0,1045.29,775.45
2016,8,7,11,15,957.0,102.5,3.95,22.0,965.5,1052.62,779.98
2016,8,7,11,30,960.0,103.0,4.0,22.0,981.0,1056.43,782.34
2016,8,7,11,45,962.5,102.5,4.1,22.5,989.0,1055.15,780.33
2016,8,7,12,0,965.0,102.0,4.2,23.0,997.0,1050.33,776.12
2016,8,7,12,15,965.5,102.0,4.25,23.0,997.0,1040.54,769.93
2016,8,7,12,30,966.0,102.0,4.3,23.0,997.0,1027.28,761.56
2016,8,7,12,45,965.0,101.5,4.4,23.0,989.5,1008.68,750.01
2016,8,7,13,0,964.0,101.0,4.5,23.0,982.0,986.8,736.32
2016,8,7,13,15,961.5,100.5,4.55,23.0,966.5,960.37,719.44
2016,8,7,13,30,959.0,100.0,4.6,23.0,951.0,930.93,700.47
2016,8,7,13,45,956.0,98.0,4.65,23.0,928.5,896.71,678.1
2016,8,7,14,0,953.0,96.0,4.7,23.0,906.0,859.78,653.71
2016,8,7,14,15,946.5,95.0,4.7,23.0,876.0,818.63,625.85
2016,8,7,14,30,940.0,94.0,4.7,23.0,846.0,775.36,596.27
2016,8,7,14,45,932.0,92.0,4.75,23.0,809.5,728.2,563.83
2016,8,7,15,0,924.0,90.0,4.8,23.0,773.0,679.47,528.24
2016,8,7,15,15,913.0,88.0,4.8,22.5,731.0,627.64,489.42
2016,8,7,15,30,902.0,86.0,4.8,22.0,689.0,574.99,448.78
2016,8,7,15,45,887.0,84.0,4.85,22.0,642.5,519.78,404.19
2016,8,7,16,0,872.0,82.0,4.9,22.0,596.0,464.64,358.33
2016,8,7,16,15,852.0,79.0,4.85,21.5,545.5,406.94,309.73
2016,8,7,16,30,832.0,76.0,4.8,21.0,495.0,347.49,258.47
2016,8,7,16,45,804.5,72.5,4.8,20.5,442.5,289.57,207.64
2016,8,7,17,0,777.0,69.0,4.8,20.0,390.0,234.15,158.64
2016,8,7,17,15,739.5,65.0,4.7,19.0,336.5,179.34,111.96
2016,8,7,17,30,702.0,61.0,4.6,18.0,283.0,128.64,72.0
2016,8,7,17,45,644.5,55.5,4.55,17.5,230.5,79.77,40.89
2016,8,7,18,0,587.0,50.0,4.5,17.0,178.0,34.53,24.83
2016,8,7,18,15,498.0,42.0,4.35,16.5,130.0,30.34,20.87
2016,8,7,18,30,409.0,34.0,4.2,16.0,82.0,25.9,16.33
2016,8,7,18,45,252.5,22.0,4.05,15.5,47.0,17.2,4.33
2016,8,7,19,0,96.0,10.0,3.9,15.0,12.0,9.83,0.0
2016,8,7,19,15,48.0,5.0,3.85,14.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,11.0,2.5,12.0,13.0,25.52,0.0
2016,8,8,5,45,250.0,22.5,2.75,12.5,47.5,79.05,36.11
2016,8,8,6,0,394.0,34.0,3.0,13.0,82.0,143.61,98.83
2016,8,8,6,15,480.0,42.0,2.9,13.5,128.5,200.39,149.57
2016,8,8,6,30,566.0,50.0,2.8,14.0,175.0,266.36,207.88
2016,8,8,6,45,618.0,56.5,2.7,14.5,226.0,325.47,260.39
2016,8,8,7,0,670.0,63.0,2.6,15.0,277.0,388.03,314.13
2016,8,8,7,15,708.0,67.5,2.55,15.5,329.0,446.94,363.28
2016,8,8,7,30,746.0,72.0,2.5,16.0,381.0,508.4,412.58
2016,8,8,7,45,772.5,76.0,2.5,17.0,432.5,564.47,455.26
2016,8,8,8,0,799.0,80.0,2.5,18.0,484.0,621.33,496.89
2016,8,8,8,15,819.5,83.0,2.5,18.5,533.5,673.32,533.46
2016,8,8,8,30,840.0,86.0,2.5,19.0,583.0,721.11,565.19
2016,8,8,8,45,855.5,88.5,2.55,19.5,629.0,767.41,595.55
2016,8,8,9,0,871.0,91.0,2.6,20.0,675.0,812.4,624.49
2016,8,8,9,15,883.0,93.0,2.7,20.5,716.0,852.31,649.85
2016,8,8,9,30,895.0,95.0,2.8,21.0,757.0,890.18,673.59
2016,8,8,9,45,908.0,94.5,2.9,21.5,794.0,923.97,694.36
2016,8,8,10,0,921.0,94.0,3.0,22.0,831.0,955.34,713.4
2016,8,8,10,15,928.0,95.5,3.1,22.5,861.0,980.59,728.3
2016,8,8,10,30,935.0,97.0,3.2,23.0,891.0,1002.78,741.2
2016,8,8,10,45,938.5,98.5,3.35,23.5,913.5,1018.39,750.21
2016,8,8,11,0,942.0,100.0,3.5,24.0,936.0,1030.63,757.1
2016,8,8,11,15,945.0,100.5,3.65,24.0,951.5,1037.89,762.31
2016,8,8,11,30,948.0,101.0,3.8,24.0,967.0,1041.66,765.38
2016,8,8,11,45,949.0,102.0,3.95,24.0,974.5,1040.47,765.3
2016,8,8,12,0,950.0,103.0,4.1,24.0,982.0,1035.78,763.03
2016,8,8,12,15,950.0,103.0,4.25,24.0,981.5,1025.6,757.22
2016,8,8,12,30,950.0,103.0,4.4,24.0,981.0,1012.01,749.21
2016,8,8,12,45,949.5,102.0,4.6,24.0,973.5,993.59,738.55
2016,8,8,13,0,949.0,101.0,4.8,24.0,966.0,971.91,725.99
2016,8,8,13,15,946.0,100.5,4.9,24.0,950.5,945.34,709.21
2016,8,8,13,30,943.0,100.0,5.0,24.0,935.0,915.82,690.32
2016,8,8,13,45,939.5,98.5,5.15,24.0,912.5,882.09,668.67
2016,8,8,14,0,936.0,97.0,5.3,24.0,890.0,845.74,644.93
2016,8,8,14,15,930.0,95.5,5.35,23.5,860.5,805.02,618.53
2016,8,8,14,30,924.0,94.0,5.4,23.0,831.0,762.2,590.26
2016,8,8,14,45,916.5,92.0,5.5,23.0,795.0,715.97,558.15
2016,8,8,15,0,909.0,90.0,5.6,23.0,759.0,668.18,522.71
2016,8,8,15,15,897.5,88.0,5.6,22.5,717.5,616.69,483.62
2016,8,8,15,30,886.0,86.0,5.6,22.0,676.0,564.45,442.79
2016,8,8,15,45,872.0,83.0,5.65,22.0,630.0,509.54,397.97
2016,8,8,16,0,858.0,80.0,5.7,22.0,584.0,454.65,351.88
2016,8,8,16,15,838.0,77.5,5.6,21.5,534.0,398.14,303.78
2016,8,8,16,30,818.0,75.0,5.5,21.0,484.0,339.88,253.13
2016,8,8,16,45,794.0,70.5,5.45,20.5,432.5,282.79,202.64
2016,8,8,17,0,770.0,66.0,5.4,20.0,381.0,227.84,153.77
2016,8,8,17,15,732.5,62.0,5.3,19.0,328.0,173.46,107.43
2016,8,8,17,30,695.0,58.0,5.2,18.0,275.0,123.19,67.97
2016,8,8,17,45,641.5,52.0,5.1,17.5,224.0,74.55,37.27
2016,8,8,18,0,588.0,46.0,5.0,17.0,173.0,34.31,24.62
2016,8,8,18,15,499.5,38.5,4.9,16.5,126.0,27.44,18.3
2016,8,8,18,30,411.0,31.0,4.8,16.0,79.0,23.28,14.01
2016,8,8,18,45,205.5,15.5,4.7,15.5,39.5,11.31,0.03
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,53.0,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,106.0,10.0,2.5,12.0,12.0,24.39,0.0
2016,8,9,5,45,254.5,21.5,2.7,12.5,46.5,78.16,32.82
2016,8,9,6,0,403.0,33.0,2.9,13.0,81.0,144.28,98.7
2016,8,9,6,15,489.5,40.5,2.7,13.5,127.5,201.03,149.56
2016,8,9,6,30,576.0,48.0,2.5,14.0,174.0,267.02,207.88
2016,8,9,6,45,625.0,55.0,2.35,14.5,224.5,325.95,260.21
2016,8,9,7,0,674.0,62.0,2.2,15.0,275.0,388.05,313.38
2016,8,9,7,15,711.5,66.5,2.0,15.5,327.5,446.9,361.88
2016,8,9,7,30,749.0,71.0,1.8,16.0,380.0,508.23,410.12
2016,8,9,7,45,776.5,74.5,1.65,17.0,431.5,564.5,451.7
2016,8,9,8,0,804.0,78.0,1.5,18.0,483.0,621.63,491.87
2016,8,9,8,15,824.5,80.5,1.4,18.5,532.5,673.28,526.46
2016,8,9,8,30,845.0,83.0,1.3,19.0,582.0,720.74,556.09
2016,8,9,8,45,863.0,84.5,1.2,19.5,628.0,768.08,584.71
2016,8,9,9,0,881.0,86.0,1.1,20.0,674.0,814.28,611.63
2016,8,9,9,15,892.5,87.5,1.05,20.5,715.5,853.56,633.88
2016,8,9,9,30,904.0,89.0,1.0,21.0,757.0,890.75,654.36
2016,8,9,9,45,914.5,89.5,0.95,22.0,793.0,923.63,670.39
2016,8,9,10,0,925.0,90.0,0.9,23.0,829.0,953.94,684.46
2016,8,9,10,15,931.5,91.5,0.9,23.5,858.5,978.8,697.18
2016,8,9,10,30,938.0,93.0,0.9,24.0,888.0,1000.58,708.01
2016,8,9,10,45,943.0,93.5,0.9,24.5,910.5,1016.61,715.36
2016,8,9,11,0,948.0,94.0,0.9,25.0,933.0,1029.3,720.78
2016,8,9,11,15,950.5,94.5,1.05,25.0,948.0,1036.1,727.23
2016,8,9,11,30,953.0,95.0,1.2,25.0,963.0,1039.39,731.58
2016,8,9,11,45,954.0,95.5,1.35,25.5,970.5,1037.67,731.43
2016,8,9,12,0,955.0,96.0,1.5,26.0,978.0,1032.43,729.1
2016,8,9,12,15,955.0,96.0,1.75,26.0,977.5,1022.2,726.47
2016,8,9,12,30,955.0,96.0,2.0,26.0,977.0,1008.53,721.35
2016,8,9,12,45,948.0,99.0,2.25,26.5,968.0,988.0,710.1
2016,8,9,13,0,941.0,102.0,2.5,27.0,959.0,964.41,696.57
2016,8,9,13,15,938.0,101.5,2.75,27.0,943.5,937.95,682.19
2016,8,9,13,30,935.0,101.0,3.0,27.0,928.0,908.58,665.51
2016,8,9,13,45,929.5,100.5,3.25,27.0,904.5,874.35,645.17
2016,8,9,14,0,924.0,100.0,3.5,27.0,881.0,837.64,622.73
2016,8,9,14,15,917.5,99.0,3.7,26.5,851.5,797.38,598.33
2016,8,9,14,30,911.0,98.0,3.9,26.0,822.0,755.08,571.98
2016,8,9,14,45,901.0,97.0,4.1,26.0,785.5,708.57,540.98
2016,8,9,15,0,891.0,96.0,4.3,26.0,749.0,660.74,506.42
2016,8,9,15,15,879.0,93.5,4.4,25.5,708.0,609.2,468.6
2016,8,9,15,30,867.0,91.0,4.5,25.0,667.0,557.02,429.14
2016,8,9,15,45,850.0,89.0,4.6,25.0,620.5,502.44,385.74
2016,8,9,16,0,833.0,87.0,4.7,25.0,574.0,445.84,339.53
2016,8,9,16,15,812.5,84.0,4.75,24.5,524.5,389.67,292.86
2016,8,9,16,30,792.0,81.0,4.8,24.0,475.0,334.77,245.88
2016,8,9,16,45,762.0,77.5,4.85,23.5,423.0,278.34,197.06
2016,8,9,17,0,732.0,74.0,4.9,23.0,371.0,224.73,150.46
2016,8,9,17,15,692.5,69.0,4.85,22.0,319.0,171.28,105.88
2016,8,9,17,30,653.0,64.0,4.8,21.0,267.0,119.33,65.88
2016,8,9,17,45,591.5,58.0,4.75,20.5,215.5,72.5,37.25
2016,8,9,18,0,530.0,52.0,4.7,20.0,164.0,36.63,26.28
2016,8,9,18,15,437.5,43.0,4.6,19.0,118.0,31.65,21.68
2016,8,9,18,30,345.0,34.0,4.5,18.0,72.0,26.36,16.32
2016,8,9,18,45,172.5,17.0,4.4,17.5,36.0,12.78,0.0
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
