Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,30.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,61.0,9.0,3.0,12.0,10.0,17.15,0.0
2016,8,10,5,45,196.5,22.0,3.2,12.5,42.0,66.97,25.18
2016,8,10,6,0,332.0,35.0,3.4,13.0,74.0,128.49,87.96
2016,8,10,6,15,421.5,45.0,3.35,13.5,119.5,184.96,138.01
2016,8,10,6,30,511.0,55.0,3.3,14.0,165.0,251.08,196.16
2016,8,10,6,45,563.5,63.0,3.25,14.5,214.5,309.15,247.81
2016,8,10,7,0,616.0,71.0,3.2,15.0,264.0,372.08,302.07
2016,8,10,7,15,657.0,76.5,3.15,15.5,316.0,430.86,351.39
2016,8,10,7,30,698.0,82.0,3.1,16.0,368.0,492.59,401.36
2016,8,10,7,45,726.5,87.0,3.1,17.0,419.5,547.15,443.37
2016,8,10,8,0,755.0,92.0,3.1,18.0,471.0,604.4,485.85
2016,8,10,8,15,777.5,95.5,3.1,18.5,520.0,656.52,523.88
2016,8,10,8,30,800.0,99.0,3.1,19.0,569.0,708.51,559.27
2016,8,10,8,45,816.5,102.0,3.1,19.5,615.0,754.85,589.84
2016,8,10,9,0,833.0,105.0,3.1,20.0,661.0,800.02,619.05
2016,8,10,9,15,846.5,107.5,3.1,20.5,702.0,840.66,644.61
2016,8,10,9,30,860.0,110.0,3.1,21.0,743.0,874.51,665.13
2016,8,10,9,45,875.5,109.0,3.1,21.5,780.5,909.02,685.94
2016,8,10,10,0,891.0,108.0,3.1,22.0,818.0,941.34,705.03
2016,8,10,10,15,898.5,109.5,3.1,22.5,848.0,966.37,719.09
2016,8,10,10,30,906.0,111.0,3.1,23.0,878.0,988.45,731.21
2016,8,10,10,45,911.0,112.5,3.15,23.5,900.5,1005.02,740.1
2016,8,10,11,0,916.0,114.0,3.2,24.0,923.0,1018.34,746.96
2016,8,10,11,15,919.5,114.5,3.3,24.0,938.5,1025.81,751.98
2016,8,10,11,30,923.0,115.0,3.4,24.0,954.0,1029.87,754.93
2016,8,10,11,45,924.5,115.5,3.5,24.5,962.0,1028.54,753.02
2016,8,10,12,0,926.0,116.0,3.6,25.0,970.0,1023.79,749.01
2016,8,10,12,15,926.5,116.0,3.7,25.0,969.5,1014.15,743.39
2016,8,10,12,30,927.0,116.0,3.8,25.0,969.0,1001.16,735.66
2016,8,10,12,45,925.5,115.5,3.95,25.0,961.5,982.51,724.54
2016,8,10,13,0,924.0,115.0,4.1,25.0,954.0,960.71,711.31
2016,8,10,13,15,921.0,114.5,4.2,25.0,938.0,934.52,694.81
2016,8,10,13,30,918.0,114.0,4.3,25.0,922.0,905.47,676.31
2016,8,10,13,45,913.0,112.5,4.45,25.0,899.0,871.05,654.22
2016,8,10,14,0,908.0,111.0,4.6,25.0,876.0,834.17,630.49
2016,8,10,14,15,901.0,109.5,4.6,24.5,846.0,793.5,604.26
2016,8,10,14,30,894.0,108.0,4.6,24.0,816.0,750.87,576.32
2016,8,10,14,45,885.0,106.0,4.7,24.0,780.0,704.66,544.54
2016,8,10,15,0,876.0,104.0,4.8,24.0,744.0,657.09,509.22
2016,8,10,15,15,863.5,101.5,4.8,23.5,702.5,605.85,470.84
2016,8,10,15,30,851.0,99.0,4.8,23.0,661.0,554.03,430.85
2016,8,10,15,45,835.5,95.5,4.8,23.0,615.0,497.5,385.32
2016,8,10,16,0,820.0,92.0,4.8,23.0,569.0,442.89,339.97
2016,8,10,16,15,798.5,88.5,4.7,22.5,519.5,386.5,292.56
2016,8,10,16,30,777.0,85.0,4.6,22.0,470.0,331.53,245.12
2016,8,10,16,45,749.5,80.5,4.6,21.5,418.0,275.67,196.43
2016,8,10,17,0,722.0,76.0,4.6,21.0,366.0,222.4,149.8
2016,8,10,17,15,681.5,70.5,4.5,20.0,313.5,166.24,102.91
2016,8,10,17,30,641.0,65.0,4.4,19.0,261.0,117.01,65.17
2016,8,10,17,45,583.0,58.0,4.3,18.5,210.5,70.29,36.65
2016,8,10,18,0,525.0,51.0,4.2,18.0,160.0,35.98,25.93
2016,8,10,18,15,431.5,41.5,4.1,17.0,114.5,30.5,20.85
2016,8,10,18,30,338.0,32.0,4.0,16.0,69.0,24.65,14.91
2016,8,10,18,45,169.0,16.0,3.95,15.5,34.5,12.01,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,151.0,18.0,2.65,12.5,35.0,53.58,16.51
2016,8,11,6,0,302.0,36.0,2.9,13.0,70.0,121.77,83.13
2016,8,11,6,15,390.5,47.0,2.9,13.5,115.0,177.3,132.19
2016,8,11,6,30,479.0,58.0,2.9,14.0,160.0,242.4,189.22
2016,8,11,6,45,533.0,67.0,2.9,14.5,209.5,300.48,240.64
2016,8,11,7,0,587.0,76.0,2.9,15.0,259.0,363.62,294.89
2016,8,11,7,15,293.5,103.0,2.9,15.5,195.0,270.91,221.39
2016,8,11,7,30,0.0,130.0,2.9,16.0,131.0,128.84,102.13
2016,8,11,7,45,8.0,152.5,2.95,17.0,157.0,156.34,124.3
2016,8,11,8,0,16.0,175.0,3.0,18.0,183.0,184.54,146.38
2016,8,11,8,15,85.0,218.0,3.0,18.5,267.0,284.28,226.69
2016,8,11,8,30,154.0,261.0,3.0,19.0,351.0,391.69,310.32
2016,8,11,8,45,477.0,191.0,3.05,19.5,501.5,586.66,464.38
2016,8,11,9,0,800.0,121.0,3.1,20.0,652.0,790.12,613.39
2016,8,11,9,15,814.0,124.0,3.15,20.5,694.0,830.68,638.06
2016,8,11,9,30,828.0,127.0,3.2,21.0,736.0,869.45,662.42
2016,8,11,9,45,852.5,122.5,3.3,21.5,775.5,907.48,686.33
2016,8,11,10,0,877.0,118.0,3.4,22.0,815.0,938.43,705.24
2016,8,11,10,15,885.0,119.5,3.45,22.5,845.0,963.58,719.86
2016,8,11,10,30,893.0,121.0,3.5,23.0,875.0,985.85,732.57
2016,8,11,10,45,898.0,122.5,3.6,23.5,898.0,1002.18,741.7
2016,8,11,11,0,903.0,124.0,3.7,24.0,921.0,1015.29,748.81
2016,8,11,11,15,907.0,124.5,3.75,24.0,936.5,1023.08,753.64
2016,8,11,11,30,911.0,125.0,3.8,24.0,952.0,1027.52,756.42
2016,8,11,11,45,913.5,125.5,3.85,24.5,960.0,1027.09,754.67
2016,8,11,12,0,916.0,126.0,3.9,25.0,968.0,1023.26,750.84
2016,8,11,12,15,916.5,126.0,3.95,25.0,968.0,1013.6,744.78
2016,8,11,12,30,917.0,126.0,4.0,25.0,968.0,1000.63,736.67
2016,8,11,12,45,908.5,130.0,4.1,25.0,958.0,980.01,723.85
2016,8,11,13,0,900.0,134.0,4.2,25.0,948.0,956.5,709.14
2016,8,11,13,15,896.5,133.0,4.25,25.0,932.5,929.78,691.97
2016,8,11,13,30,893.0,132.0,4.3,25.0,917.0,900.31,672.9
2016,8,11,13,45,890.5,129.0,4.35,25.0,894.5,867.09,651.18
2016,8,11,14,0,888.0,126.0,4.4,25.0,872.0,831.34,627.59
2016,8,11,14,15,880.0,124.0,4.45,25.0,842.0,790.0,599.91
2016,8,11,14,30,872.0,122.0,4.5,25.0,812.0,746.85,570.77
2016,8,11,14,45,864.5,119.0,4.55,25.0,776.0,701.48,538.91
2016,8,11,15,0,857.0,116.0,4.6,25.0,740.0,654.01,503.78
2016,8,11,15,15,843.5,113.0,4.6,24.5,698.0,602.04,465.16
2016,8,11,15,30,830.0,110.0,4.6,24.0,656.0,549.69,425.08
2016,8,11,15,45,814.5,106.0,4.65,23.5,610.0,495.27,382.29
2016,8,11,16,0,799.0,102.0,4.7,23.0,564.0,441.18,338.32
2016,8,11,16,15,776.0,98.0,4.7,22.5,514.0,384.81,291.22
2016,8,11,16,30,753.0,94.0,4.7,22.0,464.0,330.06,244.22
2016,8,11,16,45,723.5,88.5,4.7,21.5,412.0,271.47,193.6
2016,8,11,17,0,694.0,83.0,4.7,21.0,360.0,218.06,147.14
2016,8,11,17,15,651.5,77.0,4.6,20.0,307.5,165.22,103.27
2016,8,11,17,30,609.0,71.0,4.5,19.0,255.0,117.1,66.77
2016,8,11,17,45,548.0,63.0,4.4,18.5,204.5,71.3,39.18
2016,8,11,18,0,487.0,55.0,4.3,18.0,154.0,39.78,29.23
2016,8,11,18,15,393.5,44.0,4.15,17.0,109.0,33.06,23.02
2016,8,11,18,30,300.0,33.0,4.0,16.0,64.0,25.89,15.76
2016,8,11,18,45,150.0,16.5,3.9,15.5,32.0,12.62,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.5,17.5,3.2,12.5,34.5,53.19,12.97
2016,8,12,6,0,309.0,35.0,3.4,13.0,69.0,122.09,82.76
2016,8,12,6,15,399.0,45.5,3.4,13.5,114.0,177.79,132.26
2016,8,12,6,30,489.0,56.0,3.4,14.0,159.0,243.24,189.77
2016,8,12,6,45,550.5,63.5,3.4,14.5,210.0,303.19,242.94
2016,8,12,7,0,612.0,71.0,3.4,15.0,261.0,368.97,299.62
2016,8,12,7,15,653.5,77.0,3.35,15.5,313.0,428.33,349.58
2016,8,12,7,30,695.0,83.0,3.3,16.0,365.0,490.71,400.22
2016,8,12,7,45,727.0,87.5,3.3,16.5,417.5,548.29,445.56
2016,8,12,8,0,759.0,92.0,3.3,17.0,470.0,605.62,489.3
2016,8,12,8,15,781.5,95.5,3.25,17.5,519.5,657.92,527.62
2016,8,12,8,30,804.0,99.0,3.2,18.0,569.0,710.07,563.14
2016,8,12,8,45,822.5,101.5,3.15,19.0,615.0,757.56,593.33
2016,8,12,9,0,841.0,104.0,3.1,20.0,661.0,804.0,622.03
2016,8,12,9,15,854.0,106.5,3.15,20.5,702.5,839.74,644.39
2016,8,12,9,30,867.0,109.0,3.2,21.0,744.0,878.08,668.41
2016,8,12,9,45,879.0,110.0,3.3,22.0,780.5,911.76,687.95
2016,8,12,10,0,891.0,111.0,3.4,23.0,817.0,943.03,705.67
2016,8,12,10,15,898.0,112.5,3.5,23.0,846.5,967.53,721.5
2016,8,12,10,30,905.0,114.0,3.6,23.0,876.0,989.06,735.45
2016,8,12,10,45,910.0,115.0,3.75,23.5,898.5,1005.02,744.67
2016,8,12,11,0,915.0,116.0,3.9,24.0,921.0,1017.72,751.83
2016,8,12,11,15,918.5,117.0,4.0,24.0,936.5,1025.61,757.05
2016,8,12,11,30,922.0,118.0,4.1,24.0,952.0,1030.09,760.17
2016,8,12,11,45,924.0,118.0,4.25,24.5,959.5,1028.63,758.32
2016,8,12,12,0,926.0,118.0,4.4,25.0,967.0,1023.73,754.33
2016,8,12,12,15,926.0,118.0,4.5,25.0,966.5,1013.49,748.09
2016,8,12,12,30,926.0,118.0,4.6,25.0,966.0,999.9,739.91
2016,8,12,12,45,930.0,114.0,4.75,25.0,959.5,982.72,729.93
2016,8,12,13,0,934.0,110.0,4.9,25.0,953.0,962.19,717.65
2016,8,12,13,15,931.0,109.5,5.0,25.0,937.5,935.65,700.85
2016,8,12,13,30,928.0,109.0,5.1,25.0,922.0,906.22,681.98
2016,8,12,13,45,924.0,107.5,5.2,25.0,899.0,872.2,659.8
2016,8,12,14,0,920.0,106.0,5.3,25.0,876.0,835.63,635.64
2016,8,12,14,15,913.0,104.5,5.3,24.5,846.0,794.4,608.67
2016,8,12,14,30,906.0,103.0,5.3,24.0,816.0,751.19,579.96
2016,8,12,14,45,897.5,101.0,5.3,24.0,780.0,704.71,547.18
2016,8,12,15,0,889.0,99.0,5.3,24.0,744.0,656.8,510.86
2016,8,12,15,15,877.0,96.5,5.2,23.5,702.0,605.16,471.54
2016,8,12,15,30,865.0,94.0,5.1,23.0,660.0,552.88,430.64
2016,8,12,15,45,849.5,91.0,5.0,23.0,614.0,498.03,385.83
2016,8,12,16,0,834.0,88.0,4.9,23.0,568.0,441.09,338.31
2016,8,12,16,15,812.5,84.5,4.8,22.5,518.0,383.93,290.07
2016,8,12,16,30,791.0,81.0,4.7,22.0,468.0,328.18,241.78
2016,8,12,16,45,762.0,77.0,4.6,22.0,415.5,271.63,191.95
2016,8,12,17,0,733.0,73.0,4.5,22.0,363.0,217.83,144.66
2016,8,12,17,15,692.0,68.0,4.3,21.0,310.5,164.25,100.25
2016,8,12,17,30,651.0,63.0,4.1,20.0,258.0,112.33,61.05
2016,8,12,17,45,590.5,56.0,3.95,19.5,206.5,65.19,33.58
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,34.68,24.64
2016,8,12,18,15,433.0,39.5,3.65,18.5,109.5,29.13,19.44
2016,8,12,18,30,336.0,30.0,3.5,18.0,64.0,23.2,13.2
2016,8,12,18,45,168.0,15.0,3.4,17.5,32.0,11.38,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,16.5,3.3,12.5,33.5,52.07,8.57
2016,8,13,6,0,314.0,33.0,3.4,13.0,67.0,120.91,81.2
2016,8,13,6,15,405.5,43.5,3.3,13.5,112.0,177.14,131.32
2016,8,13,6,30,497.0,54.0,3.2,14.0,157.0,243.33,189.46
2016,8,13,6,45,557.5,61.0,3.15,15.0,207.5,302.67,241.71
2016,8,13,7,0,618.0,68.0,3.1,16.0,258.0,367.73,297.13
2016,8,13,7,15,659.5,73.5,3.1,16.5,310.0,426.78,346.71
2016,8,13,7,30,701.0,79.0,3.1,17.0,362.0,488.86,397.0
2016,8,13,7,45,732.5,82.5,3.1,18.0,413.5,543.77,439.32
2016,8,13,8,0,764.0,86.0,3.1,19.0,465.0,601.56,482.23
2016,8,13,8,15,785.5,90.0,3.05,19.5,514.0,653.9,520.03
2016,8,13,8,30,807.0,94.0,3.0,20.0,563.0,706.02,555.16
2016,8,13,8,45,825.5,96.0,3.0,21.0,609.0,753.05,584.96
2016,8,13,9,0,844.0,98.0,3.0,22.0,655.0,794.59,610.22
2016,8,13,9,15,856.5,100.5,3.0,22.5,696.5,834.54,635.11
2016,8,13,9,30,869.0,103.0,3.0,23.0,738.0,872.54,658.32
2016,8,13,9,45,886.0,101.0,3.05,24.0,775.5,907.5,678.22
2016,8,13,10,0,903.0,99.0,3.1,25.0,813.0,940.29,696.41
2016,8,13,10,15,909.5,100.5,3.15,25.5,842.5,964.59,710.18
2016,8,13,10,30,916.0,102.0,3.2,26.0,872.0,985.87,722.01
2016,8,13,10,45,921.5,102.5,3.3,26.5,894.5,1001.95,730.86
2016,8,13,11,0,927.0,103.0,3.4,27.0,917.0,1014.74,737.68
2016,8,13,11,15,930.0,103.5,3.5,27.0,932.0,1021.72,742.29
2016,8,13,11,30,933.0,104.0,3.6,27.0,947.0,1025.25,744.83
2016,8,13,11,45,935.0,104.5,3.7,27.5,954.5,1024.31,743.13
2016,8,13,12,0,937.0,105.0,3.8,28.0,962.0,1019.89,739.31
2016,8,13,12,15,937.0,105.0,3.95,28.0,962.0,1009.56,733.55
2016,8,13,12,30,937.0,105.0,4.1,28.0,962.0,995.85,725.64
2016,8,13,12,45,922.5,112.5,4.25,28.0,950.0,972.93,711.69
2016,8,13,13,0,908.0,120.0,4.4,28.0,938.0,947.23,695.87
2016,8,13,13,15,904.5,119.5,4.45,28.0,922.0,920.76,678.98
2016,8,13,13,30,901.0,119.0,4.5,28.0,906.0,891.5,660.16
2016,8,13,13,45,898.0,116.5,4.6,28.0,883.5,858.02,638.67
2016,8,13,14,0,895.0,114.0,4.7,28.0,861.0,822.02,615.46
2016,8,13,14,15,888.0,112.0,4.7,27.5,831.0,781.11,589.25
2016,8,13,14,30,881.0,110.0,4.7,27.0,801.0,738.3,561.36
2016,8,13,14,45,874.0,107.0,4.75,27.0,765.5,692.81,529.71
2016,8,13,15,0,867.0,104.0,4.8,27.0,730.0,645.82,494.92
2016,8,13,15,15,854.0,101.5,4.75,26.5,688.5,594.54,456.65
2016,8,13,15,30,841.0,99.0,4.7,26.0,647.0,541.14,415.74
2016,8,13,15,45,827.5,94.5,4.7,26.0,601.5,486.64,372.1
2016,8,13,16,0,814.0,90.0,4.7,26.0,556.0,432.24,327.3
2016,8,13,16,15,791.5,87.0,4.6,25.5,506.5,376.21,280.58
2016,8,13,16,30,769.0,84.0,4.5,25.0,457.0,321.72,233.96
2016,8,13,16,45,742.5,78.5,4.4,24.5,405.5,265.67,185.57
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,212.12,139.32
2016,8,13,17,15,674.0,68.0,4.15,23.0,302.0,156.76,94.08
2016,8,13,17,30,632.0,63.0,4.0,22.0,250.0,108.46,58.42
2016,8,13,17,45,572.0,56.0,3.9,21.5,199.5,62.55,32.41
2016,8,13,18,0,512.0,49.0,3.8,21.0,149.0,34.91,24.58
2016,8,13,18,15,413.0,39.5,3.75,20.0,104.5,29.36,19.44
2016,8,13,18,30,314.0,30.0,3.7,19.0,60.0,23.46,13.06
2016,8,13,18,45,157.0,15.0,3.7,18.5,30.0,11.54,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.5,3.25,12.5,33.0,51.69,3.7
2016,8,14,6,0,315.0,33.0,3.3,13.0,66.0,120.77,80.54
2016,8,14,6,15,408.5,43.0,3.3,13.5,111.0,177.02,130.91
2016,8,14,6,30,502.0,53.0,3.3,14.0,156.0,243.43,189.3
2016,8,14,6,45,561.5,60.5,3.3,15.0,206.5,303.13,242.0
2016,8,14,7,0,621.0,68.0,3.3,16.0,257.0,368.45,297.81
2016,8,14,7,15,663.0,73.5,3.3,16.5,309.5,427.9,347.83
2016,8,14,7,30,705.0,79.0,3.3,17.0,362.0,490.4,398.59
2016,8,14,7,45,734.0,83.5,3.35,18.0,413.5,545.06,440.9
2016,8,14,8,0,763.0,88.0,3.4,19.0,465.0,602.4,483.71
2016,8,14,8,15,785.5,92.0,3.4,19.5,514.5,655.4,522.48
2016,8,14,8,30,808.0,96.0,3.4,20.0,564.0,708.25,558.55
2016,8,14,8,45,823.5,99.5,3.45,21.0,609.5,754.67,588.3
2016,8,14,9,0,839.0,103.0,3.5,22.0,655.0,799.81,616.55
2016,8,14,9,15,852.0,105.5,3.5,22.5,696.5,835.46,638.6
2016,8,14,9,30,865.0,108.0,3.5,23.0,738.0,873.72,662.24
2016,8,14,9,45,861.0,117.0,3.55,23.5,770.0,901.62,678.79
2016,8,14,10,0,857.0,126.0,3.6,24.0,802.0,926.27,693.13
2016,8,14,10,15,864.5,127.5,3.65,24.5,831.5,950.46,707.14
2016,8,14,10,30,872.0,129.0,3.7,25.0,861.0,971.8,719.21
2016,8,14,10,45,877.0,131.0,3.75,25.5,883.0,988.25,728.08
2016,8,14,11,0,882.0,133.0,3.8,26.0,905.0,1001.55,734.94
2016,8,14,11,15,885.5,133.5,3.85,26.0,920.0,1008.58,739.24
2016,8,14,11,30,889.0,134.0,3.9,26.0,935.0,1012.31,741.55
2016,8,14,11,45,891.0,134.0,3.95,26.5,942.5,1010.74,739.05
2016,8,14,12,0,893.0,134.0,4.0,27.0,950.0,1005.84,734.54
2016,8,14,12,15,892.5,134.5,4.05,27.0,949.5,995.75,728.2
2016,8,14,12,30,892.0,135.0,4.1,27.0,949.0,982.42,719.86
2016,8,14,12,45,898.0,129.5,4.15,27.5,942.5,965.97,708.12
2016,8,14,13,0,904.0,124.0,4.2,28.0,936.0,946.2,694.29
2016,8,14,13,15,900.0,123.5,4.25,27.5,920.0,919.3,678.48
2016,8,14,13,30,896.0,123.0,4.3,27.0,904.0,889.64,660.72
2016,8,14,13,45,886.0,124.0,4.35,27.0,879.0,853.89,637.38
2016,8,14,14,0,876.0,125.0,4.4,27.0,854.0,816.07,612.47
2016,8,14,14,15,868.0,123.0,4.45,27.0,824.0,774.98,585.07
2016,8,14,14,30,860.0,121.0,4.5,27.0,794.0,732.1,556.14
2016,8,14,14,45,847.0,120.0,4.6,27.0,757.0,685.09,523.04
2016,8,14,15,0,834.0,119.0,4.7,27.0,720.0,636.9,487.56
2016,8,14,15,15,820.0,116.0,4.75,26.5,678.0,585.55,449.61
2016,8,14,15,30,806.0,113.0,4.8,26.0,636.0,533.92,410.23
2016,8,14,15,45,787.0,110.0,4.85,25.5,590.0,479.85,367.76
2016,8,14,16,0,768.0,107.0,4.9,25.0,544.0,426.51,324.49
2016,8,14,16,15,744.0,102.5,4.9,24.0,494.5,368.66,277.07
2016,8,14,16,30,720.0,98.0,4.9,23.0,445.0,314.58,231.26
2016,8,14,16,45,688.0,92.5,4.9,22.5,393.5,259.53,183.75
2016,8,14,17,0,656.0,87.0,4.9,22.0,342.0,207.65,139.04
2016,8,14,17,15,611.0,80.0,4.85,21.0,290.5,155.88,96.83
2016,8,14,17,30,566.0,73.0,4.8,20.0,239.0,109.2,62.48
2016,8,14,17,45,503.5,64.0,4.75,19.5,189.5,65.35,37.47
2016,8,14,18,0,441.0,55.0,4.7,19.0,140.0,40.61,29.73
2016,8,14,18,15,342.0,43.0,4.6,18.0,96.5,32.94,22.63
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,24.05,13.32
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,15.24,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,16.0,3.4,11.5,34.0,53.69,0.0
2016,8,15,6,0,348.0,32.0,3.6,12.0,68.0,127.23,84.3
2016,8,15,6,15,445.5,41.0,3.6,12.5,114.5,185.25,136.99
2016,8,15,6,30,543.0,50.0,3.6,13.0,161.0,253.85,197.74
2016,8,15,6,45,271.5,71.5,3.6,13.5,127.0,195.86,157.6
2016,8,15,7,0,0.0,93.0,3.6,14.0,93.0,92.2,72.78
2016,8,15,7,15,1.0,111.5,3.5,14.5,112.0,111.18,88.61
2016,8,15,7,30,2.0,130.0,3.4,15.0,131.0,130.24,104.07
2016,8,15,7,45,17.0,158.5,3.35,16.0,167.0,168.38,134.98
2016,8,15,8,0,32.0,187.0,3.3,17.0,203.0,213.86,171.15
2016,8,15,8,15,40.5,211.0,3.25,17.5,233.5,246.04,196.14
2016,8,15,8,30,49.0,235.0,3.2,18.0,264.0,278.79,221.19
2016,8,15,8,45,90.0,268.0,3.2,18.5,325.5,346.97,274.37
2016,8,15,9,0,131.0,301.0,3.2,19.0,387.0,425.9,334.34
2016,8,15,9,15,522.0,198.5,3.2,19.5,573.0,662.74,520.45
2016,8,15,9,30,913.0,96.0,3.2,20.0,759.0,901.47,688.93
2016,8,15,9,45,926.0,95.5,3.25,20.5,796.5,935.59,707.99
2016,8,15,10,0,939.0,95.0,3.3,21.0,834.0,967.2,726.89
2016,8,15,10,15,945.5,96.5,3.35,21.5,864.0,992.16,741.25
2016,8,15,10,30,952.0,98.0,3.4,22.0,894.0,1013.95,753.52
2016,8,15,10,45,957.0,98.5,3.5,22.5,917.0,1029.92,762.37
2016,8,15,11,0,962.0,99.0,3.6,23.0,940.0,1042.46,769.07
2016,8,15,11,15,965.0,99.5,3.7,23.0,955.5,1049.53,773.79
2016,8,15,11,30,968.0,100.0,3.8,23.0,971.0,1053.01,776.31
2016,8,15,11,45,969.5,100.5,3.95,23.5,978.0,1051.41,774.48
2016,8,15,12,0,971.0,101.0,4.1,24.0,985.0,1046.18,770.38
2016,8,15,12,15,970.5,101.0,4.2,24.0,984.5,1034.93,763.59
2016,8,15,12,30,970.0,101.0,4.3,24.0,984.0,1020.17,754.57
2016,8,15,12,45,962.0,105.0,4.4,24.5,973.5,999.09,739.95
2016,8,15,13,0,954.0,109.0,4.5,25.0,963.0,974.9,723.32
2016,8,15,13,15,950.5,108.0,4.55,24.5,947.0,946.73,706.67
2016,8,15,13,30,947.0,107.0,4.6,24.0,931.0,915.62,687.98
2016,8,15,13,45,942.0,106.0,4.7,24.0,907.0,880.47,665.32
2016,8,15,14,0,937.0,105.0,4.8,24.0,883.0,842.77,640.66
2016,8,15,14,15,930.0,103.5,4.8,24.0,852.0,800.7,612.09
2016,8,15,14,30,923.0,102.0,4.8,24.0,821.0,756.61,581.85
2016,8,15,14,45,913.5,100.0,4.85,24.0,784.0,708.54,548.2
2016,8,15,15,0,904.0,98.0,4.9,24.0,747.0,659.09,511.09
2016,8,15,15,15,891.5,95.5,4.9,23.5,704.0,606.29,471.29
2016,8,15,15,30,879.0,93.0,4.9,23.0,661.0,552.87,429.78
2016,8,15,15,45,863.0,90.0,4.9,22.5,613.5,496.94,385.01
2016,8,15,16,0,847.0,87.0,4.9,22.0,566.0,438.98,337.26
2016,8,15,16,15,824.5,84.0,4.8,21.5,515.0,381.17,288.09
2016,8,15,16,30,802.0,81.0,4.7,21.0,464.0,324.87,238.97
2016,8,15,16,45,772.5,76.5,4.65,20.5,411.0,267.16,188.31
2016,8,15,17,0,743.0,72.0,4.6,20.0,358.0,212.27,140.24
2016,8,15,17,15,700.0,67.0,4.5,19.0,304.5,158.03,95.45
2016,8,15,17,30,657.0,62.0,4.4,18.0,251.0,105.66,56.7
2016,8,15,17,45,593.0,55.0,4.3,17.5,199.0,58.5,31.02
2016,8,15,18,0,529.0,48.0,4.2,17.0,147.0,34.52,24.64
2016,8,15,18,15,423.0,38.0,4.05,16.0,101.5,28.47,18.93
2016,8,15,18,30,317.0,28.0,3.9,15.0,56.0,22.01,11.43
2016,8,15,18,45,158.5,14.0,3.75,14.5,28.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,141.0,16.0,3.15,11.5,30.5,47.22,0.0
2016,8,16,6,0,282.0,32.0,3.4,12.0,61.0,111.21,73.2
2016,8,16,6,15,378.5,43.5,3.35,12.5,105.5,167.83,124.17
2016,8,16,6,30,475.0,55.0,3.3,13.0,150.0,235.07,183.21
2016,8,16,6,45,536.0,63.5,3.3,14.0,200.5,294.99,236.21
2016,8,16,7,0,597.0,72.0,3.3,15.0,251.0,360.71,292.55
2016,8,16,7,15,641.0,78.0,3.25,15.5,303.5,420.51,343.01
2016,8,16,7,30,685.0,84.0,3.2,16.0,356.0,483.6,394.34
2016,8,16,7,45,715.5,89.5,3.2,16.5,408.0,540.9,439.53
2016,8,16,8,0,746.0,95.0,3.2,17.0,460.0,599.47,484.22
2016,8,16,8,15,769.5,99.0,3.2,17.5,509.5,650.57,521.98
2016,8,16,8,30,793.0,103.0,3.2,18.0,559.0,703.51,558.69
2016,8,16,8,45,810.5,106.5,3.2,19.0,605.5,750.9,589.14
2016,8,16,9,0,828.0,110.0,3.2,20.0,652.0,797.17,618.11
2016,8,16,9,15,841.5,112.5,3.25,20.5,693.5,837.59,643.87
2016,8,16,9,30,855.0,115.0,3.3,21.0,735.0,876.11,668.02
2016,8,16,9,45,856.5,122.0,3.35,21.5,768.5,906.71,686.5
2016,8,16,10,0,858.0,129.0,3.4,22.0,802.0,934.35,702.9
2016,8,16,10,15,866.0,130.5,3.45,22.5,831.5,953.34,713.41
2016,8,16,10,30,874.0,132.0,3.5,23.0,861.0,975.08,725.87
2016,8,16,10,45,879.5,133.5,3.6,23.5,883.5,991.43,735.05
2016,8,16,11,0,885.0,135.0,3.7,24.0,906.0,1004.6,742.23
2016,8,16,11,15,888.5,136.0,3.75,24.0,921.5,1012.06,746.85
2016,8,16,11,30,892.0,137.0,3.8,24.0,937.0,1016.19,749.44
2016,8,16,11,45,894.0,137.0,3.9,24.5,944.5,1014.48,747.19
2016,8,16,12,0,896.0,137.0,4.0,25.0,952.0,1009.43,742.88
2016,8,16,12,15,896.0,137.0,4.05,25.0,951.0,999.14,736.36
2016,8,16,12,30,896.0,137.0,4.1,25.0,950.0,985.59,727.81
2016,8,16,12,45,889.0,139.5,4.2,25.0,940.0,964.88,714.84
2016,8,16,13,0,882.0,142.0,4.3,25.0,930.0,941.29,699.96
2016,8,16,13,15,878.0,141.0,4.35,25.0,914.0,914.19,682.43
2016,8,16,13,30,874.0,140.0,4.4,25.0,898.0,884.4,663.03
2016,8,16,13,45,869.5,137.5,4.5,25.0,874.5,850.21,640.72
2016,8,16,14,0,865.0,135.0,4.6,25.0,851.0,813.66,616.84
2016,8,16,14,15,857.0,133.0,4.6,24.5,820.5,773.78,590.99
2016,8,16,14,30,849.0,131.0,4.6,24.0,790.0,730.65,562.5
2016,8,16,14,45,839.5,128.0,4.65,24.0,754.0,684.04,528.46
2016,8,16,15,0,830.0,125.0,4.7,24.0,718.0,636.27,492.67
2016,8,16,15,15,815.5,121.5,4.7,23.5,675.5,584.22,453.53
2016,8,16,15,30,801.0,118.0,4.7,23.0,633.0,531.94,413.05
2016,8,16,15,45,784.0,113.5,4.7,23.0,587.0,477.58,369.0
2016,8,16,16,0,767.0,109.0,4.7,23.0,541.0,423.76,324.21
2016,8,16,16,15,742.0,104.5,4.7,22.5,491.0,365.51,275.55
2016,8,16,16,30,717.0,100.0,4.7,22.0,441.0,311.21,228.87
2016,8,16,16,45,685.5,94.0,4.7,21.5,389.0,256.06,181.13
2016,8,16,17,0,654.0,88.0,4.7,21.0,337.0,204.03,136.28
2016,8,16,17,15,607.5,80.5,4.6,20.0,285.0,151.9,94.01
2016,8,16,17,30,561.0,73.0,4.5,19.0,233.0,105.04,60.09
2016,8,16,17,45,495.0,63.5,4.4,18.5,183.5,61.27,36.15
2016,8,16,18,0,429.0,54.0,4.3,18.0,134.0,40.3,29.51
2016,8,16,18,15,326.0,41.5,4.2,17.0,91.0,32.09,21.86
2016,8,16,18,30,223.0,29.0,4.1,16.0,48.0,22.59,11.24
2016,8,16,18,45,111.5,14.5,4.05,15.5,24.0,14.25,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.5,16.0,2.95,13.5,28.0,41.96,0.0
2016,8,17,6,0,237.0,32.0,3.2,14.0,56.0,99.78,64.54
2016,8,17,6,15,330.5,44.5,3.2,14.5,98.5,154.47,113.34
2016,8,17,6,30,424.0,57.0,3.2,15.0,141.0,219.01,169.42
2016,8,17,6,45,487.5,66.0,3.25,15.5,190.0,277.73,221.21
2016,8,17,7,0,551.0,75.0,3.3,16.0,239.0,342.56,276.99
2016,8,17,7,15,596.0,82.0,3.3,16.5,290.5,401.64,326.74
2016,8,17,7,30,641.0,89.0,3.3,17.0,342.0,464.18,377.65
2016,8,17,7,45,674.0,94.5,3.3,17.5,393.0,520.9,422.43
2016,8,17,8,0,707.0,100.0,3.3,18.0,444.0,579.2,467.0
2016,8,17,8,15,731.5,104.0,3.3,18.5,493.0,631.16,505.46
2016,8,17,8,30,756.0,108.0,3.3,19.0,542.0,681.18,540.71
2016,8,17,8,45,775.0,111.5,3.3,20.0,587.5,728.32,571.23
2016,8,17,9,0,794.0,115.0,3.3,21.0,633.0,774.53,600.4
2016,8,17,9,15,808.5,118.0,3.35,21.5,674.5,815.23,626.5
2016,8,17,9,30,823.0,121.0,3.4,22.0,716.0,854.17,651.09
2016,8,17,9,45,842.0,119.5,3.45,22.5,754.0,890.21,673.41
2016,8,17,10,0,861.0,118.0,3.5,23.0,792.0,918.87,690.53
2016,8,17,10,15,869.0,119.5,3.55,23.5,821.5,943.55,704.92
2016,8,17,10,30,877.0,121.0,3.6,24.0,851.0,965.36,717.39
2016,8,17,10,45,882.5,122.5,3.7,24.5,873.5,981.77,726.6
2016,8,17,11,0,888.0,124.0,3.8,25.0,896.0,994.99,733.8
2016,8,17,11,15,891.5,124.5,3.85,25.0,911.0,1001.96,738.09
2016,8,17,11,30,895.0,125.0,3.9,25.0,926.0,1005.6,740.34
2016,8,17,11,45,896.5,126.0,4.0,25.5,933.5,1004.44,738.44
2016,8,17,12,0,898.0,127.0,4.1,26.0,941.0,999.92,734.46
2016,8,17,12,15,898.5,127.0,4.15,26.0,940.5,990.09,728.23
2016,8,17,12,30,899.0,127.0,4.2,26.0,940.0,976.97,719.96
2016,8,17,12,45,885.5,133.5,4.3,26.5,928.5,954.24,704.21
2016,8,17,13,0,872.0,140.0,4.4,27.0,917.0,928.82,686.76
2016,8,17,13,15,868.0,139.0,4.45,26.5,900.5,901.91,670.73
2016,8,17,13,30,864.0,138.0,4.5,26.0,884.0,872.34,652.78
2016,8,17,13,45,858.5,136.0,4.6,26.0,861.0,838.06,630.56
2016,8,17,14,0,853.0,134.0,4.7,26.0,838.0,803.01,607.67
2016,8,17,14,15,844.5,132.0,4.75,25.5,807.5,761.64,580.97
2016,8,17,14,30,836.0,130.0,4.8,25.0,777.0,718.6,552.63
2016,8,17,14,45,826.0,127.0,4.9,25.0,740.5,672.16,518.73
2016,8,17,15,0,816.0,124.0,5.0,25.0,704.0,624.63,483.18
2016,8,17,15,15,801.0,121.0,5.0,24.5,662.0,573.39,444.51
2016,8,17,15,30,786.0,118.0,5.0,24.0,620.0,522.01,404.6
2016,8,17,15,45,767.5,113.5,5.05,24.0,574.0,467.67,360.63
2016,8,17,16,0,749.0,109.0,5.1,24.0,528.0,412.02,314.53
2016,8,17,16,15,723.0,104.5,5.05,23.0,478.0,356.42,268.38
2016,8,17,16,30,697.0,100.0,5.0,22.0,428.0,302.86,222.71
2016,8,17,16,45,663.0,94.0,5.0,21.5,377.0,248.23,175.47
2016,8,17,17,0,629.0,88.0,5.0,21.0,326.0,197.03,131.47
2016,8,17,17,15,581.5,80.5,4.85,20.0,274.5,146.28,90.54
2016,8,17,17,30,534.0,73.0,4.7,19.0,223.0,100.93,58.1
2016,8,17,17,45,464.0,63.5,4.6,18.5,174.5,58.8,35.58
2016,8,17,18,0,394.0,54.0,4.5,18.0,126.0,40.61,29.75
2016,8,17,18,15,292.5,41.0,4.4,17.0,84.5,31.24,21.05
2016,8,17,18,30,191.0,28.0,4.3,16.0,43.0,21.86,9.96
2016,8,17,18,45,95.5,14.0,4.25,15.5,21.5,13.76,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,100.5,16.5,2.95,12.5,26.0,39.04,0.0
2016,8,18,6,0,201.0,33.0,3.2,13.0,52.0,92.53,59.66
2016,8,18,6,15,294.5,46.5,3.2,13.5,94.0,145.05,106.79
2016,8,18,6,30,388.0,60.0,3.2,14.0,136.0,208.08,161.55
2016,8,18,6,45,449.0,71.0,3.2,14.5,184.0,267.13,213.58
2016,8,18,7,0,510.0,82.0,3.2,15.0,232.0,330.98,268.58
2016,8,18,7,15,556.0,89.5,3.15,15.5,282.5,389.11,317.59
2016,8,18,7,30,602.0,97.0,3.1,16.0,333.0,450.81,367.89
2016,8,18,7,45,631.0,105.0,3.05,17.0,383.0,506.09,410.7
2016,8,18,8,0,660.0,113.0,3.0,18.0,433.0,562.65,452.9
2016,8,18,8,15,686.0,118.0,2.95,18.5,481.5,614.78,491.27
2016,8,18,8,30,712.0,123.0,2.9,19.0,530.0,667.26,528.77
2016,8,18,8,45,726.5,129.5,2.9,19.5,574.0,712.61,559.27
2016,8,18,9,0,741.0,136.0,2.9,20.0,618.0,756.84,588.2
2016,8,18,9,15,756.5,139.5,2.9,20.5,658.5,797.2,613.92
2016,8,18,9,30,772.0,143.0,2.9,21.0,699.0,833.03,636.13
2016,8,18,9,45,730.5,173.5,2.95,22.0,721.0,851.88,645.48
2016,8,18,10,0,689.0,204.0,3.0,23.0,743.0,862.43,649.25
2016,8,18,10,15,699.5,207.5,3.05,23.0,771.5,888.21,666.06
2016,8,18,10,30,710.0,211.0,3.1,23.0,800.0,911.66,681.18
2016,8,18,10,45,708.0,219.0,3.2,23.5,819.5,925.39,688.82
2016,8,18,11,0,706.0,227.0,3.3,24.0,839.0,936.22,694.66
2016,8,18,11,15,711.0,228.5,3.4,24.0,854.0,944.2,700.06
2016,8,18,11,30,716.0,230.0,3.5,24.0,869.0,949.36,703.71
2016,8,18,11,45,713.0,234.5,3.65,24.5,874.5,947.0,701.39
2016,8,18,12,0,710.0,239.0,3.8,25.0,880.0,941.81,697.31
2016,8,18,12,15,710.0,239.0,3.85,25.0,879.5,932.14,691.11
2016,8,18,12,30,710.0,239.0,3.9,25.0,879.0,919.76,683.21
2016,8,18,12,45,715.0,233.5,4.0,25.5,873.0,903.82,671.92
2016,8,18,13,0,720.0,228.0,4.1,26.0,867.0,885.17,658.87
2016,8,18,13,15,715.0,226.0,4.15,26.0,851.0,858.6,641.51
2016,8,18,13,30,710.0,224.0,4.2,26.0,835.0,829.93,622.5
2016,8,18,13,45,702.5,221.0,4.3,26.0,812.0,796.27,599.71
2016,8,18,14,0,695.0,218.0,4.4,26.0,789.0,760.99,575.45
2016,8,18,14,15,684.5,214.0,4.45,25.5,759.5,721.06,548.39
2016,8,18,14,30,674.0,210.0,4.5,25.0,730.0,680.12,520.19
2016,8,18,14,45,663.0,204.0,4.6,25.0,695.0,636.12,488.32
2016,8,18,15,0,652.0,198.0,4.7,25.0,660.0,591.58,455.32
2016,8,18,15,15,634.0,192.0,4.75,24.5,619.0,542.73,418.98
2016,8,18,15,30,616.0,186.0,4.8,24.0,578.0,494.44,382.08
2016,8,18,15,45,597.0,177.0,4.85,23.5,533.5,443.67,342.3
2016,8,18,16,0,578.0,168.0,4.9,23.0,489.0,393.38,301.82
2016,8,18,16,15,549.0,159.0,4.9,22.0,441.0,341.38,259.58
2016,8,18,16,30,520.0,150.0,4.9,21.0,393.0,291.97,218.53
2016,8,18,16,45,403.0,144.0,4.95,20.5,319.0,226.09,166.3
2016,8,18,17,0,286.0,138.0,5.0,20.0,245.0,175.69,127.97
2016,8,18,17,15,239.5,124.0,4.9,19.0,204.5,138.46,99.24
2016,8,18,17,30,193.0,110.0,4.8,18.0,164.0,106.37,76.14
2016,8,18,17,45,217.0,87.0,4.7,17.5,135.0,74.14,53.23
2016,8,18,18,0,241.0,64.0,4.6,17.0,106.0,48.33,36.54
2016,8,18,18,15,167.0,44.0,4.5,16.5,68.5,35.96,25.0
2016,8,18,18,30,93.0,24.0,4.4,16.0,31.0,20.15,7.82
2016,8,18,18,45,46.5,12.0,4.35,15.5,15.5,11.8,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.5,15.0,3.1,13.5,20.5,27.94,0.0
2016,8,19,6,0,119.0,30.0,3.3,14.0,41.0,65.51,40.73
2016,8,19,6,15,190.0,49.5,3.3,14.0,80.0,118.32,87.26
2016,8,19,6,30,261.0,69.0,3.3,14.0,119.0,174.49,135.98
2016,8,19,6,45,317.5,85.0,3.35,14.5,165.0,228.54,183.13
2016,8,19,7,0,374.0,101.0,3.4,15.0,211.0,288.3,234.34
2016,8,19,7,15,214.5,126.5,3.35,15.5,192.5,249.79,203.87
2016,8,19,7,30,55.0,152.0,3.3,16.0,174.0,188.58,152.31
2016,8,19,7,45,65.5,176.0,3.25,16.5,205.0,222.48,179.64
2016,8,19,8,0,76.0,200.0,3.2,17.0,236.0,257.16,206.9
2016,8,19,8,15,140.0,224.5,3.15,17.5,300.5,336.98,270.52
2016,8,19,8,30,204.0,249.0,3.1,18.0,365.0,415.12,331.21
2016,8,19,8,45,410.5,217.5,3.1,19.0,475.5,561.6,444.99
2016,8,19,9,0,617.0,186.0,3.1,20.0,586.0,710.64,555.51
2016,8,19,9,15,634.5,192.0,3.15,20.5,626.0,751.48,582.34
2016,8,19,9,30,652.0,198.0,3.2,21.0,666.0,791.2,608.66
2016,8,19,9,45,652.0,209.5,3.25,21.5,697.0,819.78,626.38
2016,8,19,10,0,652.0,221.0,3.3,22.0,728.0,845.92,642.29
2016,8,19,10,15,662.5,225.0,3.4,22.0,757.0,871.48,659.56
2016,8,19,10,30,673.0,229.0,3.5,22.0,786.0,894.82,675.1
2016,8,19,10,45,675.5,235.0,3.6,22.5,806.5,910.21,683.96
2016,8,19,11,0,678.0,241.0,3.7,23.0,827.0,922.93,691.11
2016,8,19,11,15,683.0,242.5,3.8,23.0,841.5,930.69,696.34
2016,8,19,11,30,688.0,244.0,3.9,23.0,856.0,935.72,699.87
2016,8,19,11,45,686.5,247.5,4.05,23.5,862.5,933.75,697.69
2016,8,19,12,0,685.0,251.0,4.2,24.0,869.0,929.02,693.79
2016,8,19,12,15,685.0,251.0,4.3,24.0,868.5,919.5,687.81
2016,8,19,12,30,685.0,251.0,4.4,24.0,868.0,907.35,680.1
2016,8,19,12,45,690.0,245.5,4.55,24.0,861.5,891.73,670.56
2016,8,19,13,0,695.0,240.0,4.7,24.0,855.0,873.49,659.36
2016,8,19,13,15,690.0,238.0,4.75,24.0,839.0,847.4,641.68
2016,8,19,13,30,685.0,236.0,4.8,24.0,823.0,819.29,622.45
2016,8,19,13,45,675.0,233.5,4.9,24.0,799.5,784.75,598.67
2016,8,19,14,0,665.0,231.0,5.0,24.0,776.0,748.82,573.55
2016,8,19,14,15,654.5,227.0,5.05,23.5,746.5,709.89,546.76
2016,8,19,14,30,644.0,223.0,5.1,23.0,717.0,670.03,518.72
2016,8,19,14,45,628.5,218.0,5.15,23.0,681.0,625.2,485.38
2016,8,19,15,0,613.0,213.0,5.2,23.0,645.0,580.31,451.36
2016,8,19,15,15,594.5,206.0,5.2,22.5,604.0,531.35,414.32
2016,8,19,15,30,576.0,199.0,5.2,22.0,563.0,483.66,377.34
2016,8,19,15,45,551.5,190.5,5.2,21.5,518.0,432.68,336.93
2016,8,19,16,0,527.0,182.0,5.2,21.0,473.0,383.44,296.96
2016,8,19,16,15,498.0,171.5,5.15,20.5,426.0,332.74,255.06
2016,8,19,16,30,469.0,161.0,5.1,20.0,379.0,284.73,214.71
2016,8,19,16,45,431.5,148.0,5.1,19.5,330.0,235.28,173.31
2016,8,19,17,0,394.0,135.0,5.1,19.0,281.0,189.86,135.64
2016,8,19,17,15,348.5,118.5,5.0,18.0,233.0,144.54,99.94
2016,8,19,17,30,303.0,102.0,4.9,17.0,185.0,107.44,73.39
2016,8,19,17,45,246.5,82.5,4.8,16.5,140.5,70.28,50.31
2016,8,19,18,0,190.0,63.0,4.7,16.0,96.0,50.41,38.44
2016,8,19,18,15,129.0,41.0,4.6,15.5,60.0,33.63,23.0
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,16.12,4.15
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,9.34,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
