Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,18.0,21.43,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,36.0,55.68,33.66
2016,8,20,6,15,155.5,48.5,3.1,13.5,74.0,102.88,75.5
2016,8,20,6,30,218.0,70.0,3.1,14.0,112.0,156.31,121.59
2016,8,20,6,45,270.5,89.0,3.1,14.5,157.0,209.26,167.57
2016,8,20,7,0,323.0,108.0,3.1,15.0,202.0,267.51,217.3
2016,8,20,7,15,366.0,123.5,3.1,15.5,249.5,327.94,267.71
2016,8,20,7,30,409.0,139.0,3.1,16.0,297.0,386.79,315.6
2016,8,20,7,45,443.5,151.5,3.1,16.5,345.5,440.66,358.3
2016,8,20,8,0,478.0,164.0,3.1,17.0,394.0,496.76,401.58
2016,8,20,8,15,505.5,174.5,3.1,17.5,440.5,547.77,439.78
2016,8,20,8,30,533.0,185.0,3.1,18.0,487.0,599.73,477.76
2016,8,20,8,45,555.5,193.0,3.15,18.5,530.5,645.78,510.64
2016,8,20,9,0,578.0,201.0,3.2,19.0,574.0,691.79,542.84
2016,8,20,9,15,595.5,208.0,3.3,19.5,614.0,735.09,572.58
2016,8,20,9,30,613.0,215.0,3.4,20.0,654.0,774.73,599.33
2016,8,20,9,45,646.0,210.0,3.5,20.5,693.0,814.33,626.33
2016,8,20,10,0,679.0,205.0,3.6,21.0,732.0,853.0,651.69
2016,8,20,10,15,689.0,208.5,3.75,21.5,760.5,878.04,667.34
2016,8,20,10,30,699.0,212.0,3.9,22.0,789.0,900.78,681.47
2016,8,20,10,45,707.5,213.5,4.05,22.5,811.0,917.5,691.48
2016,8,20,11,0,716.0,215.0,4.2,23.0,833.0,931.59,699.79
2016,8,20,11,15,721.0,217.0,4.35,23.0,848.0,940.08,705.73
2016,8,20,11,30,726.0,219.0,4.5,23.0,863.0,945.71,709.95
2016,8,20,11,45,730.0,218.5,4.7,23.5,870.5,944.88,709.21
2016,8,20,12,0,734.0,218.0,4.9,24.0,878.0,941.15,706.57
2016,8,20,12,15,734.0,217.5,5.0,23.5,877.5,930.73,701.51
2016,8,20,12,30,734.0,217.0,5.1,23.0,877.0,917.53,694.59
2016,8,20,12,45,713.5,227.0,5.25,23.0,863.5,893.47,679.04
2016,8,20,13,0,693.0,237.0,5.4,23.0,850.0,867.45,662.07
2016,8,20,13,15,688.5,235.0,5.45,23.0,834.0,841.82,644.36
2016,8,20,13,30,684.0,233.0,5.5,23.0,818.0,814.13,625.03
2016,8,20,13,45,683.5,226.0,5.55,23.0,797.0,782.88,603.15
2016,8,20,14,0,683.0,219.0,5.6,23.0,776.0,749.65,579.56
2016,8,20,14,15,672.5,215.0,5.6,22.5,746.5,710.08,551.68
2016,8,20,14,30,662.0,211.0,5.6,22.0,717.0,669.52,522.56
2016,8,20,14,45,656.0,202.5,5.65,22.0,683.5,626.83,490.55
2016,8,20,15,0,650.0,194.0,5.7,22.0,650.0,583.2,457.16
2016,8,20,15,15,632.0,188.0,5.65,21.5,609.0,534.43,419.64
2016,8,20,15,30,614.0,182.0,5.6,21.0,568.0,486.23,381.67
2016,8,20,15,45,599.5,171.5,5.6,20.5,524.5,436.23,341.48
2016,8,20,16,0,585.0,161.0,5.6,20.0,481.0,386.35,300.32
2016,8,20,16,15,555.5,152.0,5.5,19.5,433.0,333.92,256.26
2016,8,20,16,30,526.0,143.0,5.4,19.0,385.0,284.14,213.72
2016,8,20,16,45,496.5,130.5,5.35,18.5,337.0,234.13,170.85
2016,8,20,17,0,467.0,118.0,5.3,18.0,289.0,187.22,131.0
2016,8,20,17,15,419.0,105.0,5.15,17.5,240.5,140.73,93.97
2016,8,20,17,30,371.0,92.0,5.0,17.0,192.0,99.72,64.73
2016,8,20,17,45,313.0,75.5,4.9,16.5,147.0,61.21,42.68
2016,8,20,18,0,255.0,59.0,4.8,16.0,102.0,44.61,33.33
2016,8,20,18,15,176.0,40.0,4.65,15.5,64.5,30.78,20.44
2016,8,20,18,30,97.0,21.0,4.5,15.0,27.0,16.29,2.83
2016,8,20,18,45,48.5,10.5,4.35,14.5,13.5,10.32,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.0,14.5,3.7,12.5,20.5,25.57,0.0
2016,8,21,6,0,130.0,29.0,3.9,13.0,41.0,71.26,43.39
2016,8,21,6,15,208.0,47.5,4.0,13.5,80.5,121.0,88.81
2016,8,21,6,30,286.0,66.0,4.1,14.0,120.0,179.25,139.31
2016,8,21,6,45,350.5,80.0,4.2,14.5,166.5,235.45,188.59
2016,8,21,7,0,415.0,94.0,4.3,15.0,213.0,298.22,242.75
2016,8,21,7,15,461.5,105.0,4.2,15.5,262.0,354.84,290.71
2016,8,21,7,30,508.0,116.0,4.1,16.0,311.0,415.39,340.47
2016,8,21,7,45,546.5,123.5,4.1,16.5,361.0,470.82,384.96
2016,8,21,8,0,585.0,131.0,4.1,17.0,411.0,532.02,432.62
2016,8,21,8,15,612.5,138.0,4.05,17.5,459.0,584.2,471.93
2016,8,21,8,30,640.0,145.0,4.0,18.0,507.0,636.99,510.67
2016,8,21,8,45,664.0,149.5,3.95,18.5,552.0,684.69,544.68
2016,8,21,9,0,688.0,154.0,3.9,19.0,597.0,732.08,577.3
2016,8,21,9,15,705.0,158.5,3.9,19.5,637.5,773.04,604.24
2016,8,21,9,30,722.0,163.0,3.9,20.0,678.0,812.66,629.88
2016,8,21,9,45,706.5,181.0,3.95,20.5,706.0,836.49,644.28
2016,8,21,10,0,691.0,199.0,4.0,21.0,734.0,856.82,656.28
2016,8,21,10,15,701.5,202.5,4.1,21.0,763.0,882.52,673.57
2016,8,21,10,30,712.0,206.0,4.2,21.0,792.0,905.88,689.23
2016,8,21,10,45,722.5,206.5,4.3,21.5,815.0,923.56,699.68
2016,8,21,11,0,733.0,207.0,4.4,22.0,838.0,938.61,708.39
2016,8,21,11,15,738.0,208.5,4.55,22.0,852.5,946.62,714.31
2016,8,21,11,30,743.0,210.0,4.7,22.0,867.0,951.73,718.53
2016,8,21,11,45,747.5,209.0,4.85,22.5,875.0,950.78,717.28
2016,8,21,12,0,752.0,208.0,5.0,23.0,883.0,946.88,714.11
2016,8,21,12,15,752.0,208.0,5.1,23.0,882.5,936.78,707.83
2016,8,21,12,30,752.0,208.0,5.2,23.0,882.0,923.84,699.68
2016,8,21,12,45,762.0,200.0,5.35,23.0,876.5,909.1,690.63
2016,8,21,13,0,772.0,192.0,5.5,23.0,871.0,888.99,677.81
2016,8,21,13,15,767.5,190.5,5.6,22.5,855.0,864.48,662.9
2016,8,21,13,30,763.0,189.0,5.7,22.0,839.0,835.32,644.54
2016,8,21,13,45,757.5,185.5,5.85,22.0,816.0,801.21,621.41
2016,8,21,14,0,752.0,182.0,6.0,22.0,793.0,765.17,596.55
2016,8,21,14,15,742.0,179.0,6.0,21.5,763.0,724.55,567.63
2016,8,21,14,30,732.0,176.0,6.0,21.0,733.0,682.71,537.22
2016,8,21,14,45,720.0,171.5,6.05,21.0,697.0,637.09,502.48
2016,8,21,15,0,708.0,167.0,6.1,21.0,661.0,590.86,466.57
2016,8,21,15,15,690.5,162.0,6.05,20.5,619.5,540.7,427.49
2016,8,21,15,30,673.0,157.0,6.0,20.0,578.0,490.91,387.74
2016,8,21,15,45,651.0,150.5,5.95,19.5,532.0,438.28,344.78
2016,8,21,16,0,629.0,144.0,5.9,19.0,486.0,387.0,301.84
2016,8,21,16,15,599.5,136.5,5.75,18.5,437.5,333.78,256.46
2016,8,21,16,30,570.0,129.0,5.6,18.0,389.0,283.23,212.64
2016,8,21,16,45,532.0,120.0,5.5,18.0,339.0,231.65,167.84
2016,8,21,17,0,494.0,111.0,5.4,18.0,289.0,184.39,127.48
2016,8,21,17,15,443.5,99.0,5.25,17.0,240.0,137.12,90.15
2016,8,21,17,30,393.0,87.0,5.1,16.0,191.0,95.58,61.09
2016,8,21,17,45,326.0,72.0,4.95,15.5,145.0,57.21,40.22
2016,8,21,18,0,259.0,57.0,4.8,15.0,99.0,43.15,32.14
2016,8,21,18,15,176.5,38.5,4.7,14.5,62.5,29.67,19.43
2016,8,21,18,30,94.0,20.0,4.6,14.0,26.0,15.55,0.55
2016,8,21,18,45,47.0,10.0,4.5,14.0,13.0,9.83,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.5,14.5,3.7,12.5,19.5,25.22,0.0
2016,8,22,6,0,127.0,29.0,3.9,13.0,39.0,70.11,41.65
2016,8,22,6,15,206.5,47.0,3.95,13.5,78.5,119.92,87.75
2016,8,22,6,30,286.0,65.0,4.0,14.0,118.0,177.92,138.02
2016,8,22,6,45,346.5,79.5,4.1,14.5,164.0,233.02,186.47
2016,8,22,7,0,407.0,94.0,4.2,15.0,210.0,294.29,239.4
2016,8,22,7,15,454.0,105.5,4.1,15.5,259.0,351.25,287.63
2016,8,22,7,30,501.0,117.0,4.0,16.0,308.0,412.21,337.76
2016,8,22,7,45,536.5,126.0,3.9,16.5,357.0,467.15,381.66
2016,8,22,8,0,572.0,135.0,3.8,17.0,406.0,527.33,428.24
2016,8,22,8,15,599.5,142.0,3.75,17.5,453.5,578.97,467.04
2016,8,22,8,30,627.0,149.0,3.7,18.0,501.0,631.22,505.3
2016,8,22,8,45,647.5,155.0,3.7,18.5,545.0,677.37,538.15
2016,8,22,9,0,668.0,161.0,3.7,19.0,589.0,723.0,569.92
2016,8,22,9,15,684.5,165.5,3.75,19.5,629.0,762.88,596.44
2016,8,22,9,30,701.0,170.0,3.8,20.0,669.0,801.45,621.6
2016,8,22,9,45,710.5,175.5,3.9,20.5,703.0,833.33,641.99
2016,8,22,10,0,720.0,181.0,4.0,21.0,737.0,863.09,660.79
2016,8,22,10,15,729.5,184.0,4.1,21.0,765.5,887.85,677.34
2016,8,22,10,30,739.0,187.0,4.2,21.0,794.0,910.15,692.25
2016,8,22,10,45,746.5,188.5,4.35,21.5,815.5,926.34,701.9
2016,8,22,11,0,754.0,190.0,4.5,22.0,837.0,939.75,709.9
2016,8,22,11,15,758.5,191.5,4.65,22.0,851.5,947.38,715.7
2016,8,22,11,30,763.0,193.0,4.8,22.0,866.0,948.05,716.85
2016,8,22,11,45,766.5,192.5,4.95,22.5,873.0,946.85,715.42
2016,8,22,12,0,770.0,192.0,5.1,23.0,880.0,942.66,712.02
2016,8,22,12,15,770.0,191.5,5.25,23.0,879.5,932.18,705.76
2016,8,22,12,30,770.0,191.0,5.4,23.0,879.0,918.81,697.56
2016,8,22,12,45,734.0,211.0,5.55,23.0,861.0,893.36,680.89
2016,8,22,13,0,698.0,231.0,5.7,23.0,843.0,863.27,660.89
2016,8,22,13,15,693.5,228.5,5.75,22.5,827.5,836.95,644.04
2016,8,22,13,30,689.0,226.0,5.8,22.0,812.0,808.56,625.26
2016,8,22,13,45,688.5,219.0,5.9,22.0,791.0,777.05,603.14
2016,8,22,14,0,688.0,212.0,6.0,22.0,770.0,743.55,579.22
2016,8,22,14,15,677.5,208.5,6.0,21.5,740.0,704.23,551.17
2016,8,22,14,30,667.0,205.0,6.0,21.0,710.0,663.91,521.85
2016,8,22,14,45,660.0,196.5,6.05,21.0,676.0,620.27,488.73
2016,8,22,15,0,653.0,188.0,6.1,21.0,642.0,575.78,454.29
2016,8,22,15,15,635.5,182.5,6.05,20.5,601.5,527.62,416.8
2016,8,22,15,30,618.0,177.0,6.0,20.0,561.0,479.98,378.82
2016,8,22,15,45,601.5,167.5,6.0,19.5,517.5,429.78,338.02
2016,8,22,16,0,585.0,158.0,6.0,19.0,474.0,380.49,296.89
2016,8,22,16,15,555.5,149.0,5.9,18.5,426.0,327.58,252.07
2016,8,22,16,30,526.0,140.0,5.8,18.0,378.0,277.91,209.29
2016,8,22,16,45,494.0,128.0,5.7,17.5,330.0,227.87,166.2
2016,8,22,17,0,462.0,116.0,5.6,17.0,282.0,181.21,126.57
2016,8,22,17,15,412.5,103.0,5.35,16.5,233.0,135.09,90.05
2016,8,22,17,30,363.0,90.0,5.1,16.0,184.0,94.62,61.73
2016,8,22,17,45,302.0,73.0,4.9,15.5,139.5,56.5,44.3
2016,8,22,18,0,241.0,56.0,4.7,15.0,95.0,42.5,31.51
2016,8,22,18,15,160.5,37.0,4.5,14.5,58.5,28.56,18.3
2016,8,22,18,30,80.0,18.0,4.3,14.0,22.0,13.97,0.0
2016,8,22,18,45,40.0,9.0,4.1,14.0,11.0,8.85,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.0,2.8,13.5,20.5,28.07,0.0
2016,8,23,6,0,167.0,28.0,3.1,14.0,41.0,77.45,44.29
2016,8,23,6,15,259.0,43.0,3.15,14.0,82.0,129.92,94.05
2016,8,23,6,30,351.0,58.0,3.2,14.0,123.0,191.59,147.79
2016,8,23,6,45,419.5,69.5,3.3,14.5,170.5,249.94,199.23
2016,8,23,7,0,488.0,81.0,3.4,15.0,218.0,317.36,257.36
2016,8,23,7,15,244.0,92.5,3.35,15.5,161.0,225.29,184.16
2016,8,23,7,30,0.0,104.0,3.3,16.0,104.0,102.37,80.47
2016,8,23,7,45,13.0,140.0,3.25,16.5,146.0,146.96,117.29
2016,8,23,8,0,26.0,176.0,3.2,17.0,188.0,192.88,154.31
2016,8,23,8,15,31.5,198.0,3.15,17.5,214.0,226.42,180.51
2016,8,23,8,30,37.0,220.0,3.1,18.0,240.0,254.43,201.92
2016,8,23,8,45,70.0,253.5,3.1,19.0,296.5,316.36,249.89
2016,8,23,9,0,103.0,287.0,3.1,20.0,353.0,380.44,298.2
2016,8,23,9,15,182.0,304.5,3.1,20.5,430.0,475.32,370.49
2016,8,23,9,30,261.0,322.0,3.1,21.0,507.0,574.95,444.01
2016,8,23,9,45,519.5,239.0,3.15,21.5,630.5,728.25,560.22
2016,8,23,10,0,778.0,156.0,3.2,22.0,754.0,884.18,669.44
2016,8,23,10,15,787.5,158.0,3.25,22.0,783.5,908.99,684.41
2016,8,23,10,30,797.0,160.0,3.3,22.0,813.0,931.15,698.68
2016,8,23,10,45,804.0,161.5,3.35,22.5,835.0,947.62,707.81
2016,8,23,11,0,811.0,163.0,3.4,23.0,857.0,961.12,715.04
2016,8,23,11,15,815.5,164.0,3.5,23.0,872.0,968.63,720.1
2016,8,23,11,30,820.0,165.0,3.6,23.0,887.0,972.99,723.22
2016,8,23,11,45,822.5,165.0,3.7,23.5,894.0,971.19,720.96
2016,8,23,12,0,825.0,165.0,3.8,24.0,901.0,966.22,716.72
2016,8,23,12,15,825.0,165.0,3.9,24.0,900.0,955.72,710.29
2016,8,23,12,30,825.0,165.0,4.0,24.0,899.0,942.14,701.89
2016,8,23,12,45,819.5,166.0,4.15,24.5,889.0,921.56,687.72
2016,8,23,13,0,814.0,167.0,4.3,25.0,879.0,898.27,671.74
2016,8,23,13,15,809.0,166.0,4.4,24.5,862.5,870.84,655.25
2016,8,23,13,30,804.0,165.0,4.5,24.0,846.0,840.99,637.03
2016,8,23,13,45,797.5,162.5,4.65,24.0,822.0,806.18,614.38
2016,8,23,14,0,791.0,160.0,4.8,24.0,798.0,769.39,590.02
2016,8,23,14,15,781.0,157.5,4.9,23.5,767.0,728.22,562.69
2016,8,23,14,30,771.0,155.0,5.0,23.0,736.0,685.71,532.8
2016,8,23,14,45,759.0,151.0,5.1,23.0,699.5,638.63,497.76
2016,8,23,15,0,747.0,147.0,5.2,23.0,663.0,591.17,461.6
2016,8,23,15,15,729.5,143.0,5.25,22.5,621.0,540.19,422.55
2016,8,23,15,30,712.0,139.0,5.3,22.0,579.0,489.5,382.59
2016,8,23,15,45,692.0,133.0,5.35,21.5,533.5,436.33,339.59
2016,8,23,16,0,672.0,127.0,5.4,21.0,488.0,384.25,296.2
2016,8,23,16,15,479.0,150.5,5.35,20.5,395.0,300.76,229.7
2016,8,23,16,30,286.0,174.0,5.3,20.0,302.0,239.07,182.29
2016,8,23,16,45,414.5,135.5,5.3,19.5,296.0,214.27,156.39
2016,8,23,17,0,543.0,97.0,5.3,19.0,290.0,177.27,118.89
2016,8,23,17,15,491.5,87.0,5.15,18.0,240.0,129.44,81.53
2016,8,23,17,30,440.0,77.0,5.0,17.0,190.0,86.98,52.95
2016,8,23,17,45,370.5,64.0,4.9,16.5,144.0,48.16,36.77
2016,8,23,18,0,301.0,51.0,4.8,16.0,98.0,38.61,27.93
2016,8,23,18,15,204.0,34.5,4.65,15.5,60.5,26.63,16.37
2016,8,23,18,30,107.0,18.0,4.5,15.0,23.0,14.06,0.0
2016,8,23,18,45,53.5,9.0,4.4,14.5,11.5,8.85,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.85,12.5,22.0,32.42,0.0
2016,8,24,6,0,231.0,26.0,3.2,13.0,44.0,89.49,49.33
2016,8,24,6,15,334.5,38.5,3.2,13.0,87.0,146.75,105.77
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,214.01,164.92
2016,8,24,6,45,222.5,73.5,3.25,13.5,114.5,171.72,137.17
2016,8,24,7,0,7.0,96.0,3.3,14.0,99.0,99.43,78.86
2016,8,24,7,15,13.5,116.0,3.25,14.5,121.0,123.06,98.7
2016,8,24,7,30,20.0,136.0,3.2,15.0,143.0,147.28,118.59
2016,8,24,7,45,42.0,163.5,3.15,15.5,182.0,194.99,157.66
2016,8,24,8,0,64.0,191.0,3.1,16.0,221.0,239.89,193.71
2016,8,24,8,15,126.5,217.5,3.1,16.5,285.0,320.14,258.16
2016,8,24,8,30,189.0,244.0,3.1,17.0,349.0,398.55,319.59
2016,8,24,8,45,507.0,175.5,3.1,18.0,490.5,587.68,469.41
2016,8,24,9,0,825.0,107.0,3.1,19.0,632.0,784.66,613.02
2016,8,24,9,15,839.0,109.5,3.15,19.5,673.5,825.18,637.87
2016,8,24,9,30,853.0,112.0,3.2,20.0,715.0,863.8,662.27
2016,8,24,9,45,871.0,110.5,3.25,20.5,752.5,894.2,680.75
2016,8,24,10,0,889.0,109.0,3.3,21.0,790.0,927.56,701.18
2016,8,24,10,15,705.0,203.0,3.4,21.0,756.0,883.78,670.42
2016,8,24,10,30,521.0,297.0,3.5,21.0,722.0,817.21,619.86
2016,8,24,10,45,717.0,206.0,3.6,21.5,807.5,914.99,690.94
2016,8,24,11,0,913.0,115.0,3.7,22.0,893.0,1001.11,747.08
2016,8,24,11,15,916.0,115.5,3.8,22.0,908.0,1007.34,750.66
2016,8,24,11,30,919.0,116.0,3.9,22.0,923.0,1010.12,752.72
2016,8,24,11,45,918.5,117.5,4.0,22.5,929.0,1007.1,749.58
2016,8,24,12,0,918.0,119.0,4.1,23.0,935.0,1000.62,744.28
2016,8,24,12,15,917.5,119.0,4.15,23.0,934.0,989.18,736.92
2016,8,24,12,30,917.0,119.0,4.2,23.0,933.0,974.39,727.43
2016,8,24,12,45,897.5,129.0,4.3,23.5,918.5,949.16,709.84
2016,8,24,13,0,878.0,139.0,4.4,24.0,904.0,921.36,690.57
2016,8,24,13,15,873.5,138.0,4.5,23.5,887.0,893.36,673.86
2016,8,24,13,30,869.0,137.0,4.6,23.0,870.0,862.7,655.36
2016,8,24,13,45,862.0,135.5,4.7,23.0,845.5,829.06,633.26
2016,8,24,14,0,855.0,134.0,4.8,23.0,821.0,790.71,607.61
2016,8,24,14,15,846.0,132.0,4.9,22.5,789.5,748.45,579.99
2016,8,24,14,30,837.0,130.0,5.0,22.0,758.0,704.57,549.85
2016,8,24,14,45,825.0,127.5,5.1,22.0,720.5,656.88,514.16
2016,8,24,15,0,813.0,125.0,5.2,22.0,683.0,608.29,476.91
2016,8,24,15,15,797.0,121.5,5.2,21.5,640.5,555.89,436.39
2016,8,24,15,30,781.0,118.0,5.2,21.0,598.0,503.48,394.68
2016,8,24,15,45,761.5,113.5,5.25,21.0,551.0,446.98,348.0
2016,8,24,16,0,742.0,109.0,5.3,21.0,504.0,392.92,302.01
2016,8,24,16,15,714.0,104.0,5.2,20.5,453.5,336.65,253.76
2016,8,24,16,30,686.0,99.0,5.1,20.0,403.0,282.71,206.61
2016,8,24,16,45,650.0,92.0,5.1,19.5,351.5,227.7,158.8
2016,8,24,17,0,614.0,85.0,5.1,19.0,300.0,176.44,115.09
2016,8,24,17,15,561.0,77.0,4.95,18.0,248.5,126.32,76.07
2016,8,24,17,30,508.0,69.0,4.8,17.0,197.0,82.34,47.42
2016,8,24,17,45,432.5,58.0,4.7,16.5,149.0,42.81,32.04
2016,8,24,18,0,357.0,47.0,4.6,16.0,101.0,36.3,25.86
2016,8,24,18,15,241.5,32.5,4.45,15.5,62.5,25.12,14.84
2016,8,24,18,30,126.0,18.0,4.3,15.0,24.0,14.14,0.0
2016,8,24,18,45,63.0,9.0,4.2,14.5,12.0,8.85,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.8,12.5,21.0,31.02,0.0
2016,8,25,6,0,222.0,25.0,3.1,13.0,42.0,85.71,45.01
2016,8,25,6,15,325.5,37.5,3.15,13.5,84.0,142.82,102.32
2016,8,25,6,30,429.0,50.0,3.2,14.0,126.0,209.43,160.52
2016,8,25,6,45,499.0,58.5,3.25,14.5,175.5,269.81,214.27
2016,8,25,7,0,569.0,67.0,3.3,15.0,225.0,337.03,272.72
2016,8,25,7,15,289.5,98.0,3.3,15.5,179.5,260.4,212.81
2016,8,25,7,30,10.0,129.0,3.3,16.0,134.0,134.4,107.16
2016,8,25,7,45,20.0,152.5,3.3,16.5,162.0,164.57,131.86
2016,8,25,8,0,30.0,176.0,3.3,17.0,190.0,201.55,161.45
2016,8,25,8,15,153.5,204.0,3.3,17.5,288.0,323.43,260.91
2016,8,25,8,30,277.0,232.0,3.3,18.0,386.0,456.39,365.4
2016,8,25,8,45,555.5,165.0,3.3,18.5,506.5,616.15,491.04
2016,8,25,9,0,834.0,98.0,3.3,19.0,627.0,780.83,611.13
2016,8,25,9,15,848.5,100.5,3.35,19.5,668.5,817.27,633.49
2016,8,25,9,30,863.0,103.0,3.4,20.0,710.0,856.39,658.43
2016,8,25,9,45,877.0,103.0,3.5,20.5,747.0,890.22,679.68
2016,8,25,10,0,891.0,103.0,3.6,21.0,784.0,921.68,699.2
2016,8,25,10,15,899.0,104.5,3.65,21.0,814.0,946.64,715.27
2016,8,25,10,30,907.0,106.0,3.7,21.0,844.0,968.59,729.37
2016,8,25,10,45,914.5,106.0,3.8,21.5,867.5,985.31,738.91
2016,8,25,11,0,922.0,106.0,3.9,22.0,891.0,998.75,746.35
2016,8,25,11,15,926.0,107.0,3.95,22.0,906.5,1006.5,751.21
2016,8,25,11,30,930.0,108.0,4.0,22.0,922.0,1010.76,753.9
2016,8,25,11,45,933.5,107.5,4.1,22.5,929.5,1009.42,751.86
2016,8,25,12,0,937.0,107.0,4.2,23.0,937.0,1004.55,747.61
2016,8,25,12,15,937.0,107.0,4.25,23.0,936.0,993.37,740.41
2016,8,25,12,30,937.0,107.0,4.3,23.0,935.0,978.75,731.03
2016,8,25,12,45,929.5,110.0,4.4,23.0,924.5,957.03,717.18
2016,8,25,13,0,922.0,113.0,4.5,23.0,914.0,932.28,701.38
2016,8,25,13,15,918.0,112.5,4.55,23.0,897.0,904.17,683.08
2016,8,25,13,30,914.0,112.0,4.6,23.0,880.0,873.23,662.75
2016,8,25,13,45,908.0,110.5,4.7,23.0,855.5,837.01,638.93
2016,8,25,14,0,902.0,109.0,4.8,23.0,831.0,798.42,613.17
2016,8,25,14,15,894.0,107.5,4.9,22.5,799.5,756.17,585.66
2016,8,25,14,30,886.0,106.0,5.0,22.0,768.0,712.08,556.32
2016,8,25,14,45,874.5,104.0,5.1,22.0,730.0,663.63,520.02
2016,8,25,15,0,863.0,102.0,5.2,22.0,692.0,614.08,481.91
2016,8,25,15,15,661.0,159.5,5.25,21.5,594.5,514.06,403.56
2016,8,25,15,30,459.0,217.0,5.3,21.0,497.0,431.89,338.36
2016,8,25,15,45,627.0,153.5,5.35,20.5,504.0,422.25,329.8
2016,8,25,16,0,795.0,90.0,5.4,20.0,511.0,395.3,304.49
2016,8,25,16,15,769.5,86.0,5.4,19.5,460.5,338.29,254.93
2016,8,25,16,30,744.0,82.0,5.4,19.0,410.0,283.27,206.16
2016,8,25,16,45,708.0,77.0,5.4,18.5,357.0,224.82,154.84
2016,8,25,17,0,672.0,72.0,5.4,18.0,304.0,172.19,109.51
2016,8,25,17,15,620.5,65.5,5.25,17.0,252.0,120.42,69.09
2016,8,25,17,30,569.0,59.0,5.1,16.0,200.0,74.53,39.87
2016,8,25,17,45,490.0,50.5,4.95,15.5,151.0,36.27,26.39
2016,8,25,18,0,411.0,42.0,4.8,15.0,102.0,31.81,22.0
2016,8,25,18,15,205.5,32.5,4.6,14.5,62.5,25.23,14.63
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,20.76,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,11.3,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,12.5,2.2,12.5,20.5,30.63,0.0
2016,8,26,6,0,219.0,25.0,2.5,13.0,41.0,84.26,41.78
2016,8,26,6,15,327.0,37.5,2.6,13.5,83.5,142.85,101.91
2016,8,26,6,30,435.0,50.0,2.7,14.0,126.0,210.92,161.24
2016,8,26,6,45,217.5,62.0,2.85,14.5,100.0,161.84,128.3
2016,8,26,7,0,0.0,74.0,3.0,15.0,74.0,72.79,56.15
2016,8,26,7,15,0.0,91.5,2.95,15.5,91.5,90.3,70.85
2016,8,26,7,30,0.0,109.0,2.9,16.0,109.0,107.78,85.14
2016,8,26,7,45,8.0,137.0,2.9,16.5,141.0,141.04,112.32
2016,8,26,8,0,16.0,165.0,2.9,17.0,173.0,175.03,139.6
2016,8,26,8,15,126.5,201.0,2.9,17.5,270.5,301.73,242.95
2016,8,26,8,30,237.0,237.0,2.9,18.0,368.0,425.24,340.1
2016,8,26,8,45,532.5,171.0,2.9,18.5,498.0,601.06,478.37
2016,8,26,9,0,828.0,105.0,2.9,19.0,628.0,782.89,610.8
2016,8,26,9,15,842.0,107.5,2.95,19.5,669.5,823.43,635.68
2016,8,26,9,30,856.0,110.0,3.0,20.0,711.0,862.04,660.01
2016,8,26,9,45,849.5,121.0,3.05,20.5,742.5,889.82,676.63
2016,8,26,10,0,843.0,132.0,3.1,21.0,774.0,914.15,690.9
2016,8,26,10,15,851.0,134.0,3.2,21.0,803.5,938.65,706.99
2016,8,26,10,30,859.0,136.0,3.3,21.0,833.0,960.26,721.17
2016,8,26,10,45,862.0,139.0,3.4,21.5,854.0,975.15,729.52
2016,8,26,11,0,865.0,142.0,3.5,22.0,875.0,986.78,735.81
2016,8,26,11,15,666.5,245.0,3.6,22.0,815.5,910.67,684.32
2016,8,26,11,30,468.0,348.0,3.7,22.0,756.0,823.32,618.46
2016,8,26,11,45,669.5,247.5,3.85,22.5,836.0,910.0,684.55
2016,8,26,12,0,871.0,147.0,4.0,23.0,916.0,981.34,731.69
2016,8,26,12,15,667.5,251.0,4.15,23.0,839.5,894.85,672.82
2016,8,26,12,30,464.0,355.0,4.3,23.0,763.0,798.87,600.98
2016,8,26,12,45,473.5,343.5,4.45,23.0,756.5,784.36,592.5
2016,8,26,13,0,483.0,332.0,4.6,23.0,750.0,767.83,582.28
2016,8,26,13,15,675.0,234.5,4.7,23.0,806.5,821.03,626.35
2016,8,26,13,30,867.0,137.0,4.8,23.0,863.0,856.89,653.25
2016,8,26,13,45,860.0,135.5,4.95,23.0,838.5,823.17,630.81
2016,8,26,14,0,853.0,134.0,5.1,23.0,814.0,784.76,605.14
2016,8,26,14,15,661.0,204.5,5.15,22.5,719.0,681.44,529.24
2016,8,26,14,30,469.0,275.0,5.2,22.0,624.0,588.38,457.62
2016,8,26,14,45,640.5,199.0,5.3,22.0,649.5,602.88,471.88
2016,8,26,15,0,812.0,123.0,5.4,22.0,675.0,600.89,472.01
2016,8,26,15,15,795.5,119.5,5.4,21.5,632.0,548.22,430.86
2016,8,26,15,30,779.0,116.0,5.4,21.0,589.0,495.6,388.74
2016,8,26,15,45,759.0,111.5,5.4,20.5,542.0,438.99,342.31
2016,8,26,16,0,739.0,107.0,5.4,20.0,495.0,384.88,296.49
2016,8,26,16,15,710.5,102.0,5.3,19.5,444.5,328.68,247.95
2016,8,26,16,30,682.0,97.0,5.2,19.0,394.0,274.88,200.65
2016,8,26,16,45,644.5,90.0,5.15,18.5,342.0,219.92,152.75
2016,8,26,17,0,607.0,83.0,5.1,18.0,290.0,168.91,109.36
2016,8,26,17,15,553.0,75.0,4.85,17.5,239.0,119.4,71.13
2016,8,26,17,30,499.0,67.0,4.6,17.0,188.0,76.17,43.93
2016,8,26,17,45,419.0,55.5,4.45,16.5,140.0,41.18,30.54
2016,8,26,18,0,339.0,44.0,4.3,16.0,92.0,34.08,23.79
2016,8,26,18,15,222.5,29.0,4.1,15.5,55.0,22.45,11.89
2016,8,26,18,30,106.0,14.0,3.9,15.0,18.0,13.76,0.0
2016,8,26,18,45,53.0,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,12.0,2.3,12.5,18.0,25.35,0.0
2016,8,27,6,0,163.0,24.0,2.6,13.0,36.0,69.62,31.69
2016,8,27,6,15,262.0,39.5,2.75,13.5,77.0,126.03,89.83
2016,8,27,6,30,361.0,55.0,2.9,14.0,118.0,190.26,145.65
2016,8,27,6,45,180.5,66.5,3.1,14.5,98.0,146.91,116.26
2016,8,27,7,0,0.0,78.0,3.3,15.0,78.0,77.12,59.81
2016,8,27,7,15,0.0,96.5,3.25,15.0,96.5,95.68,75.52
2016,8,27,7,30,0.0,115.0,3.2,15.0,115.0,114.2,90.85
2016,8,27,7,45,7.0,138.5,3.2,15.5,141.5,142.12,113.66
2016,8,27,8,0,14.0,162.0,3.2,16.0,168.0,170.65,136.6
2016,8,27,8,15,73.5,202.0,3.2,16.5,242.0,259.84,209.35
2016,8,27,8,30,133.0,242.0,3.2,17.0,316.0,355.99,285.46
2016,8,27,8,45,127.5,264.0,3.25,17.5,339.5,379.86,302.27
2016,8,27,9,0,122.0,286.0,3.3,18.0,363.0,402.89,318.41
2016,8,27,9,15,122.0,306.0,3.35,18.5,387.5,427.41,335.67
2016,8,27,9,30,122.0,326.0,3.4,19.0,412.0,451.44,352.34
2016,8,27,9,45,255.0,323.0,3.45,19.5,513.5,575.63,447.54
2016,8,27,10,0,388.0,320.0,3.5,20.0,615.0,696.54,536.88
2016,8,27,10,15,620.5,229.0,3.55,20.0,721.0,830.66,637.91
2016,8,27,10,30,853.0,138.0,3.6,20.0,827.0,955.54,723.77
2016,8,27,10,45,857.0,140.0,3.7,20.5,848.5,970.17,731.15
2016,8,27,11,0,861.0,142.0,3.8,21.0,870.0,981.58,737.32
2016,8,27,11,15,668.0,243.0,3.9,21.0,814.0,908.96,687.71
2016,8,27,11,30,475.0,344.0,4.0,21.0,758.0,825.16,623.84
2016,8,27,11,45,672.5,244.5,4.1,21.5,834.5,908.59,687.69
2016,8,27,12,0,870.0,145.0,4.2,22.0,911.0,976.7,732.68
2016,8,27,12,15,869.5,145.0,4.3,22.0,909.5,965.4,725.04
2016,8,27,12,30,869.0,145.0,4.4,22.0,908.0,950.92,715.88
2016,8,27,12,45,671.0,242.5,4.55,22.0,828.0,860.97,654.6
2016,8,27,13,0,473.0,340.0,4.7,22.0,748.0,765.95,583.0
2016,8,27,13,15,660.0,242.5,4.75,22.0,800.0,814.59,624.17
2016,8,27,13,30,847.0,145.0,4.8,22.0,852.0,848.82,650.31
2016,8,27,13,45,661.5,221.5,4.9,22.0,763.5,749.83,578.76
2016,8,27,14,0,476.0,298.0,5.0,22.0,675.0,657.31,507.67
2016,8,27,14,15,645.5,217.0,5.05,21.5,707.5,680.61,530.41
2016,8,27,14,30,815.0,136.0,5.1,21.0,740.0,688.44,540.45
2016,8,27,14,45,805.5,132.0,5.15,21.0,703.0,641.65,504.7
2016,8,27,15,0,796.0,128.0,5.2,21.0,666.0,593.82,467.56
2016,8,27,15,15,779.5,124.0,5.2,20.5,623.0,541.38,426.65
2016,8,27,15,30,763.0,120.0,5.2,20.0,580.0,487.44,383.43
2016,8,27,15,45,746.5,113.5,5.2,20.0,534.0,432.83,337.74
2016,8,27,16,0,730.0,107.0,5.2,20.0,488.0,378.85,291.4
2016,8,27,16,15,701.5,102.0,5.15,19.0,437.5,323.18,243.81
2016,8,27,16,30,673.0,97.0,5.1,18.0,387.0,269.93,197.31
2016,8,27,16,45,642.0,89.0,5.05,17.5,336.5,216.07,149.98
2016,8,27,17,0,611.0,81.0,5.0,17.0,286.0,165.42,106.61
2016,8,27,17,15,556.5,72.5,4.85,16.5,235.0,115.34,68.1
2016,8,27,17,30,502.0,64.0,4.7,16.0,184.0,71.59,40.97
2016,8,27,17,45,429.0,52.5,4.6,15.5,137.0,38.72,28.47
2016,8,27,18,0,356.0,41.0,4.5,15.0,90.0,31.5,21.58
2016,8,27,18,15,234.5,27.0,4.35,14.5,53.5,21.22,10.41
2016,8,27,18,30,113.0,13.0,4.2,14.0,17.0,12.78,0.0
2016,8,27,18,45,56.5,6.5,4.05,14.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,112.5,11.5,1.65,11.5,19.0,29.87,0.0
2016,8,28,6,0,225.0,23.0,1.8,12.0,38.0,82.12,34.29
2016,8,28,6,15,335.0,35.5,1.9,12.5,80.5,142.25,100.75
2016,8,28,6,30,445.0,48.0,2.0,13.0,123.0,211.1,161.03
2016,8,28,6,45,238.0,73.5,2.1,13.5,115.0,177.29,140.9
2016,8,28,7,0,31.0,99.0,2.2,14.0,107.0,117.6,93.96
2016,8,28,7,15,39.0,120.0,2.1,14.5,132.5,144.87,116.92
2016,8,28,7,30,47.0,141.0,2.0,15.0,158.0,172.83,139.82
2016,8,28,7,45,175.0,159.5,1.95,15.5,238.0,275.34,224.53
2016,8,28,8,0,303.0,178.0,1.9,16.0,318.0,390.77,316.7
2016,8,28,8,15,553.0,136.5,1.9,16.5,426.5,537.82,432.53
2016,8,28,8,30,803.0,95.0,1.9,17.0,535.0,691.72,547.39
2016,8,28,8,45,823.5,97.5,1.9,17.5,582.0,740.33,578.32
2016,8,28,9,0,844.0,100.0,1.9,18.0,629.0,787.93,608.83
2016,8,28,9,15,857.5,102.5,1.95,18.5,670.5,828.48,634.33
2016,8,28,9,30,871.0,105.0,2.0,19.0,712.0,862.04,654.8
2016,8,28,9,45,884.0,106.0,2.1,20.0,749.0,896.1,674.7
2016,8,28,10,0,897.0,107.0,2.2,21.0,786.0,927.71,692.73
2016,8,28,10,15,904.5,108.5,2.35,21.0,815.5,952.12,709.05
2016,8,28,10,30,912.0,110.0,2.5,21.0,845.0,973.47,723.47
2016,8,28,10,45,916.0,111.5,2.65,21.5,866.5,988.32,732.27
2016,8,28,11,0,920.0,113.0,2.8,22.0,888.0,999.78,738.96
2016,8,28,11,15,923.0,113.5,2.9,22.5,902.5,1005.77,741.7
2016,8,28,11,30,926.0,114.0,3.0,23.0,917.0,1008.27,742.3
2016,8,28,11,45,927.5,114.5,3.2,23.5,923.5,1005.82,740.6
2016,8,28,12,0,929.0,115.0,3.4,24.0,930.0,999.85,736.63
2016,8,28,12,15,928.5,115.0,3.55,24.0,928.5,988.0,729.9
2016,8,28,12,30,928.0,115.0,3.7,24.0,927.0,972.74,720.96
2016,8,28,12,45,939.5,106.5,3.85,24.0,921.0,956.27,711.21
2016,8,28,13,0,951.0,98.0,4.0,24.0,915.0,936.07,698.93
2016,8,28,13,15,947.5,97.5,4.1,24.0,897.5,907.5,680.65
2016,8,28,13,30,944.0,97.0,4.2,24.0,880.0,875.97,660.28
2016,8,28,13,45,938.0,96.0,4.3,24.0,855.0,839.15,636.1
2016,8,28,14,0,932.0,95.0,4.4,24.0,830.0,799.85,609.97
2016,8,28,14,15,924.0,93.5,4.45,23.5,798.5,756.34,581.58
2016,8,28,14,30,916.0,92.0,4.5,23.0,767.0,710.91,551.47
2016,8,28,14,45,905.5,90.0,4.55,23.0,728.5,661.72,514.91
2016,8,28,15,0,895.0,88.0,4.6,23.0,690.0,611.28,476.24
2016,8,28,15,15,881.0,86.0,4.6,22.5,646.5,557.95,435.02
2016,8,28,15,30,867.0,84.0,4.6,22.0,603.0,504.21,392.12
2016,8,28,15,45,848.5,81.0,4.6,21.5,555.0,447.42,345.47
2016,8,28,16,0,830.0,78.0,4.6,21.0,507.0,389.0,296.13
2016,8,28,16,15,804.5,74.5,4.55,20.5,455.5,330.68,245.54
2016,8,28,16,30,779.0,71.0,4.5,20.0,404.0,274.31,195.65
2016,8,28,16,45,743.5,67.0,4.5,19.5,351.0,217.55,145.86
2016,8,28,17,0,708.0,63.0,4.5,19.0,298.0,164.42,100.65
2016,8,28,17,15,656.5,57.0,4.35,18.0,245.0,111.73,60.79
2016,8,28,17,30,605.0,51.0,4.2,17.0,192.0,62.18,31.13
2016,8,28,17,45,521.0,43.0,4.1,16.5,142.5,30.49,21.11
2016,8,28,18,0,437.0,35.0,4.0,16.0,93.0,26.13,16.79
2016,8,28,18,15,297.0,23.5,3.9,15.5,55.0,18.1,7.33
2016,8,28,18,30,157.0,12.0,3.8,15.0,17.0,11.8,0.0
2016,8,28,18,45,78.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,115.0,11.0,2.8,12.5,18.5,29.65,0.0
2016,8,29,6,0,230.0,22.0,3.1,13.0,37.0,81.48,29.59
2016,8,29,6,15,345.5,33.5,3.2,13.5,79.5,142.66,100.12
2016,8,29,6,30,461.0,45.0,3.3,14.0,122.0,212.64,161.57
2016,8,29,6,45,530.5,53.0,3.45,14.5,171.5,273.56,216.33
2016,8,29,7,0,600.0,61.0,3.6,15.0,221.0,341.29,275.75
2016,8,29,7,15,465.5,94.5,3.6,15.0,235.0,341.48,279.48
2016,8,29,7,30,331.0,128.0,3.6,15.0,249.0,322.82,265.44
2016,8,29,7,45,174.5,146.0,3.6,15.5,211.0,259.7,212.67
2016,8,29,8,0,18.0,164.0,3.6,16.0,173.0,175.47,140.55
2016,8,29,8,15,95.0,201.5,3.6,16.5,253.0,273.97,221.47
2016,8,29,8,30,172.0,239.0,3.6,17.0,333.0,380.64,306.22
2016,8,29,8,45,401.5,200.5,3.6,17.5,444.5,532.9,427.83
2016,8,29,9,0,631.0,162.0,3.6,18.0,556.0,689.63,547.97
2016,8,29,9,15,753.5,128.5,3.6,18.5,630.0,770.5,604.54
2016,8,29,9,30,876.0,95.0,3.6,19.0,704.0,854.07,661.19
2016,8,29,9,45,895.0,92.5,3.65,19.5,742.0,889.64,683.2
2016,8,29,10,0,914.0,90.0,3.7,20.0,780.0,923.02,703.86
2016,8,29,10,15,921.5,91.0,3.7,20.5,809.0,947.24,717.8
2016,8,29,10,30,929.0,92.0,3.7,21.0,838.0,968.34,729.63
2016,8,29,10,45,934.5,92.5,3.75,21.5,860.5,983.76,737.98
2016,8,29,11,0,940.0,93.0,3.8,22.0,883.0,995.77,744.15
2016,8,29,11,15,943.0,93.5,3.85,22.0,897.5,1001.89,747.94
2016,8,29,11,30,946.0,94.0,3.9,22.0,912.0,1004.44,749.51
2016,8,29,11,45,948.0,94.0,4.0,22.5,919.0,1001.91,746.71
2016,8,29,12,0,950.0,94.0,4.1,23.0,926.0,995.79,741.64
2016,8,29,12,15,950.0,94.0,4.2,23.0,924.5,984.22,734.49
2016,8,29,12,30,950.0,94.0,4.3,23.0,923.0,969.15,725.07
2016,8,29,12,45,934.5,102.0,4.4,23.0,910.0,944.99,709.53
2016,8,29,13,0,919.0,110.0,4.5,23.0,897.0,918.02,692.16
2016,8,29,13,15,915.5,109.0,4.6,23.0,880.0,889.61,673.95
2016,8,29,13,30,912.0,108.0,4.7,23.0,863.0,858.34,653.61
2016,8,29,13,45,909.0,105.5,4.8,23.0,839.0,823.28,630.41
2016,8,29,14,0,906.0,103.0,4.9,23.0,815.0,785.63,605.16
2016,8,29,14,15,898.0,101.5,4.95,22.5,783.5,743.0,576.94
2016,8,29,14,30,890.0,100.0,5.0,22.0,752.0,698.52,546.62
2016,8,29,14,45,882.5,96.0,5.1,22.0,715.0,650.29,510.24
2016,8,29,15,0,875.0,92.0,5.2,22.0,678.0,600.62,471.79
2016,8,29,15,15,655.5,154.5,5.2,21.5,577.0,497.95,390.9
2016,8,29,15,30,436.0,217.0,5.2,21.0,476.0,414.75,324.7
2016,8,29,15,45,626.0,148.5,5.2,21.0,486.5,408.67,317.8
2016,8,29,16,0,816.0,80.0,5.2,21.0,497.0,382.63,291.78
2016,8,29,16,15,790.0,76.5,5.1,20.5,446.5,324.92,241.36
2016,8,29,16,30,764.0,73.0,5.0,20.0,396.0,269.25,191.92
2016,8,29,16,45,730.0,68.0,4.95,19.5,343.5,212.8,142.33
2016,8,29,17,0,696.0,63.0,4.9,19.0,291.0,159.83,97.36
2016,8,29,17,15,643.0,57.0,4.7,18.5,238.5,105.3,56.23
2016,8,29,17,30,590.0,51.0,4.5,18.0,186.0,59.15,29.94
2016,8,29,17,45,504.0,43.0,4.35,17.5,137.0,30.75,21.2
2016,8,29,18,0,418.0,35.0,4.2,17.0,88.0,26.41,16.85
2016,8,29,18,15,209.0,25.0,4.1,16.5,51.5,19.84,7.48
2016,8,29,18,30,0.0,15.0,4.0,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,3.9,15.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
