Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.5,13.5,7.0,6.88,0.0
2016,8,30,6,0,0.0,14.0,3.6,14.0,14.0,13.51,0.06
2016,8,30,6,15,0.0,31.0,3.55,14.5,31.0,30.47,19.02
2016,8,30,6,30,0.0,48.0,3.5,15.0,48.0,47.72,34.27
2016,8,30,6,45,0.0,68.0,3.5,15.5,68.0,68.08,51.83
2016,8,30,7,0,0.0,88.0,3.5,16.0,88.0,88.28,68.97
2016,8,30,7,15,5.5,107.0,3.45,16.5,109.0,109.97,87.04
2016,8,30,7,30,11.0,126.0,3.4,17.0,130.0,132.18,105.22
2016,8,30,7,45,409.5,96.5,3.35,17.5,282.5,355.21,291.73
2016,8,30,8,0,808.0,67.0,3.3,18.0,435.0,593.97,481.22
2016,8,30,8,15,830.0,70.0,3.3,18.5,485.0,643.33,516.56
2016,8,30,8,30,852.0,73.0,3.3,19.0,535.0,695.84,552.74
2016,8,30,8,45,870.0,74.5,3.3,20.0,582.0,742.99,583.09
2016,8,30,9,0,888.0,76.0,3.3,21.0,629.0,788.89,611.85
2016,8,30,9,15,900.5,78.0,3.35,21.5,670.5,829.28,637.61
2016,8,30,9,30,913.0,80.0,3.4,22.0,712.0,867.51,661.58
2016,8,30,9,45,921.5,81.5,3.45,22.5,747.5,899.27,680.86
2016,8,30,10,0,930.0,83.0,3.5,23.0,783.0,928.22,698.14
2016,8,30,10,15,936.5,84.5,3.55,23.5,812.0,952.35,712.1
2016,8,30,10,30,943.0,86.0,3.6,24.0,841.0,973.26,723.93
2016,8,30,10,45,949.0,86.0,3.7,24.5,863.0,988.72,732.49
2016,8,30,11,0,955.0,86.0,3.8,25.0,885.0,1000.73,738.88
2016,8,30,11,15,957.5,86.5,3.85,25.0,899.0,1006.4,742.32
2016,8,30,11,30,960.0,87.0,3.9,25.0,913.0,1008.44,743.54
2016,8,30,11,45,962.0,86.0,3.95,25.0,919.5,1004.75,741.12
2016,8,30,12,0,964.0,85.0,4.0,25.0,926.0,997.43,736.46
2016,8,30,12,15,963.5,85.0,4.1,25.0,924.0,985.21,728.97
2016,8,30,12,30,963.0,85.0,4.2,25.0,922.0,969.46,719.21
2016,8,30,12,45,958.0,86.5,4.3,25.0,912.0,947.77,705.5
2016,8,30,13,0,953.0,88.0,4.4,25.0,902.0,922.88,689.64
2016,8,30,13,15,949.5,87.5,4.5,25.0,884.5,894.16,671.1
2016,8,30,13,30,946.0,87.0,4.6,25.0,867.0,862.46,650.72
2016,8,30,13,45,942.0,85.5,4.7,25.0,842.0,826.54,627.23
2016,8,30,14,0,938.0,84.0,4.8,25.0,817.0,788.01,601.65
2016,8,30,14,15,930.0,82.5,4.85,24.5,785.5,744.21,572.92
2016,8,30,14,30,922.0,81.0,4.9,24.0,754.0,698.47,542.33
2016,8,30,14,45,913.0,79.0,4.95,24.0,716.0,649.91,506.01
2016,8,30,15,0,904.0,77.0,5.0,24.0,678.0,599.96,467.4
2016,8,30,15,15,890.5,75.0,5.05,23.5,634.5,546.48,425.85
2016,8,30,15,30,877.0,73.0,5.1,23.0,591.0,492.52,382.53
2016,8,30,15,45,859.5,70.5,5.15,22.5,543.5,436.18,335.91
2016,8,30,16,0,842.0,68.0,5.2,22.0,496.0,380.3,288.15
2016,8,30,16,15,818.0,65.0,5.15,21.5,445.0,322.62,237.72
2016,8,30,16,30,794.0,62.0,5.1,21.0,394.0,264.0,185.79
2016,8,30,16,45,760.0,58.0,5.1,20.5,341.5,206.91,135.62
2016,8,30,17,0,726.0,54.0,5.1,20.0,289.0,153.24,90.24
2016,8,30,17,15,674.5,49.5,5.0,19.5,236.5,101.2,51.73
2016,8,30,17,30,623.0,45.0,4.9,19.0,184.0,55.09,26.9
2016,8,30,17,45,537.0,38.0,4.8,18.5,135.0,29.1,19.62
2016,8,30,18,0,451.0,31.0,4.7,18.0,86.0,22.99,13.76
2016,8,30,18,15,225.5,22.0,4.6,17.5,49.5,17.16,4.39
2016,8,30,18,30,0.0,13.0,4.5,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.5,3.7,12.5,18.0,33.07,0.0
2016,8,31,6,0,294.0,19.0,3.9,13.0,36.0,90.77,20.61
2016,8,31,6,15,415.0,28.0,3.95,13.5,79.5,154.69,106.77
2016,8,31,6,30,536.0,37.0,4.0,14.0,123.0,225.17,169.89
2016,8,31,6,45,603.5,43.0,4.05,14.5,174.0,287.09,226.34
2016,8,31,7,0,671.0,49.0,4.1,15.0,225.0,355.41,286.95
2016,8,31,7,15,715.0,53.5,4.1,15.5,278.0,416.62,340.2
2016,8,31,7,30,759.0,58.0,4.1,16.0,331.0,480.98,394.09
2016,8,31,7,45,789.0,61.5,4.1,16.5,383.5,538.75,440.92
2016,8,31,8,0,819.0,65.0,4.1,17.0,436.0,594.08,484.33
2016,8,31,8,15,840.5,68.0,4.1,17.5,486.0,647.02,523.85
2016,8,31,8,30,862.0,71.0,4.1,18.0,536.0,699.57,560.53
2016,8,31,8,45,877.5,73.5,4.15,18.5,582.5,746.32,592.32
2016,8,31,9,0,893.0,76.0,4.2,19.0,629.0,791.59,622.55
2016,8,31,9,15,905.5,77.5,4.25,19.5,670.5,831.53,648.5
2016,8,31,9,30,918.0,79.0,4.3,20.0,712.0,869.28,672.62
2016,8,31,9,45,922.0,83.5,4.35,20.5,746.5,900.54,691.94
2016,8,31,10,0,926.0,88.0,4.4,21.0,781.0,928.71,708.98
2016,8,31,10,15,933.0,89.0,4.45,21.0,810.5,952.57,724.57
2016,8,31,10,30,940.0,90.0,4.5,21.0,840.0,973.25,738.06
2016,8,31,10,45,944.5,91.0,4.6,21.5,861.5,988.25,746.73
2016,8,31,11,0,949.0,92.0,4.7,22.0,883.0,999.78,753.15
2016,8,31,11,15,951.5,92.5,4.8,22.0,897.5,1005.31,757.12
2016,8,31,11,30,954.0,93.0,4.9,22.0,912.0,1007.23,758.79
2016,8,31,11,45,955.5,93.5,5.0,22.0,918.5,1004.56,757.49
2016,8,31,12,0,957.0,94.0,5.1,22.0,925.0,998.26,753.84
2016,8,31,12,15,956.5,94.0,5.15,22.0,923.0,985.98,745.81
2016,8,31,12,30,956.0,94.0,5.2,22.0,921.0,970.18,735.48
2016,8,31,12,45,948.0,97.0,5.3,22.0,909.5,947.36,720.69
2016,8,31,13,0,940.0,100.0,5.4,22.0,898.0,921.46,703.74
2016,8,31,13,15,936.0,99.5,5.45,22.0,880.5,892.49,684.28
2016,8,31,13,30,932.0,99.0,5.5,22.0,863.0,860.62,662.71
2016,8,31,13,45,927.0,97.0,5.55,22.0,838.0,823.72,637.42
2016,8,31,14,0,922.0,95.0,5.6,22.0,813.0,784.33,610.17
2016,8,31,14,15,913.5,93.5,5.6,22.0,780.5,740.64,579.35
2016,8,31,14,30,905.0,92.0,5.6,22.0,748.0,695.11,546.59
2016,8,31,14,45,896.0,89.0,5.6,22.0,710.0,646.18,508.89
2016,8,31,15,0,887.0,86.0,5.6,22.0,672.0,595.92,469.27
2016,8,31,15,15,872.0,84.0,5.55,21.5,628.0,542.36,426.8
2016,8,31,15,30,857.0,82.0,5.5,21.0,584.0,488.51,382.82
2016,8,31,15,45,840.0,78.5,5.5,21.0,536.5,432.37,335.14
2016,8,31,16,0,823.0,75.0,5.5,21.0,489.0,374.51,284.89
2016,8,31,16,15,797.0,71.5,5.4,20.5,438.0,316.52,234.0
2016,8,31,16,30,771.0,68.0,5.3,20.0,387.0,260.55,184.1
2016,8,31,16,45,736.5,63.0,5.25,19.5,334.5,203.78,134.22
2016,8,31,17,0,702.0,58.0,5.2,19.0,282.0,150.54,89.34
2016,8,31,17,15,647.5,52.5,5.0,18.5,229.5,98.88,51.53
2016,8,31,17,30,593.0,47.0,4.8,18.0,177.0,53.56,27.66
2016,8,31,17,45,505.0,39.5,4.65,17.5,129.0,28.2,18.89
2016,8,31,18,0,417.0,32.0,4.5,17.0,81.0,24.17,14.72
2016,8,31,18,15,208.5,16.0,4.4,16.5,40.5,11.78,0.01
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.0,9.5,3.25,12.5,17.0,31.62,0.0
2016,9,1,6,0,278.0,19.0,3.5,13.0,34.0,86.58,11.53
2016,9,1,6,15,402.0,28.5,3.45,13.5,77.5,151.34,103.8
2016,9,1,6,30,526.0,38.0,3.4,14.0,121.0,222.24,167.25
2016,9,1,6,45,333.5,68.5,3.4,14.5,128.5,212.64,168.19
2016,9,1,7,0,141.0,99.0,3.4,15.0,136.0,170.68,137.54
2016,9,1,7,15,153.5,120.5,3.35,15.5,168.5,206.83,168.4
2016,9,1,7,30,166.0,142.0,3.3,16.0,201.0,243.91,199.09
2016,9,1,7,45,142.0,165.5,3.25,16.5,222.0,262.89,213.81
2016,9,1,8,0,118.0,189.0,3.2,17.0,243.0,279.24,225.76
2016,9,1,8,15,195.0,206.5,3.15,17.5,306.5,354.07,285.77
2016,9,1,8,30,272.0,224.0,3.1,18.0,370.0,442.74,354.76
2016,9,1,8,45,310.5,238.0,3.1,18.5,418.5,496.44,394.81
2016,9,1,9,0,349.0,252.0,3.1,19.0,467.0,551.99,435.56
2016,9,1,9,15,376.0,263.5,3.15,19.0,509.5,596.81,468.42
2016,9,1,9,30,403.0,275.0,3.2,19.0,552.0,641.99,501.19
2016,9,1,9,45,670.0,181.0,3.25,19.5,669.5,794.86,616.12
2016,9,1,10,0,937.0,87.0,3.3,20.0,787.0,935.93,711.36
2016,9,1,10,15,943.5,88.5,3.4,20.0,816.0,960.02,726.18
2016,9,1,10,30,950.0,90.0,3.5,20.0,845.0,980.86,739.85
2016,9,1,10,45,954.0,91.5,3.65,20.5,867.0,995.98,748.68
2016,9,1,11,0,958.0,93.0,3.8,21.0,889.0,1007.55,755.23
2016,9,1,11,15,960.5,93.5,3.95,21.0,903.5,1013.03,759.26
2016,9,1,11,30,963.0,94.0,4.1,21.0,918.0,1014.85,760.99
2016,9,1,11,45,962.0,95.5,4.25,21.5,923.5,1010.76,757.4
2016,9,1,12,0,961.0,97.0,4.4,22.0,929.0,1003.02,751.48
2016,9,1,12,15,960.5,97.0,4.55,22.0,927.0,990.58,744.22
2016,9,1,12,30,960.0,97.0,4.7,22.0,925.0,974.62,734.83
2016,9,1,12,45,953.0,99.5,4.85,22.0,913.5,951.99,720.83
2016,9,1,13,0,946.0,102.0,5.0,22.0,902.0,926.25,704.6
2016,9,1,13,15,942.5,101.0,5.0,21.5,884.5,896.94,686.15
2016,9,1,13,30,939.0,100.0,5.0,21.0,867.0,864.69,665.51
2016,9,1,13,45,934.0,98.5,5.0,21.0,841.5,827.97,640.27
2016,9,1,14,0,929.0,97.0,5.0,21.0,816.0,788.74,613.09
2016,9,1,14,15,920.5,95.5,4.95,21.0,783.5,744.71,581.99
2016,9,1,14,30,912.0,94.0,4.9,21.0,751.0,698.81,548.76
2016,9,1,14,45,730.5,149.5,4.9,21.0,658.0,598.88,470.77
2016,9,1,15,0,549.0,205.0,4.9,21.0,565.0,511.64,401.63
2016,9,1,15,15,567.0,183.0,4.9,20.5,533.0,471.36,370.75
2016,9,1,15,30,585.0,161.0,4.9,20.0,501.0,429.1,336.96
2016,9,1,15,45,702.0,120.0,4.9,19.5,494.5,407.04,317.05
2016,9,1,16,0,819.0,79.0,4.9,19.0,488.0,373.75,285.59
2016,9,1,16,15,791.5,75.5,4.8,18.5,436.5,315.52,234.27
2016,9,1,16,30,764.0,72.0,4.7,18.0,385.0,259.5,184.2
2016,9,1,16,45,721.0,68.0,4.65,18.0,331.0,202.44,134.05
2016,9,1,17,0,678.0,64.0,4.6,18.0,277.0,147.46,88.08
2016,9,1,17,15,620.0,58.0,4.45,17.0,224.5,96.37,51.28
2016,9,1,17,30,562.0,52.0,4.3,16.0,172.0,51.98,28.48
2016,9,1,17,45,460.5,43.5,4.2,15.5,123.5,32.07,22.41
2016,9,1,18,0,359.0,35.0,4.1,15.0,75.0,27.39,17.41
2016,9,1,18,15,179.5,17.5,4.0,14.5,37.5,13.33,0.0
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,9.5,2.2,12.5,14.0,22.71,0.0
2016,9,2,6,0,168.0,19.0,2.4,13.0,28.0,62.46,0.0
2016,9,2,6,15,289.0,31.5,2.4,13.5,68.0,123.87,84.65
2016,9,2,6,30,410.0,44.0,2.4,14.0,108.0,192.87,145.26
2016,9,2,6,45,483.5,53.0,2.4,14.5,156.5,253.31,199.08
2016,9,2,7,0,557.0,62.0,2.4,15.0,205.0,321.04,258.01
2016,9,2,7,15,606.5,68.0,2.25,15.5,256.0,380.65,308.8
2016,9,2,7,30,656.0,74.0,2.1,16.0,307.0,444.13,360.71
2016,9,2,7,45,690.0,79.5,2.0,16.5,358.0,501.52,405.94
2016,9,2,8,0,724.0,85.0,1.9,17.0,409.0,558.61,449.23
2016,9,2,8,15,749.5,89.0,1.85,17.5,458.0,611.48,487.91
2016,9,2,8,30,775.0,93.0,1.8,18.0,507.0,664.43,524.63
2016,9,2,8,45,793.5,96.0,1.8,19.0,552.5,710.78,554.0
2016,9,2,9,0,812.0,99.0,1.8,20.0,598.0,756.04,581.91
2016,9,2,9,15,609.5,186.0,1.85,20.5,575.0,714.42,548.72
2016,9,2,9,30,407.0,273.0,1.9,21.0,552.0,642.69,491.41
2016,9,2,9,45,652.0,182.0,2.0,21.5,655.0,779.29,592.95
2016,9,2,10,0,897.0,91.0,2.1,22.0,758.0,903.16,674.48
2016,9,2,10,15,724.0,183.5,2.2,22.5,735.0,870.95,650.23
2016,9,2,10,30,551.0,276.0,2.3,23.0,712.0,816.06,608.83
2016,9,2,10,45,527.5,294.0,2.4,23.5,721.0,817.79,608.57
2016,9,2,11,0,504.0,312.0,2.5,24.0,730.0,816.74,605.95
2016,9,2,11,15,518.5,315.5,2.6,24.0,752.0,833.96,618.08
2016,9,2,11,30,533.0,319.0,2.7,24.0,774.0,849.03,628.63
2016,9,2,11,45,729.5,209.5,2.85,24.5,836.0,918.01,678.97
2016,9,2,12,0,926.0,100.0,3.0,25.0,898.0,971.35,713.35
2016,9,2,12,15,926.0,100.0,3.1,25.0,896.5,959.68,705.95
2016,9,2,12,30,926.0,100.0,3.2,25.0,895.0,944.59,696.91
2016,9,2,12,45,908.0,109.0,3.35,25.0,881.5,919.45,681.51
2016,9,2,13,0,890.0,118.0,3.5,25.0,868.0,891.66,664.27
2016,9,2,13,15,886.0,117.0,3.6,25.0,850.5,863.22,646.16
2016,9,2,13,30,882.0,116.0,3.7,25.0,833.0,832.04,626.05
2016,9,2,13,45,878.5,113.0,3.85,25.0,809.0,796.69,603.1
2016,9,2,14,0,875.0,110.0,4.0,25.0,785.0,758.9,578.18
2016,9,2,14,15,866.0,108.5,4.15,24.5,753.0,716.46,550.69
2016,9,2,14,30,857.0,107.0,4.3,24.0,721.0,672.34,520.16
2016,9,2,14,45,847.5,103.5,4.45,24.0,684.0,624.18,484.26
2016,9,2,15,0,838.0,100.0,4.6,24.0,647.0,574.78,446.54
2016,9,2,15,15,822.0,97.5,4.7,23.5,604.0,522.06,405.77
2016,9,2,15,30,806.0,95.0,4.8,23.0,561.0,469.32,363.57
2016,9,2,15,45,787.5,90.5,4.95,22.5,514.0,413.85,317.94
2016,9,2,16,0,769.0,86.0,5.1,22.0,467.0,359.16,271.44
2016,9,2,16,15,740.0,82.0,5.1,21.5,416.5,302.76,222.48
2016,9,2,16,30,711.0,78.0,5.1,21.0,366.0,246.66,173.26
2016,9,2,16,45,672.5,72.5,5.2,20.5,314.5,191.98,126.03
2016,9,2,17,0,634.0,67.0,5.3,20.0,263.0,141.35,84.32
2016,9,2,17,15,573.0,60.0,5.2,19.0,211.5,91.88,49.44
2016,9,2,17,30,512.0,53.0,5.1,18.0,160.0,49.48,28.28
2016,9,2,17,45,414.0,43.5,5.1,17.0,114.0,32.37,22.45
2016,9,2,18,0,316.0,34.0,5.1,16.0,68.0,26.74,16.56
2016,9,2,18,15,158.0,17.0,5.0,15.5,34.0,13.08,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,27.71,0.0
2016,9,3,6,15,194.5,36.0,3.6,12.5,66.0,103.03,70.67
2016,9,3,6,30,389.0,46.0,3.6,13.0,106.0,187.67,142.03
2016,9,3,6,45,459.5,57.0,3.6,13.5,154.0,248.0,196.14
2016,9,3,7,0,530.0,68.0,3.6,14.0,202.0,315.34,255.31
2016,9,3,7,15,582.0,75.0,3.5,14.5,254.0,375.96,307.68
2016,9,3,7,30,634.0,82.0,3.4,15.0,306.0,440.71,361.62
2016,9,3,7,45,665.5,89.5,3.35,15.5,356.5,497.87,407.76
2016,9,3,8,0,697.0,97.0,3.3,16.0,407.0,556.43,453.39
2016,9,3,8,15,723.5,102.0,3.3,16.5,456.5,609.86,493.8
2016,9,3,8,30,750.0,107.0,3.3,17.0,506.0,663.54,533.23
2016,9,3,8,45,768.0,111.5,3.3,17.5,551.5,707.72,563.32
2016,9,3,9,0,786.0,116.0,3.3,18.0,597.0,753.33,593.8
2016,9,3,9,15,801.0,119.5,3.35,18.0,638.0,794.06,621.66
2016,9,3,9,30,816.0,123.0,3.4,18.0,679.0,832.98,648.03
2016,9,3,9,45,854.0,111.5,3.45,18.5,720.5,873.27,673.92
2016,9,3,10,0,892.0,100.0,3.5,19.0,762.0,907.1,695.01
2016,9,3,10,15,899.0,101.5,3.65,19.0,790.5,930.61,710.85
2016,9,3,10,30,906.0,103.0,3.8,19.0,819.0,951.02,724.71
2016,9,3,10,45,910.0,104.5,4.0,19.5,840.0,965.42,733.43
2016,9,3,11,0,914.0,106.0,4.2,20.0,861.0,976.43,739.95
2016,9,3,11,15,917.0,107.0,4.4,20.0,874.5,982.51,744.57
2016,9,3,11,30,920.0,108.0,4.6,20.0,888.0,985.1,747.64
2016,9,3,11,45,920.0,108.5,4.8,20.0,893.5,980.81,746.06
2016,9,3,12,0,920.0,109.0,5.0,20.0,899.0,973.04,742.13
2016,9,3,12,15,919.5,109.0,5.15,20.0,897.0,960.83,734.79
2016,9,3,12,30,919.0,109.0,5.3,20.0,895.0,945.25,725.12
2016,9,3,12,45,905.5,115.0,5.45,20.0,882.0,921.0,709.33
2016,9,3,13,0,892.0,121.0,5.6,20.0,869.0,894.01,691.53
2016,9,3,13,15,888.0,120.0,5.65,20.0,852.0,865.41,671.96
2016,9,3,13,30,884.0,119.0,5.7,20.0,835.0,834.08,650.34
2016,9,3,13,45,668.0,207.5,5.8,20.0,739.0,728.26,572.09
2016,9,3,14,0,452.0,296.0,5.9,20.0,643.0,628.32,492.84
2016,9,3,14,15,657.5,202.5,5.85,19.5,683.5,661.5,523.59
2016,9,3,14,30,863.0,109.0,5.8,19.0,724.0,675.39,538.25
2016,9,3,14,45,705.5,155.5,5.75,19.0,640.5,584.55,465.5
2016,9,3,15,0,548.0,202.0,5.7,19.0,557.0,504.47,400.77
2016,9,3,15,15,682.5,148.5,5.6,18.5,560.5,494.89,393.59
2016,9,3,15,30,817.0,95.0,5.5,18.0,564.0,471.48,373.32
2016,9,3,15,45,797.0,91.5,5.45,18.0,516.5,415.77,325.23
2016,9,3,16,0,777.0,88.0,5.4,18.0,469.0,360.99,276.85
2016,9,3,16,15,748.0,83.5,5.35,17.5,418.0,303.72,226.25
2016,9,3,16,30,719.0,79.0,5.3,17.0,367.0,246.71,175.42
2016,9,3,16,45,672.0,75.0,5.25,16.5,314.0,191.41,127.29
2016,9,3,17,0,625.0,71.0,5.2,16.0,261.0,141.14,85.88
2016,9,3,17,15,561.5,63.5,5.05,15.5,209.5,91.78,51.01
2016,9,3,17,30,498.0,56.0,4.9,15.0,158.0,49.85,30.57
2016,9,3,17,45,384.0,46.0,4.8,14.5,111.0,35.12,25.04
2016,9,3,18,0,270.0,36.0,4.7,14.0,64.0,27.98,17.45
2016,9,3,18,15,135.0,18.0,4.6,13.5,32.0,14.11,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.15,10.5,11.0,15.05,0.0
2016,9,4,6,0,79.0,18.0,2.3,11.0,22.0,38.63,0.0
2016,9,4,6,15,185.0,36.0,2.35,11.5,60.0,100.54,68.58
2016,9,4,6,30,291.0,54.0,2.4,12.0,98.0,164.28,124.94
2016,9,4,6,45,372.5,67.0,2.45,12.5,146.0,224.67,178.14
2016,9,4,7,0,454.0,80.0,2.5,13.0,194.0,293.59,237.94
2016,9,4,7,15,510.0,89.5,2.35,13.5,245.5,356.17,291.26
2016,9,4,7,30,566.0,99.0,2.2,14.0,297.0,422.35,345.66
2016,9,4,7,45,614.0,104.5,2.05,14.5,350.0,483.8,394.42
2016,9,4,8,0,662.0,110.0,1.9,15.0,403.0,548.16,443.51
2016,9,4,8,15,691.0,115.5,1.8,15.5,452.5,602.35,483.16
2016,9,4,8,30,720.0,121.0,1.7,16.0,502.0,657.03,521.77
2016,9,4,8,45,749.5,122.0,1.65,16.5,550.0,707.2,555.78
2016,9,4,9,0,779.0,123.0,1.6,17.0,598.0,757.14,587.82
2016,9,4,9,15,795.0,126.5,1.65,17.5,639.0,795.56,612.07
2016,9,4,9,30,811.0,130.0,1.7,18.0,680.0,835.09,636.91
2016,9,4,9,45,853.0,117.5,1.75,18.5,722.5,877.64,663.48
2016,9,4,10,0,895.0,105.0,1.8,19.0,765.0,913.7,685.34
2016,9,4,10,15,902.5,106.5,1.95,19.5,794.0,937.6,700.19
2016,9,4,10,30,910.0,108.0,2.1,20.0,823.0,958.42,713.11
2016,9,4,10,45,914.5,109.5,2.25,20.5,845.0,973.21,722.09
2016,9,4,11,0,919.0,111.0,2.4,21.0,867.0,984.61,728.94
2016,9,4,11,15,922.0,111.5,2.6,21.0,880.5,990.06,733.86
2016,9,4,11,30,925.0,112.0,2.8,21.0,894.0,992.0,736.54
2016,9,4,11,45,926.0,112.5,3.0,21.5,900.0,988.52,734.26
2016,9,4,12,0,927.0,113.0,3.2,22.0,906.0,981.51,729.68
2016,9,4,12,15,926.5,113.0,3.3,22.0,904.0,969.11,722.21
2016,9,4,12,30,926.0,113.0,3.4,22.0,902.0,953.3,712.54
2016,9,4,12,45,928.5,109.5,3.5,22.0,893.0,933.21,700.01
2016,9,4,13,0,931.0,106.0,3.6,22.0,884.0,909.76,685.2
2016,9,4,13,15,927.0,105.5,3.65,22.0,866.0,880.66,666.2
2016,9,4,13,30,923.0,105.0,3.7,22.0,848.0,848.69,645.15
2016,9,4,13,45,915.5,104.0,3.8,22.0,822.5,810.82,620.08
2016,9,4,14,0,908.0,103.0,3.9,22.0,797.0,770.65,593.14
2016,9,4,14,15,899.5,101.5,3.95,22.0,764.5,727.2,563.35
2016,9,4,14,30,891.0,100.0,4.0,22.0,732.0,681.95,530.57
2016,9,4,14,45,878.5,98.0,4.05,22.0,693.0,632.21,492.93
2016,9,4,15,0,866.0,96.0,4.1,22.0,654.0,581.48,453.56
2016,9,4,15,15,850.0,93.5,4.1,21.5,609.5,526.6,410.67
2016,9,4,15,30,834.0,91.0,4.1,21.0,565.0,472.44,366.91
2016,9,4,15,45,812.0,87.5,4.15,21.0,516.5,415.06,318.73
2016,9,4,16,0,790.0,84.0,4.2,21.0,468.0,358.79,270.18
2016,9,4,16,15,760.5,80.0,4.3,20.5,416.5,301.2,220.25
2016,9,4,16,30,731.0,76.0,4.4,20.0,365.0,246.12,171.79
2016,9,4,16,45,686.5,71.5,4.5,19.5,311.5,188.18,122.2
2016,9,4,17,0,642.0,67.0,4.6,19.0,258.0,137.1,80.8
2016,9,4,17,15,578.0,59.5,4.7,18.0,206.5,86.95,46.45
2016,9,4,17,30,514.0,52.0,4.8,17.0,155.0,44.26,27.02
2016,9,4,17,45,406.0,42.0,4.9,16.0,108.0,31.65,21.79
2016,9,4,18,0,298.0,32.0,5.0,15.0,61.0,25.47,14.94
2016,9,4,18,15,149.0,16.0,5.0,14.5,30.5,12.58,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,78.0,8.5,1.6,10.5,12.0,20.52,0.0
2016,9,5,6,0,156.0,17.0,1.8,11.0,24.0,56.2,0.0
2016,9,5,6,15,284.0,29.5,1.85,11.5,63.5,119.55,79.76
2016,9,5,6,30,412.0,42.0,1.9,12.0,103.0,189.88,142.87
2016,9,5,6,45,492.5,51.0,2.0,13.0,152.5,252.71,198.67
2016,9,5,7,0,573.0,60.0,2.1,14.0,202.0,323.59,260.07
2016,9,5,7,15,624.5,66.0,2.0,14.5,254.5,384.74,312.39
2016,9,5,7,30,676.0,72.0,1.9,15.0,307.0,449.94,365.9
2016,9,5,7,45,713.0,76.5,1.85,16.0,359.0,506.78,410.29
2016,9,5,8,0,750.0,81.0,1.8,17.0,411.0,567.43,455.63
2016,9,5,8,15,775.5,85.0,1.8,17.5,461.0,621.23,495.15
2016,9,5,8,30,801.0,89.0,1.8,18.0,511.0,675.04,532.6
2016,9,5,8,45,821.0,91.5,1.85,19.0,557.5,722.74,563.16
2016,9,5,9,0,841.0,94.0,1.9,20.0,604.0,769.37,592.32
2016,9,5,9,15,855.5,96.5,1.95,20.5,645.0,805.42,614.72
2016,9,5,9,30,870.0,99.0,2.0,21.0,686.0,844.09,638.76
2016,9,5,9,45,887.5,97.0,2.1,21.5,723.5,878.17,659.88
2016,9,5,10,0,905.0,95.0,2.2,22.0,761.0,909.98,679.36
2016,9,5,10,15,912.5,96.5,2.3,22.5,790.0,934.04,693.63
2016,9,5,10,30,920.0,98.0,2.4,23.0,819.0,954.98,705.91
2016,9,5,10,45,924.5,99.5,2.5,23.5,840.5,969.87,714.26
2016,9,5,11,0,929.0,101.0,2.6,24.0,862.0,981.32,720.49
2016,9,5,11,15,932.5,101.5,2.7,24.0,876.0,987.25,724.65
2016,9,5,11,30,936.0,102.0,2.8,24.0,890.0,989.63,726.64
2016,9,5,11,45,935.5,103.0,2.9,24.5,896.0,985.21,722.91
2016,9,5,12,0,935.0,104.0,3.0,25.0,902.0,977.24,717.01
2016,9,5,12,15,935.0,104.0,3.1,25.0,900.0,965.17,709.92
2016,9,5,12,30,935.0,104.0,3.2,25.0,898.0,949.65,700.62
2016,9,5,12,45,918.5,112.0,3.35,25.5,884.0,924.47,683.89
2016,9,5,13,0,902.0,120.0,3.5,26.0,870.0,896.57,665.34
2016,9,5,13,15,897.0,119.0,3.65,25.5,851.5,866.73,647.94
2016,9,5,13,30,892.0,118.0,3.8,25.0,833.0,834.19,628.41
2016,9,5,13,45,884.5,117.0,3.95,25.0,807.5,797.19,604.28
2016,9,5,14,0,877.0,116.0,4.1,25.0,782.0,757.98,578.32
2016,9,5,14,15,867.0,114.0,4.2,25.0,749.0,714.07,548.47
2016,9,5,14,30,857.0,112.0,4.3,25.0,716.0,668.79,515.29
2016,9,5,14,45,844.5,109.5,4.45,25.0,677.5,619.51,478.51
2016,9,5,15,0,832.0,107.0,4.6,25.0,639.0,569.37,440.21
2016,9,5,15,15,814.5,104.0,4.6,24.5,595.0,515.61,398.42
2016,9,5,15,30,797.0,101.0,4.6,24.0,551.0,462.0,355.43
2016,9,5,15,45,776.5,96.0,4.7,23.5,503.0,405.69,309.21
2016,9,5,16,0,756.0,91.0,4.8,23.0,455.0,350.43,262.38
2016,9,5,16,15,725.5,86.5,4.75,22.5,404.0,291.89,212.0
2016,9,5,16,30,695.0,82.0,4.7,22.0,353.0,237.87,164.83
2016,9,5,16,45,654.5,75.0,4.7,21.5,301.0,182.68,117.89
2016,9,5,17,0,614.0,68.0,4.7,21.0,249.0,131.83,77.12
2016,9,5,17,15,549.5,60.5,4.55,20.0,198.0,83.51,44.84
2016,9,5,17,30,485.0,53.0,4.4,19.0,147.0,42.76,31.59
2016,9,5,17,45,384.0,41.5,4.3,18.0,101.5,31.52,21.41
2016,9,5,18,0,283.0,30.0,4.2,17.0,56.0,23.82,13.01
2016,9,5,18,15,141.5,15.0,4.1,16.5,28.0,14.74,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.0,1.3,11.5,11.5,7.86,0.0
2016,9,6,6,0,167.0,16.0,1.4,12.0,23.0,56.92,0.0
2016,9,6,6,15,297.5,28.0,1.45,12.5,62.5,121.23,79.32
2016,9,6,6,30,428.0,40.0,1.5,13.0,102.0,192.32,143.49
2016,9,6,6,45,507.0,48.0,1.6,14.0,151.0,254.15,198.33
2016,9,6,7,0,586.0,56.0,1.7,15.0,200.0,323.86,258.53
2016,9,6,7,15,636.5,62.0,1.6,15.5,252.5,385.06,310.51
2016,9,6,7,30,687.0,68.0,1.5,16.0,305.0,450.21,363.48
2016,9,6,7,45,722.5,72.5,1.4,17.0,357.0,506.82,406.95
2016,9,6,8,0,758.0,77.0,1.3,18.0,409.0,566.86,450.86
2016,9,6,8,15,783.0,80.5,1.3,19.0,458.5,620.02,488.39
2016,9,6,8,30,808.0,84.0,1.3,20.0,508.0,673.14,523.5
2016,9,6,8,45,826.5,87.5,1.35,21.0,554.0,721.04,553.62
2016,9,6,9,0,845.0,91.0,1.4,22.0,600.0,767.76,582.26
2016,9,6,9,15,859.0,93.0,1.55,23.0,641.5,802.95,603.55
2016,9,6,9,30,873.0,95.0,1.7,24.0,683.0,840.69,626.38
2016,9,6,9,45,880.0,99.0,1.9,25.0,717.5,872.36,645.36
2016,9,6,10,0,887.0,103.0,2.1,26.0,752.0,901.22,662.34
2016,9,6,10,15,894.5,104.5,2.15,26.5,781.0,924.84,675.64
2016,9,6,10,30,902.0,106.0,2.2,27.0,810.0,945.38,686.99
2016,9,6,10,45,908.0,106.5,2.25,27.5,831.5,960.25,694.73
2016,9,6,11,0,914.0,107.0,2.3,28.0,853.0,971.79,700.46
2016,9,6,11,15,917.5,108.0,2.3,28.0,867.0,978.08,703.85
2016,9,6,11,30,921.0,109.0,2.3,28.0,881.0,980.87,705.18
2016,9,6,11,45,922.0,109.5,2.35,28.5,887.0,977.25,701.7
2016,9,6,12,0,923.0,110.0,2.4,29.0,893.0,970.12,696.15
2016,9,6,12,15,922.5,109.5,2.55,29.0,891.0,957.1,689.27
2016,9,6,12,30,922.0,109.0,2.7,29.0,889.0,940.69,680.2
2016,9,6,12,45,915.0,111.5,2.85,29.0,877.5,918.34,667.22
2016,9,6,13,0,908.0,114.0,3.0,29.0,866.0,893.01,652.19
2016,9,6,13,15,904.0,113.0,3.15,28.5,848.0,863.8,635.69
2016,9,6,13,30,900.0,112.0,3.3,28.0,830.0,831.81,617.06
2016,9,6,13,45,894.5,110.0,3.45,28.0,804.5,795.05,593.66
2016,9,6,14,0,889.0,108.0,3.6,28.0,779.0,755.93,568.33
2016,9,6,14,15,879.5,106.5,3.65,28.0,746.5,712.38,539.17
2016,9,6,14,30,870.0,105.0,3.7,28.0,714.0,667.17,506.59
2016,9,6,14,45,859.0,102.0,3.8,28.0,676.0,617.84,470.27
2016,9,6,15,0,848.0,99.0,3.9,28.0,638.0,567.4,432.1
2016,9,6,15,15,831.0,96.0,3.85,27.5,593.5,513.15,390.48
2016,9,6,15,30,814.0,93.0,3.8,27.0,549.0,458.98,347.6
2016,9,6,15,45,793.5,89.0,3.75,26.5,501.0,402.79,301.88
2016,9,6,16,0,773.0,85.0,3.7,26.0,453.0,347.61,255.59
2016,9,6,16,15,742.5,80.5,3.6,25.5,402.0,290.32,206.84
2016,9,6,16,30,712.0,76.0,3.5,25.0,351.0,233.53,158.14
2016,9,6,16,45,671.0,70.0,3.4,24.5,298.5,178.35,111.92
2016,9,6,17,0,630.0,64.0,3.3,24.0,246.0,127.54,72.04
2016,9,6,17,15,564.5,56.5,3.1,23.0,195.0,78.48,40.31
2016,9,6,17,30,499.0,49.0,2.9,22.0,144.0,37.05,26.25
2016,9,6,17,45,395.5,38.5,2.7,21.0,98.5,29.01,18.93
2016,9,6,18,0,292.0,28.0,2.5,20.0,53.0,22.17,10.95
2016,9,6,18,15,146.0,14.0,2.65,19.5,26.5,13.76,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,7.0,1.2,15.5,10.5,0.0,0.0
2016,9,7,6,0,156.0,14.0,1.2,16.0,21.0,45.8,0.0
2016,9,7,6,15,284.0,27.0,1.5,16.5,60.0,116.34,73.69
2016,9,7,6,30,412.0,40.0,1.8,17.0,99.0,186.72,137.02
2016,9,7,6,45,491.0,49.0,2.1,18.0,148.0,248.7,191.4
2016,9,7,7,0,570.0,58.0,2.4,19.0,197.0,318.6,251.31
2016,9,7,7,15,621.5,65.0,2.45,19.5,249.0,380.55,303.87
2016,9,7,7,30,673.0,72.0,2.5,20.0,301.0,446.58,357.84
2016,9,7,7,45,709.0,77.0,2.65,21.0,353.0,505.04,403.66
2016,9,7,8,0,745.0,82.0,2.8,22.0,405.0,563.31,447.76
2016,9,7,8,15,770.5,86.0,2.75,22.5,454.5,616.78,486.95
2016,9,7,8,30,796.0,90.0,2.7,23.0,504.0,670.26,524.24
2016,9,7,8,45,815.0,93.0,2.65,24.0,550.0,717.46,553.92
2016,9,7,9,0,834.0,96.0,2.6,25.0,596.0,763.53,582.03
2016,9,7,9,15,848.0,98.5,2.5,25.5,637.0,803.57,606.12
2016,9,7,9,30,862.0,101.0,2.4,26.0,678.0,836.65,625.02
2016,9,7,9,45,872.5,103.0,2.35,27.0,713.5,868.74,642.11
2016,9,7,10,0,883.0,105.0,2.3,28.0,749.0,898.23,657.15
2016,9,7,10,15,891.0,106.5,2.2,28.5,777.5,922.13,669.2
2016,9,7,10,30,899.0,108.0,2.1,29.0,806.0,942.99,679.16
2016,9,7,10,45,904.5,109.0,2.05,29.5,827.5,957.81,685.74
2016,9,7,11,0,910.0,110.0,2.0,30.0,849.0,969.29,690.28
2016,9,7,11,15,913.0,110.5,1.9,30.5,863.0,974.46,690.37
2016,9,7,11,30,916.0,111.0,1.8,31.0,877.0,976.15,688.4
2016,9,7,11,45,917.5,111.0,1.75,31.5,882.5,972.39,683.8
2016,9,7,12,0,919.0,111.0,1.7,32.0,888.0,965.14,677.22
2016,9,7,12,15,918.5,111.0,1.7,32.0,886.0,952.59,669.52
2016,9,7,12,30,918.0,111.0,1.7,32.0,884.0,936.66,659.86
2016,9,7,12,45,894.0,123.0,1.7,32.0,868.0,909.19,643.05
2016,9,7,13,0,870.0,135.0,1.7,32.0,852.0,879.3,624.79
2016,9,7,13,15,865.0,133.5,1.75,32.0,833.5,852.43,608.92
2016,9,7,13,30,860.0,132.0,1.8,32.0,815.0,819.62,589.07
2016,9,7,13,45,852.0,131.0,1.9,32.0,789.0,782.6,566.7
2016,9,7,14,0,844.0,130.0,2.0,32.0,763.0,743.52,542.64
2016,9,7,14,15,833.5,127.5,2.15,31.5,730.5,699.4,515.15
2016,9,7,14,30,823.0,125.0,2.3,31.0,698.0,653.86,485.05
2016,9,7,14,45,807.5,122.5,2.45,31.0,659.0,604.15,449.95
2016,9,7,15,0,792.0,120.0,2.6,31.0,620.0,553.96,413.36
2016,9,7,15,15,773.0,116.5,2.75,30.5,576.0,500.83,374.19
2016,9,7,15,30,754.0,113.0,2.9,30.0,532.0,446.54,332.72
2016,9,7,15,45,727.0,109.0,3.05,29.5,483.5,390.57,288.58
2016,9,7,16,0,700.0,105.0,3.2,29.0,435.0,336.42,244.48
2016,9,7,16,15,665.5,99.0,3.25,28.0,384.0,280.35,198.44
2016,9,7,16,30,631.0,93.0,3.3,27.0,333.0,227.51,154.46
2016,9,7,16,45,581.0,85.5,3.35,26.5,281.5,174.1,111.05
2016,9,7,17,0,531.0,78.0,3.4,26.0,230.0,126.25,74.65
2016,9,7,17,15,460.5,68.0,3.4,25.0,180.0,80.7,45.74
2016,9,7,17,30,390.0,58.0,3.4,24.0,130.0,43.26,31.24
2016,9,7,17,45,285.0,43.5,3.45,23.0,87.0,33.23,22.16
2016,9,7,18,0,180.0,29.0,3.5,22.0,44.0,22.67,10.35
2016,9,7,18,15,90.0,14.5,3.5,21.0,22.0,14.25,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.9,14.0,16.0,28.7,0.0
2016,9,8,6,15,190.0,29.5,3.05,14.5,52.0,93.78,58.98
2016,9,8,6,30,302.0,46.0,3.2,15.0,88.0,157.42,116.88
2016,9,8,6,45,385.0,58.0,3.35,15.5,135.5,217.32,169.61
2016,9,8,7,0,468.0,70.0,3.5,16.0,183.0,287.79,230.7
2016,9,8,7,15,234.0,86.0,3.5,16.5,142.5,210.13,170.5
2016,9,8,7,30,0.0,102.0,3.5,17.0,102.0,101.35,79.49
2016,9,8,7,45,9.5,129.0,3.5,17.5,133.5,134.46,106.8
2016,9,8,8,0,19.0,156.0,3.5,18.0,165.0,168.4,134.2
2016,9,8,8,15,26.0,178.0,3.5,18.5,191.5,196.05,156.02
2016,9,8,8,30,33.0,200.0,3.5,19.0,218.0,231.3,183.55
2016,9,8,8,45,93.0,235.0,3.5,19.5,290.0,314.23,249.6
2016,9,8,9,0,153.0,270.0,3.5,20.0,362.0,409.46,323.2
2016,9,8,9,15,472.5,199.0,3.55,20.5,509.5,609.43,480.84
2016,9,8,9,30,792.0,128.0,3.6,21.0,657.0,811.59,628.48
2016,9,8,9,45,804.0,130.5,3.65,21.5,692.0,843.81,647.5
2016,9,8,10,0,816.0,133.0,3.7,22.0,727.0,873.65,665.92
2016,9,8,10,15,825.0,135.5,3.8,22.0,755.5,898.23,682.21
2016,9,8,10,30,834.0,138.0,3.9,22.0,784.0,919.95,696.61
2016,9,8,10,45,841.5,138.5,4.0,22.5,805.5,935.15,705.27
2016,9,8,11,0,849.0,139.0,4.1,23.0,827.0,947.2,711.9
2016,9,8,11,15,852.5,140.0,4.15,23.0,840.5,952.82,715.39
2016,9,8,11,30,856.0,141.0,4.2,23.0,854.0,955.12,716.79
2016,9,8,11,45,859.5,140.5,4.3,23.5,860.0,952.46,713.87
2016,9,8,12,0,863.0,140.0,4.4,24.0,866.0,946.45,708.81
2016,9,8,12,15,862.5,140.0,4.5,24.0,864.0,933.99,700.88
2016,9,8,12,30,862.0,140.0,4.6,24.0,862.0,918.3,691.14
2016,9,8,12,45,856.0,141.0,4.7,24.0,850.5,895.72,676.67
2016,9,8,13,0,850.0,142.0,4.8,24.0,839.0,870.32,660.23
2016,9,8,13,15,659.0,221.5,4.85,24.0,755.5,771.46,590.05
2016,9,8,13,30,468.0,301.0,4.9,24.0,672.0,676.1,517.32
2016,9,8,13,45,460.5,293.5,5.0,24.0,648.0,644.57,495.22
2016,9,8,14,0,453.0,286.0,5.1,24.0,624.0,612.21,471.9
2016,9,8,14,15,453.0,272.5,5.1,23.5,598.5,578.48,448.06
2016,9,8,14,30,453.0,259.0,5.1,23.0,573.0,543.67,422.91
2016,9,8,14,45,438.0,251.5,5.1,23.0,541.0,504.66,393.01
2016,9,8,15,0,423.0,244.0,5.1,23.0,509.0,466.06,362.95
2016,9,8,15,15,585.5,178.0,5.1,22.5,516.5,461.33,359.95
2016,9,8,15,30,748.0,112.0,5.1,22.0,524.0,439.99,341.68
2016,9,8,15,45,726.5,106.5,5.1,22.0,476.5,385.15,295.13
2016,9,8,16,0,705.0,101.0,5.1,22.0,429.0,331.56,248.66
2016,9,8,16,15,670.5,95.0,5.0,21.0,378.5,275.33,200.47
2016,9,8,16,30,636.0,89.0,4.9,20.0,328.0,222.33,154.64
2016,9,8,16,45,592.5,81.0,4.85,19.5,277.0,169.45,110.0
2016,9,8,17,0,549.0,73.0,4.8,19.0,226.0,121.37,72.26
2016,9,8,17,15,479.5,63.5,4.6,18.5,176.5,75.53,42.82
2016,9,8,17,30,410.0,54.0,4.4,18.0,127.0,40.84,29.91
2016,9,8,17,45,307.5,40.0,4.25,17.5,84.5,31.18,20.87
2016,9,8,18,0,205.0,26.0,4.1,17.0,42.0,20.29,7.85
2016,9,8,18,15,102.5,13.0,4.0,16.5,21.0,12.78,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
