Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,50.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,100.0,13.0,2.3,12.0,17.0,33.06,0.0
2016,9,9,6,15,229.0,27.5,2.35,12.5,54.0,101.58,62.78
2016,9,9,6,30,358.0,42.0,2.4,13.0,91.0,170.81,126.98
2016,9,9,6,45,443.5,51.5,2.45,13.5,139.0,232.72,182.1
2016,9,9,7,0,529.0,61.0,2.5,14.0,187.0,303.21,243.69
2016,9,9,7,15,268.0,88.0,2.45,14.5,152.5,235.21,191.83
2016,9,9,7,30,7.0,115.0,2.4,15.0,118.0,119.19,94.96
2016,9,9,7,45,47.5,146.0,2.35,16.0,166.5,180.34,145.67
2016,9,9,8,0,88.0,177.0,2.3,17.0,215.0,240.67,194.25
2016,9,9,8,15,192.0,193.0,2.25,17.5,288.5,336.1,271.14
2016,9,9,8,30,296.0,209.0,2.2,18.0,362.0,440.93,352.78
2016,9,9,8,45,345.0,219.5,2.2,18.5,413.0,498.78,395.77
2016,9,9,9,0,394.0,230.0,2.2,19.0,464.0,559.16,439.9
2016,9,9,9,15,620.5,167.0,2.2,19.5,565.5,696.4,543.23
2016,9,9,9,30,847.0,104.0,2.2,20.0,667.0,829.43,634.39
2016,9,9,9,45,653.0,188.0,2.2,21.0,635.5,778.9,594.33
2016,9,9,10,0,459.0,272.0,2.2,22.0,604.0,708.77,537.36
2016,9,9,10,15,493.0,272.0,2.2,22.5,641.0,746.31,563.05
2016,9,9,10,30,527.0,272.0,2.2,23.0,678.0,782.95,586.88
2016,9,9,10,45,714.5,191.5,2.25,23.5,758.5,877.0,652.57
2016,9,9,11,0,902.0,111.0,2.3,24.0,839.0,958.84,704.35
2016,9,9,11,15,905.5,111.5,2.35,24.5,852.5,964.28,705.68
2016,9,9,11,30,909.0,112.0,2.4,25.0,866.0,966.25,705.64
2016,9,9,11,45,912.5,111.5,2.45,25.5,872.5,963.67,702.79
2016,9,9,12,0,916.0,111.0,2.5,26.0,879.0,957.58,697.84
2016,9,9,12,15,915.5,111.0,2.6,26.0,876.5,944.89,690.53
2016,9,9,12,30,915.0,111.0,2.7,26.0,874.0,928.84,681.08
2016,9,9,12,45,897.5,119.0,2.8,26.5,859.5,902.95,663.83
2016,9,9,13,0,880.0,127.0,2.9,27.0,845.0,874.47,644.9
2016,9,9,13,15,702.0,203.0,3.05,26.5,768.0,785.97,587.38
2016,9,9,13,30,524.0,279.0,3.2,26.0,691.0,696.87,523.42
2016,9,9,13,45,524.5,268.0,3.4,26.0,669.0,666.18,503.28
2016,9,9,14,0,525.0,257.0,3.6,26.0,647.0,633.96,481.2
2016,9,9,14,15,522.0,245.5,3.75,25.5,619.0,597.45,456.26
2016,9,9,14,30,519.0,234.0,3.9,25.0,591.0,559.89,429.9
2016,9,9,14,45,512.5,222.0,4.05,25.0,558.0,518.87,399.41
2016,9,9,15,0,506.0,210.0,4.2,25.0,525.0,477.36,367.84
2016,9,9,15,15,504.0,192.5,4.3,24.5,487.5,432.56,333.66
2016,9,9,15,30,502.0,175.0,4.4,24.0,450.0,387.2,298.01
2016,9,9,15,45,616.0,134.0,4.55,23.5,440.0,365.27,278.26
2016,9,9,16,0,730.0,93.0,4.7,23.0,430.0,329.57,245.07
2016,9,9,16,15,696.0,87.5,4.8,22.0,379.0,272.71,196.47
2016,9,9,16,30,662.0,82.0,4.9,21.0,328.0,218.98,150.11
2016,9,9,16,45,614.0,75.5,5.05,20.5,276.0,165.43,105.27
2016,9,9,17,0,566.0,69.0,5.2,20.0,224.0,117.14,67.99
2016,9,9,17,15,493.5,60.0,5.15,19.0,174.0,70.89,39.25
2016,9,9,17,30,421.0,51.0,5.1,18.0,124.0,38.37,27.71
2016,9,9,17,45,306.5,38.0,5.05,17.0,81.5,29.59,19.43
2016,9,9,18,0,192.0,25.0,5.0,16.0,39.0,19.58,5.89
2016,9,9,18,15,96.0,12.5,4.85,15.5,19.5,12.29,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.95,11.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,3.1,12.0,14.0,23.48,0.0
2016,9,10,6,15,174.5,28.5,3.2,12.5,48.5,87.47,52.53
2016,9,10,6,30,291.0,45.0,3.3,13.0,83.0,152.37,113.33
2016,9,10,6,45,374.0,57.0,3.45,13.5,129.5,211.35,165.75
2016,9,10,7,0,457.0,69.0,3.6,14.0,176.0,280.84,226.55
2016,9,10,7,15,284.0,100.5,3.55,14.5,172.5,250.43,204.8
2016,9,10,7,30,111.0,132.0,3.5,15.0,169.0,203.51,166.07
2016,9,10,7,45,134.5,154.5,3.45,15.5,207.0,246.1,201.22
2016,9,10,8,0,158.0,177.0,3.4,16.0,245.0,290.51,236.93
2016,9,10,8,15,250.5,188.0,3.4,16.5,310.0,376.27,306.15
2016,9,10,8,30,343.0,199.0,3.4,17.0,375.0,462.12,373.72
2016,9,10,8,45,548.5,159.0,3.4,18.0,470.0,589.41,473.05
2016,9,10,9,0,754.0,119.0,3.4,19.0,565.0,725.98,573.68
2016,9,10,9,15,573.0,192.5,3.45,19.5,545.0,681.32,535.46
2016,9,10,9,30,392.0,266.0,3.5,20.0,525.0,618.13,482.84
2016,9,10,9,45,417.0,272.0,3.55,20.5,561.0,663.17,514.88
2016,9,10,10,0,442.0,278.0,3.6,21.0,597.0,699.46,539.75
2016,9,10,10,15,476.0,276.5,3.7,21.5,632.5,734.99,564.41
2016,9,10,10,30,510.0,275.0,3.8,22.0,668.0,769.66,588.22
2016,9,10,10,45,675.5,206.5,3.9,22.5,741.0,855.63,651.18
2016,9,10,11,0,841.0,138.0,4.0,23.0,814.0,934.84,703.78
2016,9,10,11,15,845.0,139.0,4.1,23.0,827.5,940.74,707.25
2016,9,10,11,30,849.0,140.0,4.2,23.0,841.0,943.34,709.13
2016,9,10,11,45,850.5,140.5,4.35,23.5,846.5,939.76,705.84
2016,9,10,12,0,852.0,141.0,4.5,24.0,852.0,932.88,700.43
2016,9,10,12,15,851.0,141.0,4.6,24.0,849.5,919.93,692.41
2016,9,10,12,30,850.0,141.0,4.7,24.0,847.0,903.83,682.28
2016,9,10,12,45,841.5,143.5,4.8,24.0,835.0,880.74,667.33
2016,9,10,13,0,833.0,146.0,4.9,24.0,823.0,854.96,650.5
2016,9,10,13,15,828.0,144.5,4.95,24.0,804.5,825.47,630.68
2016,9,10,13,30,823.0,143.0,5.0,24.0,786.0,793.5,609.04
2016,9,10,13,45,815.5,140.5,5.1,24.0,760.5,756.35,583.77
2016,9,10,14,0,808.0,138.0,5.2,24.0,735.0,717.24,556.54
2016,9,10,14,15,797.0,135.5,5.2,23.5,702.5,674.03,525.37
2016,9,10,14,30,786.0,133.0,5.2,23.0,670.0,629.55,492.52
2016,9,10,14,45,772.0,129.0,5.25,23.0,631.5,580.82,454.86
2016,9,10,15,0,758.0,125.0,5.3,23.0,593.0,530.54,415.15
2016,9,10,15,15,738.0,121.0,5.3,22.5,549.5,477.83,373.18
2016,9,10,15,30,718.0,117.0,5.3,22.0,506.0,425.72,330.47
2016,9,10,15,45,692.5,111.5,5.3,21.5,458.5,370.95,284.58
2016,9,10,16,0,667.0,106.0,5.3,21.0,411.0,317.93,239.01
2016,9,10,16,15,630.5,100.0,5.2,20.5,361.0,263.44,191.82
2016,9,10,16,30,594.0,94.0,5.1,20.0,311.0,212.48,147.62
2016,9,10,16,45,545.0,85.5,5.05,19.5,260.5,160.98,104.8
2016,9,10,17,0,496.0,77.0,5.0,19.0,210.0,114.99,69.61
2016,9,10,17,15,423.5,65.5,4.85,18.0,162.0,70.87,42.13
2016,9,10,17,30,351.0,54.0,4.7,17.0,114.0,40.6,29.7
2016,9,10,17,45,246.0,39.0,4.55,16.5,73.5,30.0,19.66
2016,9,10,18,0,141.0,24.0,4.4,16.0,33.0,18.85,3.3
2016,9,10,18,15,70.5,12.0,4.3,15.5,16.5,11.8,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,3.65,12.0,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,3.8,12.0,11.0,16.83,0.0
2016,9,11,6,15,128.0,29.0,3.95,12.5,43.5,75.67,43.82
2016,9,11,6,30,221.0,48.0,4.1,13.0,76.0,134.11,99.8
2016,9,11,6,45,298.0,63.0,4.25,13.5,121.0,190.37,149.53
2016,9,11,7,0,375.0,78.0,4.4,14.0,166.0,254.78,205.95
2016,9,11,7,15,193.5,97.0,4.3,14.5,143.0,203.59,166.32
2016,9,11,7,30,12.0,116.0,4.2,15.0,120.0,123.14,98.56
2016,9,11,7,45,11.0,131.0,4.15,15.5,135.0,137.78,110.49
2016,9,11,8,0,10.0,146.0,4.1,16.0,150.0,152.38,122.01
2016,9,11,8,15,43.0,180.5,4.05,16.0,202.5,216.84,175.1
2016,9,11,8,30,76.0,215.0,4.0,16.0,255.0,278.55,225.05
2016,9,11,8,45,114.5,240.5,3.95,16.5,305.5,344.34,277.03
2016,9,11,9,0,153.0,266.0,3.9,17.0,356.0,404.83,323.84
2016,9,11,9,15,186.5,284.0,3.9,17.5,401.5,454.85,361.71
2016,9,11,9,30,220.0,302.0,3.9,18.0,447.0,506.18,399.97
2016,9,11,9,45,246.0,315.0,3.9,18.5,485.5,546.53,429.23
2016,9,11,10,0,272.0,328.0,3.9,19.0,524.0,596.23,464.86
2016,9,11,10,15,334.5,325.0,3.95,19.5,575.0,651.87,505.8
2016,9,11,10,30,397.0,322.0,4.0,20.0,626.0,708.25,546.58
2016,9,11,10,45,399.0,330.0,4.1,20.5,642.5,721.14,554.15
2016,9,11,11,0,401.0,338.0,4.2,21.0,659.0,732.39,560.81
2016,9,11,11,15,392.0,348.5,4.3,21.0,666.5,734.45,561.71
2016,9,11,11,30,383.0,359.0,4.4,21.0,674.0,734.77,561.55
2016,9,11,11,45,414.0,346.5,4.5,21.0,689.0,752.48,575.34
2016,9,11,12,0,445.0,334.0,4.6,21.0,704.0,761.64,583.13
2016,9,11,12,15,412.0,348.5,4.75,21.0,690.5,738.5,566.07
2016,9,11,12,30,379.0,363.0,4.9,21.0,677.0,709.63,545.04
2016,9,11,12,45,360.5,364.5,5.05,21.0,660.0,685.11,527.52
2016,9,11,13,0,342.0,366.0,5.2,21.0,643.0,660.0,509.4
2016,9,11,13,15,358.5,351.5,5.35,20.5,636.0,646.78,501.95
2016,9,11,13,30,375.0,337.0,5.5,20.0,629.0,631.59,492.81
2016,9,11,13,45,409.0,311.0,5.65,20.0,619.5,615.96,482.77
2016,9,11,14,0,443.0,285.0,5.8,20.0,610.0,599.58,471.78
2016,9,11,14,15,409.0,283.0,5.85,19.5,573.0,554.46,437.91
2016,9,11,14,30,375.0,281.0,5.9,19.0,536.0,509.62,403.84
2016,9,11,14,45,387.0,259.5,6.0,19.0,509.5,476.79,378.65
2016,9,11,15,0,399.0,238.0,6.1,19.0,483.0,442.22,351.43
2016,9,11,15,15,405.5,217.0,6.05,18.5,450.0,403.87,320.96
2016,9,11,15,30,412.0,196.0,6.0,18.0,417.0,363.74,288.19
2016,9,11,15,45,339.5,188.5,6.0,17.5,359.5,305.46,240.75
2016,9,11,16,0,267.0,181.0,6.0,17.0,302.0,254.09,198.97
2016,9,11,16,15,213.0,163.0,5.9,16.5,252.0,205.94,159.74
2016,9,11,16,30,159.0,145.0,5.8,16.0,202.0,165.6,127.36
2016,9,11,16,45,143.0,124.0,5.7,15.5,169.5,133.25,100.66
2016,9,11,17,0,127.0,103.0,5.6,15.0,137.0,102.88,76.19
2016,9,11,17,15,260.0,76.0,5.45,14.5,125.0,73.29,49.73
2016,9,11,17,30,393.0,49.0,5.3,14.0,113.0,37.26,27.09
2016,9,11,17,45,279.5,35.5,5.15,13.5,72.5,27.88,17.93
2016,9,11,18,0,166.0,22.0,5.0,13.0,32.0,17.29,0.0
2016,9,11,18,15,83.0,11.0,4.85,12.5,16.0,10.81,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.0,6.5,4.3,11.5,7.0,0.0,0.0
2016,9,12,6,0,46.0,13.0,4.5,12.0,14.0,21.92,0.0
2016,9,12,6,15,182.0,28.5,4.65,12.0,49.5,88.17,49.07
2016,9,12,6,30,318.0,44.0,4.8,12.0,85.0,159.1,118.13
2016,9,12,6,45,411.5,54.5,4.95,12.5,133.0,222.37,174.88
2016,9,12,7,0,505.0,65.0,5.1,13.0,181.0,295.32,239.48
2016,9,12,7,15,269.0,93.5,5.05,13.5,157.0,234.64,193.08
2016,9,12,7,30,33.0,122.0,5.0,14.0,133.0,145.7,118.15
2016,9,12,7,45,20.5,133.0,4.95,14.5,140.0,145.45,117.56
2016,9,12,8,0,8.0,144.0,4.9,15.0,147.0,149.11,119.84
2016,9,12,8,15,37.5,178.0,4.85,15.0,196.5,210.53,170.77
2016,9,12,8,30,67.0,212.0,4.8,15.0,246.0,268.99,218.47
2016,9,12,8,45,239.0,217.0,4.75,15.5,354.5,417.16,340.21
2016,9,12,9,0,411.0,222.0,4.7,16.0,463.0,570.05,461.03
2016,9,12,9,15,410.0,240.5,4.7,16.5,495.0,601.65,482.58
2016,9,12,9,30,409.0,259.0,4.7,17.0,527.0,623.2,496.92
2016,9,12,9,45,452.0,256.5,4.7,17.5,567.5,674.87,534.66
2016,9,12,10,0,495.0,254.0,4.7,18.0,608.0,718.3,565.79
2016,9,12,10,15,516.0,259.5,4.7,18.0,641.0,750.48,588.78
2016,9,12,10,30,537.0,265.0,4.7,18.0,674.0,781.23,610.64
2016,9,12,10,45,530.0,277.0,4.75,18.5,690.0,791.65,616.05
2016,9,12,11,0,523.0,289.0,4.8,19.0,706.0,799.66,619.88
2016,9,12,11,15,529.5,294.0,4.85,19.0,722.0,810.42,627.42
2016,9,12,11,30,536.0,299.0,4.9,19.0,738.0,818.94,633.4
2016,9,12,11,45,499.5,312.5,5.0,19.0,723.5,794.62,615.07
2016,9,12,12,0,463.0,326.0,5.1,19.0,709.0,768.57,595.58
2016,9,12,12,15,390.5,354.0,5.15,19.0,676.5,718.25,557.08
2016,9,12,12,30,318.0,382.0,5.2,19.0,644.0,674.7,523.17
2016,9,12,12,45,403.5,343.0,5.3,19.0,671.0,698.93,544.39
2016,9,12,13,0,489.0,304.0,5.4,19.0,698.0,723.3,565.12
2016,9,12,13,15,449.0,312.5,5.45,18.5,668.0,683.39,535.8
2016,9,12,13,30,409.0,321.0,5.5,18.0,638.0,640.78,504.45
2016,9,12,13,45,410.5,309.5,5.6,18.0,618.5,614.23,485.14
2016,9,12,14,0,412.0,298.0,5.7,18.0,599.0,586.45,464.55
2016,9,12,14,15,386.0,290.5,5.7,17.5,562.5,543.09,431.88
2016,9,12,14,30,360.0,283.0,5.7,17.0,526.0,500.85,399.63
2016,9,12,14,45,378.0,260.0,5.7,17.0,502.0,470.62,376.22
2016,9,12,15,0,396.0,237.0,5.7,17.0,478.0,438.14,350.39
2016,9,12,15,15,431.0,209.0,5.65,16.5,453.5,407.05,325.53
2016,9,12,15,30,466.0,181.0,5.6,16.0,429.0,371.31,295.79
2016,9,12,15,45,402.5,174.0,5.6,15.5,374.0,313.8,248.24
2016,9,12,16,0,339.0,167.0,5.6,15.0,319.0,263.53,206.46
2016,9,12,16,15,319.5,151.0,5.5,14.5,280.5,222.72,171.43
2016,9,12,16,30,300.0,135.0,5.4,14.0,242.0,183.88,138.03
2016,9,12,16,45,279.0,115.5,5.3,13.5,202.5,143.89,104.36
2016,9,12,17,0,258.0,96.0,5.2,13.0,163.0,106.39,74.36
2016,9,12,17,15,223.5,76.5,4.95,12.5,125.0,70.98,49.52
2016,9,12,17,30,189.0,57.0,4.7,12.0,87.0,45.9,34.86
2016,9,12,17,45,119.0,38.5,4.5,11.5,55.0,31.62,21.0
2016,9,12,18,0,49.0,20.0,4.3,11.0,23.0,16.84,0.0
2016,9,12,18,15,24.5,10.0,4.25,11.0,11.5,9.83,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.7,12.0,11.0,17.92,0.0
2016,9,13,6,15,156.5,27.0,1.9,12.5,45.0,79.24,41.32
2016,9,13,6,30,272.0,44.0,2.1,13.0,79.0,144.76,106.46
2016,9,13,6,45,354.5,58.0,2.3,13.5,125.0,204.37,159.27
2016,9,13,7,0,437.0,72.0,2.5,14.0,171.0,272.7,218.84
2016,9,13,7,15,496.0,82.0,2.5,14.0,221.5,335.37,273.35
2016,9,13,7,30,555.0,92.0,2.5,14.0,272.0,402.06,329.72
2016,9,13,7,45,598.0,99.0,2.55,14.5,323.0,460.97,377.79
2016,9,13,8,0,641.0,106.0,2.6,15.0,374.0,522.34,426.27
2016,9,13,8,15,671.5,111.5,2.6,15.5,422.5,575.96,467.13
2016,9,13,8,30,702.0,117.0,2.6,16.0,471.0,630.19,507.25
2016,9,13,8,45,726.5,121.0,2.6,16.5,517.0,678.62,541.93
2016,9,13,9,0,751.0,125.0,2.6,17.0,563.0,726.49,574.33
2016,9,13,9,15,550.0,199.5,2.65,17.5,532.0,667.76,525.83
2016,9,13,9,30,349.0,274.0,2.7,18.0,501.0,589.75,462.04
2016,9,13,9,45,382.0,280.5,2.75,18.5,541.5,632.18,492.93
2016,9,13,10,0,415.0,287.0,2.8,19.0,582.0,683.05,528.48
2016,9,13,10,15,442.0,287.0,2.8,19.0,612.0,713.16,549.67
2016,9,13,10,30,469.0,287.0,2.8,19.0,642.0,742.29,570.17
2016,9,13,10,45,334.5,337.0,2.8,19.5,594.0,668.37,511.75
2016,9,13,11,0,200.0,387.0,2.8,20.0,546.0,590.56,450.49
2016,9,13,11,15,326.5,355.0,2.7,20.0,619.0,679.47,517.96
2016,9,13,11,30,453.0,323.0,2.6,20.0,692.0,766.41,581.2
2016,9,13,11,45,462.5,319.5,2.55,20.5,698.5,766.8,579.43
2016,9,13,12,0,472.0,316.0,2.5,21.0,705.0,765.17,577.0
2016,9,13,12,15,471.5,315.0,2.4,21.0,702.5,755.1,569.32
2016,9,13,12,30,471.0,314.0,2.3,21.0,700.0,743.18,560.46
2016,9,13,12,45,471.0,309.5,2.2,21.5,691.0,726.36,547.27
2016,9,13,13,0,471.0,305.0,2.1,22.0,682.0,707.84,532.97
2016,9,13,13,15,480.0,294.0,2.0,22.0,670.5,688.43,519.38
2016,9,13,13,30,489.0,283.0,1.9,22.0,659.0,666.98,504.27
2016,9,13,13,45,488.5,273.0,1.85,22.0,638.0,637.48,483.49
2016,9,13,14,0,488.0,263.0,1.8,22.0,617.0,606.61,461.54
2016,9,13,14,15,481.5,253.0,1.75,22.0,589.0,570.51,435.46
2016,9,13,14,30,475.0,243.0,1.7,22.0,561.0,533.74,408.49
2016,9,13,14,45,473.0,227.5,1.7,22.0,528.5,493.77,379.02
2016,9,13,15,0,471.0,212.0,1.7,22.0,496.0,453.06,348.28
2016,9,13,15,15,453.5,202.0,1.7,21.5,459.0,409.49,315.14
2016,9,13,15,30,436.0,192.0,1.7,21.0,422.0,366.9,281.88
2016,9,13,15,45,582.5,140.0,1.75,21.0,416.0,348.52,264.1
2016,9,13,16,0,729.0,88.0,1.8,21.0,410.0,312.45,229.47
2016,9,13,16,15,693.5,82.5,1.8,20.5,359.0,255.69,180.87
2016,9,13,16,30,658.0,77.0,1.8,20.0,308.0,202.25,135.05
2016,9,13,16,45,606.0,70.5,1.85,20.0,256.5,149.06,91.5
2016,9,13,17,0,554.0,64.0,1.9,20.0,205.0,101.64,56.68
2016,9,13,17,15,476.5,55.0,1.8,19.0,156.0,57.13,31.98
2016,9,13,17,30,399.0,46.0,1.7,18.0,107.0,35.19,24.72
2016,9,13,17,45,275.0,32.5,1.6,17.0,66.5,25.66,15.29
2016,9,13,18,0,151.0,19.0,1.5,16.0,26.0,14.98,0.0
2016,9,13,18,15,75.5,9.5,1.75,15.5,13.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.9,12.0,9.0,14.73,0.0
2016,9,14,6,15,143.0,26.0,1.1,12.5,41.5,74.03,35.68
2016,9,14,6,30,251.0,44.0,1.3,13.0,74.0,138.19,101.15
2016,9,14,6,45,334.5,58.0,1.55,13.5,119.5,196.83,152.87
2016,9,14,7,0,418.0,72.0,1.8,14.0,165.0,264.33,211.46
2016,9,14,7,15,477.0,82.5,1.75,14.5,215.0,324.61,263.14
2016,9,14,7,30,536.0,93.0,1.7,15.0,265.0,392.48,319.17
2016,9,14,7,45,578.5,100.5,1.7,16.0,315.5,450.69,365.23
2016,9,14,8,0,621.0,108.0,1.7,17.0,366.0,511.34,411.42
2016,9,14,8,15,652.0,114.5,1.6,17.5,414.5,565.48,451.25
2016,9,14,8,30,683.0,121.0,1.5,18.0,463.0,620.31,490.12
2016,9,14,8,45,707.5,125.0,1.45,18.5,508.5,667.97,522.81
2016,9,14,9,0,732.0,129.0,1.4,19.0,554.0,715.11,553.57
2016,9,14,9,15,749.5,133.0,1.4,19.0,594.5,755.87,580.22
2016,9,14,9,30,767.0,137.0,1.4,19.0,635.0,795.07,605.53
2016,9,14,9,45,642.0,190.0,1.4,19.5,621.5,765.31,581.73
2016,9,14,10,0,517.0,243.0,1.4,20.0,608.0,723.54,548.03
2016,9,14,10,15,707.0,173.5,1.4,20.5,694.5,828.13,621.51
2016,9,14,10,30,897.0,104.0,1.4,21.0,781.0,922.94,681.07
2016,9,14,10,45,706.5,195.5,1.45,21.5,737.5,865.81,640.98
2016,9,14,11,0,516.0,287.0,1.5,22.0,694.0,788.67,584.63
2016,9,14,11,15,717.0,196.5,1.6,22.0,772.5,879.6,651.12
2016,9,14,11,30,918.0,106.0,1.7,22.0,851.0,956.21,701.14
2016,9,14,11,45,921.0,105.5,1.85,22.5,857.0,952.68,698.25
2016,9,14,12,0,924.0,105.0,2.0,23.0,863.0,945.62,693.98
2016,9,14,12,15,924.0,105.0,2.15,23.0,860.0,932.89,687.34
2016,9,14,12,30,924.0,105.0,2.3,23.0,857.0,916.73,678.43
2016,9,14,12,45,914.5,108.0,2.45,23.5,844.5,892.25,662.59
2016,9,14,13,0,905.0,111.0,2.6,24.0,832.0,864.89,644.76
2016,9,14,13,15,685.0,200.0,2.75,24.0,738.5,758.0,572.36
2016,9,14,13,30,465.0,289.0,2.9,24.0,645.0,652.84,494.44
2016,9,14,13,45,463.0,280.0,3.05,24.0,624.0,623.94,475.11
2016,9,14,14,0,461.0,271.0,3.2,24.0,603.0,593.85,454.03
2016,9,14,14,15,457.0,259.5,3.3,23.5,576.0,558.94,429.74
2016,9,14,14,30,453.0,248.0,3.4,23.0,549.0,523.24,404.27
2016,9,14,14,45,647.5,171.0,3.5,23.0,573.5,538.21,417.5
2016,9,14,15,0,842.0,94.0,3.6,23.0,598.0,533.37,413.79
2016,9,14,15,15,824.0,91.0,3.65,22.5,553.5,478.99,370.47
2016,9,14,15,30,806.0,88.0,3.7,22.0,509.0,424.85,326.11
2016,9,14,15,45,783.0,84.0,3.8,22.0,460.5,368.42,278.11
2016,9,14,16,0,760.0,80.0,3.9,22.0,412.0,313.32,230.06
2016,9,14,16,15,725.5,75.5,3.85,21.5,360.5,256.41,180.58
2016,9,14,16,30,691.0,71.0,3.8,21.0,309.0,200.53,132.24
2016,9,14,16,45,642.5,64.5,3.8,20.5,257.0,146.17,87.63
2016,9,14,17,0,594.0,58.0,3.8,20.0,205.0,97.13,51.9
2016,9,14,17,15,515.5,49.5,3.7,19.0,155.5,51.02,27.32
2016,9,14,17,30,437.0,41.0,3.6,18.0,106.0,30.79,20.85
2016,9,14,17,45,307.0,29.0,3.55,17.5,65.5,22.55,12.35
2016,9,14,18,0,177.0,17.0,3.5,17.0,25.0,13.65,0.0
2016,9,14,18,15,88.5,8.5,3.55,16.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,6,15,200.5,17.0,2.05,12.5,41.0,77.92,33.36
2016,9,15,6,30,401.0,34.0,2.2,13.0,82.0,172.72,125.08
2016,9,15,6,45,489.0,42.5,2.35,13.5,130.0,235.55,182.07
2016,9,15,7,0,577.0,51.0,2.5,14.0,178.0,307.31,245.4
2016,9,15,7,15,632.0,57.0,2.45,14.5,230.0,369.24,299.53
2016,9,15,7,30,687.0,63.0,2.4,15.0,282.0,433.64,353.76
2016,9,15,7,45,724.0,67.5,2.35,15.5,333.5,492.2,401.35
2016,9,15,8,0,761.0,72.0,2.3,16.0,385.0,552.44,448.39
2016,9,15,8,15,787.5,75.5,2.25,16.5,434.5,606.01,488.62
2016,9,15,8,30,814.0,79.0,2.2,17.0,484.0,659.6,526.94
2016,9,15,8,45,606.5,149.5,2.15,18.0,467.0,620.1,491.19
2016,9,15,9,0,399.0,220.0,2.1,19.0,450.0,548.33,431.31
2016,9,15,9,15,640.0,154.5,2.05,19.5,554.0,691.51,539.98
2016,9,15,9,30,881.0,89.0,2.0,20.0,658.0,825.58,630.92
2016,9,15,9,45,692.0,167.5,2.0,20.5,629.5,781.98,596.91
2016,9,15,10,0,503.0,246.0,2.0,21.0,601.0,713.6,543.48
2016,9,15,10,15,551.5,241.5,1.95,21.5,644.5,759.12,574.7
2016,9,15,10,30,600.0,237.0,1.9,22.0,688.0,806.45,605.45
2016,9,15,10,45,766.5,165.5,1.9,23.0,757.5,885.99,657.13
2016,9,15,11,0,933.0,94.0,1.9,24.0,827.0,955.39,698.59
2016,9,15,11,15,936.0,94.5,2.05,24.0,840.5,960.01,702.03
2016,9,15,11,30,939.0,95.0,2.2,24.0,854.0,961.02,703.89
2016,9,15,11,45,940.0,95.5,2.35,24.0,859.0,956.61,702.28
2016,9,15,12,0,941.0,96.0,2.5,24.0,864.0,948.61,698.39
2016,9,15,12,15,940.5,96.0,2.65,24.0,861.0,935.18,690.95
2016,9,15,12,30,940.0,96.0,2.8,24.0,858.0,918.3,681.22
2016,9,15,12,45,708.5,196.5,2.95,24.5,766.5,811.54,609.09
2016,9,15,13,0,477.0,297.0,3.1,25.0,675.0,701.74,527.55
2016,9,15,13,15,475.5,290.5,3.2,24.5,659.5,678.19,513.21
2016,9,15,13,30,474.0,284.0,3.3,24.0,644.0,653.18,496.98
2016,9,15,13,45,470.5,275.5,3.45,24.0,622.5,623.37,476.23
2016,9,15,14,0,467.0,267.0,3.6,24.0,601.0,592.45,454.31
2016,9,15,14,15,463.0,255.0,3.65,24.0,574.0,556.82,428.36
2016,9,15,14,30,459.0,243.0,3.7,24.0,547.0,520.39,401.36
2016,9,15,14,45,445.5,234.5,3.8,24.0,514.5,481.24,371.74
2016,9,15,15,0,432.0,226.0,3.9,24.0,482.0,442.38,341.73
2016,9,15,15,15,615.0,158.0,3.95,23.5,492.5,440.97,340.49
2016,9,15,15,30,798.0,90.0,4.0,23.0,503.0,420.11,321.43
2016,9,15,15,45,772.5,86.0,4.05,22.5,454.0,363.23,273.53
2016,9,15,16,0,747.0,82.0,4.1,22.0,405.0,307.99,225.85
2016,9,15,16,15,711.0,77.0,4.1,21.5,353.5,249.08,174.87
2016,9,15,16,30,675.0,72.0,4.1,21.0,302.0,195.29,128.38
2016,9,15,16,45,622.5,66.0,4.2,20.5,250.0,141.93,85.02
2016,9,15,17,0,570.0,60.0,4.3,20.0,198.0,94.38,51.03
2016,9,15,17,15,487.0,51.0,4.25,19.0,148.5,49.47,27.77
2016,9,15,17,30,404.0,42.0,4.2,18.0,99.0,32.11,21.89
2016,9,15,17,45,267.5,29.0,4.2,17.0,60.0,22.89,12.15
2016,9,15,18,0,131.0,16.0,4.2,16.0,21.0,15.73,0.0
2016,9,15,18,15,65.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,17.0,1.5,12.5,38.5,73.93,27.52
2016,9,16,6,30,374.0,34.0,1.6,13.0,77.0,164.02,118.11
2016,9,16,6,45,465.5,43.0,1.75,13.5,125.0,227.05,174.94
2016,9,16,7,0,557.0,52.0,1.9,14.0,173.0,299.43,238.37
2016,9,16,7,15,614.0,58.0,1.7,14.5,224.5,361.16,291.7
2016,9,16,7,30,671.0,64.0,1.5,15.0,276.0,427.5,346.41
2016,9,16,7,45,709.0,69.0,1.35,15.5,327.5,484.31,391.49
2016,9,16,8,0,747.0,74.0,1.2,16.0,379.0,544.95,437.27
2016,9,16,8,15,545.5,132.5,1.1,16.5,370.0,510.83,407.42
2016,9,16,8,30,344.0,191.0,1.0,17.0,361.0,451.14,357.84
2016,9,16,8,45,592.0,139.0,0.9,18.0,465.5,597.18,468.32
2016,9,16,9,0,840.0,87.0,0.8,19.0,570.0,744.35,568.39
2016,9,16,9,15,855.0,89.5,0.7,19.5,610.5,779.96,586.65
2016,9,16,9,30,870.0,92.0,0.6,20.0,651.0,818.1,607.45
2016,9,16,9,45,677.5,172.5,0.55,21.0,621.5,773.71,573.15
2016,9,16,10,0,485.0,253.0,0.5,22.0,592.0,704.56,519.45
2016,9,16,10,15,526.0,250.5,0.5,22.5,632.0,745.17,546.52
2016,9,16,10,30,567.0,248.0,0.5,23.0,672.0,784.95,571.13
2016,9,16,10,45,746.0,172.5,0.5,24.0,746.5,873.2,626.74
2016,9,16,11,0,925.0,97.0,0.5,25.0,821.0,948.93,669.5
2016,9,16,11,15,928.5,98.0,0.7,25.5,834.5,954.4,674.09
2016,9,16,11,30,932.0,99.0,0.9,26.0,848.0,956.3,677.43
2016,9,16,11,45,933.5,99.0,1.15,26.5,853.0,951.73,677.39
2016,9,16,12,0,935.0,99.0,1.4,27.0,858.0,943.59,674.74
2016,9,16,12,15,934.5,99.0,1.55,27.0,855.0,930.14,668.4
2016,9,16,12,30,934.0,99.0,1.7,27.0,852.0,913.24,659.76
2016,9,16,12,45,924.0,102.5,1.9,27.5,839.0,888.6,645.2
2016,9,16,13,0,914.0,106.0,2.1,28.0,826.0,861.06,628.49
2016,9,16,13,15,715.5,185.5,2.2,28.0,741.5,762.83,564.23
2016,9,16,13,30,517.0,265.0,2.3,28.0,657.0,665.41,494.19
2016,9,16,13,45,516.0,255.5,2.4,28.0,634.5,635.06,474.32
2016,9,16,14,0,515.0,246.0,2.5,28.0,612.0,603.32,452.55
2016,9,16,14,15,511.0,235.0,2.55,27.5,584.5,566.86,427.63
2016,9,16,14,30,507.0,224.0,2.6,27.0,557.0,529.46,401.4
2016,9,16,14,45,505.5,209.0,2.7,27.0,524.0,488.83,371.55
2016,9,16,15,0,504.0,194.0,2.8,27.0,491.0,447.34,340.25
2016,9,16,15,15,484.0,186.5,2.85,26.5,453.5,403.58,306.81
2016,9,16,15,30,464.0,179.0,2.9,26.0,416.0,360.96,273.38
2016,9,16,15,45,611.0,128.5,3.0,26.0,409.0,340.6,253.53
2016,9,16,16,0,758.0,78.0,3.1,26.0,402.0,304.33,218.29
2016,9,16,16,15,722.5,73.5,3.15,25.0,350.5,247.52,170.15
2016,9,16,16,30,687.0,69.0,3.2,24.0,299.0,191.89,123.22
2016,9,16,16,45,634.0,63.0,3.3,23.5,247.0,138.0,80.25
2016,9,16,17,0,581.0,57.0,3.4,23.0,195.0,89.95,46.87
2016,9,16,17,15,498.0,48.0,3.5,22.0,145.5,44.74,24.69
2016,9,16,17,30,415.0,39.0,3.6,21.0,96.0,29.6,19.38
2016,9,16,17,45,274.0,26.5,3.7,20.0,57.0,20.76,9.69
2016,9,16,18,0,133.0,14.0,3.8,19.0,18.0,13.76,0.0
2016,9,16,18,15,66.5,7.0,3.85,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,16.5,1.65,12.5,37.5,72.44,22.04
2016,9,17,6,30,372.0,33.0,1.7,13.0,75.0,161.85,115.88
2016,9,17,6,45,466.5,41.5,1.8,13.5,123.0,225.06,173.05
2016,9,17,7,0,561.0,50.0,1.9,14.0,171.0,297.95,236.92
2016,9,17,7,15,618.0,56.0,1.75,14.5,222.5,359.72,290.49
2016,9,17,7,30,675.0,62.0,1.6,15.0,274.0,424.17,344.1
2016,9,17,7,45,714.5,66.5,1.5,16.0,325.5,483.35,390.74
2016,9,17,8,0,754.0,71.0,1.4,17.0,377.0,544.45,436.58
2016,9,17,8,15,780.5,74.5,1.25,17.5,426.0,597.54,474.8
2016,9,17,8,30,807.0,78.0,1.1,18.0,475.0,650.64,510.9
2016,9,17,8,45,827.5,80.5,1.0,19.0,521.0,697.93,539.49
2016,9,17,9,0,848.0,83.0,0.9,20.0,567.0,739.65,563.15
2016,9,17,9,15,862.5,85.0,0.8,20.5,607.5,778.98,585.49
2016,9,17,9,30,877.0,87.0,0.7,21.0,648.0,816.29,605.8
2016,9,17,9,45,691.5,165.0,0.65,22.0,622.0,775.83,574.15
2016,9,17,10,0,506.0,243.0,0.6,23.0,596.0,710.78,523.74
2016,9,17,10,15,711.5,167.0,0.6,23.5,685.0,820.07,598.43
2016,9,17,10,30,917.0,91.0,0.6,24.0,774.0,919.86,658.44
2016,9,17,10,45,922.5,92.0,0.6,25.0,795.0,934.05,662.46
2016,9,17,11,0,928.0,93.0,0.6,26.0,816.0,944.8,665.68
2016,9,17,11,15,931.0,93.5,0.7,26.5,828.5,949.22,668.49
2016,9,17,11,30,934.0,94.0,0.8,27.0,841.0,950.06,669.25
2016,9,17,11,45,935.0,94.0,0.95,27.5,846.0,944.97,667.35
2016,9,17,12,0,936.0,94.0,1.1,28.0,851.0,936.31,663.19
2016,9,17,12,15,935.5,94.0,1.25,28.0,847.5,922.79,657.21
2016,9,17,12,30,935.0,94.0,1.4,28.0,844.0,905.83,648.92
2016,9,17,12,45,922.0,99.0,1.55,28.5,830.0,880.2,633.63
2016,9,17,13,0,909.0,104.0,1.7,29.0,816.0,851.8,616.37
2016,9,17,13,15,904.0,103.0,1.85,29.0,796.5,821.04,598.5
2016,9,17,13,30,899.0,102.0,2.0,29.0,777.0,787.57,578.48
2016,9,17,13,45,891.5,100.5,2.15,29.0,750.5,749.25,554.8
2016,9,17,14,0,884.0,99.0,2.3,29.0,724.0,708.75,529.19
2016,9,17,14,15,873.5,97.0,2.4,28.5,690.5,663.84,499.17
2016,9,17,14,30,863.0,95.0,2.5,28.0,657.0,617.42,466.69
2016,9,17,14,45,848.0,93.0,2.7,28.0,617.0,566.83,429.52
2016,9,17,15,0,833.0,91.0,2.9,28.0,577.0,515.65,390.58
2016,9,17,15,15,814.0,88.0,3.0,27.5,532.5,461.33,348.46
2016,9,17,15,30,795.0,85.0,3.1,27.0,488.0,407.39,305.11
2016,9,17,15,45,767.5,81.5,3.25,27.0,439.5,350.6,257.82
2016,9,17,16,0,740.0,78.0,3.4,27.0,391.0,295.67,210.94
2016,9,17,16,15,703.5,73.5,3.45,26.0,340.0,237.84,162.24
2016,9,17,16,30,667.0,69.0,3.5,25.0,289.0,185.12,117.92
2016,9,17,16,45,613.5,62.5,3.55,24.5,237.5,132.07,76.05
2016,9,17,17,0,560.0,56.0,3.6,24.0,186.0,84.95,43.93
2016,9,17,17,15,475.5,47.0,3.6,23.0,138.0,41.3,23.53
2016,9,17,17,30,391.0,38.0,3.6,22.0,90.0,28.99,18.69
2016,9,17,17,45,250.0,25.0,3.65,21.0,52.5,19.6,7.95
2016,9,17,18,0,109.0,12.0,3.7,20.0,15.0,11.8,0.0
2016,9,17,18,15,54.5,6.0,3.65,19.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,188.5,15.5,0.65,14.5,36.5,71.19,15.48
2016,9,18,6,30,377.0,31.0,0.6,15.0,73.0,160.69,112.94
2016,9,18,6,45,469.5,39.5,0.6,16.0,120.0,223.17,168.4
2016,9,18,7,0,562.0,48.0,0.6,17.0,167.0,295.18,229.47
2016,9,18,7,15,619.0,54.0,0.55,17.5,218.5,356.85,281.27
2016,9,18,7,30,676.0,60.0,0.5,18.0,270.0,421.31,333.09
2016,9,18,7,45,714.0,64.5,0.45,19.0,321.0,479.57,377.23
2016,9,18,8,0,752.0,69.0,0.4,20.0,372.0,539.62,420.46
2016,9,18,8,15,778.5,72.5,0.6,21.0,421.0,592.51,459.28
2016,9,18,8,30,805.0,76.0,0.8,22.0,470.0,645.43,496.68
2016,9,18,8,45,825.0,78.5,1.0,23.5,515.0,692.19,526.49
2016,9,18,9,0,845.0,81.0,1.2,25.0,560.0,733.36,551.82
2016,9,18,9,15,859.0,83.0,1.3,25.5,600.5,772.12,576.22
2016,9,18,9,30,873.0,85.0,1.4,26.0,641.0,808.84,599.0
2016,9,18,9,45,692.5,162.0,1.5,27.0,618.0,771.84,571.36
2016,9,18,10,0,512.0,239.0,1.6,28.0,595.0,710.47,524.5
2016,9,18,10,15,521.5,243.5,1.6,28.5,618.0,731.27,537.5
2016,9,18,10,30,531.0,248.0,1.6,29.0,641.0,750.27,548.42
2016,9,18,10,45,531.0,255.5,1.65,30.0,658.0,762.01,553.57
2016,9,18,11,0,531.0,263.0,1.7,31.0,675.0,771.53,557.29
2016,9,18,11,15,531.0,268.5,1.7,31.5,686.0,776.68,558.95
2016,9,18,11,30,531.0,274.0,1.7,32.0,697.0,779.59,559.22
2016,9,18,11,45,531.0,276.0,1.75,32.5,701.0,776.6,556.27
2016,9,18,12,0,531.0,278.0,1.8,33.0,705.0,771.44,551.99
2016,9,18,12,15,531.0,276.5,1.75,33.0,702.0,760.53,544.44
2016,9,18,12,30,531.0,275.0,1.7,33.0,699.0,747.55,535.61
2016,9,18,12,45,730.0,182.5,1.7,33.5,756.5,808.11,578.26
2016,9,18,13,0,929.0,90.0,1.7,34.0,814.0,850.42,604.04
2016,9,18,13,15,924.5,89.5,1.7,33.5,795.0,820.04,585.89
2016,9,18,13,30,920.0,89.0,1.7,33.0,776.0,786.86,566.45
2016,9,18,13,45,913.5,87.5,1.7,33.0,749.5,748.58,542.35
2016,9,18,14,0,907.0,86.0,1.7,33.0,723.0,707.99,516.51
2016,9,18,14,15,897.5,84.5,1.75,33.0,690.0,663.36,486.7
2016,9,18,14,30,888.0,83.0,1.8,33.0,657.0,617.08,454.2
2016,9,18,14,45,875.0,81.0,1.9,33.0,617.5,566.95,418.23
2016,9,18,15,0,862.0,79.0,2.0,33.0,578.0,515.96,380.38
2016,9,18,15,15,844.0,76.5,2.05,32.5,533.0,461.6,339.32
2016,9,18,15,30,826.0,74.0,2.1,32.0,488.0,405.93,295.78
2016,9,18,15,45,801.5,70.5,2.2,31.5,439.5,348.69,249.72
2016,9,18,16,0,777.0,67.0,2.3,31.0,391.0,292.94,203.44
2016,9,18,16,15,742.0,63.0,2.1,30.0,340.0,235.96,155.97
2016,9,18,16,30,707.0,59.0,1.9,29.0,289.0,182.22,111.53
2016,9,18,16,45,654.5,54.0,1.75,28.5,237.0,128.85,70.4
2016,9,18,17,0,602.0,49.0,1.6,28.0,185.0,78.99,37.52
2016,9,18,17,15,517.5,41.0,1.65,26.5,136.5,34.16,23.17
2016,9,18,17,30,433.0,33.0,1.7,25.0,88.0,24.62,14.71
2016,9,18,17,45,283.0,22.0,1.8,24.0,51.0,16.99,4.97
2016,9,18,18,0,133.0,11.0,1.9,23.0,14.0,10.81,0.0
2016,9,18,18,15,66.5,5.5,2.1,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
