Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,16.0,2.05,16.5,34.0,65.33,7.04
2016,9,19,6,30,329.0,32.0,2.3,17.0,68.0,146.97,102.36
2016,9,19,6,45,420.0,42.5,2.55,18.0,113.5,208.48,157.42
2016,9,19,7,0,511.0,53.0,2.8,19.0,159.0,279.42,218.54
2016,9,19,7,15,570.5,60.0,2.6,19.5,209.5,340.77,271.26
2016,9,19,7,30,630.0,67.0,2.4,20.0,260.0,407.02,325.97
2016,9,19,7,45,670.5,72.0,2.25,20.5,310.5,464.85,372.17
2016,9,19,8,0,711.0,77.0,2.1,21.0,361.0,522.77,416.61
2016,9,19,8,15,739.5,81.0,2.05,22.0,409.5,575.74,455.03
2016,9,19,8,30,768.0,85.0,2.0,23.0,458.0,628.97,492.11
2016,9,19,8,45,790.0,88.0,1.95,24.0,503.5,676.3,522.35
2016,9,19,9,0,812.0,91.0,1.9,25.0,549.0,722.71,550.81
2016,9,19,9,15,827.5,93.5,1.9,25.5,589.0,762.23,575.25
2016,9,19,9,30,843.0,96.0,1.9,26.0,629.0,799.84,598.05
2016,9,19,9,45,852.5,98.5,1.9,27.0,663.0,825.28,611.18
2016,9,19,10,0,862.0,101.0,1.9,28.0,697.0,852.98,625.75
2016,9,19,10,15,870.5,102.5,1.95,28.5,724.5,875.89,638.74
2016,9,19,10,30,879.0,104.0,2.0,29.0,752.0,895.81,649.82
2016,9,19,10,45,886.0,104.5,2.05,30.0,773.0,910.15,656.03
2016,9,19,11,0,893.0,105.0,2.1,31.0,794.0,921.23,660.23
2016,9,19,11,15,896.5,105.5,2.2,31.0,806.5,925.77,663.51
2016,9,19,11,30,900.0,106.0,2.3,31.0,819.0,926.86,664.75
2016,9,19,11,45,903.0,105.5,2.45,31.5,824.5,922.96,662.02
2016,9,19,12,0,906.0,105.0,2.6,32.0,830.0,915.59,657.13
2016,9,19,12,15,905.5,105.0,2.7,32.0,827.0,902.24,649.37
2016,9,19,12,30,905.0,105.0,2.8,32.0,824.0,885.54,639.52
2016,9,19,12,45,897.0,107.0,2.95,32.0,811.0,861.41,625.13
2016,9,19,13,0,889.0,109.0,3.1,32.0,798.0,834.43,608.76
2016,9,19,13,15,884.0,108.0,3.25,32.0,779.0,804.07,589.96
2016,9,19,13,30,879.0,107.0,3.4,32.0,760.0,771.07,569.18
2016,9,19,13,45,874.5,104.5,3.55,32.0,734.5,734.45,545.67
2016,9,19,14,0,870.0,102.0,3.7,32.0,709.0,695.5,520.07
2016,9,19,14,15,859.5,100.0,3.8,31.5,675.5,651.08,489.33
2016,9,19,14,30,849.0,98.0,3.9,31.0,642.0,605.24,456.64
2016,9,19,14,45,838.0,94.0,4.05,30.5,603.5,555.48,420.19
2016,9,19,15,0,827.0,90.0,4.2,30.0,565.0,504.82,381.77
2016,9,19,15,15,807.5,87.0,4.25,29.5,520.5,450.65,339.22
2016,9,19,15,30,788.0,84.0,4.3,29.0,476.0,396.92,295.64
2016,9,19,15,45,766.0,79.0,4.35,29.0,428.5,341.13,248.73
2016,9,19,16,0,744.0,74.0,4.4,29.0,381.0,286.64,201.93
2016,9,19,16,15,707.0,69.5,4.35,28.0,330.0,230.65,154.74
2016,9,19,16,30,670.0,65.0,4.3,27.0,279.0,176.13,109.37
2016,9,19,16,45,619.5,58.0,4.25,26.0,228.5,123.28,68.45
2016,9,19,17,0,569.0,51.0,4.2,25.0,178.0,76.0,37.47
2016,9,19,17,15,481.0,42.5,4.05,24.0,130.0,32.99,22.39
2016,9,19,17,30,393.0,34.0,3.9,23.0,82.0,25.86,15.75
2016,9,19,17,45,244.0,21.5,3.8,22.5,46.5,16.79,3.39
2016,9,19,18,0,95.0,9.0,3.7,22.0,11.0,8.85,0.0
2016,9,19,18,15,47.5,4.5,3.7,21.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,13.5,34.0,66.14,0.0
2016,9,20,6,30,336.0,33.0,3.9,14.0,68.0,149.59,104.82
2016,9,20,6,45,441.0,42.0,4.1,14.5,116.0,214.65,164.28
2016,9,20,7,0,546.0,51.0,4.3,15.0,164.0,290.47,231.08
2016,9,20,7,15,606.0,57.5,4.25,15.5,215.0,353.09,286.51
2016,9,20,7,30,666.0,64.0,4.2,16.0,266.0,420.59,344.16
2016,9,20,7,45,708.5,68.0,4.2,16.5,318.0,477.94,392.0
2016,9,20,8,0,751.0,72.0,4.2,17.0,370.0,539.67,441.6
2016,9,20,8,15,778.0,75.5,4.15,17.5,419.0,592.68,482.67
2016,9,20,8,30,805.0,79.0,4.1,18.0,468.0,645.72,522.45
2016,9,20,8,45,827.0,81.0,4.1,18.5,513.5,693.14,555.39
2016,9,20,9,0,849.0,83.0,4.1,19.0,559.0,739.54,586.95
2016,9,20,9,15,863.0,85.0,4.1,19.5,599.0,773.75,609.07
2016,9,20,9,30,877.0,87.0,4.1,20.0,639.0,810.35,632.73
2016,9,20,9,45,886.5,89.0,4.15,20.5,673.0,840.9,652.0
2016,9,20,10,0,896.0,91.0,4.2,21.0,707.0,868.7,669.24
2016,9,20,10,15,903.0,92.5,4.2,21.5,734.5,890.85,682.21
2016,9,20,10,30,910.0,94.0,4.2,22.0,762.0,909.83,693.01
2016,9,20,10,45,916.0,94.5,4.25,22.5,782.0,923.54,700.47
2016,9,20,11,0,922.0,95.0,4.3,23.0,802.0,933.84,705.7
2016,9,20,11,15,925.0,95.5,4.35,23.0,814.5,937.96,708.2
2016,9,20,11,30,928.0,96.0,4.4,23.0,827.0,938.52,708.44
2016,9,20,11,45,928.5,96.0,4.5,23.5,831.5,932.73,703.41
2016,9,20,12,0,929.0,96.0,4.6,24.0,836.0,923.41,696.34
2016,9,20,12,15,723.5,187.0,4.65,24.0,762.0,833.88,634.61
2016,9,20,12,30,518.0,278.0,4.7,24.0,688.0,736.11,561.65
2016,9,20,12,45,515.5,274.5,4.8,24.0,677.5,717.18,549.06
2016,9,20,13,0,513.0,271.0,4.9,24.0,667.0,696.51,534.68
2016,9,20,13,15,505.0,269.0,4.95,24.0,650.5,671.41,516.63
2016,9,20,13,30,497.0,267.0,5.0,24.0,634.0,645.08,497.52
2016,9,20,13,45,517.5,248.5,5.1,24.0,618.5,621.65,481.27
2016,9,20,14,0,538.0,230.0,5.2,24.0,603.0,595.39,462.53
2016,9,20,14,15,485.0,237.5,5.25,23.5,561.5,544.98,424.7
2016,9,20,14,30,432.0,245.0,5.3,23.0,520.0,497.45,388.54
2016,9,20,14,45,505.5,203.0,5.35,23.0,505.0,475.01,371.85
2016,9,20,15,0,579.0,161.0,5.4,23.0,490.0,446.05,348.85
2016,9,20,15,15,550.5,155.0,5.35,22.5,448.0,395.58,308.15
2016,9,20,15,30,522.0,149.0,5.3,22.0,406.0,348.06,268.97
2016,9,20,15,45,629.5,112.0,5.3,21.5,390.5,320.92,243.01
2016,9,20,16,0,737.0,75.0,5.3,21.0,375.0,282.38,205.33
2016,9,20,16,15,698.5,70.5,5.2,20.5,324.0,226.57,156.32
2016,9,20,16,30,660.0,66.0,5.1,20.0,273.0,172.35,109.71
2016,9,20,16,45,603.0,59.5,5.05,19.5,222.0,119.97,68.43
2016,9,20,17,0,546.0,53.0,5.0,19.0,171.0,73.94,38.24
2016,9,20,17,15,454.0,44.0,4.9,18.0,124.0,32.35,22.41
2016,9,20,17,30,362.0,35.0,4.8,17.0,77.0,27.18,17.17
2016,9,20,17,45,181.0,17.5,4.75,16.5,38.5,13.22,0.0
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,17.0,4.7,12.5,32.5,63.28,0.0
2016,9,21,6,30,313.0,34.0,4.9,13.0,65.0,143.24,100.01
2016,9,21,6,45,420.0,43.0,5.1,13.5,112.0,207.75,159.57
2016,9,21,7,0,527.0,52.0,5.3,14.0,159.0,283.1,226.42
2016,9,21,7,15,588.5,58.5,5.35,14.0,210.0,345.34,282.71
2016,9,21,7,30,650.0,65.0,5.4,14.0,261.0,412.6,341.84
2016,9,21,7,45,338.0,106.0,5.5,14.5,209.0,315.47,262.22
2016,9,21,8,0,26.0,147.0,5.6,15.0,157.0,170.03,137.7
2016,9,21,8,15,188.0,165.0,5.6,15.5,253.5,299.76,247.33
2016,9,21,8,30,350.0,183.0,5.6,16.0,350.0,443.55,364.98
2016,9,21,8,45,219.0,213.5,5.7,16.5,321.5,388.17,316.65
2016,9,21,9,0,88.0,244.0,5.8,17.0,293.0,322.35,259.58
2016,9,21,9,15,480.5,166.5,5.85,17.0,464.5,568.49,463.96
2016,9,21,9,30,873.0,89.0,5.9,17.0,636.0,807.34,648.12
2016,9,21,9,45,682.0,166.0,6.0,17.5,607.5,762.63,611.29
2016,9,21,10,0,491.0,243.0,6.1,18.0,579.0,693.39,552.95
2016,9,21,10,15,704.0,168.5,6.1,18.0,671.5,808.13,642.85
2016,9,21,10,30,917.0,94.0,6.1,18.0,764.0,913.53,718.94
2016,9,21,10,45,924.0,94.5,6.15,18.0,785.5,928.09,728.41
2016,9,21,11,0,931.0,95.0,6.2,18.0,807.0,939.23,735.98
2016,9,21,11,15,935.5,95.5,6.15,18.0,820.5,944.61,739.01
2016,9,21,11,30,940.0,96.0,6.1,18.0,834.0,946.39,739.6
2016,9,21,11,45,755.5,181.0,6.05,18.5,776.0,874.13,685.4
2016,9,21,12,0,571.0,266.0,6.0,19.0,718.0,789.1,618.62
2016,9,21,12,15,573.5,263.5,6.05,19.0,716.0,778.69,611.5
2016,9,21,12,30,576.0,261.0,6.1,19.0,714.0,766.02,602.38
2016,9,21,12,45,572.5,260.0,6.15,19.0,704.5,747.68,588.92
2016,9,21,13,0,569.0,259.0,6.2,19.0,695.0,727.42,573.96
2016,9,21,13,15,577.0,246.5,6.25,19.0,679.5,702.65,556.03
2016,9,21,13,30,585.0,234.0,6.3,19.0,664.0,675.61,536.18
2016,9,21,13,45,517.5,248.5,6.4,19.0,618.5,619.71,492.58
2016,9,21,14,0,450.0,263.0,6.5,19.0,573.0,566.7,450.83
2016,9,21,14,15,448.5,250.0,6.5,18.5,546.0,532.24,425.0
2016,9,21,14,30,447.0,237.0,6.5,18.0,519.0,496.84,397.85
2016,9,21,14,45,445.0,222.0,6.55,18.0,488.0,458.42,367.08
2016,9,21,15,0,443.0,207.0,6.6,18.0,457.0,419.33,335.13
2016,9,21,15,15,644.0,142.5,6.55,18.0,473.0,423.8,336.6
2016,9,21,15,30,845.0,78.0,6.5,18.0,489.0,406.75,317.54
2016,9,21,15,45,822.5,73.5,6.45,18.0,439.5,348.39,265.22
2016,9,21,16,0,800.0,69.0,6.4,18.0,390.0,291.29,213.23
2016,9,21,16,15,762.5,65.0,6.25,17.5,337.5,232.82,160.86
2016,9,21,16,30,725.0,61.0,6.1,17.0,285.0,177.89,112.76
2016,9,21,16,45,670.0,55.0,6.0,16.5,232.0,122.93,69.06
2016,9,21,17,0,615.0,49.0,5.9,16.0,179.0,71.63,35.44
2016,9,21,17,15,518.0,40.5,5.7,15.5,129.0,29.52,20.14
2016,9,21,17,30,421.0,32.0,5.5,15.0,79.0,24.63,14.99
2016,9,21,17,45,210.5,16.0,5.35,14.5,39.5,12.05,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,11.5,31.5,62.16,0.0
2016,9,22,6,30,318.0,32.0,3.3,12.0,63.0,142.29,98.43
2016,9,22,6,45,422.0,41.5,3.6,12.5,110.0,206.16,158.11
2016,9,22,7,0,526.0,51.0,3.9,13.0,157.0,280.72,224.24
2016,9,22,7,15,588.5,58.0,3.85,13.5,208.0,343.77,280.36
2016,9,22,7,30,651.0,65.0,3.8,14.0,259.0,411.96,338.99
2016,9,22,7,45,698.5,69.0,3.8,14.5,311.5,473.08,390.17
2016,9,22,8,0,746.0,73.0,3.8,15.0,364.0,534.96,440.29
2016,9,22,8,15,775.0,76.5,3.7,15.5,413.5,588.83,482.18
2016,9,22,8,30,804.0,80.0,3.6,16.0,463.0,642.89,522.81
2016,9,22,8,45,611.5,142.5,3.5,16.5,450.0,607.7,490.56
2016,9,22,9,0,419.0,205.0,3.4,17.0,437.0,550.15,441.08
2016,9,22,9,15,650.5,146.5,3.4,17.5,537.5,681.4,543.82
2016,9,22,9,30,882.0,88.0,3.4,18.0,638.0,811.34,636.02
2016,9,22,9,45,731.5,148.5,3.4,18.5,621.5,782.7,611.93
2016,9,22,10,0,581.0,209.0,3.4,19.0,605.0,731.41,570.98
2016,9,22,10,15,574.5,223.0,3.4,19.0,627.5,749.7,583.37
2016,9,22,10,30,568.0,237.0,3.4,19.0,650.0,765.42,593.39
2016,9,22,10,45,755.0,163.5,3.45,19.5,728.0,859.39,660.81
2016,9,22,11,0,942.0,90.0,3.5,20.0,806.0,940.84,714.95
2016,9,22,11,15,733.5,185.5,3.5,20.0,748.5,866.48,662.35
2016,9,22,11,30,525.0,281.0,3.5,20.0,691.0,775.36,594.12
2016,9,22,11,45,533.5,276.0,3.55,20.5,694.5,772.37,591.79
2016,9,22,12,0,542.0,271.0,3.6,21.0,698.0,767.14,587.3
2016,9,22,12,15,542.5,269.5,3.55,21.0,695.0,756.35,579.39
2016,9,22,12,30,543.0,268.0,3.5,21.0,692.0,743.45,570.04
2016,9,22,12,45,740.0,180.5,3.45,21.5,749.5,804.2,616.19
2016,9,22,13,0,937.0,93.0,3.4,22.0,807.0,846.63,644.42
2016,9,22,13,15,932.5,92.0,3.35,22.0,787.0,815.25,622.52
2016,9,22,13,30,928.0,91.0,3.3,22.0,767.0,781.06,599.13
2016,9,22,13,45,919.5,90.0,3.25,22.0,739.5,741.41,571.78
2016,9,22,14,0,911.0,89.0,3.2,22.0,712.0,699.58,542.52
2016,9,22,14,15,900.5,87.5,3.2,21.5,678.0,654.03,509.44
2016,9,22,14,30,890.0,86.0,3.2,21.0,644.0,606.92,474.24
2016,9,22,14,45,874.0,84.5,3.2,21.0,603.0,555.54,433.88
2016,9,22,15,0,858.0,83.0,3.2,21.0,562.0,502.79,391.38
2016,9,22,15,15,838.0,80.0,3.3,20.5,516.5,447.02,346.19
2016,9,22,15,30,818.0,77.0,3.4,20.0,471.0,391.71,299.78
2016,9,22,15,45,785.5,75.0,3.55,20.0,421.0,333.93,249.76
2016,9,22,16,0,753.0,73.0,3.7,20.0,371.0,278.54,200.82
2016,9,22,16,15,713.0,68.0,3.75,19.5,319.5,221.33,150.92
2016,9,22,16,30,673.0,63.0,3.8,19.0,268.0,165.94,103.71
2016,9,22,16,45,607.5,57.5,3.9,18.5,216.0,113.29,63.26
2016,9,22,17,0,542.0,52.0,4.0,18.0,164.0,67.98,35.2
2016,9,22,17,15,442.0,42.5,4.1,17.0,116.5,31.66,21.8
2016,9,22,17,30,342.0,33.0,4.2,16.0,69.0,25.96,15.77
2016,9,22,17,45,171.0,16.5,4.3,15.5,34.5,12.73,0.0
2016,9,22,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,187.0,13.5,1.45,11.5,31.5,65.35,0.0
2016,9,23,6,30,374.0,27.0,1.7,12.0,63.0,152.89,103.87
2016,9,23,6,45,471.0,35.5,2.0,13.0,109.5,215.61,163.71
2016,9,23,7,0,568.0,44.0,2.3,14.0,156.0,288.46,227.98
2016,9,23,7,15,626.0,49.5,2.4,14.5,206.5,347.63,280.74
2016,9,23,7,30,684.0,55.0,2.5,15.0,257.0,413.63,337.25
2016,9,23,7,45,721.5,59.5,2.6,15.5,307.5,471.4,385.37
2016,9,23,8,0,759.0,64.0,2.7,16.0,358.0,530.87,433.13
2016,9,23,8,15,785.0,67.5,2.8,16.5,406.5,583.21,473.83
2016,9,23,8,30,811.0,71.0,2.9,17.0,455.0,635.49,513.21
2016,9,23,8,45,830.5,73.5,3.05,18.0,499.5,677.36,541.35
2016,9,23,9,0,850.0,76.0,3.2,19.0,544.0,722.11,571.12
2016,9,23,9,15,864.0,78.0,3.2,19.5,583.5,760.55,596.18
2016,9,23,9,30,878.0,80.0,3.2,20.0,623.0,796.91,619.44
2016,9,23,9,45,888.5,81.0,3.25,21.0,657.0,826.93,636.99
2016,9,23,10,0,899.0,82.0,3.3,22.0,691.0,854.23,652.5
2016,9,23,10,15,906.0,83.0,3.3,22.0,717.5,875.64,666.07
2016,9,23,10,30,913.0,84.0,3.3,22.0,744.0,893.87,677.55
2016,9,23,10,45,918.0,85.0,3.35,22.5,764.0,907.04,684.65
2016,9,23,11,0,923.0,86.0,3.4,23.0,784.0,916.78,689.53
2016,9,23,11,15,925.5,86.5,3.45,23.0,795.5,920.23,691.62
2016,9,23,11,30,928.0,87.0,3.5,23.0,807.0,920.13,691.48
2016,9,23,11,45,927.0,88.0,3.55,23.5,810.5,913.91,686.01
2016,9,23,12,0,926.0,89.0,3.6,24.0,814.0,904.17,678.32
2016,9,23,12,15,924.5,88.5,3.65,24.0,810.0,888.95,668.35
2016,9,23,12,30,923.0,88.0,3.7,24.0,806.0,870.36,656.17
2016,9,23,12,45,917.0,89.0,3.75,24.0,793.5,846.4,640.33
2016,9,23,13,0,911.0,90.0,3.8,24.0,781.0,819.45,622.44
2016,9,23,13,15,906.0,89.5,3.8,23.5,761.0,788.9,602.94
2016,9,23,13,30,901.0,89.0,3.8,23.0,741.0,755.65,581.38
2016,9,23,13,45,892.5,88.0,3.8,23.0,714.0,716.9,554.59
2016,9,23,14,0,884.0,87.0,3.8,23.0,687.0,676.07,525.7
2016,9,23,14,15,613.0,173.5,3.85,23.0,579.5,557.63,433.78
2016,9,23,14,30,342.0,260.0,3.9,23.0,472.0,453.08,351.43
2016,9,23,14,45,590.5,169.0,3.95,23.0,507.5,482.59,375.91
2016,9,23,15,0,839.0,78.0,4.0,23.0,543.0,485.88,377.31
2016,9,23,15,15,820.0,75.5,4.05,22.5,498.5,431.24,332.49
2016,9,23,15,30,801.0,73.0,4.1,22.0,454.0,377.81,287.39
2016,9,23,15,45,772.0,70.0,4.15,22.0,406.0,321.28,238.26
2016,9,23,16,0,743.0,67.0,4.2,22.0,358.0,266.78,190.06
2016,9,23,16,15,704.5,62.5,4.25,21.0,307.5,211.11,141.91
2016,9,23,16,30,666.0,58.0,4.3,20.0,257.0,159.16,97.96
2016,9,23,16,45,607.5,52.0,4.35,19.5,206.5,105.62,56.93
2016,9,23,17,0,549.0,46.0,4.4,19.0,156.0,60.45,29.54
2016,9,23,17,15,451.0,37.5,4.5,18.0,110.0,27.39,17.96
2016,9,23,17,30,353.0,29.0,4.6,17.0,64.0,22.38,12.45
2016,9,23,17,45,176.5,14.5,4.75,16.5,32.0,11.07,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.95,13.5,31.0,58.81,0.0
2016,9,24,6,30,397.0,25.0,2.3,14.0,62.0,153.78,101.86
2016,9,24,6,45,495.5,32.5,2.65,15.0,109.0,217.45,163.42
2016,9,24,7,0,594.0,40.0,3.0,16.0,156.0,291.04,228.33
2016,9,24,7,15,652.0,45.5,3.05,16.5,207.0,353.56,283.8
2016,9,24,7,30,710.0,51.0,3.1,17.0,258.0,420.62,341.1
2016,9,24,7,45,748.0,54.5,3.2,17.5,309.5,478.54,389.38
2016,9,24,8,0,786.0,58.0,3.3,18.0,361.0,538.17,437.26
2016,9,24,8,15,812.5,61.0,3.35,18.5,410.0,587.43,475.6
2016,9,24,8,30,839.0,64.0,3.4,19.0,459.0,640.24,514.78
2016,9,24,8,45,858.5,66.5,3.45,20.0,504.0,687.12,546.14
2016,9,24,9,0,878.0,69.0,3.5,21.0,549.0,732.75,575.88
2016,9,24,9,15,892.0,70.5,3.55,21.5,589.5,771.41,601.13
2016,9,24,9,30,906.0,72.0,3.6,22.0,630.0,807.9,624.57
2016,9,24,9,45,919.5,72.0,3.65,23.0,665.0,839.84,643.32
2016,9,24,10,0,933.0,72.0,3.7,24.0,700.0,869.11,660.01
2016,9,24,10,15,940.5,73.0,3.7,24.5,727.5,891.47,672.85
2016,9,24,10,30,948.0,74.0,3.7,25.0,755.0,910.55,683.47
2016,9,24,10,45,953.5,74.5,3.7,25.5,775.5,923.89,690.25
2016,9,24,11,0,959.0,75.0,3.7,26.0,796.0,933.68,694.75
2016,9,24,11,15,962.0,75.0,3.65,26.5,808.5,937.06,694.77
2016,9,24,11,30,965.0,75.0,3.6,27.0,821.0,936.75,692.51
2016,9,24,11,45,966.0,75.5,3.6,27.5,825.5,931.52,687.44
2016,9,24,12,0,967.0,76.0,3.6,28.0,830.0,922.6,680.1
2016,9,24,12,15,966.5,76.0,3.55,28.0,826.0,908.22,670.32
2016,9,24,12,30,966.0,76.0,3.5,28.0,822.0,890.28,658.31
2016,9,24,12,45,954.0,81.0,3.5,28.5,808.5,864.78,640.31
2016,9,24,13,0,942.0,86.0,3.5,29.0,795.0,836.39,620.46
2016,9,24,13,15,937.0,85.0,3.45,29.0,775.0,804.42,599.19
2016,9,24,13,30,932.0,84.0,3.4,29.0,755.0,769.67,575.97
2016,9,24,13,45,924.5,83.0,3.4,29.0,727.5,730.55,549.83
2016,9,24,14,0,917.0,82.0,3.4,29.0,700.0,689.19,521.57
2016,9,24,14,15,907.0,80.5,3.35,28.5,666.0,643.73,489.02
2016,9,24,14,30,897.0,79.0,3.3,28.0,632.0,596.66,454.39
2016,9,24,14,45,882.5,77.0,3.25,28.0,591.5,545.35,414.77
2016,9,24,15,0,868.0,75.0,3.2,28.0,551.0,493.33,373.53
2016,9,24,15,15,848.5,72.5,3.15,27.5,505.5,438.24,329.5
2016,9,24,15,30,829.0,70.0,3.1,27.0,460.0,382.06,283.26
2016,9,24,15,45,802.0,66.5,3.05,27.0,411.0,324.32,234.15
2016,9,24,16,0,775.0,63.0,3.0,27.0,362.0,268.36,185.69
2016,9,24,16,15,735.5,59.0,2.6,26.0,310.5,211.33,137.35
2016,9,24,16,30,696.0,55.0,2.2,25.0,259.0,158.09,93.45
2016,9,24,16,45,635.0,49.5,1.85,24.0,207.5,105.39,54.72
2016,9,24,17,0,574.0,44.0,1.5,23.0,156.0,57.23,26.74
2016,9,24,17,15,472.0,35.5,1.55,22.0,109.0,25.89,16.3
2016,9,24,17,30,370.0,27.0,1.6,21.0,62.0,20.77,10.56
2016,9,24,17,45,185.0,13.5,1.65,20.0,31.0,13.27,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,2.3,14.5,30.5,58.83,0.0
2016,9,25,6,30,400.0,25.0,2.6,15.0,61.0,153.9,99.78
2016,9,25,6,45,503.0,33.0,2.95,16.0,109.0,219.65,164.07
2016,9,25,7,0,606.0,41.0,3.3,17.0,157.0,295.78,230.94
2016,9,25,7,15,665.0,46.5,3.15,17.5,208.5,359.27,287.0
2016,9,25,7,30,724.0,52.0,3.0,18.0,260.0,427.33,344.68
2016,9,25,7,45,762.0,55.5,2.85,19.0,312.0,485.81,391.92
2016,9,25,8,0,800.0,59.0,2.7,20.0,364.0,545.94,438.19
2016,9,25,8,15,826.0,62.0,2.6,20.5,413.5,595.36,475.5
2016,9,25,8,30,852.0,65.0,2.5,21.0,463.0,648.25,513.44
2016,9,25,8,45,870.0,67.5,2.4,22.0,508.0,694.42,542.73
2016,9,25,9,0,888.0,70.0,2.3,23.0,553.0,739.2,570.13
2016,9,25,9,15,901.0,72.0,2.3,24.0,593.5,777.86,593.16
2016,9,25,9,30,914.0,74.0,2.3,25.0,634.0,814.25,614.19
2016,9,25,9,45,927.0,74.0,2.35,26.0,668.5,845.85,632.01
2016,9,25,10,0,940.0,74.0,2.4,27.0,703.0,874.72,647.81
2016,9,25,10,15,947.0,75.0,2.4,27.5,730.5,896.65,659.78
2016,9,25,10,30,954.0,76.0,2.4,28.0,758.0,915.25,669.59
2016,9,25,10,45,957.0,77.5,2.45,29.0,777.5,927.46,674.38
2016,9,25,11,0,960.0,79.0,2.5,30.0,797.0,936.04,676.95
2016,9,25,11,15,962.5,79.5,2.45,30.5,809.0,939.41,676.76
2016,9,25,11,30,965.0,80.0,2.4,31.0,821.0,939.09,674.36
2016,9,25,11,45,964.5,80.5,2.35,31.5,824.5,932.42,668.08
2016,9,25,12,0,964.0,81.0,2.3,32.0,828.0,922.1,659.67
2016,9,25,12,15,962.5,81.0,2.15,32.0,824.0,906.79,648.65
2016,9,25,12,30,961.0,81.0,2.0,32.0,820.0,887.98,635.51
2016,9,25,12,45,954.5,82.5,1.95,32.5,806.5,863.28,618.4
2016,9,25,13,0,948.0,84.0,1.9,33.0,793.0,835.49,599.43
2016,9,25,13,15,943.0,83.0,1.8,33.0,773.0,803.32,578.46
2016,9,25,13,30,938.0,82.0,1.7,33.0,753.0,768.34,555.64
2016,9,25,13,45,927.0,82.5,1.6,33.5,724.5,728.12,528.22
2016,9,25,14,0,916.0,83.0,1.5,34.0,696.0,685.87,498.88
2016,9,25,14,15,905.5,81.5,1.45,33.5,661.5,640.12,467.73
2016,9,25,14,30,895.0,80.0,1.4,33.0,627.0,592.82,434.6
2016,9,25,14,45,877.0,79.0,1.4,33.0,586.0,540.75,396.52
2016,9,25,15,0,859.0,78.0,1.4,33.0,545.0,488.31,357.0
2016,9,25,15,15,839.0,75.0,1.4,32.5,499.5,431.86,314.03
2016,9,25,15,30,819.0,72.0,1.4,32.0,454.0,376.7,270.44
2016,9,25,15,45,787.5,69.5,1.45,32.0,404.0,319.08,223.47
2016,9,25,16,0,756.0,67.0,1.5,32.0,354.0,263.76,177.39
2016,9,25,16,15,715.0,62.5,1.35,31.0,303.0,207.14,131.08
2016,9,25,16,30,674.0,58.0,1.2,30.0,252.0,154.54,89.23
2016,9,25,16,45,608.5,52.0,1.05,29.0,200.5,100.3,50.79
2016,9,25,17,0,543.0,46.0,0.9,28.0,149.0,55.33,26.38
2016,9,25,17,15,438.0,36.5,0.95,27.0,102.5,27.09,16.81
2016,9,25,17,30,333.0,27.0,1.0,26.0,56.0,21.08,9.98
2016,9,25,17,45,166.5,13.5,1.1,25.0,28.0,13.27,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,127.5,14.5,1.3,16.5,25.5,43.71,0.0
2016,9,26,6,30,255.0,29.0,1.4,17.0,51.0,119.14,75.23
2016,9,26,6,45,358.5,41.0,1.5,18.0,95.5,181.26,134.12
2016,9,26,7,0,462.0,53.0,1.6,19.0,140.0,254.17,196.2
2016,9,26,7,15,528.5,61.5,1.5,19.5,190.0,316.97,249.77
2016,9,26,7,30,595.0,70.0,1.4,20.0,240.0,385.33,305.91
2016,9,26,7,45,639.5,76.5,1.3,21.0,291.0,444.65,352.28
2016,9,26,8,0,684.0,83.0,1.2,22.0,342.0,506.48,398.33
2016,9,26,8,15,716.0,88.0,1.05,23.0,391.0,560.82,436.33
2016,9,26,8,30,748.0,93.0,0.9,24.0,440.0,615.74,472.75
2016,9,26,8,45,770.5,97.5,0.75,25.0,485.0,661.13,500.54
2016,9,26,9,0,793.0,102.0,0.6,26.0,530.0,708.18,526.8
2016,9,26,9,15,810.0,105.0,0.65,27.0,570.5,748.16,550.1
2016,9,26,9,30,827.0,108.0,0.7,28.0,611.0,786.3,571.84
2016,9,26,9,45,839.5,110.5,0.8,29.0,645.5,818.13,589.95
2016,9,26,10,0,852.0,113.0,0.9,30.0,680.0,847.42,606.31
2016,9,26,10,15,861.0,115.0,0.95,30.5,708.0,870.44,619.07
2016,9,26,10,30,870.0,117.0,1.0,31.0,736.0,890.44,630.01
2016,9,26,10,45,876.5,118.0,1.05,31.5,756.0,903.99,636.99
2016,9,26,11,0,883.0,119.0,1.1,32.0,776.0,909.07,638.87
2016,9,26,11,15,887.0,119.5,1.25,32.0,788.5,913.32,643.2
2016,9,26,11,30,891.0,120.0,1.4,32.0,801.0,914.14,645.4
2016,9,26,11,45,893.0,120.0,1.55,32.5,805.5,909.24,642.73
2016,9,26,12,0,895.0,120.0,1.7,33.0,810.0,900.92,637.93
2016,9,26,12,15,894.0,119.5,1.9,33.0,806.0,886.13,630.81
2016,9,26,12,30,893.0,119.0,2.1,33.0,802.0,868.08,621.46
2016,9,26,12,45,915.0,106.5,2.3,33.5,796.5,853.01,612.6
2016,9,26,13,0,937.0,94.0,2.5,34.0,791.0,833.75,600.86
2016,9,26,13,15,932.0,93.0,2.7,33.5,770.5,801.78,583.0
2016,9,26,13,30,927.0,92.0,2.9,33.0,750.0,767.03,562.94
2016,9,26,13,45,920.0,90.0,3.1,33.0,722.5,727.29,537.91
2016,9,26,14,0,913.0,88.0,3.3,33.0,695.0,685.3,509.89
2016,9,26,14,15,902.5,86.5,3.4,32.5,660.5,639.63,478.16
2016,9,26,14,30,892.0,85.0,3.5,32.0,626.0,592.41,444.25
2016,9,26,14,45,878.5,82.0,3.6,32.0,585.5,540.83,405.21
2016,9,26,15,0,865.0,79.0,3.7,32.0,545.0,488.49,364.39
2016,9,26,15,15,844.5,76.5,3.7,31.5,499.0,432.08,319.85
2016,9,26,15,30,824.0,74.0,3.7,31.0,453.0,376.98,274.84
2016,9,26,15,45,796.5,70.0,3.7,31.0,403.5,319.01,226.1
2016,9,26,16,0,769.0,66.0,3.7,31.0,354.0,262.92,178.17
2016,9,26,16,15,728.0,61.5,3.3,30.0,302.5,205.74,130.58
2016,9,26,16,30,687.0,57.0,2.9,29.0,251.0,152.57,87.83
2016,9,26,16,45,625.5,50.5,2.55,28.0,199.5,99.95,50.56
2016,9,26,17,0,564.0,44.0,2.2,27.0,148.0,51.81,24.37
2016,9,26,17,15,458.5,34.5,2.15,25.5,101.0,25.56,15.58
2016,9,26,17,30,353.0,25.0,2.1,24.0,54.0,19.45,8.2
2016,9,26,17,45,176.5,12.5,2.05,23.0,27.0,12.29,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,143.5,13.5,1.4,16.5,25.5,46.19,0.0
2016,9,27,6,30,287.0,27.0,1.5,17.0,51.0,125.06,76.72
2016,9,27,6,45,383.0,38.5,1.65,18.0,95.0,186.27,137.28
2016,9,27,7,0,479.0,50.0,1.8,19.0,139.0,256.71,197.9
2016,9,27,7,15,545.0,58.5,1.8,19.5,189.0,319.89,252.24
2016,9,27,7,30,611.0,67.0,1.8,20.0,239.0,388.61,309.29
2016,9,27,7,45,649.5,74.0,1.8,20.5,289.0,445.87,355.55
2016,9,27,8,0,688.0,81.0,1.8,21.0,339.0,505.08,401.56
2016,9,27,8,15,719.5,86.0,1.7,22.0,387.5,559.13,440.74
2016,9,27,8,30,751.0,91.0,1.6,23.0,436.0,613.73,478.59
2016,9,27,8,45,772.0,95.0,1.5,24.0,480.5,657.59,507.12
2016,9,27,9,0,793.0,99.0,1.4,25.0,525.0,702.92,534.32
2016,9,27,9,15,810.0,102.0,1.4,25.5,565.0,742.78,558.89
2016,9,27,9,30,827.0,105.0,1.4,26.0,605.0,780.8,581.84
2016,9,27,9,45,867.5,95.5,1.4,27.0,646.0,816.85,601.94
2016,9,27,10,0,908.0,86.0,1.4,28.0,687.0,856.43,623.99
2016,9,27,10,15,916.0,87.5,1.4,28.5,714.5,878.96,635.87
2016,9,27,10,30,924.0,89.0,1.4,29.0,742.0,898.3,645.86
2016,9,27,10,45,924.5,92.0,1.45,29.5,761.0,909.45,651.35
2016,9,27,11,0,925.0,95.0,1.5,30.0,780.0,917.03,654.77
2016,9,27,11,15,928.5,95.5,1.6,30.0,792.0,920.95,657.95
2016,9,27,11,30,932.0,96.0,1.7,30.0,804.0,921.29,658.99
2016,9,27,11,45,929.5,97.5,1.8,30.5,807.0,913.91,653.92
2016,9,27,12,0,927.0,99.0,1.9,31.0,810.0,903.03,646.75
2016,9,27,12,15,926.0,99.0,1.95,31.0,805.5,888.38,638.04
2016,9,27,12,30,925.0,99.0,2.0,31.0,801.0,870.36,627.23
2016,9,27,12,45,929.5,94.5,2.15,31.5,790.5,848.75,613.75
2016,9,27,13,0,934.0,90.0,2.3,32.0,780.0,823.71,597.92
2016,9,27,13,15,928.5,89.0,2.4,31.5,759.5,791.42,579.17
2016,9,27,13,30,923.0,88.0,2.5,31.0,739.0,756.41,558.33
2016,9,27,13,45,911.5,88.0,2.6,31.0,710.5,715.78,532.2
2016,9,27,14,0,900.0,88.0,2.7,31.0,682.0,673.22,503.14
2016,9,27,14,15,889.0,86.5,2.75,31.0,647.5,627.76,470.38
2016,9,27,14,30,878.0,85.0,2.8,31.0,613.0,580.84,435.67
2016,9,27,14,45,862.5,82.5,2.9,31.0,572.5,529.38,396.81
2016,9,27,15,0,847.0,80.0,3.0,31.0,532.0,476.61,355.76
2016,9,27,15,15,826.0,77.0,3.1,30.5,486.5,421.25,312.14
2016,9,27,15,30,805.0,74.0,3.2,30.0,441.0,366.49,267.48
2016,9,27,15,45,778.0,70.0,3.3,29.5,392.0,309.8,220.16
2016,9,27,16,0,751.0,66.0,3.4,29.0,343.0,254.96,173.45
2016,9,27,16,15,709.0,61.0,3.4,28.0,292.0,198.29,126.2
2016,9,27,16,30,667.0,56.0,3.4,27.0,241.0,145.76,83.96
2016,9,27,16,45,604.5,49.5,3.4,26.0,190.5,92.35,46.13
2016,9,27,17,0,542.0,43.0,3.4,25.0,140.0,47.82,23.02
2016,9,27,17,15,434.0,33.0,3.55,24.0,94.5,24.47,14.69
2016,9,27,17,30,326.0,23.0,3.7,23.0,49.0,17.8,6.19
2016,9,27,17,45,163.0,11.5,3.9,22.0,24.5,11.3,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,130.0,13.5,2.8,13.5,23.5,42.88,0.0
2016,9,28,6,30,260.0,27.0,2.9,14.0,47.0,116.21,69.74
2016,9,28,6,45,368.5,38.0,3.05,14.5,91.0,180.22,134.54
2016,9,28,7,0,477.0,49.0,3.2,15.0,135.0,253.97,199.31
2016,9,28,7,15,543.5,56.5,3.2,15.5,184.5,315.95,254.2
2016,9,28,7,30,610.0,64.0,3.2,16.0,234.0,383.49,312.11
2016,9,28,7,45,657.5,69.0,3.25,16.5,285.0,443.02,361.98
2016,9,28,8,0,705.0,74.0,3.3,17.0,336.0,505.29,412.34
2016,9,28,8,15,736.0,78.0,3.25,17.5,384.0,556.33,452.18
2016,9,28,8,30,767.0,82.0,3.2,18.0,432.0,610.03,492.68
2016,9,28,8,45,790.0,85.0,3.2,18.5,477.0,657.05,526.58
2016,9,28,9,0,813.0,88.0,3.2,19.0,522.0,703.16,558.05
2016,9,28,9,15,829.5,90.5,3.2,19.5,562.0,742.55,584.02
2016,9,28,9,30,846.0,93.0,3.2,20.0,602.0,780.02,608.27
2016,9,28,9,45,858.5,95.0,3.2,21.0,636.0,811.53,626.78
2016,9,28,10,0,871.0,97.0,3.2,22.0,670.0,835.5,639.78
2016,9,28,10,15,879.5,98.5,3.25,22.5,697.0,857.68,653.04
2016,9,28,10,30,888.0,100.0,3.3,23.0,724.0,876.82,664.21
2016,9,28,10,45,891.0,102.5,3.4,23.5,743.5,889.1,671.03
2016,9,28,11,0,894.0,105.0,3.5,24.0,763.0,897.99,675.67
2016,9,28,11,15,897.5,105.5,3.6,24.0,775.0,901.71,678.25
2016,9,28,11,30,901.0,106.0,3.7,24.0,787.0,901.98,678.64
2016,9,28,11,45,900.5,107.0,3.85,24.5,790.5,895.86,673.75
2016,9,28,12,0,900.0,108.0,4.0,25.0,794.0,886.31,666.65
2016,9,28,12,15,899.0,108.0,4.1,25.0,789.5,871.92,657.38
2016,9,28,12,30,898.0,108.0,4.2,25.0,785.0,854.25,645.92
2016,9,28,12,45,895.5,107.0,4.35,25.0,773.0,831.14,630.92
2016,9,28,13,0,893.0,106.0,4.5,25.0,761.0,805.01,613.81
2016,9,28,13,15,887.0,104.5,4.6,24.5,740.5,772.85,593.52
2016,9,28,13,30,881.0,103.0,4.7,24.0,720.0,738.14,571.16
2016,9,28,13,45,872.5,101.5,4.8,24.0,692.5,699.36,544.31
2016,9,28,14,0,864.0,100.0,4.9,24.0,665.0,659.44,514.51
2016,9,28,14,15,851.5,98.0,4.95,23.5,630.5,613.55,480.35
2016,9,28,14,30,839.0,96.0,5.0,23.0,596.0,566.44,444.29
2016,9,28,14,45,825.0,92.0,5.1,23.0,556.5,515.62,403.62
2016,9,28,15,0,811.0,88.0,5.2,23.0,517.0,464.26,361.37
2016,9,28,15,15,788.5,85.0,5.2,22.0,472.0,410.08,316.86
2016,9,28,15,30,766.0,82.0,5.2,21.0,427.0,356.75,271.58
2016,9,28,15,45,738.0,77.0,5.2,20.5,378.5,300.92,222.77
2016,9,28,16,0,710.0,72.0,5.2,20.0,330.0,247.14,175.03
2016,9,28,16,15,665.0,66.5,5.1,19.0,279.5,189.98,125.78
2016,9,28,16,30,620.0,61.0,5.0,18.0,229.0,139.0,83.6
2016,9,28,16,45,552.0,53.5,4.95,17.5,179.5,89.07,47.6
2016,9,28,17,0,484.0,46.0,4.9,17.0,130.0,46.86,25.33
2016,9,28,17,15,368.0,35.5,4.85,16.0,86.5,27.11,17.43
2016,9,28,17,30,252.0,25.0,4.8,15.0,43.0,20.1,6.67
2016,9,28,17,45,126.0,12.5,4.8,14.5,21.5,12.29,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
