Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,13.5,3.45,11.0,23.5,42.45,0.0
2016,9,29,6,30,258.0,27.0,3.6,11.0,47.0,114.43,66.57
2016,9,29,6,45,372.0,37.5,3.75,11.5,91.0,180.2,135.65
2016,9,29,7,0,486.0,48.0,3.9,12.0,135.0,255.45,202.6
2016,9,29,7,15,554.0,55.5,3.85,12.5,185.0,318.35,259.15
2016,9,29,7,30,622.0,63.0,3.8,13.0,235.0,386.95,318.86
2016,9,29,7,45,667.5,68.5,3.8,13.5,285.5,446.4,369.45
2016,9,29,8,0,713.0,74.0,3.8,14.0,336.0,508.39,420.34
2016,9,29,8,15,743.5,78.0,3.8,14.5,384.0,559.28,460.89
2016,9,29,8,30,774.0,82.0,3.8,15.0,432.0,612.82,502.17
2016,9,29,8,45,797.5,84.5,3.8,16.0,477.0,659.76,535.77
2016,9,29,9,0,821.0,87.0,3.8,17.0,522.0,705.79,566.68
2016,9,29,9,15,837.0,89.5,3.85,17.5,561.5,744.92,593.1
2016,9,29,9,30,853.0,92.0,3.9,18.0,601.0,782.09,617.78
2016,9,29,9,45,870.0,91.0,3.95,18.5,636.0,809.03,634.8
2016,9,29,10,0,887.0,90.0,4.0,19.0,671.0,838.4,653.54
2016,9,29,10,15,894.5,91.5,4.05,19.0,697.5,859.94,667.87
2016,9,29,10,30,902.0,93.0,4.1,19.0,724.0,878.35,680.09
2016,9,29,10,45,908.5,93.5,4.15,19.5,743.5,891.53,687.42
2016,9,29,11,0,915.0,94.0,4.2,20.0,763.0,901.34,692.51
2016,9,29,11,15,917.5,94.5,4.25,20.0,774.5,904.2,694.2
2016,9,29,11,30,920.0,95.0,4.3,20.0,786.0,903.54,693.61
2016,9,29,11,45,921.5,94.5,4.4,20.5,789.5,897.4,688.27
2016,9,29,12,0,923.0,94.0,4.5,21.0,793.0,887.75,680.89
2016,9,29,12,15,921.5,94.0,4.55,21.0,788.5,872.65,670.77
2016,9,29,12,30,920.0,94.0,4.6,21.0,784.0,854.2,658.39
2016,9,29,12,45,917.0,93.0,4.7,21.0,771.5,830.26,642.45
2016,9,29,13,0,914.0,92.0,4.8,21.0,759.0,803.24,624.27
2016,9,29,13,15,908.0,91.0,4.85,21.0,738.5,771.06,602.0
2016,9,29,13,30,902.0,90.0,4.9,21.0,718.0,736.26,577.71
2016,9,29,13,45,894.0,88.5,4.95,21.0,690.5,697.16,550.07
2016,9,29,14,0,886.0,87.0,5.0,21.0,663.0,655.97,518.86
2016,9,29,14,15,874.5,85.5,5.05,20.5,628.5,610.79,484.61
2016,9,29,14,30,863.0,84.0,5.1,20.0,594.0,564.24,448.29
2016,9,29,14,45,847.0,81.5,5.15,20.0,554.0,513.28,406.64
2016,9,29,15,0,831.0,79.0,5.2,20.0,514.0,461.11,362.93
2016,9,29,15,15,809.5,76.0,5.2,19.5,469.0,406.49,316.68
2016,9,29,15,30,788.0,73.0,5.2,19.0,424.0,352.56,269.67
2016,9,29,15,45,757.5,69.5,5.2,18.5,375.5,296.41,220.0
2016,9,29,16,0,727.0,66.0,5.2,18.0,327.0,242.53,171.68
2016,9,29,16,15,683.0,61.0,5.15,17.5,276.5,187.18,123.21
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,134.28,79.16
2016,9,29,16,45,568.5,49.5,5.05,16.5,176.5,84.3,43.65
2016,9,29,17,0,498.0,43.0,5.0,16.0,127.0,42.27,22.65
2016,9,29,17,15,380.5,32.5,4.9,15.0,83.5,24.59,15.23
2016,9,29,17,30,263.0,22.0,4.8,14.0,40.0,17.4,3.22
2016,9,29,17,45,131.5,11.0,4.7,13.5,20.0,10.81,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.0,12.5,3.8,10.5,22.5,42.37,0.0
2016,9,30,6,30,268.0,25.0,4.0,11.0,45.0,114.11,62.67
2016,9,30,6,45,382.0,35.5,4.2,11.5,89.0,180.71,135.45
2016,9,30,7,0,496.0,46.0,4.4,12.0,133.0,256.15,202.96
2016,9,30,7,15,563.5,53.0,4.45,12.5,182.5,318.53,259.48
2016,9,30,7,30,631.0,60.0,4.5,13.0,232.0,386.54,319.23
2016,9,30,7,45,677.0,64.5,4.55,13.5,282.5,445.3,369.81
2016,9,30,8,0,723.0,69.0,4.6,14.0,333.0,504.62,419.25
2016,9,30,8,15,753.0,73.0,4.6,14.5,381.0,557.76,462.0
2016,9,30,8,30,783.0,77.0,4.6,15.0,429.0,611.17,503.64
2016,9,30,8,45,806.0,79.5,4.7,15.5,474.0,657.93,538.77
2016,9,30,9,0,829.0,82.0,4.8,16.0,519.0,703.74,571.51
2016,9,30,9,15,845.0,84.5,4.85,16.5,558.5,743.0,598.6
2016,9,30,9,30,861.0,87.0,4.9,17.0,598.0,775.57,620.41
2016,9,30,9,45,873.5,88.0,4.95,17.5,632.0,806.01,640.5
2016,9,30,10,0,886.0,89.0,5.0,18.0,666.0,833.87,658.59
2016,9,30,10,15,894.0,90.5,5.05,18.0,693.0,855.72,673.55
2016,9,30,10,30,902.0,92.0,5.1,18.0,720.0,874.46,686.36
2016,9,30,10,45,907.0,93.5,5.2,18.5,739.0,887.36,694.03
2016,9,30,11,0,912.0,95.0,5.3,19.0,758.0,896.86,699.39
2016,9,30,11,15,915.0,95.5,5.35,19.0,770.0,900.07,701.44
2016,9,30,11,30,918.0,96.0,5.4,19.0,782.0,899.75,701.14
2016,9,30,11,45,919.5,96.0,5.5,19.0,786.0,894.08,697.45
2016,9,30,12,0,921.0,96.0,5.6,19.0,790.0,884.9,691.37
2016,9,30,12,15,920.0,96.0,5.65,19.0,785.5,870.17,681.12
2016,9,30,12,30,919.0,96.0,5.7,19.0,781.0,852.08,668.54
2016,9,30,12,45,913.5,96.5,5.8,19.0,768.0,827.68,651.64
2016,9,30,13,0,908.0,97.0,5.9,19.0,755.0,800.33,632.55
2016,9,30,13,15,902.0,96.0,5.9,18.5,734.5,768.25,610.68
2016,9,30,13,30,896.0,95.0,5.9,18.0,714.0,733.57,586.72
2016,9,30,13,45,888.0,93.0,5.95,18.0,686.0,694.12,557.84
2016,9,30,14,0,880.0,91.0,6.0,18.0,658.0,652.6,525.27
2016,9,30,14,15,868.0,89.0,5.95,17.5,624.0,606.85,489.41
2016,9,30,14,30,856.0,87.0,5.9,17.0,590.0,559.76,451.58
2016,9,30,14,45,841.5,84.0,5.85,17.0,550.0,509.02,409.05
2016,9,30,15,0,827.0,81.0,5.8,17.0,510.0,457.76,365.05
2016,9,30,15,15,805.0,78.0,5.7,16.5,465.0,403.18,317.91
2016,9,30,15,30,783.0,75.0,5.6,16.0,420.0,349.38,270.17
2016,9,30,15,45,753.5,71.0,5.5,16.0,371.5,293.42,219.47
2016,9,30,16,0,724.0,67.0,5.4,16.0,323.0,239.64,170.35
2016,9,30,16,15,679.0,61.5,5.2,15.5,272.5,183.98,121.37
2016,9,30,16,30,634.0,56.0,5.0,15.0,222.0,130.86,77.13
2016,9,30,16,45,563.5,49.0,4.85,15.0,172.5,81.02,41.88
2016,9,30,17,0,493.0,42.0,4.7,15.0,123.0,39.14,21.64
2016,9,30,17,15,373.0,31.5,4.45,14.5,80.0,23.95,14.57
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,16.71,0.29
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,10.32,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,144.5,12.0,2.05,9.5,22.0,44.0,0.0
2016,10,1,6,30,289.0,24.0,2.4,10.0,44.0,117.72,60.31
2016,10,1,6,45,408.0,33.5,2.75,11.0,89.0,186.4,138.95
2016,10,1,7,0,527.0,43.0,3.1,12.0,134.0,263.63,207.71
2016,10,1,7,15,595.5,50.0,3.2,12.5,184.5,327.73,265.51
2016,10,1,7,30,664.0,57.0,3.3,13.0,235.0,395.19,324.57
2016,10,1,7,45,710.0,61.0,3.45,14.0,286.5,455.06,375.13
2016,10,1,8,0,756.0,65.0,3.6,15.0,338.0,517.29,425.66
2016,10,1,8,15,786.0,68.5,3.55,15.5,387.5,571.06,468.14
2016,10,1,8,30,816.0,72.0,3.5,16.0,437.0,625.03,509.35
2016,10,1,8,45,839.0,74.5,3.5,16.5,482.5,672.84,543.9
2016,10,1,9,0,862.0,77.0,3.5,17.0,528.0,715.21,572.82
2016,10,1,9,15,877.5,79.0,3.45,17.5,568.0,754.26,598.58
2016,10,1,9,30,893.0,81.0,3.4,18.0,608.0,791.23,622.44
2016,10,1,9,45,908.5,81.0,3.35,18.5,643.0,823.6,642.66
2016,10,1,10,0,924.0,81.0,3.3,19.0,678.0,853.41,660.85
2016,10,1,10,15,932.0,82.0,3.25,19.0,705.5,875.25,674.59
2016,10,1,10,30,940.0,83.0,3.2,19.0,733.0,893.85,686.13
2016,10,1,10,45,945.0,84.0,3.15,19.5,753.0,906.49,692.3
2016,10,1,11,0,950.0,85.0,3.1,20.0,773.0,915.59,696.14
2016,10,1,11,15,953.5,85.5,3.1,20.0,784.5,919.23,698.07
2016,10,1,11,30,957.0,86.0,3.1,20.0,796.0,919.22,697.68
2016,10,1,11,45,957.5,86.5,3.1,20.5,800.0,912.96,691.87
2016,10,1,12,0,958.0,87.0,3.1,21.0,804.0,903.06,683.77
2016,10,1,12,15,957.0,86.5,3.15,21.0,799.5,887.26,673.43
2016,10,1,12,30,956.0,86.0,3.2,21.0,795.0,867.98,660.79
2016,10,1,12,45,951.0,86.5,3.3,21.5,781.5,843.21,643.44
2016,10,1,13,0,946.0,87.0,3.4,22.0,768.0,815.34,623.94
2016,10,1,13,15,941.0,86.0,3.5,21.5,747.5,782.95,603.54
2016,10,1,13,30,936.0,85.0,3.6,21.0,727.0,747.78,580.91
2016,10,1,13,45,926.5,84.5,3.7,21.0,698.5,707.52,553.19
2016,10,1,14,0,917.0,84.0,3.8,21.0,670.0,665.17,521.55
2016,10,1,14,15,905.5,82.0,3.85,21.0,635.0,618.26,485.52
2016,10,1,14,30,894.0,80.0,3.9,21.0,600.0,569.92,447.46
2016,10,1,14,45,877.0,78.5,4.0,21.0,559.0,518.13,405.77
2016,10,1,15,0,860.0,77.0,4.1,21.0,518.0,465.16,361.93
2016,10,1,15,15,838.0,74.0,4.2,20.5,472.0,409.04,315.0
2016,10,1,15,30,816.0,71.0,4.3,20.0,426.0,353.63,267.21
2016,10,1,15,45,783.5,67.5,4.4,19.5,376.0,295.64,216.43
2016,10,1,16,0,751.0,64.0,4.5,19.0,326.0,240.11,167.11
2016,10,1,16,15,704.5,59.0,4.45,18.5,274.5,183.34,117.98
2016,10,1,16,30,658.0,54.0,4.4,18.0,223.0,131.26,75.5
2016,10,1,16,45,583.0,47.5,4.4,17.5,172.0,78.56,39.27
2016,10,1,17,0,508.0,41.0,4.4,17.0,121.0,36.27,20.43
2016,10,1,17,15,377.0,30.5,4.4,16.0,77.5,23.32,13.73
2016,10,1,17,30,246.0,20.0,4.4,15.0,34.0,16.01,0.0
2016,10,1,17,45,123.0,10.0,4.4,14.5,17.0,9.83,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.0,11.5,2.45,10.5,20.5,40.72,0.0
2016,10,2,6,30,266.0,23.0,2.8,11.0,41.0,109.21,50.28
2016,10,2,6,45,379.0,33.5,3.15,11.5,84.0,176.19,130.55
2016,10,2,7,0,492.0,44.0,3.5,12.0,127.0,250.48,197.25
2016,10,2,7,15,561.5,51.0,3.65,12.5,176.5,313.11,253.87
2016,10,2,7,30,631.0,58.0,3.8,13.0,226.0,381.56,313.92
2016,10,2,7,45,673.0,63.5,4.0,13.5,275.5,439.09,363.54
2016,10,2,8,0,715.0,69.0,4.2,14.0,325.0,496.73,411.79
2016,10,2,8,15,745.0,73.0,4.3,14.5,372.5,549.28,454.33
2016,10,2,8,30,775.0,77.0,4.4,15.0,420.0,602.12,495.86
2016,10,2,8,45,526.5,147.5,4.5,15.5,391.0,537.45,440.29
2016,10,2,9,0,278.0,218.0,4.6,16.0,362.0,446.15,362.59
2016,10,2,9,15,185.5,240.0,4.65,16.0,339.5,400.01,323.84
2016,10,2,9,30,93.0,262.0,4.7,16.0,317.0,347.76,279.45
2016,10,2,9,45,179.0,276.0,4.8,16.5,388.5,441.08,354.22
2016,10,2,10,0,265.0,290.0,4.9,17.0,460.0,537.72,429.4
2016,10,2,10,15,221.0,308.5,4.95,17.0,454.5,515.15,410.01
2016,10,2,10,30,177.0,327.0,5.0,17.0,449.0,499.32,396.03
2016,10,2,10,45,278.5,317.0,5.05,17.0,515.0,583.39,462.76
2016,10,2,11,0,380.0,307.0,5.1,17.0,581.0,659.05,521.88
2016,10,2,11,15,214.5,314.0,5.15,17.0,469.5,514.66,407.99
2016,10,2,11,30,49.0,321.0,5.2,17.0,358.0,370.47,291.74
2016,10,2,11,45,188.5,328.5,5.3,17.5,469.5,502.68,397.92
2016,10,2,12,0,328.0,336.0,5.4,18.0,581.0,630.82,497.13
2016,10,2,12,15,164.0,205.5,5.45,18.0,328.0,351.76,280.98
2016,10,2,12,30,0.0,75.0,5.5,18.0,75.0,72.6,53.72
2016,10,2,12,45,86.5,209.5,5.6,18.0,271.5,281.05,223.96
2016,10,2,13,0,173.0,344.0,5.7,18.0,468.0,480.85,380.49
2016,10,2,13,15,219.5,328.0,5.75,18.0,481.0,491.5,389.6
2016,10,2,13,30,266.0,312.0,5.8,18.0,494.0,502.65,399.37
2016,10,2,13,45,574.0,202.0,5.85,18.0,573.0,588.7,472.11
2016,10,2,14,0,882.0,92.0,5.9,18.0,652.0,647.65,521.42
2016,10,2,14,15,869.5,90.0,5.95,17.5,617.5,601.54,485.04
2016,10,2,14,30,857.0,88.0,6.0,17.0,583.0,554.16,447.03
2016,10,2,14,45,838.5,86.0,6.05,17.0,542.0,502.47,403.7
2016,10,2,15,0,820.0,84.0,6.1,17.0,501.0,450.61,359.14
2016,10,2,15,15,796.0,81.0,6.05,16.5,455.5,395.73,311.59
2016,10,2,15,30,772.0,78.0,6.0,16.0,410.0,341.84,263.67
2016,10,2,15,45,737.0,74.0,6.0,16.0,360.5,285.1,212.41
2016,10,2,16,0,702.0,70.0,6.0,16.0,311.0,229.49,162.07
2016,10,2,16,15,652.0,64.5,5.8,15.5,260.5,174.33,114.0
2016,10,2,16,30,602.0,59.0,5.6,15.0,210.0,124.28,73.12
2016,10,2,16,45,525.0,51.0,5.45,14.5,161.0,75.55,39.91
2016,10,2,17,0,448.0,43.0,5.3,14.0,112.0,35.62,25.51
2016,10,2,17,15,315.0,31.5,4.95,13.5,70.5,24.61,14.71
2016,10,2,17,30,182.0,20.0,4.6,13.0,29.0,16.33,0.0
2016,10,2,17,45,91.0,10.0,4.25,13.0,14.5,9.83,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,3.0,11.0,1.35,10.5,11.0,11.47,0.0
2016,10,3,6,30,6.0,22.0,1.6,11.0,22.0,23.86,6.13
2016,10,3,6,45,39.5,41.0,1.9,11.5,47.0,58.56,41.61
2016,10,3,7,0,73.0,60.0,2.2,12.0,72.0,98.08,76.16
2016,10,3,7,15,87.5,81.0,2.15,12.0,100.5,130.79,105.16
2016,10,3,7,30,102.0,102.0,2.1,12.0,129.0,164.54,134.61
2016,10,3,7,45,111.0,123.0,2.05,12.5,158.0,196.44,161.6
2016,10,3,8,0,120.0,144.0,2.0,13.0,187.0,228.82,188.26
2016,10,3,8,15,122.0,165.5,2.0,13.5,214.0,257.93,211.51
2016,10,3,8,30,124.0,187.0,2.0,14.0,241.0,286.8,234.0
2016,10,3,8,45,62.0,123.5,2.05,14.5,150.5,168.34,136.35
2016,10,3,9,0,0.0,60.0,2.1,15.0,60.0,58.0,43.13
2016,10,3,9,15,31.0,155.0,2.1,15.0,173.0,181.71,145.94
2016,10,3,9,30,62.0,250.0,2.1,15.0,286.0,310.22,248.35
2016,10,3,9,45,31.0,148.0,2.1,15.5,166.0,174.67,138.82
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,44.48,31.34
2016,10,3,10,15,5.0,131.0,2.1,16.0,134.5,131.93,103.2
2016,10,3,10,30,10.0,216.0,2.1,16.0,223.0,222.28,175.24
2016,10,3,10,45,6.5,197.0,2.15,16.0,201.5,199.59,156.71
2016,10,3,11,0,3.0,178.0,2.2,16.0,180.0,177.16,138.68
2016,10,3,11,15,6.5,202.5,2.25,16.0,207.5,204.67,160.63
2016,10,3,11,30,10.0,227.0,2.3,16.0,235.0,232.15,182.29
2016,10,3,11,45,40.5,283.0,2.35,16.5,313.5,321.53,252.39
2016,10,3,12,0,71.0,339.0,2.4,17.0,392.0,404.47,315.55
2016,10,3,12,15,40.5,281.5,2.4,17.0,312.0,317.03,247.79
2016,10,3,12,30,10.0,224.0,2.4,17.0,232.0,227.49,177.67
2016,10,3,12,45,8.0,209.5,2.4,17.0,216.0,211.01,165.0
2016,10,3,13,0,6.0,195.0,2.4,17.0,200.0,194.71,152.23
2016,10,3,13,15,5.5,193.5,2.4,17.0,197.5,192.5,150.65
2016,10,3,13,30,5.0,192.0,2.4,17.0,195.0,190.29,149.07
2016,10,3,13,45,2.5,156.5,2.4,17.0,158.0,153.53,119.86
2016,10,3,14,0,0.0,121.0,2.4,17.0,121.0,117.2,90.76
2016,10,3,14,15,0.5,144.0,2.35,16.5,144.5,139.74,109.49
2016,10,3,14,30,1.0,167.0,2.3,16.0,168.0,162.05,128.0
2016,10,3,14,45,0.5,106.5,2.3,16.0,107.0,103.22,80.27
2016,10,3,15,0,0.0,46.0,2.3,16.0,46.0,44.45,31.74
2016,10,3,15,15,0.0,87.5,2.2,16.0,87.5,84.58,65.42
2016,10,3,15,30,0.0,129.0,2.1,16.0,129.0,123.76,98.05
2016,10,3,15,45,0.0,113.5,2.05,16.0,113.5,108.69,85.75
2016,10,3,16,0,0.0,98.0,2.0,16.0,98.0,93.69,73.44
2016,10,3,16,15,284.5,78.5,1.75,15.5,148.0,120.06,83.68
2016,10,3,16,30,569.0,59.0,1.5,15.0,198.0,117.83,69.01
2016,10,3,16,45,490.5,51.0,1.25,15.0,150.5,71.26,37.94
2016,10,3,17,0,412.0,43.0,1.0,15.0,103.0,33.69,23.68
2016,10,3,17,15,281.0,30.5,0.9,14.5,64.0,23.96,13.81
2016,10,3,17,30,150.0,18.0,0.8,14.0,25.0,14.21,0.0
2016,10,3,17,45,75.0,9.0,0.7,14.0,12.5,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,29.22,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,79.47,25.03
2016,10,4,6,45,275.0,38.0,1.8,11.5,74.5,145.75,106.77
2016,10,4,7,0,390.0,52.0,2.0,12.0,115.0,218.59,171.17
2016,10,4,7,15,465.5,61.5,2.05,12.5,163.0,281.55,226.92
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,350.89,286.66
2016,10,4,7,45,275.0,97.0,2.2,13.5,168.5,256.96,211.76
2016,10,4,8,0,9.0,123.0,2.3,14.0,126.0,129.46,103.85
2016,10,4,8,15,20.0,145.0,2.25,14.5,153.5,158.98,128.35
2016,10,4,8,30,31.0,167.0,2.2,15.0,181.0,196.05,158.32
2016,10,4,8,45,118.0,195.0,2.15,15.5,254.5,294.18,238.54
2016,10,4,9,0,205.0,223.0,2.1,16.0,328.0,390.38,314.6
2016,10,4,9,15,518.5,160.5,2.05,16.0,454.0,574.99,461.66
2016,10,4,9,30,832.0,98.0,2.0,16.0,580.0,760.73,598.6
2016,10,4,9,45,613.0,177.0,1.95,16.5,543.0,695.56,545.61
2016,10,4,10,0,394.0,256.0,1.9,17.0,506.0,603.26,471.7
2016,10,4,10,15,379.0,272.5,1.9,17.5,521.0,613.82,478.02
2016,10,4,10,30,364.0,289.0,1.9,18.0,536.0,622.36,482.02
2016,10,4,10,45,367.0,297.0,1.95,18.5,552.0,634.95,489.82
2016,10,4,11,0,370.0,305.0,2.0,19.0,568.0,646.06,496.52
2016,10,4,11,15,644.5,202.0,2.05,19.0,668.5,779.38,598.21
2016,10,4,11,30,919.0,99.0,2.1,19.0,769.0,891.01,674.7
2016,10,4,11,45,925.0,96.5,2.2,19.5,774.0,886.1,669.71
2016,10,4,12,0,931.0,94.0,2.3,20.0,779.0,877.63,663.58
2016,10,4,12,15,930.0,94.0,2.4,20.0,774.0,862.52,654.28
2016,10,4,12,30,929.0,94.0,2.5,20.0,769.0,844.04,642.71
2016,10,4,12,45,925.5,93.0,2.6,20.0,756.0,819.27,626.78
2016,10,4,13,0,922.0,92.0,2.7,20.0,743.0,791.44,608.64
2016,10,4,13,15,916.0,91.0,2.85,20.0,722.0,758.88,587.3
2016,10,4,13,30,910.0,90.0,3.0,20.0,701.0,723.71,563.81
2016,10,4,13,45,901.5,88.5,3.15,20.0,673.0,683.94,535.84
2016,10,4,14,0,893.0,87.0,3.3,20.0,645.0,642.11,504.6
2016,10,4,14,15,880.5,85.0,3.35,20.0,610.0,595.63,468.69
2016,10,4,14,30,868.0,83.0,3.4,20.0,575.0,547.87,430.85
2016,10,4,14,45,851.5,80.5,3.5,20.0,534.5,496.25,389.08
2016,10,4,15,0,835.0,78.0,3.6,20.0,494.0,444.31,345.8
2016,10,4,15,15,811.5,75.0,3.65,19.5,448.0,389.1,299.25
2016,10,4,15,30,788.0,72.0,3.7,19.0,402.0,334.81,252.09
2016,10,4,15,45,752.0,68.5,3.75,19.0,353.0,277.73,201.61
2016,10,4,16,0,716.0,65.0,3.8,19.0,304.0,223.56,153.44
2016,10,4,16,15,665.5,60.0,3.7,18.5,253.0,166.91,105.24
2016,10,4,16,30,615.0,55.0,3.6,18.0,202.0,116.95,65.72
2016,10,4,16,45,527.5,48.0,3.5,17.5,152.5,68.49,34.75
2016,10,4,17,0,440.0,41.0,3.4,17.0,103.0,31.15,21.17
2016,10,4,17,15,296.5,29.0,3.45,16.0,63.0,22.83,12.29
2016,10,4,17,30,153.0,17.0,3.5,15.0,23.0,16.71,0.0
2016,10,4,17,45,76.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,10.5,1.85,9.5,17.5,36.05,0.0
2016,10,5,6,30,238.0,21.0,2.1,10.0,35.0,96.26,21.91
2016,10,5,6,45,375.5,31.0,2.4,10.5,79.0,170.26,124.02
2016,10,5,7,0,513.0,41.0,2.7,11.0,123.0,251.98,197.33
2016,10,5,7,15,586.5,48.0,2.9,11.5,173.5,316.69,256.01
2016,10,5,7,30,660.0,55.0,3.1,12.0,224.0,385.13,316.42
2016,10,5,7,45,712.0,58.5,3.35,13.0,276.0,446.73,369.06
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,511.15,422.06
2016,10,5,8,15,794.5,66.0,3.75,14.5,377.0,565.58,465.98
2016,10,5,8,30,825.0,70.0,3.9,15.0,426.0,620.21,508.73
2016,10,5,8,45,850.5,71.5,4.05,16.0,472.0,668.34,543.88
2016,10,5,9,0,876.0,73.0,4.2,17.0,518.0,711.2,572.96
2016,10,5,9,15,891.5,75.0,4.1,17.5,558.0,750.21,598.91
2016,10,5,9,30,907.0,77.0,4.0,18.0,598.0,787.1,622.85
2016,10,5,9,45,919.0,78.5,3.95,18.5,632.5,818.26,642.51
2016,10,5,10,0,931.0,80.0,3.9,19.0,667.0,846.65,660.0
2016,10,5,10,15,939.0,81.0,3.85,19.0,694.0,868.19,673.8
2016,10,5,10,30,947.0,82.0,3.8,19.0,721.0,886.46,685.35
2016,10,5,10,45,953.5,82.0,3.8,19.5,740.5,898.94,691.87
2016,10,5,11,0,960.0,82.0,3.8,20.0,760.0,907.88,696.06
2016,10,5,11,15,962.5,82.5,3.75,20.0,771.5,910.36,696.94
2016,10,5,11,30,965.0,83.0,3.7,20.0,783.0,909.15,695.45
2016,10,5,11,45,966.5,82.5,3.7,20.5,786.0,902.32,689.2
2016,10,5,12,0,968.0,82.0,3.7,21.0,789.0,891.82,680.61
2016,10,5,12,15,966.0,82.0,3.7,21.0,783.5,875.39,669.35
2016,10,5,12,30,964.0,82.0,3.7,21.0,778.0,855.48,655.79
2016,10,5,12,45,952.0,85.5,3.7,21.5,763.0,828.2,635.9
2016,10,5,13,0,940.0,89.0,3.7,22.0,748.0,798.1,614.11
2016,10,5,13,15,933.5,88.0,3.65,22.0,726.5,764.66,590.92
2016,10,5,13,30,927.0,87.0,3.6,22.0,705.0,728.59,565.76
2016,10,5,13,45,917.0,86.0,3.6,22.0,676.0,687.78,536.31
2016,10,5,14,0,907.0,85.0,3.6,22.0,647.0,644.97,503.82
2016,10,5,14,15,894.0,83.0,3.55,21.5,611.5,597.67,468.01
2016,10,5,14,30,881.0,81.0,3.5,21.0,576.0,549.1,430.2
2016,10,5,14,45,862.0,79.5,3.5,21.0,534.0,496.74,387.68
2016,10,5,15,0,843.0,78.0,3.5,21.0,492.0,444.27,343.9
2016,10,5,15,15,818.0,74.5,3.45,20.5,446.0,387.68,296.3
2016,10,5,15,30,793.0,71.0,3.4,20.0,400.0,332.16,248.27
2016,10,5,15,45,756.5,67.5,3.35,20.0,350.0,274.84,197.76
2016,10,5,16,0,720.0,64.0,3.3,20.0,300.0,220.47,149.68
2016,10,5,16,15,668.0,58.5,2.95,19.0,249.0,164.88,102.95
2016,10,5,16,30,616.0,53.0,2.6,18.0,198.0,112.63,62.2
2016,10,5,16,45,531.0,45.5,2.3,17.5,148.5,64.17,31.78
2016,10,5,17,0,446.0,38.0,2.0,17.0,99.0,28.64,18.95
2016,10,5,17,15,297.5,26.5,2.0,16.0,59.5,20.68,10.06
2016,10,5,17,30,149.0,15.0,2.0,15.0,20.0,14.74,0.0
2016,10,5,17,45,74.5,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,117.5,10.0,2.1,10.5,16.5,35.03,0.0
2016,10,6,6,30,235.0,20.0,2.4,11.0,33.0,93.39,9.77
2016,10,6,6,45,370.0,30.0,2.75,11.5,76.0,166.71,120.0
2016,10,6,7,0,505.0,40.0,3.1,12.0,119.0,246.83,192.28
2016,10,6,7,15,578.0,46.5,3.2,12.5,168.5,310.09,249.69
2016,10,6,7,30,651.0,53.0,3.3,13.0,218.0,377.18,308.89
2016,10,6,7,45,699.5,57.5,3.45,14.0,268.5,437.45,360.29
2016,10,6,8,0,748.0,62.0,3.6,15.0,319.0,500.32,411.83
2016,10,6,8,15,779.0,65.5,3.55,15.5,367.5,553.67,454.43
2016,10,6,8,30,810.0,69.0,3.5,16.0,416.0,607.28,495.79
2016,10,6,8,45,833.0,71.0,3.45,16.5,460.5,653.63,530.0
2016,10,6,9,0,856.0,73.0,3.4,17.0,505.0,694.61,557.94
2016,10,6,9,15,871.5,75.5,3.35,17.5,544.5,733.48,583.83
2016,10,6,9,30,887.0,78.0,3.3,18.0,584.0,770.29,607.77
2016,10,6,9,45,903.5,77.5,3.3,19.0,618.5,802.13,626.86
2016,10,6,10,0,920.0,77.0,3.3,20.0,653.0,831.45,643.91
2016,10,6,10,15,927.5,78.0,3.25,20.5,679.5,852.33,655.81
2016,10,6,10,30,935.0,79.0,3.2,21.0,706.0,869.97,665.48
2016,10,6,10,45,940.5,79.5,3.15,21.5,725.5,881.99,671.3
2016,10,6,11,0,946.0,80.0,3.1,22.0,745.0,890.51,674.82
2016,10,6,11,15,949.0,80.5,3.0,22.0,756.0,893.34,675.53
2016,10,6,11,30,952.0,81.0,2.9,22.0,767.0,892.54,673.92
2016,10,6,11,45,954.0,80.5,2.85,22.5,770.5,886.16,667.74
2016,10,6,12,0,956.0,80.0,2.8,23.0,774.0,876.15,659.3
2016,10,6,12,15,954.5,80.0,2.8,23.0,769.0,860.26,648.64
2016,10,6,12,30,953.0,80.0,2.8,23.0,764.0,840.93,635.75
2016,10,6,12,45,948.0,80.0,2.8,23.5,750.5,815.57,617.57
2016,10,6,13,0,943.0,80.0,2.8,24.0,737.0,787.13,597.37
2016,10,6,13,15,937.5,79.5,2.75,24.0,716.0,754.9,575.39
2016,10,6,13,30,932.0,79.0,2.7,24.0,695.0,719.95,551.46
2016,10,6,13,45,923.0,78.0,2.7,24.0,666.5,679.68,523.02
2016,10,6,14,0,914.0,77.0,2.7,24.0,638.0,637.32,491.41
2016,10,6,14,15,902.0,75.0,2.65,24.0,603.0,590.39,455.51
2016,10,6,14,30,890.0,73.0,2.6,24.0,568.0,542.1,417.69
2016,10,6,14,45,873.0,71.5,2.6,24.0,527.0,490.81,376.7
2016,10,6,15,0,856.0,70.0,2.6,24.0,486.0,439.12,334.19
2016,10,6,15,15,832.5,67.0,2.5,23.5,440.5,382.34,287.06
2016,10,6,15,30,809.0,64.0,2.4,23.0,395.0,327.22,239.91
2016,10,6,15,45,775.0,60.5,2.35,23.0,345.5,269.94,190.06
2016,10,6,16,0,741.0,57.0,2.3,23.0,296.0,215.29,142.32
2016,10,6,16,15,691.5,52.5,2.0,22.0,245.5,160.13,96.55
2016,10,6,16,30,642.0,48.0,1.7,21.0,195.0,110.01,58.35
2016,10,6,16,45,558.5,41.0,1.4,20.0,146.0,61.21,29.01
2016,10,6,17,0,475.0,34.0,1.1,19.0,97.0,25.23,15.8
2016,10,6,17,15,325.5,23.5,1.15,18.0,57.5,18.07,7.32
2016,10,6,17,30,176.0,13.0,1.2,17.0,18.0,12.78,0.0
2016,10,6,17,45,88.0,6.5,1.25,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,0.85,12.5,15.5,34.16,0.0
2016,10,7,6,30,238.0,18.0,0.9,13.0,31.0,91.11,0.0
2016,10,7,6,45,366.5,28.5,1.0,13.5,72.5,163.24,114.99
2016,10,7,7,0,495.0,39.0,1.1,14.0,114.0,240.96,184.5
2016,10,7,7,15,567.5,45.5,1.25,14.5,162.5,303.27,239.91
2016,10,7,7,30,640.0,52.0,1.4,15.0,211.0,369.4,297.06
2016,10,7,7,45,687.5,56.5,1.55,15.5,261.0,428.47,346.98
2016,10,7,8,0,735.0,61.0,1.7,16.0,311.0,490.06,397.16
2016,10,7,8,15,519.5,113.0,1.85,16.5,302.5,449.58,364.47
2016,10,7,8,30,304.0,165.0,2.0,17.0,294.0,383.03,309.81
2016,10,7,8,45,573.5,119.0,2.2,18.0,394.5,534.04,430.22
2016,10,7,9,0,843.0,73.0,2.4,19.0,495.0,683.03,541.78
2016,10,7,9,15,859.0,75.0,2.5,20.0,534.5,721.19,565.45
2016,10,7,9,30,875.0,77.0,2.6,21.0,574.0,757.36,588.15
2016,10,7,9,45,710.5,137.5,2.75,22.0,556.0,723.46,561.02
2016,10,7,10,0,546.0,198.0,2.9,23.0,538.0,666.84,515.4
2016,10,7,10,15,522.0,217.0,2.85,23.5,553.0,675.35,519.22
2016,10,7,10,30,498.0,236.0,2.8,24.0,568.0,680.92,520.47
2016,10,7,10,45,482.0,250.0,2.8,24.5,578.5,685.12,521.28
2016,10,7,11,0,466.0,264.0,2.8,25.0,589.0,687.01,520.5
2016,10,7,11,15,429.5,283.5,2.7,25.0,587.0,675.26,510.24
2016,10,7,11,30,393.0,303.0,2.6,25.0,585.0,654.81,494.17
2016,10,7,11,45,456.0,279.0,2.55,25.5,607.0,683.88,514.93
2016,10,7,12,0,519.0,255.0,2.5,26.0,629.0,703.28,528.51
2016,10,7,12,15,523.0,250.5,2.4,26.0,625.0,692.0,520.01
2016,10,7,12,30,527.0,246.0,2.3,26.0,621.0,678.63,510.28
2016,10,7,12,45,493.5,254.5,2.25,26.5,601.5,647.86,486.76
2016,10,7,13,0,460.0,263.0,2.2,27.0,582.0,616.72,463.09
2016,10,7,13,15,498.5,240.0,2.15,27.0,576.0,605.06,455.73
2016,10,7,13,30,537.0,217.0,2.1,27.0,570.0,589.61,445.31
2016,10,7,13,45,517.0,214.0,2.05,27.5,541.5,552.56,417.33
2016,10,7,14,0,497.0,211.0,2.0,28.0,513.0,515.44,389.18
2016,10,7,14,15,520.5,190.0,1.9,27.5,491.0,485.33,367.66
2016,10,7,14,30,544.0,169.0,1.8,27.0,469.0,452.1,343.05
2016,10,7,14,45,531.5,159.0,1.75,27.0,434.0,409.36,309.88
2016,10,7,15,0,519.0,149.0,1.7,27.0,399.0,366.72,276.05
2016,10,7,15,15,483.5,139.5,1.5,26.5,355.0,316.2,235.98
2016,10,7,15,30,448.0,130.0,1.3,26.0,311.0,268.52,197.52
2016,10,7,15,45,410.0,121.0,1.1,25.5,271.0,223.72,161.03
2016,10,7,16,0,372.0,112.0,0.9,25.0,231.0,182.52,127.5
2016,10,7,16,15,337.5,96.0,0.9,24.0,189.5,139.32,93.32
2016,10,7,16,30,303.0,80.0,0.9,23.0,148.0,99.86,63.54
2016,10,7,16,45,249.0,62.5,0.9,22.5,109.0,62.1,38.36
2016,10,7,17,0,195.0,45.0,0.9,22.0,70.0,34.66,23.32
2016,10,7,17,15,97.5,28.0,0.95,21.5,40.5,23.29,9.62
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,68.0,9.5,0.3,14.0,13.0,23.69,0.0
2016,10,8,6,30,136.0,19.0,0.3,14.0,26.0,64.04,0.0
2016,10,8,6,45,267.0,32.0,0.3,14.5,65.5,134.96,93.64
2016,10,8,7,0,398.0,45.0,0.3,15.0,105.0,210.94,159.96
2016,10,8,7,15,479.0,54.0,0.45,15.5,153.0,274.94,215.23
2016,10,8,7,30,560.0,63.0,0.6,16.0,201.0,345.91,274.92
2016,10,8,7,45,611.5,69.5,0.8,16.5,250.0,405.39,324.47
2016,10,8,8,0,663.0,76.0,1.0,17.0,299.0,467.97,374.95
2016,10,8,8,15,699.0,80.5,1.1,18.0,347.0,521.62,415.8
2016,10,8,8,30,735.0,85.0,1.2,19.0,395.0,576.14,455.9
2016,10,8,8,45,759.5,89.0,1.35,20.0,439.0,620.39,487.63
2016,10,8,9,0,784.0,93.0,1.5,21.0,483.0,666.44,519.43
2016,10,8,9,15,802.5,96.0,1.55,22.0,522.5,705.89,544.1
2016,10,8,9,30,821.0,99.0,1.6,23.0,562.0,743.57,567.11
2016,10,8,9,45,867.5,88.5,1.7,24.0,602.5,781.01,590.01
2016,10,8,10,0,914.0,78.0,1.8,25.0,643.0,821.93,614.94
2016,10,8,10,15,922.0,79.0,1.75,25.5,669.5,842.92,625.91
2016,10,8,10,30,930.0,80.0,1.7,26.0,696.0,860.7,634.89
2016,10,8,10,45,934.0,81.5,1.7,26.5,714.5,872.37,640.4
2016,10,8,11,0,938.0,83.0,1.7,27.0,733.0,880.53,643.76
2016,10,8,11,15,941.5,83.5,1.6,27.5,744.5,883.59,642.82
2016,10,8,11,30,945.0,84.0,1.5,28.0,756.0,883.06,639.67
2016,10,8,11,45,758.5,159.5,1.4,28.5,700.5,809.23,589.06
2016,10,8,12,0,572.0,235.0,1.3,29.0,645.0,723.62,527.93
2016,10,8,12,15,551.5,239.5,1.2,29.0,633.0,701.4,512.41
2016,10,8,12,30,531.0,244.0,1.1,29.0,621.0,677.69,495.24
2016,10,8,12,45,536.5,235.5,1.05,29.5,610.0,659.17,481.75
2016,10,8,13,0,542.0,227.0,1.0,30.0,599.0,638.57,466.76
2016,10,8,13,15,732.5,154.5,0.95,30.0,641.0,683.45,500.1
2016,10,8,13,30,923.0,82.0,0.9,30.0,683.0,709.45,518.78
2016,10,8,13,45,914.0,81.0,0.85,30.0,655.0,669.48,490.64
2016,10,8,14,0,905.0,80.0,0.8,30.0,627.0,627.47,460.79
2016,10,8,14,15,892.5,78.0,0.8,29.5,592.0,580.66,428.25
2016,10,8,14,30,880.0,76.0,0.8,29.0,557.0,532.57,393.67
2016,10,8,14,45,862.5,74.0,0.85,29.0,516.0,481.09,355.01
2016,10,8,15,0,845.0,72.0,0.9,29.0,475.0,428.59,314.2
2016,10,8,15,15,821.0,69.0,0.85,28.5,429.0,373.11,270.0
2016,10,8,15,30,797.0,66.0,0.8,28.0,383.0,318.61,225.21
2016,10,8,15,45,762.0,62.0,0.8,28.0,334.0,261.5,177.51
2016,10,8,16,0,727.0,58.0,0.8,28.0,285.0,207.17,131.91
2016,10,8,16,15,675.0,53.0,0.85,26.5,234.5,152.37,88.61
2016,10,8,16,30,623.0,48.0,0.9,25.0,184.0,102.93,52.85
2016,10,8,16,45,537.5,40.5,0.95,24.0,136.0,53.28,24.38
2016,10,8,17,0,452.0,33.0,1.0,23.0,88.0,24.88,14.99
2016,10,8,17,15,296.5,21.5,1.05,22.0,50.5,16.68,4.05
2016,10,8,17,30,141.0,10.0,1.1,21.0,13.0,9.83,0.0
2016,10,8,17,45,70.5,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
