Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,1.2,13.5,13.5,30.76,0.0
2016,10,9,6,30,214.0,17.0,1.2,14.0,27.0,81.8,0.0
2016,10,9,6,45,345.5,28.0,1.2,14.5,67.5,154.78,106.07
2016,10,9,7,0,477.0,39.0,1.2,15.0,108.0,232.33,176.41
2016,10,9,7,15,553.0,46.0,1.2,15.5,157.0,295.38,232.08
2016,10,9,7,30,629.0,53.0,1.2,16.0,206.0,364.89,291.3
2016,10,9,7,45,676.5,58.5,1.2,17.0,255.5,421.72,338.13
2016,10,9,8,0,724.0,64.0,1.2,18.0,305.0,483.66,386.75
2016,10,9,8,15,757.0,68.0,1.0,18.5,353.0,537.39,426.57
2016,10,9,8,30,790.0,72.0,0.8,19.0,401.0,591.58,464.5
2016,10,9,8,45,812.0,75.0,0.65,20.0,445.5,637.34,493.87
2016,10,9,9,0,834.0,78.0,0.5,21.0,490.0,682.03,519.82
2016,10,9,9,15,851.0,80.5,0.4,22.0,529.0,721.12,541.15
2016,10,9,9,30,868.0,83.0,0.3,23.0,568.0,753.64,557.42
2016,10,9,9,45,883.0,83.5,0.25,24.0,602.0,784.62,573.12
2016,10,9,10,0,898.0,84.0,0.2,25.0,636.0,813.09,586.89
2016,10,9,10,15,906.5,85.5,0.3,25.5,662.5,834.66,599.8
2016,10,9,10,30,915.0,87.0,0.4,26.0,689.0,853.09,610.98
2016,10,9,10,45,919.0,88.5,0.5,26.5,707.5,864.51,617.89
2016,10,9,11,0,923.0,90.0,0.6,27.0,726.0,872.47,622.83
2016,10,9,11,15,926.0,90.5,0.7,27.5,737.0,875.0,624.47
2016,10,9,11,30,929.0,91.0,0.8,28.0,748.0,873.98,624.02
2016,10,9,11,45,928.0,92.0,0.95,28.5,750.5,866.66,620.45
2016,10,9,12,0,927.0,93.0,1.1,29.0,753.0,855.85,614.63
2016,10,9,12,15,925.5,93.0,1.25,29.0,747.5,840.16,606.78
2016,10,9,12,30,924.0,93.0,1.4,29.0,742.0,821.14,596.63
2016,10,9,12,45,915.5,94.0,1.55,29.0,727.5,794.64,581.37
2016,10,9,13,0,907.0,95.0,1.7,29.0,713.0,765.35,563.99
2016,10,9,13,15,900.5,94.0,1.85,28.5,692.0,732.78,545.15
2016,10,9,13,30,894.0,93.0,2.0,28.0,671.0,697.69,523.88
2016,10,9,13,45,881.0,92.5,2.2,28.0,641.5,656.65,495.61
2016,10,9,14,0,868.0,92.0,2.4,28.0,612.0,614.72,465.71
2016,10,9,14,15,854.0,90.0,2.5,27.5,577.0,568.16,431.98
2016,10,9,14,30,840.0,88.0,2.6,27.0,542.0,520.56,396.3
2016,10,9,14,45,819.0,85.5,2.75,27.0,501.0,468.42,355.37
2016,10,9,15,0,798.0,83.0,2.9,27.0,460.0,416.45,313.27
2016,10,9,15,15,771.0,79.5,2.95,26.5,414.5,361.75,268.33
2016,10,9,15,30,744.0,76.0,3.0,26.0,369.0,308.45,223.29
2016,10,9,15,45,705.0,71.5,3.15,25.5,320.0,251.29,174.86
2016,10,9,16,0,666.0,67.0,3.3,25.0,271.0,198.68,130.08
2016,10,9,16,15,610.0,60.5,3.25,24.0,221.5,145.26,87.01
2016,10,9,16,30,554.0,54.0,3.2,23.0,172.0,97.68,52.25
2016,10,9,16,45,463.5,45.0,3.15,22.0,125.5,52.66,26.73
2016,10,9,17,0,373.0,36.0,3.1,21.0,79.0,28.08,17.63
2016,10,9,17,15,186.5,18.0,3.25,20.0,39.5,13.58,0.88
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.55,11.5,8.0,7.86,0.0
2016,10,10,6,30,0.0,16.0,1.8,12.0,16.0,15.9,0.0
2016,10,10,6,45,55.0,34.0,2.05,12.5,42.0,60.33,39.76
2016,10,10,7,0,110.0,52.0,2.3,13.0,68.0,107.51,82.09
2016,10,10,7,15,135.5,73.0,2.35,13.0,100.0,141.33,112.53
2016,10,10,7,30,161.0,94.0,2.4,13.0,132.0,182.25,148.47
2016,10,10,7,45,185.5,111.5,2.5,13.5,165.0,226.64,186.33
2016,10,10,8,0,210.0,129.0,2.6,14.0,198.0,266.88,219.99
2016,10,10,8,15,467.5,108.0,2.6,14.0,292.5,409.27,338.61
2016,10,10,8,30,725.0,87.0,2.6,14.0,387.0,568.21,466.0
2016,10,10,8,45,512.5,143.0,2.65,14.5,366.5,512.19,417.95
2016,10,10,9,0,300.0,199.0,2.7,15.0,346.0,434.96,353.16
2016,10,10,9,15,558.0,149.0,2.65,15.5,449.0,581.92,470.86
2016,10,10,9,30,816.0,99.0,2.6,16.0,552.0,734.74,584.54
2016,10,10,9,45,839.5,97.5,2.6,16.5,587.5,768.85,605.73
2016,10,10,10,0,863.0,96.0,2.6,17.0,623.0,800.84,626.11
2016,10,10,10,15,683.5,162.5,2.6,17.5,590.5,744.9,583.54
2016,10,10,10,30,504.0,229.0,2.6,18.0,558.0,673.36,526.18
2016,10,10,10,45,700.0,164.5,2.6,19.0,635.5,771.68,598.92
2016,10,10,11,0,896.0,100.0,2.6,20.0,713.0,857.81,655.6
2016,10,10,11,15,899.5,100.5,2.6,20.0,724.5,860.61,656.29
2016,10,10,11,30,903.0,101.0,2.6,20.0,736.0,859.96,655.51
2016,10,10,11,45,904.5,101.0,2.65,20.5,739.0,853.68,650.13
2016,10,10,12,0,906.0,101.0,2.7,21.0,742.0,843.97,642.56
2016,10,10,12,15,904.5,100.5,2.75,21.0,736.5,827.96,631.99
2016,10,10,12,30,903.0,100.0,2.8,21.0,731.0,808.71,619.26
2016,10,10,12,45,707.5,168.0,2.9,21.5,657.0,716.51,552.93
2016,10,10,13,0,512.0,236.0,3.0,22.0,583.0,621.73,480.19
2016,10,10,13,15,691.0,169.0,3.05,22.0,621.5,663.5,514.71
2016,10,10,13,30,870.0,102.0,3.1,22.0,660.0,689.02,535.81
2016,10,10,13,45,855.0,102.5,3.2,22.0,631.0,648.17,505.12
2016,10,10,14,0,840.0,103.0,3.3,22.0,602.0,605.87,473.06
2016,10,10,14,15,825.5,100.5,3.4,21.5,567.0,559.62,438.13
2016,10,10,14,30,811.0,98.0,3.5,21.0,532.0,512.47,401.38
2016,10,10,14,45,784.0,96.5,3.6,21.0,490.5,459.9,358.58
2016,10,10,15,0,757.0,95.0,3.7,21.0,449.0,407.21,314.58
2016,10,10,15,15,728.0,91.0,3.85,20.5,403.5,353.17,269.05
2016,10,10,15,30,699.0,87.0,4.0,20.0,358.0,300.81,223.74
2016,10,10,15,45,651.0,82.5,4.15,19.5,309.0,245.08,175.63
2016,10,10,16,0,603.0,78.0,4.3,19.0,260.0,193.74,131.47
2016,10,10,16,15,542.0,70.0,4.35,18.0,211.5,141.9,89.28
2016,10,10,16,30,481.0,62.0,4.4,17.0,163.0,96.62,55.92
2016,10,10,16,45,382.0,51.0,4.45,16.5,117.0,54.12,31.16
2016,10,10,17,0,283.0,40.0,4.5,16.0,71.0,31.04,20.34
2016,10,10,17,15,141.5,20.0,4.45,15.0,35.5,15.59,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.0,8.0,1.35,10.5,10.5,7.86,0.0
2016,10,11,6,30,118.0,16.0,1.5,11.0,21.0,45.84,0.0
2016,10,11,6,45,246.5,30.0,1.65,11.5,59.0,124.96,83.76
2016,10,11,7,0,375.0,44.0,1.8,12.0,97.0,198.83,152.53
2016,10,11,7,15,457.0,54.0,1.95,12.5,143.5,262.55,209.34
2016,10,11,7,30,539.0,64.0,2.1,13.0,190.0,333.35,270.89
2016,10,11,7,45,380.0,97.5,2.25,13.5,197.0,314.2,257.98
2016,10,11,8,0,221.0,131.0,2.4,14.0,204.0,274.99,226.17
2016,10,11,8,15,240.5,147.5,2.4,14.5,237.0,312.96,257.33
2016,10,11,8,30,260.0,164.0,2.4,15.0,270.0,351.83,288.15
2016,10,11,8,45,241.5,186.0,2.45,15.5,293.0,372.65,303.33
2016,10,11,9,0,223.0,208.0,2.5,16.0,316.0,383.11,310.16
2016,10,11,9,15,284.0,216.0,2.55,16.0,365.0,449.31,362.4
2016,10,11,9,30,345.0,224.0,2.6,16.0,414.0,509.74,409.21
2016,10,11,9,45,614.0,155.5,2.7,16.5,518.0,659.93,526.9
2016,10,11,10,0,883.0,87.0,2.8,17.0,622.0,798.79,627.03
2016,10,11,10,15,891.5,88.5,2.8,17.0,648.0,819.93,639.94
2016,10,11,10,30,900.0,90.0,2.8,17.0,674.0,837.97,651.67
2016,10,11,10,45,906.5,90.5,2.85,17.5,693.0,850.04,658.38
2016,10,11,11,0,913.0,91.0,2.9,18.0,712.0,858.74,662.88
2016,10,11,11,15,916.5,91.5,2.9,18.0,723.0,861.53,664.29
2016,10,11,11,30,920.0,92.0,2.9,18.0,734.0,860.82,663.45
2016,10,11,11,45,920.0,92.5,2.9,18.5,737.0,853.73,657.08
2016,10,11,12,0,920.0,93.0,2.9,19.0,740.0,843.18,648.49
2016,10,11,12,15,918.5,93.0,2.85,19.0,734.5,827.51,637.38
2016,10,11,12,30,917.0,93.0,2.8,19.0,729.0,808.55,624.09
2016,10,11,12,45,701.0,170.0,2.8,19.5,651.0,710.95,552.58
2016,10,11,13,0,485.0,247.0,2.8,20.0,573.0,611.42,475.02
2016,10,11,13,15,486.5,237.0,2.85,19.5,555.5,585.87,457.93
2016,10,11,13,30,488.0,227.0,2.9,19.0,538.0,558.74,438.82
2016,10,11,13,45,510.0,208.5,2.95,19.0,520.5,534.43,421.0
2016,10,11,14,0,532.0,190.0,3.0,19.0,503.0,507.2,400.45
2016,10,11,14,15,492.0,189.0,3.1,18.5,465.5,460.36,364.47
2016,10,11,14,30,452.0,188.0,3.2,18.0,428.0,415.56,329.44
2016,10,11,14,45,473.5,167.0,3.35,18.0,401.5,381.97,302.09
2016,10,11,15,0,495.0,146.0,3.5,18.0,375.0,345.55,271.36
2016,10,11,15,15,490.0,130.5,3.65,17.5,338.0,302.05,234.59
2016,10,11,15,30,485.0,115.0,3.8,17.0,301.0,258.37,196.65
2016,10,11,15,45,441.0,107.5,3.95,17.0,259.5,212.27,156.85
2016,10,11,16,0,397.0,100.0,4.1,17.0,218.0,170.32,121.02
2016,10,11,16,15,447.5,78.5,4.1,16.5,188.5,133.52,86.86
2016,10,11,16,30,498.0,57.0,4.1,16.0,159.0,91.4,51.39
2016,10,11,16,45,400.0,46.5,4.2,15.5,113.5,48.77,27.25
2016,10,11,17,0,302.0,36.0,4.3,15.0,68.0,28.83,18.34
2016,10,11,17,15,151.0,18.0,4.25,14.5,34.0,14.01,0.0
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.0,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,106.0,15.0,1.4,10.0,19.0,41.57,0.0
2016,10,12,6,45,242.0,29.0,1.55,10.5,57.0,121.77,79.88
2016,10,12,7,0,378.0,43.0,1.7,11.0,95.0,197.98,151.85
2016,10,12,7,15,461.5,53.0,1.7,11.5,142.0,262.19,209.2
2016,10,12,7,30,545.0,63.0,1.7,12.0,189.0,333.62,271.18
2016,10,12,7,45,604.5,68.5,1.7,12.5,238.5,394.65,323.26
2016,10,12,8,0,664.0,74.0,1.7,13.0,288.0,459.37,376.46
2016,10,12,8,15,332.0,98.5,1.65,13.5,205.5,316.7,261.19
2016,10,12,8,30,0.0,123.0,1.6,14.0,123.0,122.58,97.39
2016,10,12,8,45,14.5,154.0,1.6,14.5,161.0,164.36,132.12
2016,10,12,9,0,29.0,185.0,1.6,15.0,199.0,214.47,172.39
2016,10,12,9,15,60.0,213.5,1.65,15.5,245.0,268.21,215.22
2016,10,12,9,30,91.0,242.0,1.7,16.0,291.0,323.36,258.26
2016,10,12,9,45,472.5,171.5,1.8,16.5,453.0,563.34,450.15
2016,10,12,10,0,854.0,101.0,1.9,17.0,615.0,793.7,618.15
2016,10,12,10,15,863.0,102.5,2.1,17.0,640.5,814.65,631.26
2016,10,12,10,30,872.0,104.0,2.3,17.0,666.0,832.58,644.42
2016,10,12,10,45,671.0,178.5,2.5,17.0,618.5,758.03,591.77
2016,10,12,11,0,470.0,253.0,2.7,17.0,571.0,670.54,524.54
2016,10,12,11,15,435.0,271.0,2.9,17.0,568.5,659.07,516.18
2016,10,12,11,30,400.0,289.0,3.1,17.0,566.0,638.83,500.91
2016,10,12,11,45,462.5,265.5,3.3,17.5,587.0,666.73,522.71
2016,10,12,12,0,525.0,242.0,3.5,18.0,608.0,684.83,537.01
2016,10,12,12,15,477.0,259.5,3.5,18.0,590.5,655.36,513.8
2016,10,12,12,30,429.0,277.0,3.5,18.0,573.0,625.3,490.37
2016,10,12,12,45,465.0,256.5,3.55,18.5,571.5,619.19,486.19
2016,10,12,13,0,501.0,236.0,3.6,19.0,570.0,609.84,479.35
2016,10,12,13,15,685.5,167.5,3.6,19.0,609.0,652.68,514.69
2016,10,12,13,30,870.0,99.0,3.6,19.0,648.0,678.9,536.53
2016,10,12,13,45,593.5,173.5,3.65,19.0,541.0,551.05,436.11
2016,10,12,14,0,317.0,248.0,3.7,19.0,434.0,434.32,343.23
2016,10,12,14,15,335.0,228.5,3.85,18.5,414.0,409.7,325.29
2016,10,12,14,30,353.0,209.0,4.0,18.0,394.0,382.93,304.62
2016,10,12,14,45,261.0,202.5,4.15,18.0,334.0,316.73,251.56
2016,10,12,15,0,169.0,196.0,4.3,18.0,274.0,257.71,204.31
2016,10,12,15,15,147.5,176.5,4.25,17.5,239.0,221.36,175.0
2016,10,12,15,30,126.0,157.0,4.2,17.0,204.0,187.13,147.12
2016,10,12,15,45,386.5,110.0,4.2,17.0,228.0,199.27,147.92
2016,10,12,16,0,647.0,63.0,4.2,17.0,252.0,183.22,121.59
2016,10,12,16,15,587.0,56.5,3.85,16.0,203.5,131.06,78.84
2016,10,12,16,30,527.0,50.0,3.5,15.0,155.0,85.2,45.61
2016,10,12,16,45,431.5,40.5,3.2,14.5,110.0,42.27,22.26
2016,10,12,17,0,336.0,31.0,2.9,14.0,65.0,24.16,14.29
2016,10,12,17,15,168.0,15.5,2.9,13.5,32.5,11.84,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,15.73,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,90.13,56.94
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,162.18,124.1
2016,10,13,7,15,333.0,57.0,2.55,11.5,119.5,212.54,170.05
2016,10,13,7,30,382.0,72.0,2.8,12.0,159.0,267.16,218.64
2016,10,13,7,45,419.5,84.0,3.05,12.5,200.5,316.3,261.72
2016,10,13,8,0,457.0,96.0,3.3,13.0,242.0,367.85,305.58
2016,10,13,8,15,478.0,108.0,3.3,13.5,281.5,411.8,341.71
2016,10,13,8,30,499.0,120.0,3.3,14.0,321.0,456.06,377.0
2016,10,13,8,45,489.5,138.5,3.35,15.0,353.5,487.78,400.29
2016,10,13,9,0,480.0,157.0,3.4,16.0,386.0,517.13,421.01
2016,10,13,9,15,408.0,189.5,3.35,16.5,395.0,514.9,416.1
2016,10,13,9,30,336.0,222.0,3.3,17.0,404.0,498.95,400.72
2016,10,13,9,45,248.0,249.0,3.25,17.5,388.0,468.24,373.54
2016,10,13,10,0,160.0,276.0,3.2,18.0,372.0,424.11,336.09
2016,10,13,10,15,197.5,285.5,3.2,18.0,409.0,465.19,368.13
2016,10,13,10,30,235.0,295.0,3.2,18.0,446.0,506.5,399.64
2016,10,13,10,45,291.5,293.0,3.2,18.5,485.5,558.9,438.83
2016,10,13,11,0,348.0,291.0,3.2,19.0,525.0,602.25,470.78
2016,10,13,11,15,315.5,303.5,3.25,19.0,518.0,587.38,458.39
2016,10,13,11,30,283.0,316.0,3.3,19.0,511.0,571.22,445.39
2016,10,13,11,45,287.0,314.5,3.35,19.5,513.0,568.61,442.78
2016,10,13,12,0,291.0,313.0,3.4,20.0,515.0,564.83,439.25
2016,10,13,12,15,356.5,295.5,3.5,20.0,541.0,590.97,460.48
2016,10,13,12,30,422.0,278.0,3.6,20.0,567.0,619.35,482.87
2016,10,13,12,45,419.0,272.5,3.75,20.0,554.5,599.63,468.49
2016,10,13,13,0,416.0,267.0,3.9,20.0,542.0,573.95,449.88
2016,10,13,13,15,409.5,259.0,3.95,20.0,523.0,547.23,429.96
2016,10,13,13,30,403.0,251.0,4.0,20.0,504.0,519.67,409.17
2016,10,13,13,45,371.0,246.0,4.05,20.0,471.0,478.64,377.52
2016,10,13,14,0,339.0,241.0,4.1,20.0,438.0,438.89,346.56
2016,10,13,14,15,377.0,217.0,4.1,19.5,423.5,419.65,332.41
2016,10,13,14,30,415.0,193.0,4.1,19.0,409.0,398.53,315.92
2016,10,13,14,45,424.5,174.0,4.15,19.0,380.0,362.98,286.73
2016,10,13,15,0,434.0,155.0,4.2,19.0,351.0,325.82,255.45
2016,10,13,15,15,423.5,139.0,4.2,18.5,314.5,282.94,219.37
2016,10,13,15,30,413.0,123.0,4.2,18.0,278.0,240.57,182.92
2016,10,13,15,45,389.0,109.0,4.2,18.0,239.0,197.41,145.45
2016,10,13,16,0,365.0,95.0,4.2,18.0,200.0,156.47,110.13
2016,10,13,16,15,331.0,79.5,4.0,17.5,161.0,115.21,76.33
2016,10,13,16,30,297.0,64.0,3.8,17.0,122.0,77.64,47.97
2016,10,13,16,45,239.0,48.0,3.6,16.5,86.0,42.96,26.31
2016,10,13,17,0,181.0,32.0,3.4,16.0,50.0,24.77,14.29
2016,10,13,17,15,90.5,16.0,3.05,15.5,25.0,12.51,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.97,0.0
2016,10,14,6,45,0.0,7.0,4.3,14.5,7.0,6.74,0.0
2016,10,14,7,0,0.0,12.0,4.4,15.0,12.0,11.57,3.86
2016,10,14,7,15,0.0,18.0,4.5,15.0,18.0,17.36,8.97
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,23.15,14.04
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,29.43,19.48
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,35.72,24.85
2016,10,14,8,15,0.0,43.5,4.9,15.0,43.5,42.01,30.16
2016,10,14,8,30,0.0,50.0,5.0,15.0,50.0,48.3,35.41
2016,10,14,8,45,0.0,34.0,5.1,15.5,34.0,32.83,22.18
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,17.38,9.03
2016,10,14,9,15,0.0,34.0,5.2,16.0,34.0,32.84,22.0
2016,10,14,9,30,0.0,50.0,5.2,16.0,50.0,48.32,34.89
2016,10,14,9,45,0.0,93.5,5.25,16.5,93.5,90.56,69.73
2016,10,14,10,0,0.0,137.0,5.3,17.0,137.0,134.22,105.18
2016,10,14,10,15,0.0,111.5,5.2,17.0,111.5,108.41,83.89
2016,10,14,10,30,0.0,86.0,5.1,17.0,86.0,83.23,63.17
2016,10,14,10,45,0.0,81.0,5.1,17.5,81.0,78.39,59.01
2016,10,14,11,0,0.0,76.0,5.1,18.0,76.0,73.54,54.88
2016,10,14,11,15,0.0,63.0,5.0,18.0,63.0,60.95,44.54
2016,10,14,11,30,0.0,50.0,4.9,18.0,50.0,48.36,34.2
2016,10,14,11,45,1.5,114.5,4.8,18.0,115.5,112.38,86.46
2016,10,14,12,0,3.0,179.0,4.7,18.0,181.0,177.62,138.92
2016,10,14,12,15,1.5,161.5,4.6,18.0,162.5,158.8,123.72
2016,10,14,12,30,0.0,144.0,4.5,18.0,144.0,140.18,108.77
2016,10,14,12,45,1.5,163.0,4.4,18.0,164.0,160.0,124.83
2016,10,14,13,0,3.0,182.0,4.3,18.0,184.0,179.72,140.74
2016,10,14,13,15,1.5,143.0,4.2,18.0,144.0,139.99,108.9
2016,10,14,13,30,0.0,104.0,4.1,18.0,104.0,100.73,77.22
2016,10,14,13,45,8.5,156.0,4.05,18.0,161.0,156.73,123.0
2016,10,14,14,0,17.0,208.0,4.0,18.0,218.0,212.05,167.65
2016,10,14,14,15,8.5,165.0,3.85,17.5,170.0,164.49,129.74
2016,10,14,14,30,0.0,122.0,3.7,17.0,122.0,118.04,92.35
2016,10,14,14,45,0.0,93.5,3.55,17.0,93.5,90.41,69.86
2016,10,14,15,0,0.0,65.0,3.4,17.0,65.0,62.83,47.12
2016,10,14,15,15,0.0,53.5,3.25,17.0,53.5,51.69,37.94
2016,10,14,15,30,0.0,42.0,3.1,17.0,42.0,40.56,28.67
2016,10,14,15,45,0.0,36.0,3.0,17.0,36.0,34.75,23.82
2016,10,14,16,0,0.0,30.0,2.9,17.0,30.0,28.95,18.91
2016,10,14,16,15,0.0,24.0,2.6,16.5,24.0,23.15,13.98
2016,10,14,16,30,0.0,18.0,2.3,16.0,18.0,17.36,8.97
2016,10,14,16,45,0.0,12.5,2.0,15.5,12.5,12.05,4.33
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,6.74,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,3.44,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,45.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,91.0,12.0,1.3,12.0,15.0,34.24,0.0
2016,10,15,6,45,235.0,24.5,1.5,12.5,50.0,110.97,63.54
2016,10,15,7,0,379.0,37.0,1.7,13.0,85.0,189.44,142.29
2016,10,15,7,15,465.0,45.5,2.0,13.5,130.5,251.99,198.58
2016,10,15,7,30,551.0,54.0,2.3,14.0,176.0,322.06,259.94
2016,10,15,7,45,605.0,59.5,2.6,14.5,223.0,379.78,310.29
2016,10,15,8,0,659.0,65.0,2.9,15.0,270.0,440.81,361.86
2016,10,15,8,15,329.5,83.0,3.35,15.5,185.5,294.39,243.53
2016,10,15,8,30,0.0,101.0,3.8,16.0,101.0,99.46,77.96
2016,10,15,8,45,0.0,122.0,4.25,16.5,122.0,120.88,95.56
2016,10,15,9,0,0.0,143.0,4.7,17.0,143.0,142.31,112.75
2016,10,15,9,15,7.5,167.5,4.95,17.5,172.0,172.78,137.33
2016,10,15,9,30,15.0,192.0,5.2,18.0,201.0,203.64,161.94
2016,10,15,9,45,196.5,215.0,5.5,18.5,331.0,380.89,307.97
2016,10,15,10,0,378.0,238.0,5.8,19.0,461.0,558.21,448.58
2016,10,15,10,15,375.5,250.5,5.95,19.0,480.0,574.29,459.85
2016,10,15,10,30,373.0,263.0,6.1,19.0,499.0,588.78,470.41
2016,10,15,10,45,304.0,286.0,6.3,19.0,482.0,559.52,445.88
2016,10,15,11,0,235.0,309.0,6.5,19.0,465.0,519.8,413.41
2016,10,15,11,15,250.0,312.0,6.65,19.0,480.0,533.46,424.31
2016,10,15,11,30,265.0,315.0,6.8,19.0,495.0,553.79,440.06
2016,10,15,11,45,159.5,307.0,6.95,19.0,415.5,449.42,356.9
2016,10,15,12,0,54.0,299.0,7.1,19.0,336.0,347.48,274.4
2016,10,15,12,15,30.0,247.0,7.2,19.0,267.5,272.42,214.93
2016,10,15,12,30,6.0,195.0,7.3,19.0,199.0,195.46,153.12
2016,10,15,12,45,5.5,191.5,7.4,19.0,195.0,191.27,149.93
2016,10,15,13,0,5.0,188.0,7.5,19.0,191.0,187.11,146.71
2016,10,15,13,15,17.0,215.0,7.55,19.0,225.5,221.7,174.93
2016,10,15,13,30,29.0,242.0,7.6,19.0,260.0,258.81,204.99
2016,10,15,13,45,28.0,230.5,7.7,19.0,247.5,244.75,193.98
2016,10,15,14,0,27.0,219.0,7.8,19.0,235.0,228.53,181.25
2016,10,15,14,15,13.5,170.5,7.75,18.5,178.5,172.48,136.38
2016,10,15,14,30,0.0,122.0,7.7,18.0,122.0,118.04,92.26
2016,10,15,14,45,0.0,111.5,7.7,18.0,111.5,107.78,84.06
2016,10,15,15,0,0.0,101.0,7.7,18.0,101.0,97.55,75.82
2016,10,15,15,15,0.0,92.5,7.45,17.5,92.5,89.27,69.27
2016,10,15,15,30,0.0,84.0,7.2,17.0,84.0,81.0,62.64
2016,10,15,15,45,0.0,71.5,6.95,17.0,71.5,68.96,52.61
2016,10,15,16,0,0.0,59.0,6.7,17.0,59.0,56.96,42.5
2016,10,15,16,15,0.0,46.5,6.5,16.5,46.5,44.92,32.28
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,32.83,21.89
2016,10,15,16,45,0.0,23.5,6.1,16.0,23.5,22.68,12.99
2016,10,15,17,0,0.0,13.0,5.9,16.0,13.0,12.54,3.9
2016,10,15,17,15,0.0,6.5,5.8,16.0,6.5,6.39,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,2.05,13.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,2.3,13.0,13.0,12.78,0.0
2016,10,16,6,45,191.5,24.0,2.6,13.5,47.5,95.39,50.41
2016,10,16,7,0,383.0,35.0,2.9,14.0,82.0,187.79,140.12
2016,10,16,7,15,468.5,43.0,2.95,14.0,127.0,249.38,196.25
2016,10,16,7,30,554.0,51.0,3.0,14.0,172.0,318.5,257.44
2016,10,16,7,45,604.5,57.0,3.05,14.5,218.5,374.97,306.84
2016,10,16,8,0,655.0,63.0,3.1,15.0,265.0,434.49,357.06
2016,10,16,8,15,690.0,67.5,3.2,15.0,310.0,483.67,398.38
2016,10,16,8,30,725.0,72.0,3.3,15.0,355.0,536.03,441.02
2016,10,16,8,45,362.5,53.5,3.45,15.5,195.0,305.96,255.0
2016,10,16,9,0,0.0,35.0,3.6,16.0,35.0,33.8,22.81
2016,10,16,9,15,0.0,54.5,3.75,16.0,54.5,52.67,38.66
2016,10,16,9,30,0.0,74.0,3.9,16.0,74.0,71.56,54.28
2016,10,16,9,45,0.0,87.0,4.1,16.5,87.0,84.17,64.46
2016,10,16,10,0,0.0,100.0,4.3,17.0,100.0,97.01,74.74
2016,10,16,10,15,0.0,90.5,4.45,17.0,90.5,87.58,66.87
2016,10,16,10,30,0.0,81.0,4.6,17.0,81.0,78.38,59.23
2016,10,16,10,45,0.0,47.5,4.85,17.5,47.5,45.93,32.37
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,13.53,5.54
2016,10,16,11,15,0.0,40.0,5.25,18.0,40.0,38.68,26.29
2016,10,16,11,30,0.0,66.0,5.4,18.0,66.0,63.86,46.94
2016,10,16,11,45,0.0,95.0,5.6,18.0,95.0,91.98,69.89
2016,10,16,12,0,0.0,124.0,5.8,18.0,124.0,120.54,93.07
2016,10,16,12,15,9.0,182.5,5.9,18.0,188.5,185.56,145.82
2016,10,16,12,30,18.0,241.0,6.0,18.0,253.0,250.76,198.09
2016,10,16,12,45,24.0,249.0,6.1,18.0,265.0,262.44,207.58
2016,10,16,13,0,30.0,257.0,6.2,18.0,277.0,278.28,220.46
2016,10,16,13,15,15.0,203.5,6.35,18.0,213.5,208.9,165.02
2016,10,16,13,30,0.0,150.0,6.5,18.0,150.0,145.78,114.0
2016,10,16,13,45,0.0,141.5,6.7,18.0,141.5,137.34,107.4
2016,10,16,14,0,0.0,133.0,6.9,18.0,133.0,128.94,100.77
2016,10,16,14,15,9.5,160.0,7.0,18.0,165.0,160.11,126.57
2016,10,16,14,30,19.0,187.0,7.1,18.0,197.0,190.19,151.36
2016,10,16,14,45,9.5,127.5,7.25,18.0,132.5,127.35,100.17
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,65.73,49.39
2016,10,16,15,15,135.0,102.5,7.2,17.5,151.0,144.95,113.29
2016,10,16,15,30,270.0,137.0,7.0,17.0,234.0,207.78,160.82
2016,10,16,15,45,250.0,120.0,6.8,17.0,200.0,170.93,128.88
2016,10,16,16,0,230.0,103.0,6.6,17.0,166.0,136.07,99.04
2016,10,16,16,15,204.5,84.0,6.25,16.5,132.0,100.87,70.21
2016,10,16,16,30,179.0,65.0,5.9,16.0,98.0,68.61,45.42
2016,10,16,16,45,132.5,47.0,5.55,15.5,67.0,40.03,26.27
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,24.11,11.99
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,14.25,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.7,12.0,12.0,18.33,0.0
2016,10,17,6,45,166.0,26.5,1.85,12.5,45.0,90.41,43.71
2016,10,17,7,0,301.0,42.0,2.0,13.0,78.0,166.4,124.06
2016,10,17,7,15,395.0,52.0,2.1,13.0,122.5,228.98,180.3
2016,10,17,7,30,489.0,62.0,2.2,13.0,167.0,300.68,243.09
2016,10,17,7,45,555.5,68.0,2.3,13.5,215.0,362.22,296.31
2016,10,17,8,0,622.0,74.0,2.4,14.0,263.0,428.07,351.48
2016,10,17,8,15,661.0,79.0,2.4,14.5,309.0,480.97,394.5
2016,10,17,8,30,700.0,84.0,2.4,15.0,355.0,535.0,436.99
2016,10,17,8,45,735.0,85.5,2.4,15.5,399.0,583.08,473.71
2016,10,17,9,0,770.0,87.0,2.4,16.0,443.0,628.81,507.7
2016,10,17,9,15,789.0,90.0,2.35,16.0,481.0,667.13,535.29
2016,10,17,9,30,808.0,93.0,2.3,16.0,519.0,703.75,560.56
2016,10,17,9,45,824.0,94.0,2.25,16.5,551.5,733.9,579.7
2016,10,17,10,0,840.0,95.0,2.2,17.0,584.0,761.7,596.94
2016,10,17,10,15,641.0,167.0,2.2,17.0,549.5,699.97,550.05
2016,10,17,10,30,442.0,239.0,2.2,17.0,515.0,622.91,488.84
2016,10,17,10,45,407.5,257.0,2.2,17.5,517.0,608.49,476.63
2016,10,17,11,0,373.0,275.0,2.2,18.0,519.0,600.31,468.37
2016,10,17,11,15,368.5,281.0,2.25,18.0,525.0,601.39,468.89
2016,10,17,11,30,364.0,287.0,2.3,18.0,531.0,600.99,468.31
2016,10,17,11,45,338.5,294.5,2.35,18.5,522.0,584.14,454.39
2016,10,17,12,0,313.0,302.0,2.4,19.0,513.0,566.35,439.94
2016,10,17,12,15,598.0,199.5,2.5,19.0,598.5,678.73,529.48
2016,10,17,12,30,883.0,97.0,2.6,19.0,684.0,765.97,595.07
2016,10,17,12,45,881.0,95.0,2.75,19.0,671.0,741.94,578.4
2016,10,17,13,0,879.0,93.0,2.9,19.0,658.0,714.99,560.39
2016,10,17,13,15,871.5,92.0,2.95,19.0,637.0,682.62,537.47
2016,10,17,13,30,864.0,91.0,3.0,19.0,616.0,647.92,511.34
2016,10,17,13,45,855.5,88.5,3.15,19.0,588.0,610.04,482.6
2016,10,17,14,0,847.0,86.0,3.3,19.0,560.0,568.82,450.57
2016,10,17,14,15,832.0,84.0,3.35,18.5,525.5,523.09,414.7
2016,10,17,14,30,817.0,82.0,3.4,18.0,491.0,476.49,377.02
2016,10,17,14,45,797.0,79.0,3.45,18.0,451.0,426.12,334.58
2016,10,17,15,0,777.0,76.0,3.5,18.0,411.0,375.9,291.11
2016,10,17,15,15,747.5,72.0,3.45,17.5,366.5,321.96,244.19
2016,10,17,15,30,718.0,68.0,3.4,17.0,322.0,269.73,197.8
2016,10,17,15,45,676.0,63.5,3.4,17.0,275.0,214.84,149.13
2016,10,17,16,0,634.0,59.0,3.4,17.0,228.0,164.76,105.5
2016,10,17,16,15,567.5,52.5,3.05,16.5,180.5,113.85,65.22
2016,10,17,16,30,501.0,46.0,2.7,16.0,133.0,69.99,35.83
2016,10,17,16,45,391.0,36.0,2.4,15.5,90.5,29.88,19.94
2016,10,17,17,0,281.0,26.0,2.1,15.0,48.0,20.74,8.64
2016,10,17,17,15,140.5,13.0,2.1,14.5,24.0,12.78,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.0,17.5,1.5,10.5,40.0,87.98,36.95
2016,10,18,7,0,392.0,35.0,1.6,11.0,80.0,188.97,140.62
2016,10,18,7,15,483.0,43.0,1.85,11.5,126.0,252.71,199.02
2016,10,18,7,30,574.0,51.0,2.1,12.0,172.0,324.38,262.28
2016,10,18,7,45,635.0,55.5,2.35,13.0,220.5,384.67,314.71
2016,10,18,8,0,696.0,60.0,2.6,14.0,269.0,446.5,366.71
2016,10,18,8,15,732.0,64.0,2.75,14.5,315.5,499.43,410.4
2016,10,18,8,30,768.0,68.0,2.9,15.0,362.0,553.05,453.27
2016,10,18,8,45,796.5,70.0,3.1,15.5,405.5,599.87,489.87
2016,10,18,9,0,825.0,72.0,3.3,16.0,449.0,646.06,525.13
2016,10,18,9,15,843.0,74.0,3.3,16.0,487.5,683.93,552.21
2016,10,18,9,30,861.0,76.0,3.3,16.0,526.0,715.47,574.3
2016,10,18,9,45,876.0,77.0,3.35,16.5,559.0,745.85,594.52
2016,10,18,10,0,891.0,78.0,3.4,17.0,592.0,773.74,612.74
2016,10,18,10,15,900.0,79.0,3.35,17.0,617.5,794.24,626.19
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,811.65,637.48
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,823.29,643.75
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,831.56,647.75
2016,10,18,11,15,925.0,81.5,3.3,18.0,690.0,833.57,648.66
2016,10,18,11,30,928.0,82.0,3.3,18.0,700.0,832.08,647.29
2016,10,18,11,45,931.5,81.0,3.3,18.5,703.0,825.82,641.47
2016,10,18,12,0,935.0,80.0,3.3,19.0,706.0,816.04,633.34
2016,10,18,12,15,933.5,79.5,3.3,19.0,700.5,799.49,621.75
2016,10,18,12,30,932.0,79.0,3.3,19.0,695.0,779.64,607.92
2016,10,18,12,45,926.5,79.0,3.3,19.5,681.0,754.23,589.03
2016,10,18,13,0,921.0,79.0,3.3,20.0,667.0,725.91,568.12
2016,10,18,13,15,914.0,78.0,3.3,20.0,645.5,692.77,544.77
2016,10,18,13,30,907.0,77.0,3.3,20.0,624.0,657.15,517.83
2016,10,18,13,45,896.5,76.0,3.3,20.0,595.0,617.14,486.91
2016,10,18,14,0,886.0,75.0,3.3,20.0,566.0,575.28,453.9
2016,10,18,14,15,871.0,73.0,3.3,20.0,531.0,528.47,416.32
2016,10,18,14,30,856.0,71.0,3.3,20.0,496.0,480.67,376.98
2016,10,18,14,45,832.5,70.0,3.35,20.0,455.0,429.18,333.81
2016,10,18,15,0,809.0,69.0,3.4,20.0,414.0,378.11,289.81
2016,10,18,15,15,780.5,65.5,3.2,19.5,369.0,323.58,242.41
2016,10,18,15,30,752.0,62.0,3.0,19.0,324.0,270.6,195.45
2016,10,18,15,45,706.0,58.5,2.8,18.5,276.0,215.53,147.22
2016,10,18,16,0,660.0,55.0,2.6,18.0,228.0,164.54,103.47
2016,10,18,16,15,594.5,48.5,2.3,17.0,180.0,111.15,61.72
2016,10,18,16,30,529.0,42.0,2.0,16.0,132.0,66.09,32.19
2016,10,18,16,45,415.5,33.0,1.7,15.5,89.0,25.73,16.3
2016,10,18,17,0,302.0,24.0,1.4,15.0,46.0,19.03,6.33
2016,10,18,17,15,151.0,12.0,1.45,14.5,23.0,11.8,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
