Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,224.5,15.0,2.55,10.5,40.0,91.91,31.54
2016,10,19,7,0,449.0,30.0,2.8,11.0,80.0,198.24,146.42
2016,10,19,7,15,535.0,37.0,2.85,11.5,126.0,261.8,206.01
2016,10,19,7,30,621.0,44.0,2.9,12.0,172.0,332.5,269.14
2016,10,19,7,45,673.5,48.5,2.95,12.5,220.0,390.87,320.95
2016,10,19,8,0,726.0,53.0,3.0,13.0,268.0,452.16,373.3
2016,10,19,8,15,612.0,82.0,3.15,13.5,284.5,452.94,374.73
2016,10,19,8,30,498.0,111.0,3.3,14.0,301.0,436.66,361.27
2016,10,19,8,45,595.0,101.5,3.45,15.0,354.0,507.98,418.34
2016,10,19,9,0,692.0,92.0,3.6,16.0,407.0,580.15,474.33
2016,10,19,9,15,783.5,80.5,3.65,16.5,464.5,647.34,525.28
2016,10,19,9,30,875.0,69.0,3.7,17.0,522.0,714.53,573.46
2016,10,19,9,45,886.5,70.5,3.8,17.5,554.0,743.13,592.36
2016,10,19,10,0,898.0,72.0,3.9,18.0,586.0,769.07,609.41
2016,10,19,10,15,906.0,73.0,3.9,18.5,611.0,788.84,621.52
2016,10,19,10,30,914.0,74.0,3.9,19.0,636.0,805.5,631.39
2016,10,19,10,45,917.0,76.0,3.9,19.5,653.5,816.07,636.94
2016,10,19,11,0,920.0,78.0,3.9,20.0,671.0,823.2,640.18
2016,10,19,11,15,922.5,78.5,3.85,20.0,681.0,824.79,640.58
2016,10,19,11,30,925.0,79.0,3.8,20.0,691.0,822.89,638.69
2016,10,19,11,45,923.0,80.0,3.8,20.5,692.5,814.51,631.36
2016,10,19,12,0,921.0,81.0,3.8,21.0,694.0,802.74,621.81
2016,10,19,12,15,919.5,81.0,3.75,21.0,688.5,786.92,610.5
2016,10,19,12,30,918.0,81.0,3.7,21.0,683.0,767.85,596.97
2016,10,19,12,45,912.5,81.0,3.7,21.5,669.0,742.75,578.27
2016,10,19,13,0,907.0,81.0,3.7,22.0,655.0,714.78,557.59
2016,10,19,13,15,900.5,80.0,3.7,22.0,634.0,682.39,534.55
2016,10,19,13,30,894.0,79.0,3.7,22.0,613.0,647.53,508.02
2016,10,19,13,45,886.0,76.5,3.7,22.0,585.0,607.93,477.45
2016,10,19,14,0,878.0,74.0,3.7,22.0,557.0,566.37,444.71
2016,10,19,14,15,864.0,72.5,3.65,22.0,522.5,520.98,408.12
2016,10,19,14,30,850.0,71.0,3.6,22.0,488.0,474.55,369.78
2016,10,19,14,45,830.0,68.5,3.6,22.0,448.0,423.42,326.93
2016,10,19,15,0,810.0,66.0,3.6,22.0,408.0,372.41,283.05
2016,10,19,15,15,782.0,63.0,3.2,21.5,363.0,318.66,236.3
2016,10,19,15,30,754.0,60.0,2.8,21.0,318.0,266.39,190.04
2016,10,19,15,45,712.0,55.5,2.4,20.5,271.0,211.34,142.0
2016,10,19,16,0,670.0,51.0,2.0,20.0,224.0,159.92,98.17
2016,10,19,16,15,605.0,45.0,1.85,19.0,176.5,108.44,58.62
2016,10,19,16,30,540.0,39.0,1.7,18.0,129.0,63.85,30.29
2016,10,19,16,45,428.5,30.5,1.55,17.0,86.0,22.75,13.55
2016,10,19,17,0,317.0,22.0,1.4,16.0,43.0,17.31,3.8
2016,10,19,17,15,158.5,11.0,1.45,15.5,21.5,10.81,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,15.0,1.85,10.5,39.0,89.33,21.76
2016,10,20,7,0,438.0,30.0,2.0,11.0,78.0,197.1,144.37
2016,10,20,7,15,528.0,37.5,2.1,11.5,124.5,258.14,202.11
2016,10,20,7,30,618.0,45.0,2.2,12.0,171.0,330.55,266.37
2016,10,20,7,45,674.0,50.0,2.3,13.0,220.0,390.9,318.98
2016,10,20,8,0,730.0,55.0,2.4,14.0,269.0,454.43,372.16
2016,10,20,8,15,765.0,58.5,2.4,14.5,316.0,507.18,415.36
2016,10,20,8,30,800.0,62.0,2.4,15.0,363.0,560.49,457.43
2016,10,20,8,45,826.0,64.5,2.4,16.0,406.5,607.07,492.02
2016,10,20,9,0,852.0,67.0,2.4,17.0,450.0,648.62,521.64
2016,10,20,9,15,869.0,69.0,2.4,17.5,488.5,686.21,547.0
2016,10,20,9,30,886.0,71.0,2.4,18.0,527.0,721.82,570.51
2016,10,20,9,45,900.5,72.0,2.45,19.0,559.5,752.18,589.09
2016,10,20,10,0,915.0,73.0,2.5,20.0,592.0,779.96,605.62
2016,10,20,10,15,923.0,74.0,2.5,20.5,617.5,799.89,617.32
2016,10,20,10,30,931.0,75.0,2.5,21.0,643.0,816.65,626.84
2016,10,20,10,45,936.0,76.0,2.55,21.5,661.0,827.71,632.82
2016,10,20,11,0,941.0,77.0,2.6,22.0,679.0,835.32,636.55
2016,10,20,11,15,943.5,77.0,2.65,22.5,689.0,836.3,635.84
2016,10,20,11,30,946.0,77.0,2.7,23.0,699.0,833.73,632.88
2016,10,20,11,45,946.5,77.5,2.75,23.5,701.0,826.58,626.93
2016,10,20,12,0,947.0,78.0,2.8,24.0,703.0,815.91,618.71
2016,10,20,12,15,945.0,77.5,2.85,24.0,697.0,798.79,607.34
2016,10,20,12,30,943.0,77.0,2.9,24.0,691.0,778.34,593.75
2016,10,20,12,45,937.0,77.5,2.95,24.5,677.0,752.9,575.56
2016,10,20,13,0,931.0,78.0,3.0,25.0,663.0,724.54,555.34
2016,10,20,13,15,924.0,77.0,2.95,25.0,641.5,691.17,531.92
2016,10,20,13,30,917.0,76.0,2.9,25.0,620.0,655.29,505.03
2016,10,20,13,45,908.0,74.5,2.9,25.0,591.0,615.39,474.87
2016,10,20,14,0,899.0,73.0,2.9,25.0,562.0,573.52,442.55
2016,10,20,14,15,884.5,71.0,2.8,24.5,527.0,526.59,406.15
2016,10,20,14,30,870.0,69.0,2.7,24.0,492.0,478.61,367.88
2016,10,20,14,45,850.0,66.5,2.6,24.0,451.0,427.03,325.08
2016,10,20,15,0,830.0,64.0,2.5,24.0,410.0,374.83,280.74
2016,10,20,15,15,801.5,61.0,2.1,23.5,365.0,320.07,233.65
2016,10,20,15,30,773.0,58.0,1.7,23.0,320.0,266.81,187.07
2016,10,20,15,45,731.5,54.0,1.35,22.5,272.0,211.55,139.42
2016,10,20,16,0,690.0,50.0,1.0,22.0,224.0,159.83,95.95
2016,10,20,16,15,623.5,44.0,0.95,21.0,176.0,107.35,56.48
2016,10,20,16,30,557.0,38.0,0.9,20.0,128.0,61.91,28.52
2016,10,20,16,45,439.0,29.5,0.9,19.5,84.5,24.09,14.37
2016,10,20,17,0,321.0,21.0,0.9,19.0,41.0,16.58,1.47
2016,10,20,17,15,160.5,10.5,0.95,18.5,20.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,0.9,12.5,36.5,84.68,9.43
2016,10,21,7,0,417.0,29.0,0.9,13.0,73.0,187.93,134.86
2016,10,21,7,15,506.5,36.5,0.9,13.5,118.0,250.43,192.94
2016,10,21,7,30,596.0,44.0,0.9,14.0,163.0,318.28,252.04
2016,10,21,7,45,650.5,49.0,0.95,14.5,210.5,376.69,302.37
2016,10,21,8,0,705.0,54.0,1.0,15.0,258.0,438.21,353.29
2016,10,21,8,15,740.5,58.0,0.9,15.5,304.0,490.65,394.45
2016,10,21,8,30,776.0,62.0,0.8,16.0,350.0,543.75,434.2
2016,10,21,8,45,801.5,64.5,0.7,17.0,392.5,589.05,465.54
2016,10,21,9,0,827.0,67.0,0.6,18.0,435.0,633.53,494.78
2016,10,21,9,15,844.0,69.0,0.65,18.5,473.0,666.12,516.16
2016,10,21,9,30,861.0,71.0,0.7,19.0,511.0,701.0,538.71
2016,10,21,9,45,871.5,73.5,0.75,20.0,542.0,729.52,555.5
2016,10,21,10,0,882.0,76.0,0.8,21.0,573.0,755.36,570.34
2016,10,21,10,15,891.0,77.5,0.85,21.5,598.5,776.06,582.7
2016,10,21,10,30,900.0,79.0,0.9,22.0,624.0,793.72,593.08
2016,10,21,10,45,904.5,80.0,1.0,22.5,641.5,804.08,599.37
2016,10,21,11,0,909.0,81.0,1.1,23.0,659.0,811.1,603.58
2016,10,21,11,15,912.0,81.5,1.15,23.0,669.0,812.97,604.99
2016,10,21,11,30,915.0,82.0,1.2,23.0,679.0,811.41,604.28
2016,10,21,11,45,914.5,82.5,1.3,23.5,681.0,803.66,599.03
2016,10,21,12,0,914.0,83.0,1.4,24.0,683.0,792.54,591.61
2016,10,21,12,15,912.5,83.0,1.45,24.0,677.0,776.79,581.74
2016,10,21,12,30,911.0,83.0,1.5,24.0,671.0,757.82,569.74
2016,10,21,12,45,903.5,83.5,1.6,24.0,656.5,732.01,553.49
2016,10,21,13,0,896.0,84.0,1.7,24.0,642.0,703.45,535.2
2016,10,21,13,15,889.0,83.0,1.75,24.0,621.0,671.08,512.93
2016,10,21,13,30,882.0,82.0,1.8,24.0,600.0,636.32,487.74
2016,10,21,13,45,870.5,80.5,1.9,24.0,571.5,596.19,458.31
2016,10,21,14,0,859.0,79.0,2.0,24.0,543.0,554.39,426.79
2016,10,21,14,15,844.0,77.0,2.05,23.5,508.5,509.2,392.36
2016,10,21,14,30,829.0,75.0,2.1,23.0,474.0,462.45,355.56
2016,10,21,14,45,807.0,72.5,2.2,23.0,433.5,411.65,313.94
2016,10,21,15,0,785.0,70.0,2.3,23.0,393.0,361.18,271.33
2016,10,21,15,15,755.0,66.5,2.05,22.5,349.0,307.77,225.55
2016,10,21,15,30,725.0,63.0,1.8,22.0,305.0,256.11,180.5
2016,10,21,15,45,679.5,58.5,1.6,21.5,258.0,202.21,134.28
2016,10,21,16,0,634.0,54.0,1.4,21.0,211.0,150.92,91.5
2016,10,21,16,15,564.5,47.5,1.4,20.0,164.5,100.81,54.03
2016,10,21,16,30,495.0,41.0,1.4,19.0,118.0,58.04,27.9
2016,10,21,16,45,373.0,31.0,1.4,18.0,77.0,23.71,14.0
2016,10,21,17,0,251.0,21.0,1.4,17.0,36.0,16.82,0.0
2016,10,21,17,15,125.5,10.5,1.55,16.5,18.0,10.32,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,65.5,17.5,1.5,10.5,24.5,42.0,0.0
2016,10,22,7,0,131.0,35.0,1.6,11.0,49.0,92.56,65.7
2016,10,22,7,15,165.5,54.0,1.7,11.5,80.5,133.4,103.88
2016,10,22,7,30,200.0,73.0,1.8,12.0,112.0,176.87,142.46
2016,10,22,7,45,223.5,91.0,1.95,12.5,146.0,216.48,177.25
2016,10,22,8,0,247.0,109.0,2.1,13.0,180.0,257.58,212.43
2016,10,22,8,15,264.5,125.0,2.0,13.5,212.5,294.22,242.79
2016,10,22,8,30,282.0,141.0,1.9,14.0,245.0,331.49,272.75
2016,10,22,8,45,286.5,159.0,1.85,14.5,275.5,363.41,297.47
2016,10,22,9,0,291.0,177.0,1.8,15.0,306.0,394.64,321.0
2016,10,22,9,15,395.0,172.5,1.8,15.5,363.0,475.88,384.63
2016,10,22,9,30,499.0,168.0,1.8,16.0,420.0,553.72,443.8
2016,10,22,9,45,681.5,129.0,1.85,16.5,496.5,657.62,522.73
2016,10,22,10,0,864.0,90.0,1.9,17.0,573.0,759.37,594.67
2016,10,22,10,15,758.0,123.5,1.9,17.0,561.5,730.32,571.92
2016,10,22,10,30,652.0,157.0,1.9,17.0,550.0,692.29,543.17
2016,10,22,10,45,612.5,176.5,1.95,17.5,554.0,685.72,536.54
2016,10,22,11,0,573.0,196.0,2.0,18.0,558.0,673.27,525.49
2016,10,22,11,15,558.0,205.5,2.0,18.0,562.0,670.05,522.42
2016,10,22,11,30,543.0,215.0,2.0,18.0,566.0,664.59,517.68
2016,10,22,11,45,725.0,155.5,2.05,18.0,626.5,739.04,575.18
2016,10,22,12,0,907.0,96.0,2.1,18.0,687.0,797.87,616.53
2016,10,22,12,15,905.0,96.0,2.15,18.0,681.0,781.75,605.15
2016,10,22,12,30,903.0,96.0,2.2,18.0,675.0,762.46,592.27
2016,10,22,12,45,899.5,95.0,2.3,18.0,661.5,737.97,576.03
2016,10,22,13,0,896.0,94.0,2.4,18.0,648.0,710.59,557.62
2016,10,22,13,15,759.0,127.0,2.45,18.0,585.0,631.98,498.0
2016,10,22,13,30,622.0,160.0,2.5,18.0,522.0,555.03,438.84
2016,10,22,13,45,590.5,160.5,2.55,18.0,491.0,513.22,406.74
2016,10,22,14,0,559.0,161.0,2.6,18.0,460.0,470.27,373.0
2016,10,22,14,15,551.5,151.5,2.65,17.5,430.5,432.28,343.29
2016,10,22,14,30,544.0,142.0,2.7,17.0,401.0,393.63,312.14
2016,10,22,14,45,321.5,157.0,2.75,17.0,306.5,287.9,227.83
2016,10,22,15,0,99.0,172.0,2.8,17.0,212.0,202.11,160.19
2016,10,22,15,15,92.5,154.0,2.7,16.5,188.0,176.77,139.67
2016,10,22,15,30,86.0,136.0,2.6,16.0,164.0,152.07,119.25
2016,10,22,15,45,79.0,115.5,2.55,16.0,138.5,125.66,97.04
2016,10,22,16,0,72.0,95.0,2.5,16.0,113.0,100.12,75.51
2016,10,22,16,15,59.5,75.0,2.4,15.5,87.5,75.39,55.18
2016,10,22,16,30,47.0,55.0,2.3,15.0,62.0,52.32,36.53
2016,10,22,16,45,23.5,36.5,2.2,14.5,40.0,32.97,21.71
2016,10,22,17,0,0.0,18.0,2.1,14.0,18.0,17.17,0.0
2016,10,22,17,15,0.0,9.0,2.15,13.5,9.0,8.85,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,189.5,15.0,1.25,10.5,33.5,78.03,0.0
2016,10,23,7,0,379.0,30.0,1.3,11.0,67.0,174.52,123.48
2016,10,23,7,15,476.0,38.5,1.5,11.5,112.0,238.69,185.0
2016,10,23,7,30,573.0,47.0,1.7,12.0,157.0,311.54,249.35
2016,10,23,7,45,631.0,52.5,1.9,12.5,204.5,370.38,301.44
2016,10,23,8,0,689.0,58.0,2.1,13.0,252.0,430.35,352.92
2016,10,23,8,15,727.0,62.5,2.1,13.5,298.5,483.86,397.07
2016,10,23,8,30,765.0,67.0,2.1,14.0,345.0,538.21,440.26
2016,10,23,8,45,789.5,70.0,2.1,14.5,387.5,582.87,474.55
2016,10,23,9,0,814.0,73.0,2.1,15.0,430.0,626.66,507.14
2016,10,23,9,15,833.0,75.5,2.1,15.5,468.0,664.91,534.22
2016,10,23,9,30,852.0,78.0,2.1,16.0,506.0,701.35,558.61
2016,10,23,9,45,869.0,78.5,2.15,16.5,538.5,727.48,575.48
2016,10,23,10,0,886.0,79.0,2.2,17.0,571.0,755.62,593.76
2016,10,23,10,15,895.0,80.5,2.3,17.0,596.0,776.19,608.0
2016,10,23,10,30,904.0,82.0,2.4,17.0,621.0,793.72,620.19
2016,10,23,10,45,911.0,82.5,2.5,17.5,639.5,805.36,627.13
2016,10,23,11,0,918.0,83.0,2.6,18.0,658.0,813.67,631.85
2016,10,23,11,15,921.0,83.5,2.7,18.0,668.0,815.44,633.27
2016,10,23,11,30,924.0,84.0,2.8,18.0,678.0,813.75,632.41
2016,10,23,11,45,924.5,84.0,2.9,18.5,680.0,806.1,626.28
2016,10,23,12,0,925.0,84.0,3.0,19.0,682.0,795.03,617.87
2016,10,23,12,15,923.0,83.5,3.05,19.0,675.5,778.18,606.33
2016,10,23,12,30,921.0,83.0,3.1,19.0,669.0,758.11,592.56
2016,10,23,12,45,910.0,85.0,3.2,19.5,654.0,731.28,573.06
2016,10,23,13,0,899.0,87.0,3.3,20.0,639.0,701.83,551.67
2016,10,23,13,15,891.0,85.5,3.35,20.0,617.0,668.25,526.7
2016,10,23,13,30,883.0,84.0,3.4,20.0,595.0,632.34,499.28
2016,10,23,13,45,872.0,82.0,3.45,20.0,566.0,592.05,467.97
2016,10,23,14,0,861.0,80.0,3.5,20.0,537.0,550.76,435.12
2016,10,23,14,15,844.5,78.0,3.6,19.5,502.0,504.21,398.25
2016,10,23,14,30,828.0,76.0,3.7,19.0,467.0,456.91,359.6
2016,10,23,14,45,804.5,73.5,3.85,19.0,426.0,405.76,316.17
2016,10,23,15,0,781.0,71.0,4.0,19.0,385.0,355.08,271.96
2016,10,23,15,15,748.5,67.0,4.1,18.5,340.5,300.88,224.58
2016,10,23,15,30,716.0,63.0,4.2,18.0,296.0,248.69,178.17
2016,10,23,15,45,665.0,59.0,4.3,17.5,248.5,193.75,130.3
2016,10,23,16,0,614.0,55.0,4.4,17.0,201.0,144.51,88.72
2016,10,23,16,15,539.5,47.5,4.3,16.0,155.0,94.61,51.27
2016,10,23,16,30,465.0,40.0,4.2,15.0,109.0,52.63,25.92
2016,10,23,16,45,232.5,34.5,4.15,14.5,69.0,26.77,16.28
2016,10,23,17,0,0.0,29.0,4.1,14.0,29.0,25.45,0.0
2016,10,23,17,15,0.0,14.5,4.0,13.5,14.5,14.25,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,1.65,12.5,12.5,12.06,0.0
2016,10,24,7,0,0.0,25.0,1.8,13.0,25.0,24.43,13.31
2016,10,24,7,15,0.0,43.5,2.2,13.0,43.5,44.23,31.27
2016,10,24,7,30,0.0,62.0,2.6,13.0,62.0,63.49,48.17
2016,10,24,7,45,3.5,80.0,3.0,13.5,81.0,83.52,65.45
2016,10,24,8,0,7.0,98.0,3.4,14.0,100.0,103.73,82.64
2016,10,24,8,15,12.0,115.0,3.7,14.0,119.0,123.84,99.67
2016,10,24,8,30,17.0,132.0,4.0,14.0,138.0,144.3,116.8
2016,10,24,8,45,11.0,140.0,4.35,14.5,144.5,148.28,119.58
2016,10,24,9,0,5.0,148.0,4.7,15.0,151.0,152.07,122.11
2016,10,24,9,15,88.5,184.0,4.7,15.0,228.5,254.34,207.98
2016,10,24,9,30,172.0,220.0,4.7,15.0,306.0,362.86,296.76
2016,10,24,9,45,196.5,233.5,4.7,15.5,337.5,397.83,323.78
2016,10,24,10,0,221.0,247.0,4.7,16.0,369.0,433.05,350.84
2016,10,24,10,15,324.0,238.0,4.65,16.0,425.5,510.72,413.28
2016,10,24,10,30,427.0,229.0,4.6,16.0,482.0,589.78,475.43
2016,10,24,10,45,268.0,258.5,4.6,16.0,419.5,492.69,396.19
2016,10,24,11,0,109.0,288.0,4.6,16.0,357.0,384.8,307.72
2016,10,24,11,15,124.0,294.5,4.6,16.0,373.5,409.79,327.65
2016,10,24,11,30,139.0,301.0,4.6,16.0,390.0,426.27,340.58
2016,10,24,11,45,139.0,302.0,4.6,16.5,391.5,424.54,338.39
2016,10,24,12,0,139.0,303.0,4.6,17.0,393.0,422.32,335.92
2016,10,24,12,15,154.5,300.5,4.6,17.0,399.0,427.27,340.14
2016,10,24,12,30,170.0,298.0,4.6,17.0,405.0,431.17,343.52
2016,10,24,12,45,100.0,269.0,4.7,17.5,332.0,341.26,271.59
2016,10,24,13,0,30.0,240.0,4.8,18.0,259.0,260.75,206.34
2016,10,24,13,15,23.0,223.0,4.9,18.0,237.5,233.45,184.87
2016,10,24,13,30,16.0,206.0,5.0,18.0,216.0,211.16,167.17
2016,10,24,13,45,84.5,221.5,5.1,18.0,267.0,267.92,214.05
2016,10,24,14,0,153.0,237.0,5.2,18.0,318.0,318.8,255.2
2016,10,24,14,15,76.5,126.5,5.15,17.5,167.0,163.56,130.17
2016,10,24,14,30,0.0,16.0,5.1,17.0,16.0,15.44,7.34
2016,10,24,14,45,0.0,27.0,5.05,17.0,27.0,26.07,16.34
2016,10,24,15,0,0.0,38.0,5.0,17.0,38.0,36.69,25.36
2016,10,24,15,15,0.0,33.5,4.75,16.5,33.5,32.34,21.79
2016,10,24,15,30,0.0,29.0,4.5,16.0,29.0,27.99,18.18
2016,10,24,15,45,0.0,24.0,4.25,16.0,24.0,23.15,14.06
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,18.32,9.91
2016,10,24,16,15,0.0,14.5,3.75,15.5,14.5,13.98,6.14
2016,10,24,16,30,0.0,10.0,3.5,15.0,10.0,9.64,2.35
2016,10,24,16,45,0.0,6.0,3.25,14.5,6.0,5.78,0.0
2016,10,24,17,0,0.0,2.0,3.0,14.0,2.0,1.93,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.0,1.0,0.98,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.9,13.5,5.0,4.91,0.0
2016,10,25,7,0,0.0,10.0,2.0,14.0,10.0,9.64,1.68
2016,10,25,7,15,0.0,18.0,2.25,14.0,18.0,17.36,8.8
2016,10,25,7,30,0.0,26.0,2.5,14.0,26.0,25.09,15.61
2016,10,25,7,45,0.0,34.5,2.75,14.5,34.5,33.3,22.75
2016,10,25,8,0,0.0,43.0,3.0,15.0,43.0,41.52,29.79
2016,10,25,8,15,0.0,51.5,3.15,15.0,51.5,49.75,36.79
2016,10,25,8,30,0.0,60.0,3.3,15.0,60.0,57.98,43.71
2016,10,25,8,45,2.5,103.5,3.5,15.5,104.5,103.69,81.93
2016,10,25,9,0,5.0,147.0,3.7,16.0,149.0,151.12,120.82
2016,10,25,9,15,2.5,128.0,3.75,16.5,129.0,128.33,101.48
2016,10,25,9,30,0.0,109.0,3.8,17.0,109.0,106.53,83.09
2016,10,25,9,45,0.0,119.0,3.9,17.5,119.0,116.5,90.94
2016,10,25,10,0,0.0,129.0,4.0,18.0,129.0,126.47,98.7
2016,10,25,10,15,64.5,200.0,4.0,18.0,238.5,255.35,204.28
2016,10,25,10,30,129.0,271.0,4.0,18.0,348.0,391.26,311.76
2016,10,25,10,45,64.5,152.5,4.05,18.0,191.0,210.64,167.93
2016,10,25,11,0,0.0,34.0,4.1,18.0,34.0,32.86,21.55
2016,10,25,11,15,0.0,49.0,4.05,18.0,49.0,47.38,33.57
2016,10,25,11,30,0.0,64.0,4.0,18.0,64.0,61.9,45.49
2016,10,25,11,45,11.0,152.0,4.0,18.5,159.0,156.99,122.89
2016,10,25,12,0,22.0,240.0,4.0,19.0,254.0,254.26,199.94
2016,10,25,12,15,26.0,244.5,3.95,19.0,261.0,261.06,205.18
2016,10,25,12,30,30.0,249.0,3.9,19.0,268.0,273.17,214.8
2016,10,25,12,45,16.0,212.5,3.85,19.0,222.5,219.86,172.56
2016,10,25,13,0,2.0,176.0,3.8,19.0,177.0,173.31,135.39
2016,10,25,13,15,1.0,170.5,3.7,19.0,171.0,166.99,130.53
2016,10,25,13,30,0.0,165.0,3.6,19.0,165.0,160.76,125.68
2016,10,25,13,45,0.0,157.0,3.55,19.0,157.0,152.72,119.43
2016,10,25,14,0,0.0,149.0,3.5,19.0,149.0,144.71,113.21
2016,10,25,14,15,0.0,139.0,3.4,19.0,139.0,134.78,105.4
2016,10,25,14,30,0.0,129.0,3.3,19.0,129.0,124.89,97.6
2016,10,25,14,45,0.0,117.5,3.2,19.0,117.5,113.58,88.59
2016,10,25,15,0,0.0,106.0,3.1,19.0,106.0,102.32,79.54
2016,10,25,15,15,0.0,93.5,2.75,18.5,93.5,90.14,69.78
2016,10,25,15,30,0.0,81.0,2.4,18.0,81.0,78.01,59.91
2016,10,25,15,45,0.0,68.0,2.1,18.0,68.0,65.45,49.41
2016,10,25,16,0,0.0,55.0,1.8,18.0,55.0,52.96,38.81
2016,10,25,16,15,0.0,41.5,1.65,17.5,41.5,40.08,27.82
2016,10,25,16,30,0.0,28.0,1.5,17.0,28.0,27.03,16.57
2016,10,25,16,45,0.0,17.5,1.35,16.5,17.5,16.89,7.62
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,6.88,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,3.44,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,184.5,13.0,0.95,12.5,29.0,62.58,0.0
2016,10,26,7,0,369.0,26.0,0.9,13.0,58.0,164.09,108.26
2016,10,26,7,15,469.0,34.0,0.95,13.5,101.5,227.11,172.25
2016,10,26,7,30,569.0,42.0,1.0,14.0,145.0,296.21,232.88
2016,10,26,7,45,629.0,47.0,1.1,14.5,191.5,354.95,284.21
2016,10,26,8,0,689.0,52.0,1.2,15.0,238.0,417.25,336.69
2016,10,26,8,15,727.0,56.0,1.3,15.5,283.5,469.58,379.71
2016,10,26,8,30,765.0,60.0,1.4,16.0,329.0,522.79,421.96
2016,10,26,8,45,791.5,62.5,1.55,16.5,371.0,567.63,456.86
2016,10,26,9,0,818.0,65.0,1.7,17.0,413.0,611.76,490.32
2016,10,26,9,15,836.0,67.0,1.85,17.5,450.0,644.29,514.07
2016,10,26,9,30,854.0,69.0,2.0,18.0,487.0,679.12,538.23
2016,10,26,9,45,869.5,69.5,2.2,18.5,518.5,708.32,558.34
2016,10,26,10,0,885.0,70.0,2.4,19.0,550.0,735.11,576.61
2016,10,26,10,15,894.0,71.5,2.45,19.5,575.0,755.52,589.31
2016,10,26,10,30,903.0,73.0,2.5,20.0,600.0,772.9,599.89
2016,10,26,10,45,907.0,74.5,2.65,20.5,617.0,783.26,606.19
2016,10,26,11,0,911.0,76.0,2.8,21.0,634.0,790.27,610.26
2016,10,26,11,15,914.5,76.5,2.85,21.0,644.5,792.38,611.57
2016,10,26,11,30,918.0,77.0,2.9,21.0,655.0,791.06,610.63
2016,10,26,11,45,917.0,78.0,3.0,21.5,657.0,783.44,604.5
2016,10,26,12,0,916.0,79.0,3.1,22.0,659.0,772.45,596.13
2016,10,26,12,15,915.5,79.0,3.15,22.0,654.0,757.43,585.9
2016,10,26,12,30,915.0,79.0,3.2,22.0,649.0,739.16,573.44
2016,10,26,12,45,908.0,80.0,3.3,22.0,635.0,714.33,556.5
2016,10,26,13,0,901.0,81.0,3.4,22.0,621.0,686.73,537.36
2016,10,26,13,15,894.0,80.0,3.45,22.0,600.5,654.43,513.05
2016,10,26,13,30,887.0,79.0,3.5,22.0,580.0,619.73,486.48
2016,10,26,13,45,875.5,78.0,3.6,22.0,551.5,580.28,455.86
2016,10,26,14,0,864.0,77.0,3.7,22.0,523.0,539.16,423.17
2016,10,26,14,15,848.5,75.0,3.75,21.5,488.5,493.97,387.16
2016,10,26,14,30,833.0,73.0,3.8,21.0,454.0,447.25,348.83
2016,10,26,14,45,810.5,70.0,3.9,20.5,414.0,396.15,306.0
2016,10,26,15,0,788.0,67.0,4.0,20.0,374.0,345.42,262.19
2016,10,26,15,15,755.5,63.5,3.95,19.5,329.5,291.86,215.19
2016,10,26,15,30,723.0,60.0,3.9,19.0,285.0,240.29,169.3
2016,10,26,15,45,674.5,55.0,3.9,19.0,238.5,186.42,122.28
2016,10,26,16,0,626.0,50.0,3.9,19.0,192.0,136.93,80.93
2016,10,26,16,15,547.5,43.5,3.75,18.0,146.0,86.43,44.36
2016,10,26,16,30,469.0,37.0,3.6,17.0,100.0,45.64,21.69
2016,10,26,16,45,234.5,30.0,3.5,16.0,61.5,23.36,12.22
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,22.61,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,1.2,12.5,6.5,6.39,0.0
2016,10,27,7,0,0.0,13.0,1.2,13.0,13.0,12.54,3.48
2016,10,27,7,15,0.0,23.0,1.45,13.5,23.0,22.2,12.77
2016,10,27,7,30,0.0,33.0,1.7,14.0,33.0,31.86,21.29
2016,10,27,7,45,0.0,43.5,2.0,14.5,43.5,42.02,30.12
2016,10,27,8,0,0.0,54.0,2.3,15.0,54.0,52.18,38.81
2016,10,27,8,15,0.0,65.0,2.35,15.0,65.0,63.04,48.04
2016,10,27,8,30,0.0,76.0,2.4,15.0,76.0,74.01,57.25
2016,10,27,8,45,0.0,85.5,2.5,15.5,85.5,83.43,64.92
2016,10,27,9,0,0.0,95.0,2.6,16.0,95.0,92.86,72.49
2016,10,27,9,15,0.0,79.5,2.6,16.5,79.5,76.88,58.89
2016,10,27,9,30,0.0,64.0,2.6,17.0,64.0,61.87,46.18
2016,10,27,9,45,0.0,83.0,2.65,17.5,83.0,80.28,61.22
2016,10,27,10,0,0.0,102.0,2.7,18.0,102.0,99.15,76.43
2016,10,27,10,15,0.0,116.5,2.55,18.0,116.5,113.65,88.09
2016,10,27,10,30,0.0,131.0,2.4,18.0,131.0,128.17,99.69
2016,10,27,10,45,3.0,161.0,2.3,18.0,163.0,160.81,125.91
2016,10,27,11,0,6.0,191.0,2.2,18.0,195.0,193.64,151.96
2016,10,27,11,15,6.5,193.5,2.4,17.5,198.0,196.23,154.21
2016,10,27,11,30,7.0,196.0,2.6,17.0,201.0,198.83,156.58
2016,10,27,11,45,9.5,204.0,2.8,17.0,210.5,208.54,164.42
2016,10,27,12,0,12.0,212.0,3.0,17.0,220.0,218.16,172.18
2016,10,27,12,15,11.5,210.5,3.15,17.0,218.0,215.79,170.33
2016,10,27,12,30,11.0,209.0,3.3,17.0,216.0,213.42,168.56
2016,10,27,12,45,5.5,172.5,3.5,17.0,176.0,172.48,135.79
2016,10,27,13,0,0.0,136.0,3.7,17.0,136.0,132.31,103.38
2016,10,27,13,15,0.0,129.5,3.45,16.5,129.5,125.84,98.46
2016,10,27,13,30,0.0,123.0,3.2,16.0,123.0,119.4,93.51
2016,10,27,13,45,7.5,153.5,2.95,16.0,157.5,153.54,121.7
2016,10,27,14,0,15.0,184.0,2.7,16.0,192.0,187.06,149.09
2016,10,27,14,15,16.0,175.5,2.55,16.0,183.5,178.27,142.09
2016,10,27,14,30,17.0,167.0,2.4,16.0,175.0,169.37,135.05
2016,10,27,14,45,8.5,123.0,2.3,16.0,127.0,122.27,96.66
2016,10,27,15,0,0.0,79.0,2.2,16.0,79.0,76.35,58.82
2016,10,27,15,15,0.0,69.5,2.0,16.0,69.5,67.17,51.26
2016,10,27,15,30,0.0,60.0,1.8,16.0,60.0,57.99,43.58
2016,10,27,15,45,0.0,49.5,1.6,16.0,49.5,47.82,34.96
2016,10,27,16,0,0.0,39.0,1.4,16.0,39.0,37.66,26.24
2016,10,27,16,15,0.0,29.0,1.3,15.5,29.0,27.99,17.89
2016,10,27,16,30,0.0,19.0,1.2,15.0,19.0,18.33,9.46
2016,10,27,16,45,0.0,11.5,1.1,15.0,11.5,11.09,2.59
2016,10,27,17,0,0.0,4.0,1.0,15.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,1.0,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.5,7.5,7.37,0.0
2016,10,28,7,0,0.0,15.0,0.7,14.0,15.0,14.47,4.5
2016,10,28,7,15,0.0,27.5,0.65,14.0,27.5,26.55,16.3
2016,10,28,7,30,0.0,40.0,0.6,14.0,40.0,38.74,27.09
2016,10,28,7,45,0.0,54.0,0.6,14.0,54.0,52.95,39.46
2016,10,28,8,0,0.0,68.0,0.6,14.0,68.0,67.1,51.61
2016,10,28,8,15,0.0,81.5,0.7,14.0,81.5,80.66,63.09
2016,10,28,8,30,0.0,95.0,0.8,14.0,95.0,94.21,74.4
2016,10,28,8,45,0.0,108.0,0.9,14.5,108.0,107.22,84.94
2016,10,28,9,0,0.0,121.0,1.0,15.0,121.0,120.23,95.33
2016,10,28,9,15,0.0,82.5,1.2,15.0,82.5,79.87,61.68
2016,10,28,9,30,0.0,44.0,1.4,15.0,44.0,42.51,30.32
2016,10,28,9,45,0.0,50.0,1.6,15.5,50.0,48.32,35.08
2016,10,28,10,0,0.0,56.0,1.8,16.0,56.0,54.13,39.77
2016,10,28,10,15,0.0,67.0,1.9,16.0,67.0,64.79,48.55
2016,10,28,10,30,0.0,78.0,2.0,16.0,78.0,75.45,57.28
2016,10,28,10,45,0.0,96.0,2.15,16.5,96.0,93.01,71.51
2016,10,28,11,0,0.0,114.0,2.3,17.0,114.0,110.89,85.88
2016,10,28,11,15,0.0,116.0,2.4,17.0,116.0,112.83,87.37
2016,10,28,11,30,0.0,118.0,2.5,17.0,118.0,114.77,88.92
2016,10,28,11,45,0.0,110.0,2.6,17.5,110.0,106.8,82.25
2016,10,28,12,0,0.0,102.0,2.7,18.0,102.0,98.87,75.67
2016,10,28,12,15,0.0,101.0,2.75,18.0,101.0,97.88,74.89
2016,10,28,12,30,0.0,100.0,2.8,18.0,100.0,96.89,74.12
2016,10,28,12,45,17.0,169.0,2.85,18.0,179.5,176.83,139.25
2016,10,28,13,0,34.0,238.0,2.9,18.0,259.0,261.34,206.59
2016,10,28,13,15,29.5,225.5,2.95,18.0,243.0,243.89,192.7
2016,10,28,13,30,25.0,213.0,3.0,18.0,227.0,223.5,176.71
2016,10,28,13,45,18.0,195.5,3.1,18.0,205.5,200.97,158.92
2016,10,28,14,0,11.0,178.0,3.2,18.0,184.0,179.05,141.53
2016,10,28,14,15,5.5,121.0,3.25,18.0,124.0,119.91,93.75
2016,10,28,14,30,0.0,64.0,3.3,18.0,64.0,61.86,46.09
2016,10,28,14,45,369.5,68.0,3.4,18.0,208.5,215.18,169.28
2016,10,28,15,0,739.0,72.0,3.5,18.0,353.0,328.35,250.92
2016,10,28,15,15,705.0,68.0,3.4,17.5,310.0,276.54,204.78
2016,10,28,15,30,671.0,64.0,3.3,17.0,267.0,225.9,159.73
2016,10,28,15,45,623.5,58.0,3.25,16.5,222.0,174.18,114.82
2016,10,28,16,0,576.0,52.0,3.2,16.0,177.0,126.79,75.46
2016,10,28,16,15,494.0,44.5,2.9,15.5,133.0,79.75,41.79
2016,10,28,16,30,412.0,37.0,2.6,15.0,89.0,41.46,20.77
2016,10,28,16,45,279.0,25.0,2.35,14.5,53.5,19.62,8.27
2016,10,28,17,0,146.0,13.0,2.1,14.0,18.0,12.78,0.0
2016,10,28,17,15,73.0,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
