Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,13.5,1.2,12.5,22.5,43.29,0.0
2016,10,29,7,0,229.0,27.0,1.3,13.0,45.0,115.51,66.99
2016,10,29,7,15,337.0,38.0,1.6,13.5,85.0,180.24,135.64
2016,10,29,7,30,445.0,49.0,1.9,14.0,125.0,251.94,198.49
2016,10,29,7,45,520.0,55.5,2.2,14.5,170.5,312.84,252.07
2016,10,29,8,0,595.0,62.0,2.5,15.0,216.0,378.87,308.68
2016,10,29,8,15,335.0,99.5,2.7,15.0,189.5,304.43,250.09
2016,10,29,8,30,75.0,137.0,2.9,15.0,163.0,190.45,155.06
2016,10,29,8,45,51.0,147.5,3.1,15.5,166.0,188.25,152.77
2016,10,29,9,0,27.0,158.0,3.3,16.0,169.0,184.61,148.79
2016,10,29,9,15,415.0,119.5,3.45,16.0,316.0,420.2,346.69
2016,10,29,9,30,803.0,81.0,3.6,16.0,463.0,653.6,532.29
2016,10,29,9,45,576.5,147.5,3.8,16.5,431.5,583.44,472.65
2016,10,29,10,0,350.0,214.0,4.0,17.0,400.0,494.45,398.77
2016,10,29,10,15,304.5,234.0,4.1,17.0,401.0,486.83,391.74
2016,10,29,10,30,259.0,254.0,4.2,17.0,402.0,476.76,382.41
2016,10,29,10,45,261.0,262.0,4.3,17.5,415.0,487.21,389.56
2016,10,29,11,0,263.0,270.0,4.4,18.0,428.0,496.63,395.82
2016,10,29,11,15,264.0,274.5,4.4,18.0,435.0,500.36,398.3
2016,10,29,11,30,265.0,279.0,4.4,18.0,442.0,503.04,400.04
2016,10,29,11,45,267.5,279.0,4.4,18.5,444.0,500.9,397.48
2016,10,29,12,0,270.0,279.0,4.4,19.0,446.0,497.7,394.16
2016,10,29,12,15,586.0,180.0,4.35,19.0,538.0,622.97,496.02
2016,10,29,12,30,902.0,81.0,4.3,19.0,630.0,722.19,573.21
2016,10,29,12,45,899.0,79.5,4.25,19.0,616.5,697.78,554.76
2016,10,29,13,0,896.0,78.0,4.2,19.0,603.0,670.49,534.24
2016,10,29,13,15,888.5,77.0,4.1,19.0,582.0,638.19,508.79
2016,10,29,13,30,881.0,76.0,4.0,19.0,561.0,603.56,481.17
2016,10,29,13,45,871.5,74.0,3.9,19.0,533.5,564.63,449.76
2016,10,29,14,0,862.0,72.0,3.8,19.0,506.0,523.92,416.29
2016,10,29,14,15,845.5,70.0,3.7,19.0,471.5,478.29,378.23
2016,10,29,14,30,829.0,68.0,3.6,19.0,437.0,431.94,338.7
2016,10,29,14,45,805.5,65.5,3.5,19.0,397.0,381.55,295.09
2016,10,29,15,0,782.0,63.0,3.4,19.0,357.0,331.63,250.92
2016,10,29,15,15,748.5,59.5,3.1,18.5,313.5,278.56,204.02
2016,10,29,15,30,715.0,56.0,2.8,18.0,270.0,227.6,158.53
2016,10,29,15,45,662.5,51.5,2.5,17.5,223.5,174.51,112.69
2016,10,29,16,0,610.0,47.0,2.2,17.0,177.0,126.22,73.09
2016,10,29,16,15,528.0,40.0,2.0,16.0,132.5,76.78,38.17
2016,10,29,16,30,446.0,33.0,1.8,15.0,88.0,37.31,17.4
2016,10,29,16,45,296.0,22.5,1.6,14.5,52.0,17.4,5.96
2016,10,29,17,0,146.0,12.0,1.4,14.0,16.0,11.8,0.0
2016,10,29,17,15,73.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.0,14.0,2.75,12.5,21.0,37.39,0.0
2016,10,30,7,0,182.0,28.0,3.0,13.0,42.0,101.27,54.51
2016,10,30,7,15,291.5,40.5,3.3,13.0,81.0,165.63,124.63
2016,10,30,7,30,401.0,53.0,3.6,13.0,120.0,236.9,187.85
2016,10,30,7,45,359.0,72.5,3.95,13.5,146.5,257.44,209.18
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,273.76,225.27
2016,10,30,8,15,361.5,101.0,4.45,14.0,210.0,319.21,264.83
2016,10,30,8,30,406.0,110.0,4.6,14.0,247.0,367.13,305.66
2016,10,30,8,45,203.0,61.5,4.85,14.5,130.0,200.21,166.94
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,12.54,5.02
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,9.65,2.55
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,6.75,0.07
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,7.72,0.87
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,8.69,1.66
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,12.55,4.89
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,16.42,8.12
2016,10,30,10,45,411.0,62.0,6.3,16.5,306.5,387.14,323.26
2016,10,30,11,0,822.0,107.0,6.4,17.0,596.0,748.67,607.64
2016,10,30,11,15,456.0,193.0,6.45,17.0,465.0,563.47,457.82
2016,10,30,11,30,90.0,279.0,6.5,17.0,334.0,356.3,285.44
2016,10,30,11,45,45.0,153.5,6.6,17.0,181.0,187.6,149.88
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,27.06,16.85
2016,10,30,12,15,0.0,28.0,6.7,17.0,28.0,27.06,16.87
2016,10,30,12,30,0.0,28.0,6.7,17.0,28.0,27.06,16.88
2016,10,30,12,45,3.5,108.5,6.7,17.0,110.5,107.6,83.6
2016,10,30,13,0,7.0,189.0,6.7,17.0,193.0,189.74,150.74
2016,10,30,13,15,3.5,106.0,6.6,17.0,108.0,104.92,81.47
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,22.21,12.93
2016,10,30,13,45,86.5,122.5,6.4,17.0,166.0,170.91,137.39
2016,10,30,14,0,173.0,222.0,6.3,17.0,309.0,311.41,251.43
2016,10,30,14,15,165.5,208.5,6.1,16.5,287.0,285.9,230.62
2016,10,30,14,30,158.0,195.0,5.9,16.0,265.0,260.72,210.1
2016,10,30,14,45,153.5,177.5,5.75,16.0,240.0,233.2,187.04
2016,10,30,15,0,149.0,160.0,5.6,16.0,215.0,205.95,163.92
2016,10,30,15,15,141.5,140.5,5.25,15.5,188.0,176.26,138.83
2016,10,30,15,30,134.0,121.0,4.9,15.0,161.0,147.28,114.1
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,144.18,102.74
2016,10,30,16,0,508.0,59.0,4.2,15.0,165.0,121.3,74.14
2016,10,30,16,15,416.0,50.0,3.8,14.5,122.0,76.36,42.54
2016,10,30,16,30,324.0,41.0,3.4,14.0,79.0,41.46,23.26
2016,10,30,16,45,186.5,26.5,3.05,14.0,46.0,20.81,7.11
2016,10,30,17,0,49.0,12.0,2.7,14.0,13.0,11.8,0.0
2016,10,30,17,15,24.5,6.0,2.65,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,110.0,13.0,1.05,9.5,21.0,41.07,0.0
2016,10,31,7,0,220.0,26.0,1.0,10.0,42.0,108.53,53.54
2016,10,31,7,15,338.0,37.0,1.25,10.5,82.0,177.52,133.39
2016,10,31,7,30,456.0,48.0,1.5,11.0,122.0,252.52,199.78
2016,10,31,7,45,534.5,54.0,1.75,12.0,168.0,314.41,254.23
2016,10,31,8,0,613.0,60.0,2.0,13.0,214.0,381.6,311.65
2016,10,31,8,15,658.0,65.0,2.05,13.0,258.5,434.82,357.17
2016,10,31,8,30,703.0,70.0,2.1,13.0,303.0,489.63,402.64
2016,10,31,8,45,524.0,110.5,2.2,13.5,297.0,449.52,369.77
2016,10,31,9,0,345.0,151.0,2.3,14.0,291.0,391.0,321.21
2016,10,31,9,15,263.0,177.5,2.3,14.0,290.0,376.27,308.1
2016,10,31,9,30,181.0,204.0,2.3,14.0,289.0,348.04,283.68
2016,10,31,9,45,93.0,187.5,2.35,14.5,231.5,261.5,212.19
2016,10,31,10,0,5.0,171.0,2.4,15.0,174.0,174.16,138.74
2016,10,31,10,15,74.5,214.5,2.4,15.0,256.5,278.46,224.69
2016,10,31,10,30,144.0,258.0,2.4,15.0,339.0,386.36,310.42
2016,10,31,10,45,288.5,242.5,2.4,15.5,411.0,484.52,388.27
2016,10,31,11,0,433.0,227.0,2.4,16.0,483.0,583.01,463.94
2016,10,31,11,15,431.0,232.0,2.45,16.0,490.0,584.98,464.44
2016,10,31,11,30,429.0,237.0,2.5,16.0,497.0,585.19,464.32
2016,10,31,11,45,330.0,259.0,2.6,16.0,459.5,523.75,416.12
2016,10,31,12,0,231.0,281.0,2.7,16.0,422.0,463.19,368.2
2016,10,31,12,15,277.0,270.0,2.8,16.0,437.5,485.35,386.55
2016,10,31,12,30,323.0,259.0,2.9,16.0,453.0,498.44,397.53
2016,10,31,12,45,323.0,252.5,3.0,16.5,443.0,482.56,384.74
2016,10,31,13,0,323.0,246.0,3.1,17.0,433.0,465.66,371.22
2016,10,31,13,15,319.5,238.0,3.2,17.0,417.5,444.06,354.62
2016,10,31,13,30,316.0,230.0,3.3,17.0,402.0,421.75,337.26
2016,10,31,13,45,170.5,209.5,3.4,17.0,302.0,304.79,244.06
2016,10,31,14,0,25.0,189.0,3.5,17.0,202.0,197.09,156.79
2016,10,31,14,15,47.5,186.0,3.5,16.5,207.5,205.26,164.21
2016,10,31,14,30,70.0,183.0,3.5,16.0,213.0,209.05,167.6
2016,10,31,14,45,35.0,116.0,3.55,16.0,131.0,126.31,99.94
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,47.33,34.48
2016,10,31,15,15,0.0,43.0,3.45,15.5,43.0,41.52,29.72
2016,10,31,15,30,0.0,37.0,3.3,15.0,37.0,35.72,24.86
2016,10,31,15,45,0.0,30.0,3.15,15.0,30.0,28.95,19.04
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,22.19,13.17
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,16.39,8.11
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,10.6,2.96
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,5.78,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.98,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,113.5,12.0,1.35,10.5,19.5,40.69,0.0
2016,11,1,7,0,227.0,24.0,1.4,11.0,39.0,107.31,45.59
2016,11,1,7,15,347.5,34.5,1.6,11.5,79.5,177.31,131.87
2016,11,1,7,30,468.0,45.0,1.8,12.0,120.0,252.69,198.84
2016,11,1,7,45,542.5,51.5,2.05,12.5,165.5,313.46,252.97
2016,11,1,8,0,617.0,58.0,2.3,13.0,211.0,379.29,310.04
2016,11,1,8,15,663.0,62.5,2.25,13.0,255.5,432.38,355.55
2016,11,1,8,30,709.0,67.0,2.2,13.0,300.0,484.56,398.97
2016,11,1,8,45,742.5,70.0,2.15,13.5,342.5,531.58,436.16
2016,11,1,9,0,776.0,73.0,2.1,14.0,385.0,578.41,471.95
2016,11,1,9,15,797.5,76.0,2.05,14.0,422.0,616.87,501.15
2016,11,1,9,30,819.0,79.0,2.0,14.0,459.0,653.76,528.49
2016,11,1,9,45,836.5,80.5,2.0,14.5,491.0,684.29,548.96
2016,11,1,10,0,854.0,82.0,2.0,15.0,523.0,712.53,567.44
2016,11,1,10,15,864.5,83.0,1.95,15.0,547.5,732.57,580.51
2016,11,1,10,30,875.0,84.0,1.9,15.0,572.0,745.39,588.39
2016,11,1,10,45,882.5,85.0,1.85,15.5,589.5,757.32,594.64
2016,11,1,11,0,890.0,86.0,1.8,16.0,607.0,766.06,598.67
2016,11,1,11,15,893.5,86.5,1.75,16.0,617.0,767.97,599.08
2016,11,1,11,30,897.0,87.0,1.7,16.0,627.0,766.56,597.32
2016,11,1,11,45,897.0,87.0,1.7,16.5,628.5,758.69,590.51
2016,11,1,12,0,897.0,87.0,1.7,17.0,630.0,747.55,581.59
2016,11,1,12,15,894.5,87.0,1.7,17.0,624.0,731.41,570.35
2016,11,1,12,30,892.0,87.0,1.7,17.0,618.0,712.2,557.03
2016,11,1,12,45,887.0,86.0,1.75,17.0,604.0,687.27,539.83
2016,11,1,13,0,882.0,85.0,1.8,17.0,590.0,659.62,519.45
2016,11,1,13,15,873.5,84.0,1.75,17.0,569.0,627.23,494.53
2016,11,1,13,30,865.0,83.0,1.7,17.0,548.0,594.06,468.55
2016,11,1,13,45,851.5,81.5,1.65,17.0,519.5,553.84,436.82
2016,11,1,14,0,838.0,80.0,1.6,17.0,491.0,512.19,403.32
2016,11,1,14,15,820.0,77.5,1.55,17.0,456.5,466.22,365.71
2016,11,1,14,30,802.0,75.0,1.5,17.0,422.0,419.71,326.71
2016,11,1,14,45,773.5,72.5,1.5,17.0,381.5,368.95,283.64
2016,11,1,15,0,745.0,70.0,1.5,17.0,341.0,319.19,240.35
2016,11,1,15,15,708.0,66.0,1.4,16.5,297.5,266.87,194.73
2016,11,1,15,30,671.0,62.0,1.3,16.0,254.0,216.04,150.05
2016,11,1,15,45,614.5,56.5,1.2,16.0,208.5,163.96,105.58
2016,11,1,16,0,558.0,51.0,1.1,16.0,163.0,117.13,67.87
2016,11,1,16,15,466.5,42.5,1.1,15.0,119.5,70.54,36.16
2016,11,1,16,30,375.0,34.0,1.1,14.0,76.0,33.71,17.23
2016,11,1,16,45,187.5,17.0,1.15,13.5,38.0,12.71,0.15
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.0,11.0,0.65,8.0,19.0,42.58,0.0
2016,11,2,7,0,252.0,22.0,0.7,8.0,38.0,111.44,38.63
2016,11,2,7,15,371.0,32.5,0.85,8.5,78.5,182.37,135.61
2016,11,2,7,30,490.0,43.0,1.0,9.0,119.0,257.74,203.44
2016,11,2,7,45,559.0,50.0,1.2,9.5,164.5,317.29,256.93
2016,11,2,8,0,628.0,57.0,1.4,10.0,210.0,381.47,312.86
2016,11,2,8,15,673.0,61.5,1.55,10.5,254.5,434.27,358.09
2016,11,2,8,30,718.0,66.0,1.7,11.0,299.0,486.09,401.22
2016,11,2,8,45,750.0,69.5,1.9,12.0,341.0,532.95,438.52
2016,11,2,9,0,782.0,73.0,2.1,13.0,383.0,579.5,474.45
2016,11,2,9,15,803.0,75.5,2.15,13.5,420.0,617.12,502.76
2016,11,2,9,30,824.0,78.0,2.2,14.0,457.0,653.13,529.21
2016,11,2,9,45,850.0,76.5,2.3,15.0,490.5,686.09,551.29
2016,11,2,10,0,876.0,75.0,2.4,16.0,524.0,712.74,568.21
2016,11,2,10,15,886.0,76.5,2.35,16.0,548.5,733.29,581.81
2016,11,2,10,30,896.0,78.0,2.3,16.0,573.0,750.88,593.28
2016,11,2,10,45,902.5,78.5,2.25,16.5,590.5,761.65,598.74
2016,11,2,11,0,909.0,79.0,2.2,17.0,608.0,769.16,601.99
2016,11,2,11,15,912.0,79.5,2.0,17.0,617.5,770.73,601.08
2016,11,2,11,30,915.0,80.0,1.8,17.0,627.0,768.91,597.82
2016,11,2,11,45,915.5,80.0,1.65,17.5,629.0,761.32,589.87
2016,11,2,12,0,916.0,80.0,1.5,18.0,631.0,750.39,579.73
2016,11,2,12,15,914.0,79.5,1.35,18.0,625.0,733.85,566.85
2016,11,2,12,30,912.0,79.0,1.2,18.0,619.0,714.17,551.88
2016,11,2,12,45,908.5,78.0,1.05,18.5,605.0,689.9,532.75
2016,11,2,13,0,905.0,77.0,0.9,19.0,591.0,662.76,510.36
2016,11,2,13,15,897.0,76.0,0.75,19.0,570.0,630.14,484.78
2016,11,2,13,30,889.0,75.0,0.6,19.0,549.0,595.21,457.2
2016,11,2,13,45,876.5,73.5,0.45,19.0,520.5,555.2,425.49
2016,11,2,14,0,864.0,72.0,0.3,19.0,492.0,513.61,392.11
2016,11,2,14,15,847.0,70.0,0.35,19.0,457.5,468.44,357.2
2016,11,2,14,30,830.0,68.0,0.4,19.0,423.0,421.89,320.06
2016,11,2,14,45,805.0,65.5,0.5,19.0,383.0,371.39,278.99
2016,11,2,15,0,780.0,63.0,0.6,19.0,343.0,321.5,236.97
2016,11,2,15,15,744.5,59.0,0.65,18.5,299.5,268.09,191.55
2016,11,2,15,30,709.0,55.0,0.7,18.0,256.0,216.99,147.37
2016,11,2,15,45,654.0,50.5,0.75,17.5,210.0,164.6,103.41
2016,11,2,16,0,599.0,46.0,0.8,17.0,164.0,117.27,65.88
2016,11,2,16,15,511.0,38.5,0.9,16.0,120.0,68.61,33.1
2016,11,2,16,30,423.0,31.0,1.0,15.0,76.0,30.57,14.67
2016,11,2,16,45,211.5,15.5,1.1,14.5,38.0,11.49,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,132.5,10.5,1.45,7.5,18.0,43.4,0.0
2016,11,3,7,0,265.0,21.0,1.5,8.0,36.0,112.77,26.91
2016,11,3,7,15,386.5,30.5,1.75,8.5,76.5,184.49,136.27
2016,11,3,7,30,508.0,40.0,2.0,9.0,117.0,259.93,205.54
2016,11,3,7,45,578.5,46.5,2.3,10.0,163.0,319.96,259.79
2016,11,3,8,0,649.0,53.0,2.6,11.0,209.0,381.87,314.18
2016,11,3,8,15,693.5,57.5,2.55,11.5,254.0,435.38,360.18
2016,11,3,8,30,738.0,62.0,2.5,12.0,299.0,490.24,405.56
2016,11,3,8,45,769.0,65.5,2.5,13.0,341.0,536.99,442.31
2016,11,3,9,0,800.0,69.0,2.5,14.0,383.0,583.35,477.42
2016,11,3,9,15,820.5,71.5,2.5,14.5,420.0,621.02,505.66
2016,11,3,9,30,841.0,74.0,2.5,15.0,457.0,657.02,531.91
2016,11,3,9,45,859.5,74.5,2.55,15.5,489.0,687.36,552.7
2016,11,3,10,0,878.0,75.0,2.6,16.0,521.0,711.1,568.3
2016,11,3,10,15,887.5,76.5,2.5,16.5,545.5,731.27,580.36
2016,11,3,10,30,897.0,78.0,2.4,17.0,570.0,748.47,590.18
2016,11,3,10,45,903.5,78.5,2.3,17.5,587.5,759.21,595.3
2016,11,3,11,0,910.0,79.0,2.2,18.0,605.0,766.69,598.18
2016,11,3,11,15,913.0,79.5,2.1,18.5,614.5,768.26,596.94
2016,11,3,11,30,916.0,80.0,2.0,19.0,624.0,766.44,593.46
2016,11,3,11,45,916.0,80.5,1.9,19.5,626.0,759.04,586.2
2016,11,3,12,0,916.0,81.0,1.8,20.0,628.0,748.31,576.79
2016,11,3,12,15,914.0,80.5,1.75,20.0,621.5,731.8,564.97
2016,11,3,12,30,912.0,80.0,1.7,20.0,615.0,712.14,551.07
2016,11,3,12,45,905.0,80.0,1.65,20.0,601.0,686.68,532.84
2016,11,3,13,0,898.0,80.0,1.6,20.0,587.0,658.51,511.57
2016,11,3,13,15,890.0,79.0,1.55,20.0,565.5,626.14,486.96
2016,11,3,13,30,882.0,78.0,1.5,20.0,544.0,591.48,460.23
2016,11,3,13,45,867.5,77.0,1.45,20.5,515.5,552.28,428.73
2016,11,3,14,0,853.0,76.0,1.4,21.0,487.0,510.27,394.61
2016,11,3,14,15,835.5,73.5,1.35,20.5,452.5,464.18,358.13
2016,11,3,14,30,818.0,71.0,1.3,20.0,418.0,417.47,320.05
2016,11,3,14,45,791.0,68.5,1.3,20.0,378.0,366.86,277.53
2016,11,3,15,0,764.0,66.0,1.3,20.0,338.0,317.08,234.63
2016,11,3,15,15,727.5,62.0,1.15,19.5,294.5,264.31,189.0
2016,11,3,15,30,691.0,58.0,1.0,19.0,251.0,213.99,145.15
2016,11,3,15,45,634.0,52.5,0.9,18.5,205.0,160.24,100.24
2016,11,3,16,0,577.0,47.0,0.8,18.0,159.0,112.73,62.86
2016,11,3,16,15,484.5,39.0,0.85,17.5,115.5,66.09,32.01
2016,11,3,16,30,392.0,31.0,0.9,17.0,72.0,29.23,14.26
2016,11,3,16,45,196.0,15.5,1.0,16.5,36.0,11.61,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,10.5,0.85,9.5,16.5,37.62,0.0
2016,11,4,7,0,221.0,21.0,0.8,10.0,33.0,98.23,8.77
2016,11,4,7,15,346.0,31.5,0.95,10.5,72.5,170.62,123.5
2016,11,4,7,30,471.0,42.0,1.1,11.0,112.0,246.3,192.07
2016,11,4,7,45,544.5,49.0,1.3,11.5,157.0,306.47,245.82
2016,11,4,8,0,618.0,56.0,1.5,12.0,202.0,371.65,302.37
2016,11,4,8,15,664.5,61.5,1.45,12.5,247.0,425.65,347.82
2016,11,4,8,30,711.0,67.0,1.4,13.0,292.0,481.35,392.86
2016,11,4,8,45,742.0,70.5,1.4,13.5,333.5,524.37,426.8
2016,11,4,9,0,773.0,74.0,1.4,14.0,375.0,569.82,461.4
2016,11,4,9,15,795.0,77.0,1.35,14.5,412.0,608.22,489.25
2016,11,4,9,30,817.0,80.0,1.3,15.0,449.0,645.09,515.12
2016,11,4,9,45,832.5,82.0,1.3,16.0,480.5,674.54,533.99
2016,11,4,10,0,848.0,84.0,1.3,17.0,512.0,701.64,550.25
2016,11,4,10,15,858.5,85.5,1.25,17.5,536.5,722.02,562.05
2016,11,4,10,30,869.0,87.0,1.2,18.0,561.0,739.52,571.77
2016,11,4,10,45,876.5,88.0,1.15,18.5,578.5,751.22,577.43
2016,11,4,11,0,884.0,89.0,1.1,19.0,596.0,759.73,580.96
2016,11,4,11,15,887.0,89.5,1.1,19.0,605.5,757.11,578.64
2016,11,4,11,30,890.0,90.0,1.1,19.0,615.0,755.34,577.18
2016,11,4,11,45,891.5,90.0,1.1,19.5,617.0,748.63,571.34
2016,11,4,12,0,893.0,90.0,1.1,20.0,619.0,738.65,563.44
2016,11,4,12,15,891.0,89.5,1.15,20.0,612.5,722.46,553.01
2016,11,4,12,30,889.0,89.0,1.2,20.0,606.0,703.21,540.51
2016,11,4,12,45,886.0,87.0,1.25,20.5,593.0,678.72,522.54
2016,11,4,13,0,883.0,85.0,1.3,21.0,580.0,651.44,502.05
2016,11,4,13,15,874.5,84.0,1.3,21.0,558.5,621.0,479.35
2016,11,4,13,30,866.0,83.0,1.3,21.0,537.0,586.24,453.1
2016,11,4,13,45,853.5,81.0,1.35,21.0,509.0,546.28,422.75
2016,11,4,14,0,841.0,79.0,1.4,21.0,481.0,504.82,390.41
2016,11,4,14,15,823.0,76.5,1.4,21.0,446.5,459.06,353.67
2016,11,4,14,30,805.0,74.0,1.4,21.0,412.0,412.75,315.48
2016,11,4,14,45,779.5,70.5,1.4,21.0,372.5,362.38,273.2
2016,11,4,15,0,754.0,67.0,1.4,21.0,333.0,312.74,230.47
2016,11,4,15,15,716.5,63.0,1.25,20.5,289.5,260.34,185.32
2016,11,4,15,30,679.0,59.0,1.1,20.0,246.0,210.5,142.08
2016,11,4,15,45,623.0,53.0,0.95,19.5,200.5,157.24,97.75
2016,11,4,16,0,567.0,47.0,0.8,19.0,155.0,110.15,60.95
2016,11,4,16,15,473.5,39.0,0.85,18.0,112.0,64.26,31.08
2016,11,4,16,30,380.0,31.0,0.9,17.0,69.0,28.27,14.02
2016,11,4,16,45,190.0,15.5,0.95,16.5,34.5,11.73,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,111.5,9.5,1.1,10.0,15.5,36.61,0.0
2016,11,5,7,0,223.0,19.0,1.1,10.0,31.0,95.53,0.0
2016,11,5,7,15,345.0,30.0,1.25,10.5,69.5,167.72,119.91
2016,11,5,7,30,467.0,41.0,1.4,11.0,108.0,242.24,188.61
2016,11,5,7,45,534.0,48.5,1.55,12.0,151.5,299.74,240.01
2016,11,5,8,0,601.0,56.0,1.7,13.0,195.0,361.74,293.53
2016,11,5,8,15,647.0,61.5,1.65,13.5,239.0,414.64,338.28
2016,11,5,8,30,693.0,67.0,1.6,14.0,283.0,469.24,382.67
2016,11,5,8,45,721.5,71.5,1.6,14.5,323.5,511.13,415.9
2016,11,5,9,0,750.0,76.0,1.6,15.0,364.0,555.43,449.81
2016,11,5,9,15,771.5,79.0,1.6,15.5,400.0,592.81,477.47
2016,11,5,9,30,793.0,82.0,1.6,16.0,436.0,628.69,503.29
2016,11,5,9,45,812.0,83.0,1.6,16.5,467.5,658.82,524.29
2016,11,5,10,0,831.0,84.0,1.6,17.0,499.0,686.81,542.49
2016,11,5,10,15,709.5,120.0,1.55,17.0,486.0,654.21,516.38
2016,11,5,10,30,588.0,156.0,1.5,17.0,473.0,611.9,482.69
2016,11,5,10,45,727.0,122.0,1.45,17.5,526.5,679.42,532.99
2016,11,5,11,0,866.0,88.0,1.4,18.0,580.0,742.33,575.3
2016,11,5,11,15,723.0,132.0,1.45,18.0,548.0,687.08,535.01
2016,11,5,11,30,580.0,176.0,1.5,18.0,516.0,622.55,486.35
2016,11,5,11,45,727.0,131.5,1.55,18.5,558.5,677.98,528.81
2016,11,5,12,0,874.0,87.0,1.6,19.0,601.0,718.89,557.61
2016,11,5,12,15,719.5,133.0,1.7,19.0,553.0,652.13,508.49
2016,11,5,12,30,565.0,179.0,1.8,19.0,505.0,578.44,452.85
2016,11,5,12,45,708.0,133.0,1.95,19.5,532.5,612.24,480.06
2016,11,5,13,0,851.0,87.0,2.1,20.0,560.0,632.76,496.09
2016,11,5,13,15,842.0,85.5,2.15,19.5,539.0,600.36,472.13
2016,11,5,13,30,833.0,84.0,2.2,19.0,518.0,565.89,446.37
2016,11,5,13,45,735.0,100.0,2.3,19.0,468.0,500.59,395.48
2016,11,5,14,0,637.0,116.0,2.4,19.0,418.0,439.43,347.06
2016,11,5,14,15,572.5,121.5,2.45,18.5,378.0,388.3,306.31
2016,11,5,14,30,508.0,127.0,2.5,18.0,338.0,339.42,266.64
2016,11,5,14,45,486.0,119.0,2.55,18.0,305.0,298.88,232.22
2016,11,5,15,0,464.0,111.0,2.6,18.0,272.0,259.4,198.02
2016,11,5,15,15,442.5,98.0,2.4,17.5,236.0,216.5,160.87
2016,11,5,15,30,421.0,85.0,2.2,17.0,200.0,175.14,124.82
2016,11,5,15,45,383.0,72.5,2.05,17.0,162.5,133.19,89.3
2016,11,5,16,0,345.0,60.0,1.9,17.0,125.0,94.87,58.49
2016,11,5,16,15,282.5,46.0,1.85,16.0,89.5,57.49,32.38
2016,11,5,16,30,220.0,32.0,1.8,15.0,54.0,26.77,16.12
2016,11,5,16,45,110.0,16.0,1.75,14.5,27.0,12.44,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,12.55,0.0
2016,11,6,7,15,5.0,30.5,1.05,13.0,31.5,33.25,20.15
2016,11,6,7,30,10.0,48.0,1.2,13.0,50.0,53.95,39.22
2016,11,6,7,45,20.5,66.5,1.35,13.5,71.0,82.09,63.54
2016,11,6,8,0,31.0,85.0,1.5,14.0,92.0,107.59,85.48
2016,11,6,8,15,38.0,102.5,1.65,14.0,113.0,130.67,105.28
2016,11,6,8,30,45.0,120.0,1.8,14.0,134.0,154.14,125.13
2016,11,6,8,45,49.5,136.5,1.95,14.5,154.0,175.31,142.49
2016,11,6,9,0,54.0,153.0,2.1,15.0,174.0,196.64,159.68
2016,11,6,9,15,60.0,169.5,2.15,15.0,194.5,219.03,177.79
2016,11,6,9,30,66.0,186.0,2.2,15.0,215.0,241.54,195.81
2016,11,6,9,45,119.5,203.0,2.25,15.5,260.5,304.68,246.81
2016,11,6,10,0,173.0,220.0,2.3,16.0,306.0,361.74,291.94
2016,11,6,10,15,88.5,196.0,2.35,16.0,240.0,267.27,215.09
2016,11,6,10,30,4.0,172.0,2.4,16.0,174.0,173.89,137.79
2016,11,6,10,45,145.0,209.5,2.45,16.5,291.5,330.15,266.08
2016,11,6,11,0,286.0,247.0,2.5,17.0,409.0,481.77,384.45
2016,11,6,11,15,385.5,228.0,2.5,17.0,449.5,531.51,423.3
2016,11,6,11,30,485.0,209.0,2.5,17.0,490.0,587.32,466.46
2016,11,6,11,45,339.0,239.5,2.5,17.5,436.5,502.93,398.71
2016,11,6,12,0,193.0,270.0,2.5,18.0,383.0,420.76,332.52
2016,11,6,12,15,185.5,267.5,2.5,18.0,375.5,408.48,323.29
2016,11,6,12,30,178.0,265.0,2.5,18.0,368.0,395.86,313.44
2016,11,6,12,45,500.5,178.0,2.55,18.5,456.5,519.51,413.35
2016,11,6,13,0,823.0,91.0,2.6,19.0,545.0,616.87,488.91
2016,11,6,13,15,644.0,137.0,2.55,19.0,484.0,534.49,423.17
2016,11,6,13,30,465.0,183.0,2.5,19.0,423.0,456.19,361.1
2016,11,6,13,45,458.0,173.0,2.45,19.0,399.0,424.25,336.05
2016,11,6,14,0,451.0,163.0,2.4,19.0,375.0,391.63,309.76
2016,11,6,14,15,338.0,167.0,2.3,18.5,319.5,321.86,254.51
2016,11,6,14,30,225.0,171.0,2.2,18.0,264.0,263.63,208.29
2016,11,6,14,45,217.0,155.5,2.15,18.0,238.0,233.67,183.48
2016,11,6,15,0,209.0,140.0,2.1,18.0,212.0,204.14,158.56
2016,11,6,15,15,199.0,122.5,1.85,17.5,183.5,172.69,132.02
2016,11,6,15,30,189.0,105.0,1.6,17.0,155.0,142.08,105.96
2016,11,6,15,45,171.0,86.5,1.35,16.5,125.5,110.16,79.24
2016,11,6,16,0,153.0,68.0,1.1,16.0,96.0,80.15,54.7
2016,11,6,16,15,120.5,50.5,1.05,15.5,68.5,52.2,33.48
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,28.0,16.84
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,14.01,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,8.36,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,17.15,0.0
2016,11,7,7,15,65.5,33.0,0.85,12.0,42.0,64.83,42.93
2016,11,7,7,30,131.0,49.0,1.0,12.0,67.0,115.26,88.42
2016,11,7,7,45,154.0,67.0,1.15,12.5,96.0,150.66,119.98
2016,11,7,8,0,177.0,85.0,1.3,13.0,125.0,187.47,152.13
2016,11,7,8,15,191.5,102.5,1.3,13.5,154.0,220.7,180.52
2016,11,7,8,30,206.0,120.0,1.3,14.0,183.0,254.44,208.53
2016,11,7,8,45,215.0,136.5,1.3,15.0,210.5,284.18,232.09
2016,11,7,9,0,224.0,153.0,1.3,16.0,238.0,313.81,254.85
2016,11,7,9,15,283.5,161.0,1.3,16.5,279.0,364.96,295.26
2016,11,7,9,30,343.0,169.0,1.3,17.0,320.0,418.37,336.41
2016,11,7,9,45,382.0,174.5,1.35,17.5,353.5,456.67,365.16
2016,11,7,10,0,421.0,180.0,1.4,18.0,387.0,503.61,399.81
2016,11,7,10,15,412.5,192.5,1.4,18.5,403.5,516.11,407.29
2016,11,7,10,30,404.0,205.0,1.4,19.0,420.0,518.79,407.85
2016,11,7,10,45,455.5,198.0,1.45,19.5,448.0,557.81,436.49
2016,11,7,11,0,507.0,191.0,1.5,20.0,476.0,587.65,457.97
2016,11,7,11,15,507.0,195.0,1.5,20.0,483.5,590.27,459.18
2016,11,7,11,30,507.0,199.0,1.5,20.0,491.0,590.9,459.19
2016,11,7,11,45,652.0,153.0,1.5,20.5,530.0,642.66,498.19
2016,11,7,12,0,797.0,107.0,1.5,21.0,569.0,684.14,528.65
2016,11,7,12,15,795.0,106.5,1.55,21.0,563.5,669.13,517.53
2016,11,7,12,30,793.0,106.0,1.6,21.0,558.0,651.38,504.78
2016,11,7,12,45,644.5,148.0,1.65,21.0,509.5,582.38,452.46
2016,11,7,13,0,496.0,190.0,1.7,21.0,461.0,513.17,399.64
2016,11,7,13,15,475.5,186.5,1.7,21.0,439.0,481.33,375.76
2016,11,7,13,30,455.0,183.0,1.7,21.0,417.0,449.24,351.1
2016,11,7,13,45,452.5,172.5,1.7,21.0,394.0,419.57,328.09
2016,11,7,14,0,450.0,162.0,1.7,21.0,371.0,388.91,303.81
2016,11,7,14,15,438.0,152.5,1.65,21.0,344.0,354.08,275.68
2016,11,7,14,30,426.0,143.0,1.6,21.0,317.0,319.24,247.01
2016,11,7,14,45,415.5,129.5,1.6,21.0,285.5,281.18,215.34
2016,11,7,15,0,405.0,116.0,1.6,21.0,254.0,243.35,183.22
2016,11,7,15,15,385.0,102.5,1.4,20.5,219.5,203.38,149.29
2016,11,7,15,30,365.0,89.0,1.2,20.0,185.0,164.87,116.44
2016,11,7,15,45,331.5,75.0,1.0,19.5,149.5,125.33,83.75
2016,11,7,16,0,298.0,61.0,0.8,19.0,114.0,89.02,55.11
2016,11,7,16,15,238.5,46.0,0.8,18.5,80.5,53.7,30.57
2016,11,7,16,30,179.0,31.0,0.8,18.0,47.0,24.74,13.71
2016,11,7,16,45,89.5,15.5,0.85,17.5,23.5,12.11,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,11.3,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,22.61,0.0
2016,11,8,7,15,214.0,30.5,1.25,11.5,59.0,122.23,82.0
2016,11,8,7,30,428.0,38.0,1.5,12.0,95.0,220.1,169.1
2016,11,8,7,45,504.0,45.0,1.8,13.0,137.5,278.26,221.14
2016,11,8,8,0,580.0,52.0,2.1,14.0,180.0,341.77,276.27
2016,11,8,8,15,628.0,57.0,2.05,14.5,222.5,393.66,320.72
2016,11,8,8,30,676.0,62.0,2.0,15.0,265.0,447.47,365.12
2016,11,8,8,45,709.5,65.5,1.95,15.5,305.5,490.36,399.53
2016,11,8,9,0,743.0,69.0,1.9,16.0,346.0,535.76,434.62
2016,11,8,9,15,765.0,72.0,1.8,16.5,381.5,572.94,462.04
2016,11,8,9,30,787.0,75.0,1.7,17.0,417.0,608.71,487.51
2016,11,8,9,45,811.0,74.5,1.65,17.5,449.0,640.08,509.43
