Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,892.0,79.0,4.1,17.0,551.0,658.1,529.97
2016,11,18,12,45,886.0,78.0,4.2,17.5,537.5,633.75,509.93
2016,11,18,13,0,880.0,77.0,4.3,18.0,524.0,606.76,487.7
2016,11,18,13,15,870.5,75.5,4.25,18.0,503.5,576.52,462.98
2016,11,18,13,30,861.0,74.0,4.2,18.0,483.0,542.13,434.68
2016,11,18,13,45,846.5,72.5,4.2,18.0,455.5,503.34,402.46
2016,11,18,14,0,832.0,71.0,4.2,18.0,428.0,463.21,368.47
2016,11,18,14,15,812.5,69.0,3.95,17.5,395.0,419.34,331.07
2016,11,18,14,30,793.0,67.0,3.7,17.0,362.0,375.04,292.4
2016,11,18,14,45,765.5,63.5,3.5,17.0,324.0,326.36,249.04
2016,11,18,15,0,738.0,60.0,3.3,17.0,286.0,278.56,205.79
2016,11,18,15,15,696.0,56.0,2.9,16.0,244.5,227.91,161.02
2016,11,18,15,30,654.0,52.0,2.5,15.0,203.0,180.2,119.08
2016,11,18,15,45,588.0,46.0,2.1,14.5,160.5,129.36,77.09
2016,11,18,16,0,522.0,40.0,1.7,14.0,118.0,85.43,44.33
2016,11,18,16,15,407.5,30.5,1.65,13.0,78.5,42.64,18.74
2016,11,18,16,30,293.0,21.0,1.6,12.0,39.0,16.56,1.75
2016,11,18,16,45,146.5,10.5,1.6,11.5,19.5,10.32,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,3.75,11.0,8.5,8.19,0.0
2016,11,19,7,30,0.0,17.0,3.7,11.0,17.0,16.4,7.17
2016,11,19,7,45,0.0,28.5,3.65,11.0,28.5,27.52,17.45
2016,11,19,8,0,0.0,40.0,3.6,11.0,40.0,38.64,27.35
2016,11,19,8,15,0.0,52.5,3.55,11.0,52.5,51.27,38.47
2016,11,19,8,30,0.0,65.0,3.5,11.0,65.0,63.92,49.5
2016,11,19,8,45,0.0,76.5,3.45,11.5,76.5,75.47,59.35
2016,11,19,9,0,0.0,88.0,3.4,12.0,88.0,87.01,69.03
2016,11,19,9,15,19.5,122.0,3.5,12.0,129.5,134.57,109.57
2016,11,19,9,30,39.0,156.0,3.6,12.0,171.0,190.34,156.39
2016,11,19,9,45,21.5,154.0,3.7,12.5,162.5,169.44,138.06
2016,11,19,10,0,4.0,152.0,3.8,13.0,154.0,155.14,125.3
2016,11,19,10,15,2.0,99.5,3.8,13.0,100.5,98.33,77.72
2016,11,19,10,30,0.0,47.0,3.8,13.0,47.0,45.41,33.0
2016,11,19,10,45,3.0,110.5,3.85,13.5,112.5,109.94,87.19
2016,11,19,11,0,6.0,174.0,3.9,14.0,178.0,177.44,142.65
2016,11,19,11,15,4.0,170.5,3.9,14.0,173.5,171.96,137.88
2016,11,19,11,30,2.0,167.0,3.9,14.0,169.0,166.6,133.36
2016,11,19,11,45,67.5,206.0,3.9,14.5,242.5,257.4,208.67
2016,11,19,12,0,133.0,245.0,3.9,15.0,316.0,348.4,281.95
2016,11,19,12,15,111.0,240.0,3.85,15.0,299.0,319.42,258.09
2016,11,19,12,30,89.0,235.0,3.8,15.0,282.0,297.2,239.91
2016,11,19,12,45,59.5,217.0,3.8,15.0,248.5,257.17,207.34
2016,11,19,13,0,30.0,199.0,3.8,15.0,215.0,218.68,175.87
2016,11,19,13,15,15.0,165.0,3.75,15.0,173.0,170.33,136.45
2016,11,19,13,30,0.0,131.0,3.7,15.0,131.0,127.73,101.38
2016,11,19,13,45,0.0,117.0,3.65,15.0,117.0,113.78,90.03
2016,11,19,14,0,0.0,103.0,3.6,15.0,103.0,99.95,78.66
2016,11,19,14,15,0.0,77.5,3.45,15.0,77.5,74.96,57.87
2016,11,19,14,30,0.0,52.0,3.3,15.0,52.0,50.23,37.11
2016,11,19,14,45,0.0,46.5,3.15,15.0,46.5,44.91,32.66
2016,11,19,15,0,0.0,41.0,3.0,15.0,41.0,39.59,28.16
2016,11,19,15,15,0.0,35.0,2.65,14.5,35.0,33.79,23.25
2016,11,19,15,30,0.0,29.0,2.3,14.0,29.0,27.99,18.27
2016,11,19,15,45,0.0,22.5,2.0,14.0,22.5,21.7,12.78
2016,11,19,16,0,0.0,16.0,1.7,14.0,16.0,15.43,7.27
2016,11,19,16,15,0.0,10.5,1.6,13.5,10.5,10.12,2.47
2016,11,19,16,30,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2016,11,19,16,45,0.0,2.5,1.45,12.5,2.5,2.46,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,1.3,10.5,12.5,12.06,0.0
2016,11,20,7,30,0.0,25.0,1.4,11.0,25.0,24.65,13.35
2016,11,20,7,45,0.0,41.5,1.5,11.5,41.5,42.41,29.8
2016,11,20,8,0,0.0,58.0,1.6,12.0,58.0,59.66,44.97
2016,11,20,8,15,2.5,74.5,1.7,12.0,75.0,77.82,60.83
2016,11,20,8,30,5.0,91.0,1.8,12.0,92.0,96.05,76.58
2016,11,20,8,45,9.0,105.5,1.95,12.5,108.5,112.85,90.79
2016,11,20,9,0,13.0,120.0,2.1,13.0,125.0,129.91,105.0
2016,11,20,9,15,16.5,133.0,2.0,13.0,139.5,145.21,117.71
2016,11,20,9,30,20.0,146.0,1.9,13.0,154.0,160.7,130.44
2016,11,20,9,45,10.0,143.5,1.85,13.5,147.5,150.74,121.48
2016,11,20,10,0,0.0,141.0,1.8,14.0,141.0,140.81,112.61
2016,11,20,10,15,0.0,75.0,1.75,14.0,75.0,72.52,55.71
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,8.69,1.75
2016,11,20,10,45,0.0,20.0,1.65,14.0,20.0,19.31,10.79
2016,11,20,11,0,0.0,31.0,1.6,14.0,31.0,29.94,19.79
2016,11,20,11,15,0.0,21.5,1.65,14.0,21.5,20.76,11.99
2016,11,20,11,30,0.0,12.0,1.7,14.0,12.0,11.59,4.19
2016,11,20,11,45,7.5,103.0,1.8,14.0,107.0,105.11,82.93
2016,11,20,12,0,15.0,194.0,1.9,14.0,202.0,202.66,162.72
2016,11,20,12,15,7.5,103.0,1.9,14.0,107.0,104.88,82.42
2016,11,20,12,30,0.0,12.0,1.9,14.0,12.0,11.59,4.18
2016,11,20,12,45,0.0,74.0,1.95,14.0,74.0,71.56,54.83
2016,11,20,13,0,0.0,136.0,2.0,14.0,136.0,132.85,105.75
2016,11,20,13,15,0.0,92.5,1.9,14.0,92.5,89.61,69.89
2016,11,20,13,30,0.0,49.0,1.8,14.0,49.0,47.34,34.56
2016,11,20,13,45,0.0,64.5,1.75,14.0,64.5,62.35,47.32
2016,11,20,14,0,0.0,80.0,1.7,14.0,80.0,77.38,60.06
2016,11,20,14,15,0.0,46.5,1.5,14.0,46.5,44.91,32.7
2016,11,20,14,30,0.0,13.0,1.3,14.0,13.0,12.54,5.12
2016,11,20,14,45,0.0,11.5,1.15,14.0,11.5,11.09,3.9
2016,11,20,15,0,0.0,10.0,1.0,14.0,10.0,9.64,2.65
2016,11,20,15,15,0.0,8.5,0.85,13.5,8.5,8.19,1.41
2016,11,20,15,30,0.0,7.0,0.7,13.0,7.0,6.75,0.16
2016,11,20,15,45,0.0,5.5,0.55,13.0,5.5,5.3,0.0
2016,11,20,16,0,0.0,4.0,0.4,13.0,4.0,3.85,0.0
2016,11,20,16,15,0.0,2.5,0.35,12.5,2.5,2.41,0.0
2016,11,20,16,30,0.0,1.0,0.3,12.0,1.0,0.96,0.0
2016,11,20,16,45,0.0,0.5,0.3,12.0,0.5,0.49,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,1.25,8.5,29.5,75.63,0.0
2016,11,21,7,30,355.0,28.0,1.4,9.0,59.0,168.43,114.73
2016,11,21,7,45,454.5,35.5,1.55,9.5,99.0,229.08,177.39
2016,11,21,8,0,554.0,43.0,1.7,10.0,139.0,297.41,238.29
2016,11,21,8,15,611.5,48.0,1.8,10.5,180.5,347.33,283.27
2016,11,21,8,30,669.0,53.0,1.9,11.0,222.0,403.34,331.76
2016,11,21,8,45,710.5,56.0,2.0,11.5,262.5,450.69,371.94
2016,11,21,9,0,752.0,59.0,2.1,12.0,303.0,498.51,411.25
2016,11,21,9,15,777.0,62.0,2.15,12.0,339.0,536.74,442.53
2016,11,21,9,30,802.0,65.0,2.2,12.0,375.0,573.76,472.14
2016,11,21,9,45,808.5,70.0,2.25,12.5,403.5,599.94,491.74
2016,11,21,10,0,815.0,75.0,2.3,13.0,432.0,623.58,508.97
2016,11,21,10,15,828.0,77.0,2.3,13.0,456.5,645.42,525.35
2016,11,21,10,30,841.0,79.0,2.3,13.0,481.0,664.64,539.51
2016,11,21,10,45,850.0,79.5,2.3,13.5,498.5,676.64,546.85
2016,11,21,11,0,859.0,80.0,2.3,14.0,516.0,685.66,551.96
2016,11,21,11,15,863.5,81.0,2.3,14.0,526.5,689.1,554.03
2016,11,21,11,30,868.0,82.0,2.3,14.0,537.0,689.38,553.94
2016,11,21,11,45,870.5,81.5,2.3,14.5,540.0,683.46,548.36
2016,11,21,12,0,873.0,81.0,2.3,15.0,543.0,674.38,540.13
2016,11,21,12,15,871.0,81.0,2.25,15.0,537.5,659.82,528.44
2016,11,21,12,30,869.0,81.0,2.2,15.0,532.0,642.31,514.43
2016,11,21,12,45,870.5,78.0,2.2,15.0,521.0,620.78,497.61
2016,11,21,13,0,872.0,75.0,2.2,15.0,510.0,594.33,476.82
2016,11,21,13,15,863.0,74.0,2.15,15.0,490.0,565.44,453.34
2016,11,21,13,30,854.0,73.0,2.1,15.0,470.0,532.39,426.28
2016,11,21,13,45,839.0,71.5,2.1,15.0,443.0,493.93,394.64
2016,11,21,14,0,824.0,70.0,2.1,15.0,416.0,454.17,361.22
2016,11,21,14,15,804.0,67.5,2.0,15.0,383.5,410.24,323.47
2016,11,21,14,30,784.0,65.0,1.9,15.0,351.0,365.93,284.57
2016,11,21,14,45,753.5,62.0,1.8,15.0,313.5,317.52,241.77
2016,11,21,15,0,723.0,59.0,1.7,15.0,276.0,270.27,199.29
2016,11,21,15,15,679.0,55.0,1.45,14.5,235.0,220.23,154.97
2016,11,21,15,30,635.0,51.0,1.2,14.0,194.0,173.33,113.81
2016,11,21,15,45,564.5,45.0,1.0,13.5,152.0,123.26,73.0
2016,11,21,16,0,494.0,39.0,0.8,13.0,110.0,80.52,41.62
2016,11,21,16,15,374.0,29.5,0.85,12.5,72.5,39.45,17.2
2016,11,21,16,30,254.0,20.0,0.9,12.0,35.0,15.86,0.0
2016,11,21,16,45,127.0,10.0,0.95,11.5,17.5,9.83,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,152.0,14.5,1.05,7.5,27.5,57.93,0.0
2016,11,22,7,30,304.0,29.0,1.1,8.0,55.0,150.42,99.96
2016,11,22,7,45,403.0,38.0,1.2,8.5,94.0,211.2,163.42
2016,11,22,8,0,502.0,47.0,1.3,9.0,133.0,278.75,223.46
2016,11,22,8,15,563.0,53.5,1.3,9.5,174.0,333.01,271.47
2016,11,22,8,30,624.0,60.0,1.3,10.0,215.0,390.32,320.5
2016,11,22,8,45,429.5,94.5,1.35,10.5,210.0,346.17,286.12
2016,11,22,9,0,235.0,129.0,1.4,11.0,205.0,283.7,234.83
2016,11,22,9,15,250.0,141.0,1.4,11.0,229.5,311.18,257.98
2016,11,22,9,30,265.0,153.0,1.4,11.0,254.0,338.68,280.27
2016,11,22,9,45,374.5,147.5,1.45,11.5,303.0,412.81,340.25
2016,11,22,10,0,484.0,142.0,1.5,12.0,352.0,482.77,395.41
2016,11,22,10,15,501.0,147.0,1.5,12.0,375.5,505.45,412.36
2016,11,22,10,30,518.0,152.0,1.5,12.0,399.0,526.73,428.38
2016,11,22,10,45,446.0,175.5,1.55,12.5,393.0,506.61,410.53
2016,11,22,11,0,374.0,199.0,1.6,13.0,387.0,476.3,385.23
2016,11,22,11,15,441.5,187.5,1.6,13.0,414.0,515.65,416.39
2016,11,22,11,30,509.0,176.0,1.6,13.0,441.0,545.92,439.91
2016,11,22,11,45,443.5,192.5,1.6,13.5,424.5,514.71,413.65
2016,11,22,12,0,378.0,209.0,1.6,14.0,408.0,476.48,382.59
2016,11,22,12,15,363.0,210.0,1.55,14.0,399.5,461.12,370.39
2016,11,22,12,30,348.0,211.0,1.5,14.0,391.0,444.97,357.36
2016,11,22,12,45,384.5,197.5,1.45,14.0,392.0,443.96,356.8
2016,11,22,13,0,421.0,184.0,1.4,14.0,393.0,445.31,357.61
2016,11,22,13,15,339.0,190.0,1.35,14.0,354.0,388.2,311.96
2016,11,22,13,30,257.0,196.0,1.3,14.0,315.0,339.71,273.02
2016,11,22,13,45,326.5,173.5,1.3,14.0,316.0,340.56,273.78
2016,11,22,14,0,396.0,151.0,1.3,14.0,317.0,339.3,271.74
2016,11,22,14,15,475.5,124.5,1.15,13.5,308.0,328.63,261.39
2016,11,22,14,30,555.0,98.0,1.0,13.0,299.0,312.26,245.13
2016,11,22,14,45,518.0,94.5,0.9,13.0,267.0,270.75,208.98
2016,11,22,15,0,481.0,91.0,0.8,13.0,235.0,230.25,173.55
2016,11,22,15,15,446.0,81.5,0.8,12.5,199.5,188.24,137.2
2016,11,22,15,30,411.0,72.0,0.8,12.0,164.0,148.91,103.28
2016,11,22,15,45,368.0,59.5,0.8,11.5,128.5,108.54,69.84
2016,11,22,16,0,325.0,47.0,0.8,11.0,93.0,72.21,41.83
2016,11,22,16,15,237.5,33.5,0.85,10.5,60.5,37.57,18.97
2016,11,22,16,30,150.0,20.0,0.9,10.0,28.0,15.66,0.0
2016,11,22,16,45,75.0,10.0,0.95,10.0,14.0,9.83,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.0,16.0,1.25,7.5,25.0,46.75,0.0
2016,11,23,7,30,218.0,32.0,1.2,8.0,50.0,124.86,80.16
2016,11,23,7,45,319.5,43.5,1.2,9.0,88.0,185.12,142.64
2016,11,23,8,0,421.0,55.0,1.2,10.0,126.0,251.95,201.12
2016,11,23,8,15,489.0,63.0,1.35,10.0,166.5,308.25,251.04
2016,11,23,8,30,557.0,71.0,1.5,10.0,207.0,368.07,302.94
2016,11,23,8,45,600.0,76.5,1.65,10.5,246.5,415.21,343.01
2016,11,23,9,0,643.0,82.0,1.8,11.0,286.0,463.17,382.67
2016,11,23,9,15,674.0,86.0,1.85,11.0,321.5,502.92,415.24
2016,11,23,9,30,705.0,90.0,1.9,11.0,357.0,542.04,446.6
2016,11,23,9,45,735.0,91.0,2.0,11.5,389.0,576.12,472.93
2016,11,23,10,0,765.0,92.0,2.1,12.0,421.0,608.81,497.69
2016,11,23,10,15,505.0,147.5,2.15,12.0,369.5,507.32,415.6
2016,11,23,10,30,245.0,203.0,2.2,12.0,318.0,393.0,321.6
2016,11,23,10,45,533.5,149.0,2.3,12.5,412.5,535.12,438.3
2016,11,23,11,0,822.0,95.0,2.4,13.0,507.0,672.95,545.88
2016,11,23,11,15,827.0,95.5,2.4,13.0,517.0,676.2,546.82
2016,11,23,11,30,832.0,96.0,2.4,13.0,527.0,676.42,546.54
2016,11,23,11,45,837.5,95.0,2.45,13.0,530.5,672.28,543.28
2016,11,23,12,0,843.0,94.0,2.5,13.0,534.0,665.05,537.64
2016,11,23,12,15,840.5,93.5,2.5,13.0,529.0,650.11,525.8
2016,11,23,12,30,838.0,93.0,2.5,13.0,524.0,632.34,511.7
2016,11,23,12,45,831.0,92.5,2.55,13.0,511.0,609.11,493.44
2016,11,23,13,0,824.0,92.0,2.6,13.0,498.0,583.45,473.0
2016,11,23,13,15,813.5,90.5,2.65,13.0,478.5,552.52,448.09
2016,11,23,13,30,803.0,89.0,2.7,13.0,459.0,519.71,421.19
2016,11,23,13,45,789.5,86.0,2.8,13.0,432.5,482.19,390.09
2016,11,23,14,0,776.0,83.0,2.9,13.0,406.0,443.42,357.18
2016,11,23,14,15,754.0,80.5,2.8,13.0,374.0,400.67,319.94
2016,11,23,14,30,732.0,78.0,2.7,13.0,342.0,357.61,281.69
2016,11,23,14,45,701.0,74.0,2.6,13.0,304.5,310.23,239.4
2016,11,23,15,0,670.0,70.0,2.5,13.0,267.0,264.16,197.66
2016,11,23,15,15,622.0,64.5,2.15,12.5,226.5,214.16,153.3
2016,11,23,15,30,574.0,59.0,1.8,12.0,186.0,167.77,112.62
2016,11,23,15,45,501.5,51.5,1.5,11.5,145.0,119.98,73.61
2016,11,23,16,0,429.0,44.0,1.2,11.0,104.0,79.06,43.38
2016,11,23,16,15,304.5,32.5,1.2,10.5,67.5,39.53,18.98
2016,11,23,16,30,180.0,21.0,1.2,10.0,31.0,17.04,0.0
2016,11,23,16,45,90.0,10.5,1.2,9.5,15.5,10.32,0.0
2016,11,23,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,15.5,0.85,4.0,24.5,48.79,0.0
2016,11,24,7,30,238.0,31.0,0.9,4.0,49.0,128.76,80.38
2016,11,24,7,45,348.5,42.0,0.95,4.5,88.5,192.38,149.72
2016,11,24,8,0,459.0,53.0,1.0,5.0,128.0,264.23,213.78
2016,11,24,8,15,526.0,60.5,1.0,5.5,169.5,320.74,264.0
2016,11,24,8,30,593.0,68.0,1.0,6.0,211.0,380.61,315.57
2016,11,24,8,45,644.0,72.0,1.05,6.5,252.0,431.23,358.41
2016,11,24,9,0,695.0,76.0,1.1,7.0,293.0,483.03,400.9
2016,11,24,9,15,724.5,79.5,1.2,7.5,329.5,522.64,432.88
2016,11,24,9,30,754.0,83.0,1.3,8.0,366.0,561.41,463.46
2016,11,24,9,45,779.5,84.5,1.4,9.0,398.0,591.39,485.85
2016,11,24,10,0,805.0,86.0,1.5,10.0,430.0,622.76,508.69
2016,11,24,10,15,818.5,88.0,1.5,10.5,455.0,644.82,524.11
2016,11,24,10,30,832.0,90.0,1.5,11.0,480.0,664.29,537.36
2016,11,24,10,45,842.5,90.5,1.5,11.5,498.0,677.33,545.66
2016,11,24,11,0,853.0,91.0,1.5,12.0,516.0,687.42,551.69
2016,11,24,11,15,858.0,92.0,1.35,12.0,526.5,691.3,552.69
2016,11,24,11,30,863.0,93.0,1.2,12.0,537.0,692.04,551.26
2016,11,24,11,45,865.5,92.5,1.1,12.5,540.0,686.3,544.57
2016,11,24,12,0,868.0,92.0,1.0,13.0,543.0,677.43,535.59
2016,11,24,12,15,866.0,91.5,1.0,13.0,538.0,662.56,524.26
2016,11,24,12,30,864.0,91.0,1.0,13.0,533.0,644.75,510.68
2016,11,24,12,45,858.5,90.0,1.0,13.5,520.5,621.46,491.97
2016,11,24,13,0,853.0,89.0,1.0,14.0,508.0,595.59,471.15
2016,11,24,13,15,843.5,87.5,1.0,14.0,488.0,564.56,446.98
2016,11,24,13,30,834.0,86.0,1.0,14.0,468.0,531.49,420.77
2016,11,24,13,45,818.5,84.0,1.0,14.0,441.0,493.13,389.92
2016,11,24,14,0,803.0,82.0,1.0,14.0,414.0,453.56,357.36
2016,11,24,14,15,781.0,79.0,0.9,13.5,381.0,409.32,320.48
2016,11,24,14,30,759.0,76.0,0.8,13.0,348.0,364.92,282.54
2016,11,24,14,45,727.5,72.0,0.75,13.0,310.5,316.23,240.21
2016,11,24,15,0,696.0,68.0,0.7,13.0,273.0,268.94,198.32
2016,11,24,15,15,648.5,63.0,0.65,12.5,231.5,218.46,154.41
2016,11,24,15,30,601.0,58.0,0.6,12.0,190.0,171.48,113.8
2016,11,24,15,45,526.5,50.5,0.6,11.5,148.0,122.16,74.05
2016,11,24,16,0,452.0,43.0,0.6,11.0,106.0,79.88,43.1
2016,11,24,16,15,327.0,32.0,0.65,10.5,68.5,39.73,18.61
2016,11,24,16,30,202.0,21.0,0.7,10.0,31.0,17.13,0.0
2016,11,24,16,45,101.0,10.5,0.8,10.0,15.5,10.32,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,0.95,6.0,11.5,11.3,0.0
2016,11,25,7,30,0.0,23.0,0.9,6.0,23.0,23.13,9.81
2016,11,25,7,45,11.5,40.5,0.9,6.5,42.0,49.87,36.02
2016,11,25,8,0,23.0,58.0,0.9,7.0,61.0,74.32,57.94
2016,11,25,8,15,33.0,75.5,1.05,7.5,82.0,98.51,79.36
2016,11,25,8,30,43.0,93.0,1.2,8.0,103.0,123.18,100.93
2016,11,25,8,45,49.5,109.5,1.35,8.5,123.0,145.24,119.94
2016,11,25,9,0,56.0,126.0,1.5,9.0,143.0,167.58,138.85
2016,11,25,9,15,63.0,140.0,1.4,9.0,161.5,187.35,155.46
2016,11,25,9,30,70.0,154.0,1.3,9.0,180.0,207.36,172.03
2016,11,25,9,45,82.0,168.0,1.2,9.5,201.5,230.62,190.78
2016,11,25,10,0,94.0,182.0,1.1,10.0,223.0,254.12,209.37
2016,11,25,10,15,189.5,188.0,1.0,10.5,275.0,330.02,271.37
2016,11,25,10,30,285.0,194.0,0.9,11.0,327.0,408.18,332.75
2016,11,25,10,45,222.0,208.5,0.8,11.5,314.5,375.55,304.18
2016,11,25,11,0,159.0,223.0,0.7,12.0,302.0,349.03,281.12
2016,11,25,11,15,123.0,225.0,0.65,12.0,287.0,325.57,261.84
2016,11,25,11,30,87.0,227.0,0.6,12.0,272.0,295.05,236.99
2016,11,25,11,45,61.5,218.0,0.55,12.5,250.0,266.49,213.52
2016,11,25,12,0,36.0,209.0,0.5,13.0,228.0,238.48,190.43
2016,11,25,12,15,101.0,219.5,0.45,13.0,271.5,290.16,232.52
2016,11,25,12,30,166.0,230.0,0.4,13.0,315.0,344.94,275.35
2016,11,25,12,45,203.5,221.5,0.4,13.0,322.5,353.7,282.1
2016,11,25,13,0,241.0,213.0,0.4,13.0,330.0,365.15,291.06
2016,11,25,13,15,315.0,192.0,0.35,13.0,339.5,375.68,299.28
2016,11,25,13,30,389.0,171.0,0.3,13.0,349.0,385.46,306.26
2016,11,25,13,45,256.5,174.0,0.3,13.0,289.0,305.79,243.4
2016,11,25,14,0,124.0,177.0,0.3,13.0,229.0,235.48,187.93
2016,11,25,14,15,109.5,162.5,0.3,12.5,205.5,208.95,167.24
2016,11,25,14,30,95.0,148.0,0.3,12.0,182.0,181.47,145.18
2016,11,25,14,45,87.0,133.5,0.3,12.0,162.5,159.69,127.16
2016,11,25,15,0,79.0,119.0,0.3,12.0,143.0,138.56,109.43
2016,11,25,15,15,70.5,102.0,0.4,11.5,121.0,115.58,90.24
2016,11,25,15,30,62.0,85.0,0.5,11.0,99.0,93.46,71.53
2016,11,25,15,45,50.5,67.0,0.6,11.0,77.0,70.92,52.38
2016,11,25,16,0,39.0,49.0,0.7,11.0,55.0,49.74,34.5
2016,11,25,16,15,19.5,32.5,0.75,10.5,35.5,31.1,18.44
2016,11,25,16,30,0.0,16.0,0.8,10.0,16.0,15.42,0.0
2016,11,25,16,45,0.0,8.0,0.85,10.0,8.0,7.86,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,5.9,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,11.57,1.54
2016,11,26,7,45,0.0,22.5,2.5,8.5,22.5,21.72,12.38
2016,11,26,8,0,0.0,33.0,2.6,9.0,33.0,31.87,21.56
2016,11,26,8,15,0.0,45.0,2.65,9.0,45.0,43.64,32.05
2016,11,26,8,30,0.0,57.0,2.7,9.0,57.0,55.81,42.79
2016,11,26,8,45,0.0,68.0,2.8,9.0,68.0,66.85,52.46
2016,11,26,9,0,0.0,79.0,2.9,9.0,79.0,77.89,62.02
2016,11,26,9,15,0.0,89.5,2.9,9.0,89.5,88.4,71.0
2016,11,26,9,30,0.0,100.0,2.9,9.0,100.0,98.92,79.91
2016,11,26,9,45,0.0,115.0,2.95,9.5,115.0,114.25,92.67
2016,11,26,10,0,0.0,130.0,3.0,10.0,130.0,129.59,105.29
2016,11,26,10,15,11.0,153.5,3.0,10.0,158.5,161.21,131.96
2016,11,26,10,30,22.0,177.0,3.0,10.0,187.0,193.15,158.62
2016,11,26,10,45,14.0,172.5,3.05,10.0,179.0,182.31,149.16
2016,11,26,11,0,6.0,168.0,3.1,10.0,171.0,171.6,139.91
2016,11,26,11,15,113.5,197.5,3.2,10.0,255.5,288.16,238.73
2016,11,26,11,30,221.0,227.0,3.3,10.0,340.0,391.28,323.79
2016,11,26,11,45,284.5,218.5,3.45,10.0,364.5,427.73,353.77
2016,11,26,12,0,348.0,210.0,3.6,10.0,389.0,455.29,376.77
2016,11,26,12,15,174.0,153.0,3.7,10.0,242.5,276.39,229.75
2016,11,26,12,30,0.0,96.0,3.8,10.0,96.0,93.09,73.77
2016,11,26,12,45,215.0,137.5,3.95,10.5,241.5,275.79,230.38
2016,11,26,13,0,430.0,179.0,4.1,11.0,387.0,442.64,366.35
2016,11,26,13,15,215.0,98.5,4.05,11.0,202.5,221.9,184.28
2016,11,26,13,30,0.0,18.0,4.0,11.0,18.0,17.37,9.29
2016,11,26,13,45,49.5,96.5,3.95,11.0,117.0,119.18,96.63
2016,11,26,14,0,99.0,175.0,3.9,11.0,216.0,219.24,180.09
2016,11,26,14,15,265.5,146.0,3.8,10.5,243.0,258.95,211.97
2016,11,26,14,30,432.0,117.0,3.7,10.0,270.0,281.86,227.68
2016,11,26,14,45,383.0,114.0,3.6,10.0,239.0,242.56,193.04
2016,11,26,15,0,334.0,111.0,3.5,10.0,208.0,205.32,160.39
2016,11,26,15,15,302.0,97.5,3.4,10.0,175.0,167.53,127.06
2016,11,26,15,30,270.0,84.0,3.3,10.0,142.0,132.39,96.37
2016,11,26,15,45,214.5,69.0,3.2,10.0,109.0,95.45,66.1
2016,11,26,16,0,159.0,54.0,3.1,10.0,76.0,63.97,41.7
2016,11,26,16,15,79.5,37.5,3.05,9.5,48.5,36.67,21.44
2016,11,26,16,30,0.0,21.0,3.0,9.0,21.0,19.55,0.0
2016,11,26,16,45,0.0,10.5,3.0,9.0,10.5,10.32,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,127.5,13.0,2.55,7.5,21.5,47.71,0.0
2016,11,27,7,30,255.0,26.0,2.7,8.0,43.0,122.89,60.34
2016,11,27,7,45,376.5,35.0,2.9,8.5,81.5,192.62,145.85
2016,11,27,8,0,498.0,44.0,3.1,9.0,120.0,266.57,212.76
2016,11,27,8,15,565.5,50.0,3.2,9.0,161.5,322.08,263.67
2016,11,27,8,30,633.0,56.0,3.3,9.0,203.0,381.1,316.44
2016,11,27,8,45,680.5,59.5,3.45,9.5,243.5,429.96,359.23
2016,11,27,9,0,728.0,63.0,3.6,10.0,284.0,477.22,399.57
2016,11,27,9,15,756.5,66.0,3.6,10.0,320.0,516.58,432.86
2016,11,27,9,30,785.0,69.0,3.6,10.0,356.0,554.96,464.53
2016,11,27,9,45,712.0,84.5,3.6,10.5,361.5,546.71,456.68
2016,11,27,10,0,639.0,100.0,3.6,11.0,367.0,530.49,442.34
2016,11,27,10,15,748.0,87.5,3.45,11.5,417.5,594.98,493.28
2016,11,27,10,30,857.0,75.0,3.3,12.0,468.0,657.61,541.11
2016,11,27,10,45,866.0,75.5,3.15,12.5,486.0,669.94,548.37
2016,11,27,11,0,875.0,76.0,3.0,13.0,504.0,679.28,553.47
2016,11,27,11,15,879.5,76.5,2.8,13.0,514.5,678.85,551.79
2016,11,27,11,30,884.0,77.0,2.6,13.0,525.0,679.06,550.67
2016,11,27,11,45,883.5,78.0,2.45,13.0,527.5,673.36,545.04
2016,11,27,12,0,883.0,79.0,2.3,13.0,530.0,667.66,539.25
2016,11,27,12,15,880.5,78.5,2.2,13.0,525.0,652.61,526.76
2016,11,27,12,30,878.0,78.0,2.1,13.0,520.0,634.61,511.98
2016,11,27,12,45,650.5,128.0,2.05,13.0,451.5,534.67,432.47
2016,11,27,13,0,423.0,178.0,2.0,13.0,383.0,437.0,354.02
2016,11,27,13,15,403.0,174.0,1.9,13.0,363.0,408.76,331.43
2016,11,27,13,30,383.0,170.0,1.8,13.0,343.0,376.3,304.94
2016,11,27,13,45,397.0,157.0,1.7,13.0,327.0,359.55,290.69
2016,11,27,14,0,411.0,144.0,1.6,13.0,311.0,336.73,271.13
2016,11,27,14,15,309.5,144.0,1.5,13.0,264.0,274.8,220.43
2016,11,27,14,30,208.0,144.0,1.4,13.0,217.0,223.38,178.51
2016,11,27,14,45,191.5,131.0,1.35,13.0,192.5,192.97,152.81
2016,11,27,15,0,175.0,118.0,1.3,13.0,168.0,165.85,129.53
2016,11,27,15,15,160.5,101.5,1.15,12.5,142.0,137.07,104.9
2016,11,27,15,30,146.0,85.0,1.0,12.0,116.0,109.58,81.32
2016,11,27,15,45,124.0,67.5,0.9,11.5,89.5,81.5,57.87
2016,11,27,16,0,102.0,50.0,0.8,11.0,63.0,55.41,36.65
2016,11,27,16,15,51.0,34.0,0.85,10.5,40.5,32.76,18.84
2016,11,27,16,30,0.0,18.0,0.9,10.0,18.0,17.07,0.0
2016,11,27,16,45,0.0,9.0,1.0,9.5,9.0,8.85,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.0,13.5,1.1,9.0,19.5,39.33,0.0
2016,11,28,7,30,192.0,27.0,1.3,9.0,39.0,103.96,44.25
2016,11,28,7,45,306.0,38.0,1.5,9.5,75.5,169.04,126.34
2016,11,28,8,0,420.0,49.0,1.7,10.0,112.0,239.15,189.15
2016,11,28,8,15,491.0,56.5,1.9,10.0,152.5,295.09,239.48
2016,11,28,8,30,562.0,64.0,2.1,10.0,193.0,354.84,292.11
2016,11,28,8,45,612.0,68.5,2.3,10.0,232.5,403.92,335.19
2016,11,28,9,0,662.0,73.0,2.5,10.0,272.0,454.27,378.36
2016,11,28,9,15,613.5,85.0,2.6,10.0,287.0,458.41,382.84
2016,11,28,9,30,565.0,97.0,2.7,10.0,302.0,457.89,383.03
2016,11,28,9,45,460.0,127.0,2.85,10.5,303.5,436.12,364.08
2016,11,28,10,0,355.0,157.0,3.0,11.0,305.0,403.51,335.96
2016,11,28,10,15,425.5,153.5,3.05,11.0,340.5,456.78,379.71
2016,11,28,10,30,496.0,150.0,3.1,11.0,376.0,502.62,416.77
2016,11,28,10,45,492.0,157.5,3.2,11.5,389.5,510.98,422.13
2016,11,28,11,0,488.0,165.0,3.3,12.0,403.0,517.41,426.09
2016,11,28,11,15,498.5,166.5,3.4,12.0,414.0,525.04,432.06
2016,11,28,11,30,509.0,168.0,3.5,12.0,425.0,530.8,436.53
2016,11,28,11,45,453.0,182.5,3.6,12.0,412.0,504.93,415.0
2016,11,28,12,0,397.0,197.0,3.7,12.0,399.0,471.65,387.79
2016,11,28,12,15,574.5,158.0,3.7,12.0,447.5,541.84,445.58
2016,11,28,12,30,752.0,119.0,3.7,12.0,496.0,601.4,493.32
2016,11,28,12,45,380.5,144.0,3.75,12.5,334.5,386.94,318.95
2016,11,28,13,0,9.0,169.0,3.8,13.0,173.0,171.71,138.32
2016,11,28,13,15,7.0,162.5,3.8,13.0,166.0,163.62,132.09
2016,11,28,13,30,5.0,156.0,3.8,13.0,159.0,155.69,125.65
2016,11,28,13,45,356.0,127.5,3.8,13.0,272.0,309.06,253.71
2016,11,28,14,0,707.0,99.0,3.8,13.0,385.0,424.92,344.29
2016,11,28,14,15,682.0,95.0,3.65,12.5,353.5,382.18,306.95
2016,11,28,14,30,657.0,91.0,3.5,12.0,322.0,339.74,269.69
2016,11,28,14,45,637.0,83.5,3.4,12.0,287.5,296.03,230.19
2016,11,28,15,0,617.0,76.0,3.3,12.0,253.0,252.81,190.54
2016,11,28,15,15,566.0,70.0,2.85,11.5,213.5,204.53,147.74
2016,11,28,15,30,515.0,64.0,2.4,11.0,174.0,160.2,109.02
2016,11,28,15,45,456.5,53.5,2.0,11.0,135.0,114.77,71.28
2016,11,28,16,0,398.0,43.0,1.6,11.0,96.0,74.78,41.05
2016,11,28,16,15,273.5,31.5,1.5,10.0,61.5,37.26,17.57
2016,11,28,16,30,149.0,20.0,1.4,9.0,27.0,15.81,0.0
2016,11,28,16,45,74.5,10.0,1.3,8.5,13.5,9.83,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
