Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,7.5,1.0,11.0,10.5,7.37,0.0
2016,12,9,7,30,181.0,15.0,1.0,11.0,21.0,66.81,0.0
2016,12,9,7,45,317.0,24.0,1.0,11.5,54.5,147.93,91.27
2016,12,9,8,0,453.0,33.0,1.0,12.0,88.0,223.01,168.5
2016,12,9,8,15,527.0,39.0,1.3,12.0,126.5,277.15,218.44
2016,12,9,8,30,601.0,45.0,1.6,12.0,165.0,332.78,268.29
2016,12,9,8,45,652.0,48.5,1.9,12.5,204.0,381.53,311.25
2016,12,9,9,0,703.0,52.0,2.2,13.0,243.0,431.62,354.17
2016,12,9,9,15,399.0,95.0,2.35,13.0,206.5,336.5,278.18
2016,12,9,9,30,95.0,138.0,2.5,13.0,170.0,209.81,172.23
2016,12,9,9,45,85.5,150.0,2.65,13.5,181.0,211.56,173.62
2016,12,9,10,0,76.0,162.0,2.8,14.0,192.0,219.52,179.58
2016,12,9,10,15,140.5,173.5,2.9,14.0,232.5,279.48,229.55
2016,12,9,10,30,205.0,185.0,3.0,14.0,273.0,333.67,274.13
2016,12,9,10,45,127.5,188.5,3.15,14.5,244.0,288.1,235.19
2016,12,9,11,0,50.0,192.0,3.3,15.0,215.0,234.1,189.41
2016,12,9,11,15,66.0,201.0,3.3,15.0,232.0,253.54,205.47
2016,12,9,11,30,82.0,210.0,3.3,15.0,249.0,272.78,221.11
2016,12,9,11,45,41.0,164.0,3.35,15.0,183.5,194.25,156.64
2016,12,9,12,0,0.0,118.0,3.4,15.0,118.0,115.35,90.97
2016,12,9,12,15,41.5,164.5,3.25,15.0,184.5,193.19,155.99
2016,12,9,12,30,83.0,211.0,3.1,15.0,251.0,267.39,216.48
2016,12,9,12,45,79.0,205.5,3.0,15.0,243.0,256.79,207.58
2016,12,9,13,0,75.0,200.0,2.9,15.0,235.0,246.24,198.97
2016,12,9,13,15,37.5,103.0,2.8,15.0,120.5,122.34,97.46
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,5.79,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,26.06,16.56
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,46.37,33.82
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,42.49,30.64
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,38.62,27.45
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,34.27,23.76
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,29.92,20.03
2016,12,9,15,15,279.5,40.5,1.4,13.5,98.0,108.32,76.77
2016,12,9,15,30,559.0,50.0,1.2,13.0,165.0,156.17,102.97
2016,12,9,15,45,490.0,43.0,1.05,13.0,127.5,110.93,65.88
2016,12,9,16,0,421.0,36.0,0.9,13.0,90.0,71.96,37.1
2016,12,9,16,15,301.0,26.5,0.9,12.5,57.5,35.14,14.25
2016,12,9,16,30,181.0,17.0,0.9,12.0,25.0,13.45,0.0
2016,12,9,16,45,90.5,8.5,0.9,12.0,12.5,8.36,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.49,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.98,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,2.41,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.85,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,5.78,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,7.71,0.92
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,9.64,2.62
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,11.57,4.31
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,13.5,5.98
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,15.43,7.64
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,21.71,13.02
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,27.99,18.39
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,18.34,10.08
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,8.68,1.79
2016,12,10,10,45,0.0,15.0,4.4,13.5,15.0,14.48,6.72
2016,12,10,11,0,0.0,21.0,4.4,14.0,21.0,20.27,11.62
2016,12,10,11,15,0.0,16.5,4.35,14.0,16.5,15.93,7.91
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,11.58,4.21
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,28.49,18.57
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,45.41,32.89
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,40.09,28.39
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,34.77,23.9
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,40.57,28.83
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,46.37,33.76
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,41.54,29.76
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,36.7,25.75
2016,12,10,13,45,0.0,82.5,3.6,13.0,82.5,79.87,62.47
2016,12,10,14,0,0.0,127.0,3.5,13.0,127.0,124.1,99.78
2016,12,10,14,15,0.0,116.5,3.3,13.0,116.5,113.58,91.01
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,103.12,82.31
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,91.73,72.74
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,80.4,63.13
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,67.67,52.31
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,55.01,41.4
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,42.43,30.34
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,29.94,19.28
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,18.82,8.7
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,7.71,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.93,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,8.85,0.0
2016,12,11,7,45,8.5,24.5,0.75,5.5,25.5,29.77,14.14
2016,12,11,8,0,17.0,40.0,0.7,6.0,42.0,51.43,37.26
2016,12,11,8,15,26.5,56.5,0.75,6.0,61.0,74.06,57.85
2016,12,11,8,30,36.0,73.0,0.8,6.0,80.0,96.97,78.37
2016,12,11,8,45,41.5,88.5,0.9,6.5,98.5,117.08,96.12
2016,12,11,9,0,47.0,104.0,1.0,7.0,117.0,137.42,113.76
2016,12,11,9,15,51.0,118.5,1.05,7.0,134.0,155.9,129.7
2016,12,11,9,30,55.0,133.0,1.1,7.0,151.0,174.49,145.49
2016,12,11,9,45,56.5,145.5,1.15,7.0,165.5,189.25,157.84
2016,12,11,10,0,58.0,158.0,1.2,7.0,180.0,203.97,170.03
2016,12,11,10,15,33.0,155.0,1.3,7.5,168.0,184.04,152.43
2016,12,11,10,30,8.0,152.0,1.4,8.0,156.0,157.98,129.71
2016,12,11,10,45,54.0,176.5,1.55,8.5,201.5,220.07,182.21
2016,12,11,11,0,100.0,201.0,1.7,9.0,247.0,276.79,229.02
2016,12,11,11,15,107.0,207.0,1.75,9.5,257.0,286.98,236.62
2016,12,11,11,30,114.0,213.0,1.8,10.0,267.0,303.59,249.51
2016,12,11,11,45,288.5,192.0,1.85,10.5,331.0,396.59,326.71
2016,12,11,12,0,463.0,171.0,1.9,11.0,395.0,486.65,398.72
2016,12,11,12,15,347.5,190.5,1.85,11.0,358.0,422.78,345.93
2016,12,11,12,30,232.0,210.0,1.8,11.0,321.0,361.84,295.89
2016,12,11,12,45,184.5,207.5,1.8,11.0,294.5,325.9,266.67
2016,12,11,13,0,137.0,205.0,1.8,11.0,268.0,291.36,238.27
2016,12,11,13,15,69.5,175.5,1.85,11.0,207.5,214.86,175.51
2016,12,11,13,30,2.0,146.0,1.9,11.0,147.0,144.38,116.82
2016,12,11,13,45,1.0,118.0,1.95,11.0,118.5,115.6,93.01
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,87.3,69.26
2016,12,11,14,15,0.0,83.0,1.8,10.5,83.0,80.42,63.66
2016,12,11,14,30,0.0,76.0,1.6,10.0,76.0,73.57,58.0
2016,12,11,14,45,0.0,67.5,1.45,10.0,67.5,65.28,50.93
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,57.02,43.82
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,48.31,36.3
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,39.6,28.69
2016,12,11,15,45,0.0,31.5,0.85,9.0,31.5,30.41,20.51
2016,12,11,16,0,0.0,22.0,0.7,9.0,22.0,21.23,12.28
2016,12,11,16,15,0.0,14.0,0.75,8.5,14.0,13.5,4.82
2016,12,11,16,30,0.0,6.0,0.8,8.0,6.0,5.78,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.5,3.0,2.95,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.1,4.5,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.2,5.0,17.0,16.71,0.0
2016,12,12,7,45,211.0,25.0,1.3,5.5,49.0,110.86,61.68
2016,12,12,8,0,422.0,33.0,1.4,6.0,81.0,209.05,160.18
2016,12,12,8,15,500.5,40.0,1.5,6.5,120.0,264.64,212.19
2016,12,12,8,30,579.0,47.0,1.6,7.0,159.0,325.12,266.21
2016,12,12,8,45,624.5,52.5,1.7,7.5,197.0,372.31,308.32
2016,12,12,9,0,670.0,58.0,1.8,8.0,235.0,420.77,350.2
2016,12,12,9,15,703.0,61.5,1.7,8.0,271.0,458.37,382.25
2016,12,12,9,30,736.0,65.0,1.6,8.0,307.0,498.39,415.1
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,447.68,372.66
2016,12,12,10,0,347.0,143.0,1.5,9.0,275.0,374.38,311.6
2016,12,12,10,15,459.0,131.5,1.5,9.0,319.0,442.58,368.01
2016,12,12,10,30,571.0,120.0,1.5,9.0,363.0,507.82,420.12
2016,12,12,10,45,583.5,123.0,1.55,9.0,380.0,523.43,431.92
2016,12,12,11,0,596.0,126.0,1.6,9.0,397.0,537.06,442.45
2016,12,12,11,15,537.5,144.5,1.6,9.0,394.0,516.62,425.22
2016,12,12,11,30,479.0,163.0,1.6,9.0,391.0,497.23,408.88
2016,12,12,11,45,409.0,179.5,1.65,9.0,375.5,466.54,383.72
2016,12,12,12,0,339.0,196.0,1.7,9.0,360.0,428.92,353.08
2016,12,12,12,15,290.5,202.0,1.75,9.0,342.0,400.06,329.53
2016,12,12,12,30,242.0,208.0,1.8,9.0,324.0,371.45,305.97
2016,12,12,12,45,291.0,196.0,1.85,9.0,332.5,381.13,314.47
2016,12,12,13,0,340.0,184.0,1.9,9.0,341.0,388.05,320.29
2016,12,12,13,15,267.5,185.5,1.85,9.0,306.0,340.83,281.04
2016,12,12,13,30,195.0,187.0,1.8,9.0,271.0,292.51,241.04
2016,12,12,13,45,148.5,176.5,1.8,9.0,238.5,252.26,207.76
2016,12,12,14,0,102.0,166.0,1.8,9.0,206.0,214.76,176.59
2016,12,12,14,15,96.0,154.5,1.7,9.0,190.0,193.25,158.48
2016,12,12,14,30,90.0,143.0,1.6,9.0,174.0,175.12,142.98
2016,12,12,14,45,86.0,128.0,1.55,9.0,154.5,154.47,125.21
2016,12,12,15,0,82.0,113.0,1.5,9.0,135.0,134.14,107.5
2016,12,12,15,15,73.5,96.5,1.3,8.5,114.5,111.59,88.04
2016,12,12,15,30,65.0,80.0,1.1,8.0,94.0,89.87,69.2
2016,12,12,15,45,53.0,63.0,0.95,8.0,72.5,68.07,50.37
2016,12,12,16,0,41.0,46.0,0.8,8.0,51.0,47.62,32.87
2016,12,12,16,15,20.5,30.0,0.8,7.5,32.5,29.2,16.59
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,13.51,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,6.88,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,45.5,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,91.0,12.0,0.8,7.0,14.0,37.26,0.0
2016,12,13,7,45,212.0,24.0,0.85,7.5,43.5,109.23,56.93
2016,12,13,8,0,333.0,36.0,0.9,8.0,73.0,179.05,135.49
2016,12,13,8,15,412.0,44.0,0.95,8.0,109.5,232.66,185.05
2016,12,13,8,30,491.0,52.0,1.0,8.0,146.0,291.28,236.98
2016,12,13,8,45,245.5,45.5,1.05,8.5,92.5,179.18,147.93
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,37.65,27.1
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,43.46,32.31
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,49.27,37.33
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,54.59,41.81
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,59.92,46.24
2016,12,13,10,15,126.0,119.5,0.6,10.0,173.0,207.43,172.67
2016,12,13,10,30,252.0,177.0,0.5,10.0,284.0,360.74,295.94
2016,12,13,10,45,328.5,173.0,0.45,10.5,318.5,405.6,329.62
2016,12,13,11,0,405.0,169.0,0.4,11.0,353.0,458.22,369.22
2016,12,13,11,15,587.5,129.0,0.35,11.0,404.0,534.58,428.2
2016,12,13,11,30,770.0,89.0,0.3,11.0,455.0,604.04,480.09
2016,12,13,11,45,449.5,152.5,0.3,11.5,367.0,462.97,369.12
2016,12,13,12,0,129.0,216.0,0.3,12.0,279.0,312.25,249.02
2016,12,13,12,15,451.0,152.5,0.3,12.0,368.5,452.04,362.94
2016,12,13,12,30,773.0,89.0,0.3,12.0,458.0,570.97,453.04
2016,12,13,12,45,535.5,140.0,0.3,12.0,393.0,469.86,373.14
2016,12,13,13,0,298.0,191.0,0.3,12.0,328.0,372.01,296.67
2016,12,13,13,15,149.0,118.5,0.35,12.0,187.0,206.02,166.41
2016,12,13,13,30,0.0,46.0,0.4,12.0,46.0,44.44,32.28
2016,12,13,13,45,0.0,29.5,0.45,12.0,29.5,28.48,18.93
2016,12,13,14,0,0.0,13.0,0.5,12.0,13.0,12.54,5.21
2016,12,13,14,15,0.0,12.0,0.45,11.5,12.0,11.57,4.42
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,10.61,3.6
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,9.64,2.77
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,8.68,1.92
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,7.23,0.65
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,5.78,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,4.33,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,1.5,0.5,10.0,1.5,1.44,0.0
2016,12,13,16,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,9.83,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,48.77,21.15
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,95.0,70.05
2016,12,14,8,15,136.0,55.0,2.1,11.0,76.5,127.53,100.17
2016,12,14,8,30,162.0,71.0,2.2,11.0,102.0,161.51,130.6
2016,12,14,8,45,179.0,87.0,2.35,11.5,128.0,192.56,157.95
2016,12,14,9,0,196.0,103.0,2.5,12.0,154.0,224.16,185.19
2016,12,14,9,15,204.5,117.5,2.55,12.0,178.0,249.77,207.18
2016,12,14,9,30,213.0,132.0,2.6,12.0,202.0,275.2,228.59
2016,12,14,9,45,216.5,144.5,2.65,12.5,221.0,295.02,244.56
2016,12,14,10,0,220.0,157.0,2.7,13.0,240.0,314.26,259.75
2016,12,14,10,15,121.0,159.0,2.65,13.0,205.5,250.07,205.75
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,176.77,143.44
2016,12,14,10,45,62.5,180.0,2.55,13.0,209.0,229.64,187.75
2016,12,14,11,0,103.0,199.0,2.5,13.0,247.0,276.46,226.25
2016,12,14,11,15,99.5,204.0,2.5,13.0,251.0,278.77,227.66
2016,12,14,11,30,96.0,209.0,2.5,13.0,255.0,280.82,229.03
2016,12,14,11,45,65.5,201.5,2.5,13.5,233.5,251.38,204.09
2016,12,14,12,0,35.0,194.0,2.5,14.0,212.0,222.44,179.64
2016,12,14,12,15,21.0,180.0,2.5,14.0,191.0,192.2,154.83
2016,12,14,12,30,7.0,166.0,2.5,14.0,170.0,168.6,135.32
2016,12,14,12,45,3.5,128.0,2.5,14.0,130.0,127.37,101.42
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,87.23,68.07
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,94.19,74.15
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,101.16,80.23
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,93.22,73.65
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,85.33,67.11
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,78.46,61.39
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,71.62,55.67
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,63.82,49.08
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,56.05,42.46
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,47.34,35.03
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,38.63,27.49
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,29.93,19.81
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,21.23,12.09
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,13.5,4.8
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,5.9,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,18.48,4.05
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,32.37,20.57
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,49.45,35.88
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,66.16,50.61
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,84.9,66.96
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,103.96,83.46
2016,12,15,9,15,16.5,108.5,3.7,12.0,113.5,120.2,97.4
2016,12,15,9,30,21.0,122.0,3.5,12.0,129.0,136.68,111.38
2016,12,15,9,45,24.0,134.0,3.35,12.0,142.5,150.79,123.2
2016,12,15,10,0,27.0,146.0,3.2,12.0,156.0,171.37,140.29
2016,12,15,10,15,13.5,113.5,3.1,12.0,118.5,120.74,97.47
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,78.48,61.43
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,83.95,65.89
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,89.42,70.28
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,91.36,71.84
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,93.31,73.42
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,94.26,74.19
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,95.23,74.98
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,69.13,53.06
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,43.47,31.4
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,60.9,46.19
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,78.34,60.94
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,67.67,51.98
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,57.02,43.03
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,48.79,36.09
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,40.56,29.14
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,37.17,26.29
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,33.79,23.42
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,29.92,20.12
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,26.05,16.79
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,22.19,13.43
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,18.32,10.04
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,13.98,6.21
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,9.64,2.38
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,6.26,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,55.75,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.5,48.0,137.03,58.07
2016,12,16,8,0,472.0,31.0,4.5,7.0,81.0,217.07,163.68
2016,12,16,8,15,555.0,37.5,4.6,7.0,121.5,276.22,221.55
2016,12,16,8,30,638.0,44.0,4.7,7.0,162.0,340.09,280.46
2016,12,16,8,45,687.0,48.5,4.8,7.5,202.0,390.07,326.4
2016,12,16,9,0,736.0,53.0,4.9,8.0,242.0,441.25,372.0
2016,12,16,9,15,768.5,56.0,4.9,8.0,279.5,482.77,408.96
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,523.67,444.4
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,557.53,472.5
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,589.69,498.52
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.0,613.46,517.67
2016,12,16,10,30,878.0,66.0,4.8,9.0,434.0,630.92,531.51
2016,12,16,10,45,886.5,67.5,4.75,9.0,453.5,645.66,542.93
2016,12,16,11,0,895.0,69.0,4.7,9.0,473.0,657.45,551.82
2016,12,16,11,15,901.0,69.5,4.65,9.0,485.5,663.43,555.99
2016,12,16,11,30,907.0,70.0,4.6,9.0,498.0,666.26,557.58
2016,12,16,11,45,909.0,70.5,4.55,9.5,503.0,663.33,553.49
2016,12,16,12,0,911.0,71.0,4.5,10.0,508.0,657.21,546.84
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.0,645.49,536.51
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,630.7,523.64
2016,12,16,12,45,905.0,70.5,4.2,10.0,493.5,610.6,506.41
2016,12,16,13,0,901.0,70.0,4.1,10.0,483.0,587.71,486.73
2016,12,16,13,15,892.5,69.0,4.0,10.0,466.0,559.18,462.31
2016,12,16,13,30,884.0,68.0,3.9,10.0,449.0,528.36,435.69
2016,12,16,13,45,870.5,66.5,3.8,10.0,424.5,493.78,405.48
2016,12,16,14,0,857.0,65.0,3.7,10.0,400.0,456.04,372.11
2016,12,16,14,15,837.5,63.0,3.5,9.5,369.5,413.96,334.98
2016,12,16,14,30,818.0,61.0,3.3,9.0,339.0,371.23,296.42
2016,12,16,14,45,790.0,58.0,3.1,9.0,303.0,324.28,253.21
2016,12,16,15,0,762.0,55.0,2.9,9.0,267.0,278.0,209.99
2016,12,16,15,15,718.5,51.0,2.6,8.5,227.5,227.91,164.21
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,180.58,121.32
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,130.78,79.18
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,86.94,45.37
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,43.44,21.53
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,27.64,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,13.76,0.0
2016,12,17,7,45,259.5,21.5,2.35,1.5,48.5,118.34,45.84
2016,12,17,8,0,519.0,29.0,2.6,2.0,83.0,231.35,176.17
2016,12,17,8,15,599.0,35.0,2.6,2.5,124.5,290.25,234.72
2016,12,17,8,30,679.0,41.0,2.6,3.0,166.0,353.68,293.12
2016,12,17,8,45,727.5,45.0,2.65,3.5,207.0,404.11,339.45
2016,12,17,9,0,776.0,49.0,2.7,4.0,248.0,455.67,385.17
2016,12,17,9,15,807.0,52.0,2.75,4.5,286.0,497.51,421.5
2016,12,17,9,30,838.0,55.0,2.8,5.0,324.0,538.58,456.01
2016,12,17,9,45,858.5,57.5,2.9,5.5,356.5,568.23,480.61
2016,12,17,10,0,879.0,60.0,3.0,6.0,389.0,599.52,505.74
2016,12,17,10,15,893.0,61.5,3.0,6.0,415.5,623.5,525.05
2016,12,17,10,30,907.0,63.0,3.0,6.0,442.0,644.91,541.97
2016,12,17,10,45,915.5,64.5,3.0,6.5,462.0,660.04,552.67
2016,12,17,11,0,924.0,66.0,3.0,7.0,482.0,672.14,560.79
2016,12,17,11,15,929.5,66.5,2.95,7.0,494.5,677.99,564.72
2016,12,17,11,30,935.0,67.0,2.9,7.0,507.0,680.6,566.06
2016,12,17,11,45,935.5,67.5,2.85,7.5,512.0,676.72,561.26
2016,12,17,12,0,936.0,68.0,2.8,8.0,517.0,669.58,553.9
2016,12,17,12,15,934.5,68.0,2.7,8.0,514.5,657.39,543.32
2016,12,17,12,30,933.0,68.0,2.6,8.0,512.0,642.07,530.19
2016,12,17,12,45,923.0,69.0,2.55,8.5,500.5,619.81,510.75
2016,12,17,13,0,913.0,70.0,2.5,9.0,489.0,594.91,489.07
2016,12,17,13,15,904.5,69.0,2.4,9.0,471.5,566.17,464.82
2016,12,17,13,30,896.0,68.0,2.3,9.0,454.0,535.11,438.29
2016,12,17,13,45,882.0,66.5,2.25,9.0,429.5,500.01,408.17
2016,12,17,14,0,868.0,65.0,2.2,9.0,405.0,461.74,374.86
2016,12,17,14,15,848.0,63.0,2.0,8.5,374.0,419.11,337.55
2016,12,17,14,30,828.0,61.0,1.8,8.0,343.0,375.84,298.81
2016,12,17,14,45,798.5,58.5,1.6,8.0,306.5,328.55,255.61
2016,12,17,15,0,769.0,56.0,1.4,8.0,270.0,281.99,212.47
2016,12,17,15,15,725.0,52.0,1.25,7.5,230.0,231.46,166.71
2016,12,17,15,30,681.0,48.0,1.1,7.0,190.0,183.71,123.72
2016,12,17,15,45,610.5,42.0,1.0,6.5,148.5,133.19,81.17
2016,12,17,16,0,540.0,36.0,0.9,6.0,107.0,88.85,47.0
2016,12,17,16,15,270.0,34.5,0.9,5.5,70.0,44.92,22.76
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,28.39,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,258.0,14.0,2.35,0.0,40.5,106.58,36.08
2016,12,18,8,0,516.0,28.0,2.6,0.0,81.0,228.58,174.49
2016,12,18,8,15,598.0,34.0,2.5,0.5,122.5,287.94,234.08
2016,12,18,8,30,680.0,40.0,2.4,1.0,164.0,352.08,293.36
2016,12,18,8,45,730.0,44.0,2.35,1.5,205.5,403.2,340.36
2016,12,18,9,0,780.0,48.0,2.3,2.0,247.0,455.57,386.72
2016,12,18,9,15,812.5,51.0,2.35,2.5,285.0,498.34,423.94
2016,12,18,9,30,845.0,54.0,2.4,3.0,323.0,540.42,459.38
2016,12,18,9,45,864.0,57.0,2.45,3.5,356.0,570.03,483.81
2016,12,18,10,0,883.0,60.0,2.5,4.0,389.0,601.22,508.72
2016,12,18,10,15,898.0,61.5,2.55,4.5,416.5,625.95,527.91
2016,12,18,10,30,913.0,63.0,2.6,5.0,444.0,648.14,544.68
2016,12,18,10,45,923.0,64.0,2.65,5.5,464.5,663.79,556.0
2016,12,18,11,0,933.0,65.0,2.7,6.0,485.0,676.42,564.78
2016,12,18,11,15,938.5,65.5,2.7,6.0,498.0,682.4,569.02
2016,12,18,11,30,944.0,66.0,2.7,6.0,511.0,685.12,570.67
2016,12,18,11,45,946.5,66.5,2.7,6.5,516.0,682.6,567.15
2016,12,18,12,0,949.0,67.0,2.7,7.0,521.0,676.74,561.0
2016,12,18,12,15,947.5,66.5,2.75,7.0,518.5,663.96,550.66
2016,12,18,12,30,946.0,66.0,2.8,7.0,516.0,648.0,537.7
2016,12,18,12,45,942.0,65.5,2.85,7.5,506.0,627.47,519.97
2016,12,18,13,0,938.0,65.0,2.9,8.0,496.0,604.03,499.7
2016,12,18,13,15,929.5,64.0,2.85,8.0,478.0,574.81,475.06
2016,12,18,13,30,921.0,63.0,2.8,8.0,460.0,543.19,448.02
2016,12,18,13,45,908.0,62.0,2.8,8.0,435.5,507.18,417.02
2016,12,18,14,0,895.0,61.0,2.8,8.0,411.0,469.42,383.86
2016,12,18,14,15,876.5,59.0,2.6,8.0,380.0,426.82,345.58
2016,12,18,14,30,858.0,57.0,2.4,8.0,349.0,383.84,306.18
2016,12,18,14,45,830.5,54.5,2.2,8.0,312.5,336.06,262.24
2016,12,18,15,0,803.0,52.0,2.0,8.0,276.0,288.78,218.09
2016,12,18,15,15,761.5,48.5,1.8,7.0,236.0,237.87,171.78
2016,12,18,15,30,720.0,45.0,1.6,6.0,196.0,189.42,127.83
2016,12,18,15,45,654.0,39.5,1.4,5.5,154.0,138.14,83.92
2016,12,18,16,0,588.0,34.0,1.2,5.0,112.0,92.51,48.21
2016,12,18,16,15,467.0,26.0,1.2,4.5,73.5,47.72,19.51
2016,12,18,16,30,346.0,18.0,1.2,4.0,35.0,15.33,0.0
2016,12,18,16,45,173.0,9.0,1.3,3.5,17.5,8.85,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,230.0,15.0,1.65,0.5,38.0,100.05,28.85
2016,12,19,8,0,460.0,30.0,1.8,1.0,76.0,209.59,158.48
2016,12,19,8,15,543.0,36.5,1.8,1.5,116.0,268.01,216.51
2016,12,19,8,30,626.0,43.0,1.8,2.0,156.0,331.2,274.36
2016,12,19,8,45,678.0,47.0,1.8,2.5,196.0,381.57,320.27
2016,12,19,9,0,730.0,51.0,1.8,3.0,236.0,433.37,365.83
2016,12,19,9,15,762.5,54.5,1.85,3.5,273.0,475.36,402.1
2016,12,19,9,30,795.0,58.0,1.9,4.0,310.0,516.81,436.76
2016,12,19,9,45,809.5,62.0,1.95,4.5,341.0,547.58,461.81
2016,12,19,10,0,824.0,66.0,2.0,5.0,372.0,576.32,484.57
2016,12,19,10,15,839.5,67.5,2.1,5.5,398.5,600.55,503.55
2016,12,19,10,30,855.0,69.0,2.2,6.0,425.0,622.36,520.25
2016,12,19,10,45,864.5,70.5,2.3,6.5,445.0,637.76,531.63
2016,12,19,11,0,874.0,72.0,2.4,7.0,465.0,650.28,540.59
2016,12,19,11,15,767.0,92.5,2.4,7.0,444.0,606.16,504.63
2016,12,19,11,30,660.0,113.0,2.4,7.0,423.0,561.1,467.86
2016,12,19,11,45,774.5,94.0,2.4,7.5,461.5,607.1,504.34
2016,12,19,12,0,889.0,75.0,2.4,8.0,500.0,651.35,537.96
2016,12,19,12,15,716.5,111.5,2.4,8.0,453.0,575.61,476.15
2016,12,19,12,30,544.0,148.0,2.4,8.0,406.0,495.85,411.24
2016,12,19,12,45,539.0,145.5,2.45,8.5,397.0,479.06,397.2
2016,12,19,13,0,534.0,143.0,2.5,9.0,388.0,460.69,381.35
