Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,15,697.5,107.0,2.4,9.0,415.0,499.2,411.98
2016,12,19,13,30,861.0,71.0,2.3,9.0,442.0,523.5,429.71
2016,12,19,13,45,846.5,69.5,2.25,9.0,418.0,487.76,398.81
2016,12,19,14,0,832.0,68.0,2.2,9.0,394.0,450.55,366.42
2016,12,19,14,15,811.5,65.5,2.0,8.5,363.5,408.57,329.74
2016,12,19,14,30,791.0,63.0,1.8,8.0,333.0,366.07,291.78
2016,12,19,14,45,760.5,60.0,1.6,8.0,297.5,319.47,249.36
2016,12,19,15,0,730.0,57.0,1.4,8.0,262.0,273.77,207.16
2016,12,19,15,15,685.0,53.0,1.3,7.5,223.5,224.72,162.89
2016,12,19,15,30,640.0,49.0,1.2,7.0,185.0,178.58,121.43
2016,12,19,15,45,567.5,43.5,1.1,6.5,144.5,129.43,80.07
2016,12,19,16,0,495.0,38.0,1.0,6.0,104.0,87.16,47.37
2016,12,19,16,15,247.5,35.0,1.0,5.5,68.0,44.39,22.94
2016,12,19,16,30,0.0,32.0,1.0,5.0,32.0,27.94,0.0
2016,12,19,16,45,0.0,16.0,1.05,5.0,16.0,15.73,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,197.5,15.0,1.75,2.5,34.5,89.4,20.54
2016,12,20,8,0,395.0,30.0,1.9,3.0,69.0,190.92,142.91
2016,12,20,8,15,480.5,37.0,1.9,3.5,107.0,247.25,198.47
2016,12,20,8,30,566.0,44.0,1.9,4.0,145.0,309.27,254.79
2016,12,20,8,45,619.5,48.5,1.95,5.0,183.5,355.37,296.46
2016,12,20,9,0,673.0,53.0,2.0,6.0,222.0,406.67,340.91
2016,12,20,9,15,707.0,56.0,2.0,6.5,258.0,447.3,375.78
2016,12,20,9,30,741.0,59.0,2.0,7.0,294.0,487.6,409.25
2016,12,20,9,45,771.0,60.0,2.0,7.5,326.5,522.6,437.53
2016,12,20,10,0,801.0,61.0,2.0,8.0,359.0,556.34,464.05
2016,12,20,10,15,816.5,63.0,2.05,8.5,384.5,580.85,482.83
2016,12,20,10,30,832.0,65.0,2.1,9.0,410.0,603.04,499.45
2016,12,20,10,45,842.5,66.0,2.15,9.5,429.5,618.37,510.48
2016,12,20,11,0,853.0,67.0,2.2,10.0,449.0,627.22,516.47
2016,12,20,11,15,859.5,67.5,2.2,10.0,462.0,633.82,521.2
2016,12,20,11,30,866.0,68.0,2.2,10.0,475.0,637.43,523.55
2016,12,20,11,45,867.5,69.0,2.25,10.5,480.0,635.37,520.75
2016,12,20,12,0,869.0,70.0,2.3,11.0,485.0,630.25,515.57
2016,12,20,12,15,868.5,70.0,2.3,11.0,483.5,619.73,506.88
2016,12,20,12,30,868.0,70.0,2.3,11.0,482.0,606.26,495.8
2016,12,20,12,45,856.5,71.5,2.35,11.0,471.5,587.56,480.57
2016,12,20,13,0,845.0,73.0,2.4,11.0,461.0,563.76,461.21
2016,12,20,13,15,837.0,72.0,2.4,11.0,444.5,536.92,438.99
2016,12,20,13,30,829.0,71.0,2.4,11.0,428.0,507.9,414.61
2016,12,20,13,45,815.5,69.5,2.4,11.0,405.0,473.68,385.58
2016,12,20,14,0,802.0,68.0,2.4,11.0,382.0,438.01,354.72
2016,12,20,14,15,783.0,65.5,2.2,11.0,353.5,397.78,319.09
2016,12,20,14,30,764.0,63.0,2.0,11.0,325.0,356.97,282.32
2016,12,20,14,45,738.0,60.0,1.85,11.0,291.0,313.0,242.49
2016,12,20,15,0,712.0,57.0,1.7,11.0,257.0,269.59,202.57
2016,12,20,15,15,669.5,52.5,1.5,10.0,219.5,221.44,159.59
2016,12,20,15,30,627.0,48.0,1.3,9.0,182.0,176.01,119.12
2016,12,20,15,45,564.0,42.0,1.1,8.5,143.0,129.01,79.34
2016,12,20,16,0,501.0,36.0,0.9,8.0,104.0,86.68,46.29
2016,12,20,16,15,384.5,27.5,0.95,7.5,68.5,45.48,19.56
2016,12,20,16,30,268.0,19.0,1.0,7.0,33.0,15.61,0.0
2016,12,20,16,45,134.0,9.5,1.05,6.5,16.5,9.34,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,14.5,1.95,5.5,33.5,85.91,14.72
2016,12,21,8,0,380.0,29.0,2.2,6.0,67.0,184.09,135.68
2016,12,21,8,15,466.0,36.5,2.2,6.5,104.5,240.45,190.94
2016,12,21,8,30,552.0,44.0,2.2,7.0,142.0,302.67,246.97
2016,12,21,8,45,607.5,48.5,2.2,7.5,180.5,352.14,291.48
2016,12,21,9,0,663.0,53.0,2.2,8.0,219.0,401.09,334.32
2016,12,21,9,15,698.0,56.5,2.2,8.5,255.0,442.57,369.77
2016,12,21,9,30,733.0,60.0,2.2,9.0,291.0,483.81,403.88
2016,12,21,9,45,764.0,61.0,2.25,9.5,323.5,519.28,432.64
2016,12,21,10,0,795.0,62.0,2.3,10.0,356.0,553.56,459.73
2016,12,21,10,15,811.5,64.0,2.25,10.0,382.5,578.66,479.38
2016,12,21,10,30,828.0,66.0,2.2,10.0,409.0,601.49,496.9
2016,12,21,10,45,840.0,66.5,2.2,10.5,429.0,617.24,508.0
2016,12,21,11,0,852.0,67.0,2.2,11.0,449.0,626.54,514.09
2016,12,21,11,15,859.0,68.0,2.25,11.0,462.0,634.14,519.81
2016,12,21,11,30,866.0,69.0,2.3,11.0,475.0,638.75,523.14
2016,12,21,11,45,870.5,69.0,2.4,11.5,481.5,637.54,521.29
2016,12,21,12,0,875.0,69.0,2.5,12.0,488.0,633.26,517.01
2016,12,21,12,15,875.0,69.0,2.55,12.0,486.5,623.09,508.81
2016,12,21,12,30,875.0,69.0,2.6,12.0,485.0,609.94,498.19
2016,12,21,12,45,869.0,69.0,2.65,12.5,475.5,590.34,481.48
2016,12,21,13,0,863.0,69.0,2.7,13.0,466.0,568.11,462.52
2016,12,21,13,15,855.5,68.0,2.7,13.0,450.0,541.49,440.53
2016,12,21,13,30,848.0,67.0,2.7,13.0,434.0,514.25,417.55
2016,12,21,13,45,836.5,65.5,2.7,13.0,411.5,480.53,388.98
2016,12,21,14,0,825.0,64.0,2.7,13.0,389.0,445.17,358.45
2016,12,21,14,15,806.5,62.0,2.55,12.5,359.5,404.93,323.64
2016,12,21,14,30,788.0,60.0,2.4,12.0,330.0,364.01,287.42
2016,12,21,14,45,760.5,57.5,2.3,12.0,296.0,319.12,246.88
2016,12,21,15,0,733.0,55.0,2.2,12.0,262.0,274.86,206.25
2016,12,21,15,15,691.5,51.0,1.9,11.5,224.0,226.52,162.62
2016,12,21,15,30,650.0,47.0,1.6,11.0,186.0,180.74,121.54
2016,12,21,15,45,584.0,41.5,1.3,10.5,146.5,132.59,80.98
2016,12,21,16,0,518.0,36.0,1.0,10.0,107.0,90.17,48.07
2016,12,21,16,15,403.0,27.5,1.05,9.5,70.5,47.21,20.09
2016,12,21,16,30,288.0,19.0,1.1,9.0,34.0,16.17,0.0
2016,12,21,16,45,144.0,9.5,1.15,8.5,17.0,9.34,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.0,14.5,1.55,4.5,35.0,93.18,11.58
2016,12,22,8,0,430.0,29.0,1.6,5.0,70.0,201.09,147.84
2016,12,22,8,15,517.0,36.0,1.5,5.5,110.0,255.32,202.38
2016,12,22,8,30,604.0,43.0,1.4,6.0,150.0,319.64,260.02
2016,12,22,8,45,657.0,47.5,1.35,6.5,190.0,370.31,305.2
2016,12,22,9,0,710.0,52.0,1.3,7.0,230.0,422.58,350.08
2016,12,22,9,15,744.0,55.5,1.3,7.5,267.0,464.94,385.71
2016,12,22,9,30,778.0,59.0,1.3,8.0,304.0,506.9,419.8
2016,12,22,9,45,801.0,61.5,1.35,9.0,336.0,540.63,445.89
2016,12,22,10,0,824.0,64.0,1.4,10.0,368.0,572.75,469.92
2016,12,22,10,15,840.0,65.5,1.5,10.5,395.0,597.54,488.89
2016,12,22,10,30,856.0,67.0,1.6,11.0,422.0,619.95,505.7
2016,12,22,10,45,866.5,68.5,1.7,11.5,442.0,636.29,517.6
2016,12,22,11,0,877.0,70.0,1.8,12.0,462.0,649.77,527.16
2016,12,22,11,15,883.5,70.5,1.8,12.0,475.5,652.92,529.26
2016,12,22,11,30,890.0,71.0,1.8,12.0,489.0,656.7,531.71
2016,12,22,11,45,893.0,71.5,1.85,12.5,495.0,655.11,529.37
2016,12,22,12,0,896.0,72.0,1.9,13.0,501.0,650.36,524.61
2016,12,22,12,15,895.5,72.0,1.9,13.0,499.0,639.73,516.0
2016,12,22,12,30,895.0,72.0,1.9,13.0,497.0,626.06,504.98
2016,12,22,12,45,892.5,71.0,1.9,13.0,488.0,607.12,489.83
2016,12,22,13,0,890.0,70.0,1.9,13.0,479.0,585.36,472.27
2016,12,22,13,15,881.5,69.0,1.8,13.0,462.5,557.62,449.29
2016,12,22,13,30,873.0,68.0,1.7,13.0,446.0,529.24,425.38
2016,12,22,13,45,861.0,66.5,1.6,13.0,422.5,494.58,396.19
2016,12,22,14,0,849.0,65.0,1.5,13.0,399.0,458.23,365.08
2016,12,22,14,15,829.0,63.0,1.25,13.0,369.0,416.54,328.58
2016,12,22,14,30,809.0,61.0,1.0,13.0,339.0,374.22,290.89
2016,12,22,14,45,779.5,58.0,0.8,13.0,303.5,327.29,249.24
2016,12,22,15,0,750.0,55.0,0.6,13.0,268.0,281.11,207.65
2016,12,22,15,15,707.0,51.5,0.65,12.0,229.0,232.11,165.15
2016,12,22,15,30,664.0,48.0,0.7,11.0,190.0,185.77,124.66
2016,12,22,15,45,595.5,42.5,0.75,10.5,149.5,136.47,83.58
2016,12,22,16,0,527.0,37.0,0.8,10.0,109.0,93.11,50.06
2016,12,22,16,15,411.5,28.5,0.85,9.5,72.5,49.45,21.5
2016,12,22,16,30,296.0,20.0,0.9,9.0,36.0,17.75,0.79
2016,12,22,16,45,148.0,10.0,1.0,9.0,18.0,9.83,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,21.0,16.5,4.2,6.5,18.5,26.1,0.0
2016,12,23,8,0,42.0,33.0,4.3,7.0,37.0,57.09,39.38
2016,12,23,8,15,60.5,49.5,4.35,7.0,58.5,84.61,65.54
2016,12,23,8,30,79.0,66.0,4.4,7.0,80.0,112.89,91.21
2016,12,23,8,45,89.0,83.0,4.45,7.0,102.0,138.86,114.72
2016,12,23,9,0,99.0,100.0,4.5,7.0,124.0,165.11,138.17
2016,12,23,9,15,105.5,115.5,4.65,7.0,145.0,187.86,158.29
2016,12,23,9,30,112.0,131.0,4.8,7.0,166.0,210.66,178.16
2016,12,23,9,45,118.5,144.0,4.95,7.5,184.5,230.36,194.78
2016,12,23,10,0,125.0,157.0,5.1,8.0,203.0,250.0,211.13
2016,12,23,10,15,62.5,107.5,5.1,8.0,130.5,148.39,123.91
2016,12,23,10,30,0.0,58.0,5.1,8.0,58.0,56.05,43.07
2016,12,23,10,45,0.0,70.0,5.2,8.5,70.0,67.67,52.99
2016,12,23,11,0,0.0,82.0,5.3,9.0,82.0,79.35,62.84
2016,12,23,11,15,14.5,133.5,5.05,9.0,140.5,141.27,115.89
2016,12,23,11,30,29.0,185.0,4.8,9.0,199.0,211.06,174.68
2016,12,23,11,45,14.5,96.5,4.55,9.5,103.5,105.78,85.36
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,7.72,1.0
2016,12,23,12,15,0.0,13.5,4.3,10.0,13.5,13.03,5.6
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,18.34,10.18
2016,12,23,12,45,0.0,30.0,4.3,10.0,30.0,28.97,19.35
2016,12,23,13,0,0.0,41.0,4.3,10.0,41.0,39.6,28.52
2016,12,23,13,15,0.5,93.5,4.45,10.0,94.0,90.98,72.52
2016,12,23,13,30,1.0,146.0,4.6,10.0,147.0,143.96,117.48
2016,12,23,13,45,0.5,87.0,4.8,10.0,87.5,84.56,67.14
2016,12,23,14,0,0.0,28.0,5.0,10.0,28.0,27.03,17.77
2016,12,23,14,15,0.0,26.0,5.0,9.5,26.0,25.09,16.18
2016,12,23,14,30,0.0,24.0,5.0,9.0,24.0,23.16,14.55
2016,12,23,14,45,0.0,21.5,5.0,9.0,21.5,20.74,12.46
2016,12,23,15,0,0.0,19.0,5.0,9.0,19.0,18.33,10.35
2016,12,23,15,15,0.0,16.0,4.7,8.5,16.0,15.43,7.83
2016,12,23,15,30,0.0,13.0,4.4,8.0,13.0,12.53,5.28
2016,12,23,15,45,0.0,10.0,4.15,8.0,10.0,9.64,2.69
2016,12,23,16,0,0.0,7.0,3.9,8.0,7.0,6.74,0.09
2016,12,23,16,15,0.0,4.5,3.6,7.5,4.5,4.33,0.0
2016,12,23,16,30,0.0,2.0,3.3,7.0,2.0,1.93,0.0
2016,12,23,16,45,0.0,1.0,3.05,7.0,1.0,0.98,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,221.5,13.5,2.25,3.5,34.5,91.6,1.56
2016,12,24,8,0,443.0,27.0,2.5,4.0,69.0,198.21,144.99
2016,12,24,8,15,530.0,33.5,2.45,4.0,108.5,256.85,204.96
2016,12,24,8,30,617.0,40.0,2.4,4.0,148.0,320.91,264.02
2016,12,24,8,45,673.0,44.0,2.4,4.5,188.5,372.72,311.33
2016,12,24,9,0,729.0,48.0,2.4,5.0,229.0,426.37,358.69
2016,12,24,9,15,762.5,51.0,2.45,5.5,266.0,468.48,395.32
2016,12,24,9,30,796.0,54.0,2.5,6.0,303.0,510.16,430.41
2016,12,24,9,45,821.0,55.5,2.65,6.5,336.0,544.39,458.86
2016,12,24,10,0,846.0,57.0,2.8,7.0,369.0,573.29,482.47
2016,12,24,10,15,861.5,58.5,2.9,7.0,396.0,598.29,503.03
2016,12,24,10,30,877.0,60.0,3.0,7.0,423.0,620.9,521.35
2016,12,24,10,45,888.0,61.0,3.1,7.5,443.5,637.46,533.69
2016,12,24,11,0,899.0,62.0,3.2,8.0,464.0,651.16,543.58
2016,12,24,11,15,905.0,62.5,3.2,8.0,477.5,658.04,548.58
2016,12,24,11,30,911.0,63.0,3.2,8.0,491.0,661.77,551.07
2016,12,24,11,45,914.5,63.0,3.25,8.5,497.0,660.12,548.49
2016,12,24,12,0,918.0,63.0,3.3,9.0,503.0,655.25,543.35
2016,12,24,12,15,917.5,63.0,3.3,9.0,501.5,644.66,534.43
2016,12,24,12,30,917.0,63.0,3.3,9.0,500.0,630.95,522.96
2016,12,24,12,45,906.5,65.0,3.35,9.0,490.5,610.5,506.09
2016,12,24,13,0,896.0,67.0,3.4,9.0,481.0,587.44,486.89
2016,12,24,13,15,888.5,66.0,3.35,9.0,464.5,560.29,463.9
2016,12,24,13,30,881.0,65.0,3.3,9.0,448.0,530.77,438.58
2016,12,24,13,45,870.0,63.5,3.25,9.0,425.0,496.8,409.17
2016,12,24,14,0,859.0,62.0,3.2,9.0,402.0,461.05,377.64
2016,12,24,14,15,841.0,60.0,3.0,8.5,372.5,421.03,342.31
2016,12,24,14,30,823.0,58.0,2.8,8.0,343.0,379.11,304.57
2016,12,24,14,45,797.5,55.5,2.6,8.0,308.5,333.55,262.58
2016,12,24,15,0,772.0,53.0,2.4,8.0,274.0,288.34,220.25
2016,12,24,15,15,731.5,49.5,2.05,7.5,235.0,238.94,174.81
2016,12,24,15,30,691.0,46.0,1.7,7.0,196.0,191.91,131.7
2016,12,24,15,45,629.0,40.5,1.4,6.5,155.5,142.16,88.63
2016,12,24,16,0,567.0,35.0,1.1,6.0,115.0,97.63,52.9
2016,12,24,16,15,453.0,27.5,1.1,5.5,77.5,53.59,23.63
2016,12,24,16,30,339.0,20.0,1.1,5.0,40.0,20.64,2.52
2016,12,24,16,45,169.5,10.0,1.15,4.5,20.0,9.83,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.0,14.0,1.55,1.5,33.5,91.33,0.0
2016,12,25,8,0,430.0,28.0,1.8,2.0,67.0,194.01,142.16
2016,12,25,8,15,518.0,34.5,1.8,2.5,106.5,252.72,202.14
2016,12,25,8,30,606.0,41.0,1.8,3.0,146.0,316.83,260.76
2016,12,25,8,45,659.0,45.5,1.85,3.5,186.0,367.53,307.12
2016,12,25,9,0,712.0,50.0,1.9,4.0,226.0,419.91,353.42
2016,12,25,9,15,746.5,53.5,1.95,4.5,263.5,462.72,390.52
2016,12,25,9,30,781.0,57.0,2.0,5.0,301.0,505.2,426.16
2016,12,25,9,45,799.5,60.5,2.05,5.5,333.0,537.83,452.83
2016,12,25,10,0,818.0,64.0,2.1,6.0,365.0,568.68,477.35
2016,12,25,10,15,834.0,66.0,2.1,6.5,392.0,594.23,496.88
2016,12,25,10,30,850.0,68.0,2.1,7.0,419.0,617.43,514.12
2016,12,25,10,45,860.0,69.0,2.15,7.5,439.5,633.12,525.47
2016,12,25,11,0,870.0,70.0,2.2,8.0,460.0,645.97,534.44
2016,12,25,11,15,876.0,71.0,2.25,8.0,473.0,649.65,537.29
2016,12,25,11,30,882.0,72.0,2.3,8.0,486.0,654.0,540.5
2016,12,25,11,45,883.5,72.5,2.35,8.0,492.0,651.78,538.55
2016,12,25,12,0,885.0,73.0,2.4,8.0,498.0,646.46,534.15
2016,12,25,12,15,884.0,73.0,2.45,8.0,496.0,635.93,525.64
2016,12,25,12,30,883.0,73.0,2.5,8.0,494.0,622.4,514.66
2016,12,25,12,45,599.5,131.0,2.55,8.5,415.0,505.17,418.28
2016,12,25,13,0,316.0,189.0,2.6,9.0,336.0,383.17,317.03
2016,12,25,13,15,282.5,186.5,2.6,9.0,314.5,353.33,292.69
2016,12,25,13,30,249.0,184.0,2.6,9.0,293.0,324.32,268.46
2016,12,25,13,45,243.5,176.0,2.6,9.0,277.5,304.43,251.76
2016,12,25,14,0,238.0,168.0,2.6,9.0,262.0,284.28,234.58
2016,12,25,14,15,234.5,155.5,2.45,8.5,242.5,260.13,214.15
2016,12,25,14,30,231.0,143.0,2.3,8.0,223.0,235.8,193.2
2016,12,25,14,45,482.5,100.0,2.15,8.0,246.0,270.53,216.41
2016,12,25,15,0,734.0,57.0,2.0,8.0,269.0,282.46,216.43
2016,12,25,15,15,692.5,53.0,1.9,7.5,230.5,233.92,172.02
2016,12,25,15,30,651.0,49.0,1.8,7.0,192.0,187.9,130.15
2016,12,25,15,45,588.5,43.0,1.7,6.5,152.5,139.37,88.23
2016,12,25,16,0,526.0,37.0,1.6,6.0,113.0,96.18,53.47
2016,12,25,16,15,416.0,29.0,1.65,5.5,76.0,52.79,24.04
2016,12,25,16,30,306.0,21.0,1.7,5.0,39.0,20.68,3.25
2016,12,25,16,45,153.0,10.5,1.8,4.5,19.5,10.32,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,222.0,13.5,2.0,0.5,34.0,91.05,0.0
2016,12,26,8,0,444.0,27.0,2.2,1.0,68.0,197.67,144.89
2016,12,26,8,15,531.5,33.5,2.35,1.5,107.5,256.53,206.08
2016,12,26,8,30,619.0,40.0,2.5,2.0,147.0,320.86,265.69
2016,12,26,8,45,669.5,45.0,2.7,2.5,187.0,371.41,312.72
2016,12,26,9,0,720.0,50.0,2.9,3.0,227.0,423.5,359.69
2016,12,26,9,15,754.5,53.0,2.85,3.5,264.5,466.04,396.97
2016,12,26,9,30,789.0,56.0,2.8,4.0,302.0,508.22,432.66
2016,12,26,9,45,809.0,59.5,2.8,4.5,335.0,541.98,460.49
2016,12,26,10,0,829.0,63.0,2.8,5.0,368.0,574.01,486.12
2016,12,26,10,15,845.0,64.5,2.75,5.5,395.0,599.26,505.54
2016,12,26,10,30,861.0,66.0,2.7,6.0,422.0,622.14,522.59
2016,12,26,10,45,872.0,67.5,2.65,6.5,443.0,635.49,531.89
2016,12,26,11,0,883.0,69.0,2.6,7.0,464.0,649.81,541.62
2016,12,26,11,15,889.0,69.5,2.5,7.0,477.5,656.79,546.17
2016,12,26,11,30,895.0,70.0,2.4,7.0,491.0,660.69,548.24
2016,12,26,11,45,898.5,70.0,2.35,7.5,497.0,659.26,545.4
2016,12,26,12,0,902.0,70.0,2.3,8.0,503.0,654.65,540.07
2016,12,26,12,15,901.0,70.0,2.25,8.0,501.5,644.06,531.01
2016,12,26,12,30,900.0,70.0,2.2,8.0,500.0,630.42,519.51
2016,12,26,12,45,896.0,69.5,2.2,8.5,491.0,611.44,503.07
2016,12,26,13,0,892.0,69.0,2.2,9.0,482.0,589.67,484.27
2016,12,26,13,15,884.0,68.0,2.15,9.0,465.5,562.47,461.61
2016,12,26,13,30,876.0,67.0,2.1,9.0,449.0,532.94,436.69
2016,12,26,13,45,863.0,65.5,2.1,9.0,426.0,498.25,407.36
2016,12,26,14,0,850.0,64.0,2.1,9.0,403.0,462.99,376.86
2016,12,26,14,15,831.0,62.0,2.0,8.5,373.5,421.84,341.28
2016,12,26,14,30,812.0,60.0,1.9,8.0,344.0,379.95,304.18
2016,12,26,14,45,784.5,57.5,1.85,8.0,309.5,334.13,262.67
2016,12,26,15,0,757.0,55.0,1.8,8.0,275.0,288.84,220.88
2016,12,26,15,15,717.0,51.5,1.65,7.5,236.0,240.14,176.44
2016,12,26,15,30,677.0,48.0,1.5,7.0,197.0,193.77,134.11
2016,12,26,15,45,614.5,42.5,1.35,6.5,157.0,144.39,91.37
2016,12,26,16,0,552.0,37.0,1.2,6.0,117.0,100.29,55.76
2016,12,26,16,15,444.0,29.0,1.2,5.5,79.5,56.44,25.95
2016,12,26,16,30,336.0,21.0,1.2,5.0,42.0,23.04,4.8
2016,12,26,16,45,168.0,10.5,1.25,4.5,21.0,10.32,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,187.5,14.5,1.25,2.5,31.5,83.01,0.0
2016,12,27,8,0,375.0,29.0,1.3,3.0,63.0,180.17,130.6
2016,12,27,8,15,464.5,36.5,1.35,3.5,101.0,237.43,188.81
2016,12,27,8,30,554.0,44.0,1.4,4.0,139.0,300.9,246.3
2016,12,27,8,45,613.5,48.5,1.5,4.5,179.0,349.27,290.4
2016,12,27,9,0,673.0,53.0,1.6,5.0,219.0,403.55,338.04
2016,12,27,9,15,709.0,56.5,1.45,5.5,255.5,446.18,374.0
2016,12,27,9,30,745.0,60.0,1.3,6.0,292.0,488.66,408.35
2016,12,27,9,45,773.5,62.0,1.2,6.5,325.5,524.59,436.45
2016,12,27,10,0,802.0,64.0,1.1,7.0,359.0,559.26,462.53
2016,12,27,10,15,818.5,66.0,1.15,7.5,386.0,585.03,482.09
2016,12,27,10,30,835.0,68.0,1.2,8.0,413.0,608.54,499.54
2016,12,27,10,45,845.0,69.5,1.25,8.5,433.5,624.86,511.2
2016,12,27,11,0,855.0,71.0,1.3,9.0,454.0,638.39,520.6
2016,12,27,11,15,862.0,72.0,1.35,9.0,467.5,646.5,526.73
2016,12,27,11,30,869.0,73.0,1.4,9.0,481.0,651.58,530.52
2016,12,27,11,45,872.0,73.5,1.5,9.5,487.5,650.42,529.0
2016,12,27,12,0,875.0,74.0,1.6,10.0,494.0,642.94,522.76
2016,12,27,12,15,874.5,74.0,1.55,10.0,493.0,633.01,514.33
2016,12,27,12,30,874.0,74.0,1.5,10.0,492.0,622.86,505.54
2016,12,27,12,45,860.0,76.0,1.5,10.5,481.5,600.96,487.13
2016,12,27,13,0,846.0,78.0,1.5,11.0,471.0,576.68,466.81
2016,12,27,13,15,692.5,105.5,1.45,11.0,420.0,501.8,407.0
2016,12,27,13,30,539.0,133.0,1.4,11.0,369.0,427.95,347.73
2016,12,27,13,45,516.0,129.5,1.4,11.0,346.0,395.47,321.34
2016,12,27,14,0,493.0,126.0,1.4,11.0,323.0,362.97,294.19
2016,12,27,14,15,472.0,122.0,1.3,10.5,299.5,331.02,267.27
2016,12,27,14,30,451.0,118.0,1.2,10.0,276.0,299.39,240.11
2016,12,27,14,45,434.5,108.0,1.15,10.0,247.5,263.85,208.95
2016,12,27,15,0,418.0,98.0,1.1,10.0,219.0,228.8,177.73
2016,12,27,15,15,390.5,87.0,1.05,9.5,188.0,190.56,144.14
2016,12,27,15,30,363.0,76.0,1.0,9.0,157.0,154.21,112.07
2016,12,27,15,45,323.5,63.0,0.95,8.5,124.5,116.02,79.44
2016,12,27,16,0,284.0,50.0,0.9,8.0,92.0,81.34,51.03
2016,12,27,16,15,214.0,36.5,0.9,7.5,62.5,47.89,26.51
2016,12,27,16,30,144.0,23.0,0.9,7.0,33.0,21.17,5.57
2016,12,27,16,45,72.0,11.5,0.95,7.0,16.5,11.3,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,221.5,13.0,2.7,2.5,33.0,89.74,0.0
2016,12,28,8,0,443.0,26.0,2.7,3.0,66.0,195.8,141.59
2016,12,28,8,15,530.0,32.5,2.55,3.5,105.5,254.25,202.63
2016,12,28,8,30,617.0,39.0,2.4,4.0,145.0,318.27,261.41
2016,12,28,8,45,673.0,43.0,2.25,4.5,185.5,370.17,308.7
2016,12,28,9,0,729.0,47.0,2.1,5.0,226.0,423.99,355.89
2016,12,28,9,15,762.5,50.0,2.1,5.5,263.0,466.36,392.53
2016,12,28,9,30,796.0,53.0,2.1,6.0,300.0,508.34,427.61
2016,12,28,9,45,822.5,54.0,2.15,7.0,333.5,539.47,452.47
2016,12,28,10,0,849.0,55.0,2.2,8.0,367.0,572.74,478.12
2016,12,28,10,15,864.0,56.5,2.3,8.5,394.0,597.9,497.73
2016,12,28,10,30,879.0,58.0,2.4,9.0,421.0,620.67,515.09
2016,12,28,10,45,889.5,58.5,2.55,9.5,441.5,636.79,527.22
2016,12,28,11,0,900.0,59.0,2.7,10.0,462.0,650.05,536.94
2016,12,28,11,15,906.0,59.5,2.7,10.0,476.0,657.39,542.24
2016,12,28,11,30,912.0,60.0,2.7,10.0,490.0,661.59,545.04
2016,12,28,11,45,914.5,60.5,2.75,10.5,496.0,660.32,542.81
2016,12,28,12,0,917.0,61.0,2.8,11.0,502.0,655.83,538.04
2016,12,28,12,15,916.5,61.0,2.75,11.0,501.0,645.67,529.39
2016,12,28,12,30,916.0,61.0,2.7,11.0,500.0,632.38,518.23
2016,12,28,12,45,910.0,61.5,2.7,11.5,491.5,613.3,501.7
2016,12,28,13,0,904.0,62.0,2.7,12.0,483.0,591.43,482.84
2016,12,28,13,15,896.5,61.0,2.65,12.0,467.0,564.43,460.43
2016,12,28,13,30,889.0,60.0,2.6,12.0,451.0,535.02,435.73
2016,12,28,13,45,877.5,59.0,2.6,12.0,428.5,501.38,407.32
2016,12,28,14,0,866.0,58.0,2.6,12.0,406.0,465.93,376.79
2016,12,28,14,15,849.0,56.5,2.4,11.5,377.0,426.0,342.15
2016,12,28,14,30,832.0,55.0,2.2,11.0,348.0,385.11,305.87
2016,12,28,14,45,807.0,52.5,2.0,11.0,313.5,339.95,264.89
2016,12,28,15,0,782.0,50.0,1.8,11.0,279.0,294.5,223.02
2016,12,28,15,15,745.0,46.5,1.6,10.5,241.0,245.43,178.47
2016,12,28,15,30,708.0,43.0,1.4,10.0,203.0,198.35,135.66
2016,12,28,15,45,649.0,38.5,1.2,9.5,162.5,148.89,92.85
2016,12,28,16,0,590.0,34.0,1.0,9.0,122.0,104.26,56.74
2016,12,28,16,15,488.5,27.0,1.05,8.5,84.0,59.46,26.22
2016,12,28,16,30,387.0,20.0,1.1,8.0,46.0,24.36,5.6
2016,12,28,16,45,193.5,10.0,1.15,7.5,23.0,9.83,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,193.5,14.5,3.25,4.0,32.0,84.34,0.0
2016,12,29,8,0,387.0,29.0,3.3,4.0,64.0,183.8,132.43
2016,12,29,8,15,480.5,36.5,3.3,4.0,103.0,243.06,193.87
2016,12,29,8,30,574.0,44.0,3.3,4.0,142.0,308.83,254.59
2016,12,29,8,45,630.5,49.0,3.3,4.5,182.5,357.13,299.37
2016,12,29,9,0,687.0,54.0,3.3,5.0,223.0,411.19,347.55
2016,12,29,9,15,724.0,58.0,3.35,5.5,261.0,455.49,386.37
2016,12,29,9,30,761.0,62.0,3.4,6.0,299.0,499.68,423.88
2016,12,29,9,45,771.5,68.0,3.5,7.0,330.0,530.46,448.66
2016,12,29,10,0,782.0,74.0,3.6,8.0,361.0,559.17,470.97
2016,12,29,10,15,800.5,76.0,3.55,8.5,389.0,586.05,491.82
2016,12,29,10,30,819.0,78.0,3.5,9.0,417.0,610.76,510.42
2016,12,29,10,45,834.0,79.0,3.45,9.5,438.5,629.72,524.12
2016,12,29,11,0,849.0,80.0,3.4,10.0,460.0,646.01,535.47
2016,12,29,11,15,856.5,80.5,3.35,10.0,474.5,654.04,541.18
2016,12,29,11,30,864.0,81.0,3.3,10.0,489.0,659.04,544.48
2016,12,29,11,45,869.0,81.0,3.25,10.5,496.0,658.78,542.64
2016,12,29,12,0,874.0,81.0,3.2,11.0,503.0,655.4,538.34
2016,12,29,12,15,873.5,81.0,3.15,11.0,502.0,645.41,529.85
2016,12,29,12,30,873.0,81.0,3.1,11.0,501.0,632.41,518.94
2016,12,29,12,45,881.0,77.0,3.1,11.5,494.5,617.13,505.52
2016,12,29,13,0,889.0,73.0,3.1,12.0,488.0,596.38,487.71
2016,12,29,13,15,881.0,72.0,3.0,12.0,472.0,571.44,466.67
2016,12,29,13,30,873.0,71.0,2.9,12.0,456.0,541.86,441.69
2016,12,29,13,45,861.0,69.5,2.8,12.0,433.0,507.57,412.55
2016,12,29,14,0,849.0,68.0,2.7,12.0,410.0,471.55,381.43
2016,12,29,14,15,830.5,65.5,2.5,12.0,380.5,430.15,345.18
2016,12,29,14,30,812.0,63.0,2.3,12.0,351.0,387.96,307.56
2016,12,29,14,45,785.0,60.5,2.15,12.0,316.5,342.26,266.56
2016,12,29,15,0,758.0,58.0,2.0,12.0,282.0,297.02,225.27
2016,12,29,15,15,718.0,54.0,1.75,11.0,243.0,247.59,181.11
2016,12,29,15,30,678.0,50.0,1.5,10.0,204.0,200.47,138.82
2016,12,29,15,45,614.0,45.0,1.25,9.5,163.5,150.92,96.19
2016,12,29,16,0,550.0,40.0,1.0,9.0,123.0,105.98,59.89
2016,12,29,16,15,443.0,31.5,1.05,8.5,84.5,60.93,28.87
2016,12,29,16,30,336.0,23.0,1.1,8.0,46.0,26.07,7.42
2016,12,29,16,45,168.0,11.5,1.15,7.5,23.0,11.3,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.0,15.0,0.6,5.5,29.5,76.48,0.0
2016,12,30,8,0,332.0,30.0,0.7,6.0,59.0,165.74,117.59
2016,12,30,8,15,424.5,38.5,0.85,6.0,97.0,223.64,175.63
2016,12,30,8,30,517.0,47.0,1.0,6.0,135.0,288.1,233.52
2016,12,30,8,45,571.5,53.5,1.15,6.5,174.0,338.56,278.76
2016,12,30,9,0,626.0,60.0,1.3,7.0,213.0,391.23,324.64
2016,12,30,9,15,664.0,64.0,1.35,7.5,250.0,434.06,361.05
2016,12,30,9,30,702.0,68.0,1.4,8.0,287.0,477.06,396.49
2016,12,30,9,45,742.5,68.5,1.45,8.5,321.5,514.65,426.84
2016,12,30,10,0,783.0,69.0,1.5,9.0,356.0,554.43,458.05
2016,12,30,10,15,800.0,71.0,1.55,9.5,383.5,580.49,477.81
2016,12,30,10,30,817.0,73.0,1.6,10.0,411.0,604.35,495.54
2016,12,30,10,45,826.5,75.0,1.7,10.5,431.5,621.03,507.76
2016,12,30,11,0,836.0,77.0,1.8,11.0,452.0,634.97,517.74
2016,12,30,11,15,843.5,77.5,1.85,11.0,466.0,643.06,523.82
2016,12,30,11,30,851.0,78.0,1.9,11.0,480.0,648.17,527.6
2016,12,30,11,45,853.5,79.0,1.95,11.5,486.5,647.57,526.0
2016,12,30,12,0,856.0,80.0,2.0,12.0,493.0,643.92,522.06
2016,12,30,12,15,855.5,80.0,2.05,12.0,492.5,634.22,514.43
2016,12,30,12,30,855.0,80.0,2.1,12.0,492.0,621.55,504.46
2016,12,30,12,45,851.0,79.5,2.15,12.5,483.5,603.35,489.18
2016,12,30,13,0,847.0,79.0,2.2,13.0,475.0,582.45,471.64
2016,12,30,13,15,839.0,78.0,2.3,13.0,459.5,556.22,450.76
2016,12,30,13,30,831.0,77.0,2.4,13.0,444.0,527.76,427.64
2016,12,30,13,45,818.0,75.5,2.5,13.0,421.5,494.2,399.96
2016,12,30,14,0,805.0,74.0,2.6,13.0,399.0,459.07,370.32
2016,12,30,14,15,786.0,71.5,2.6,12.5,370.5,418.97,336.39
2016,12,30,14,30,767.0,69.0,2.6,12.0,342.0,378.22,301.01
2016,12,30,14,45,737.5,66.0,2.6,12.0,308.0,332.84,260.62
2016,12,30,15,0,708.0,63.0,2.6,12.0,274.0,288.24,220.18
2016,12,30,15,15,667.5,59.0,2.4,11.0,236.5,240.45,177.53
2016,12,30,15,30,627.0,55.0,2.2,10.0,199.0,195.3,137.03
2016,12,30,15,45,557.0,49.5,2.0,9.5,158.5,146.34,95.16
2016,12,30,16,0,487.0,44.0,1.8,9.0,118.0,103.41,60.61
2016,12,30,16,15,382.0,34.5,1.9,8.5,81.5,60.44,30.55
2016,12,30,16,30,277.0,25.0,2.0,8.0,45.0,27.54,9.34
2016,12,30,16,45,138.5,12.5,2.1,7.5,22.5,12.29,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
